Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,1,7,45,180.5,13.5,2.75,9.5,30.0,103.92,0.0
2017,1,1,8,0,361.0,27.0,3.1,10.0,60.0,219.77,163.6
2017,1,1,8,15,461.0,36.0,3.0,10.5,104.0,288.48,233.67
2017,1,1,8,30,561.0,45.0,2.9,11.0,148.0,363.05,299.68
2017,1,1,8,45,620.5,50.5,2.8,11.5,194.5,412.29,342.89
2017,1,1,9,0,680.0,56.0,2.7,12.0,241.0,466.92,388.36
2017,1,1,9,15,718.5,60.0,2.55,12.5,286.5,507.92,420.97
2017,1,1,9,30,757.0,64.0,2.4,13.0,332.0,547.99,451.47
2017,1,1,9,45,783.0,67.0,2.25,14.0,373.0,577.77,471.95
2017,1,1,10,0,809.0,70.0,2.1,15.0,414.0,605.49,490.02
2017,1,1,10,15,827.5,72.5,1.95,15.5,449.5,625.45,502.46
2017,1,1,10,30,846.0,75.0,1.8,16.0,485.0,642.7,512.46
2017,1,1,10,45,858.0,77.0,1.65,16.5,514.0,652.22,516.41
2017,1,1,11,0,870.0,79.0,1.5,17.0,543.0,655.46,515.68
2017,1,1,11,15,879.0,80.5,1.45,17.5,565.0,656.54,513.97
2017,1,1,11,30,888.0,82.0,1.4,18.0,587.0,654.39,509.87
2017,1,1,11,45,891.0,83.5,1.35,18.5,601.0,645.24,500.64
2017,1,1,12,0,894.0,85.0,1.3,19.0,615.0,632.94,489.13
2017,1,1,12,15,896.0,85.5,1.45,19.0,621.0,615.92,476.53
2017,1,1,12,30,898.0,86.0,1.6,19.0,627.0,595.9,461.33
2017,1,1,12,45,895.0,86.5,1.8,19.5,624.5,570.25,440.9
2017,1,1,13,0,892.0,87.0,2.0,20.0,622.0,542.03,417.95
2017,1,1,13,15,888.5,86.5,2.15,20.0,611.5,510.17,392.2
2017,1,1,13,30,885.0,86.0,2.3,20.0,601.0,476.06,363.95
2017,1,1,13,45,873.5,87.0,2.45,20.5,581.5,435.81,329.63
2017,1,1,14,0,862.0,88.0,2.6,21.0,562.0,395.92,294.79
2017,1,1,14,15,851.5,86.0,2.65,21.0,536.5,352.55,256.94
2017,1,1,14,30,841.0,84.0,2.7,21.0,511.0,308.31,217.79
2017,1,1,14,45,820.0,83.5,2.75,21.0,477.5,262.28,177.39
2017,1,1,15,0,799.0,83.0,2.8,21.0,444.0,216.8,138.16
2017,1,1,15,15,776.0,80.0,2.55,20.5,405.5,169.71,100.06
2017,1,1,15,30,753.0,77.0,2.3,20.0,367.0,123.95,67.65
2017,1,1,15,45,713.0,74.0,2.1,20.0,323.0,74.47,41.2
2017,1,1,16,0,673.0,71.0,1.9,20.0,279.0,49.2,37.52
2017,1,1,16,15,621.5,65.0,1.7,19.0,232.5,46.46,35.28
2017,1,1,16,30,570.0,59.0,1.5,18.0,186.0,43.71,32.87
2017,1,1,16,45,483.0,50.5,1.3,17.5,140.0,38.63,28.18
2017,1,1,17,0,396.0,42.0,1.1,17.0,94.0,33.44,23.14
2017,1,1,17,15,258.0,29.0,1.1,16.5,57.0,23.6,12.69
2017,1,1,17,30,120.0,16.0,1.1,16.0,20.0,15.25,0.0
2017,1,1,17,45,60.0,8.0,1.15,15.5,10.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,2,7,45,203.0,13.5,4.25,13.0,31.5,113.04,0.0
2017,1,2,8,0,406.0,27.0,4.6,13.0,63.0,239.96,176.73
2017,1,2,8,15,509.0,35.0,4.6,13.0,109.0,305.55,246.15
2017,1,2,8,30,612.0,43.0,4.6,13.0,155.0,382.77,315.31
2017,1,2,8,45,688.5,45.0,4.6,13.5,205.5,442.96,367.94
2017,1,2,9,0,765.0,47.0,4.6,14.0,256.0,504.61,419.68
2017,1,2,9,15,802.0,50.5,4.75,14.5,303.0,541.74,450.4
2017,1,2,9,30,839.0,54.0,4.9,15.0,350.0,581.96,482.37
2017,1,2,9,45,868.0,55.0,5.1,16.0,393.0,612.66,505.18
2017,1,2,10,0,897.0,56.0,5.3,17.0,436.0,641.32,525.74
2017,1,2,10,15,914.0,57.5,5.2,17.5,473.0,660.43,538.39
2017,1,2,10,30,931.0,59.0,5.1,18.0,510.0,676.61,548.45
2017,1,2,10,45,944.5,59.5,5.1,18.5,540.5,686.22,553.66
2017,1,2,11,0,958.0,60.0,5.1,19.0,571.0,692.52,556.24
2017,1,2,11,15,966.5,61.0,5.0,19.0,594.0,692.71,554.77
2017,1,2,11,30,975.0,62.0,4.9,19.0,617.0,689.39,550.58
2017,1,2,11,45,980.5,62.0,4.85,19.5,632.0,679.57,540.58
2017,1,2,12,0,986.0,62.0,4.8,20.0,647.0,666.27,527.89
2017,1,2,12,15,988.0,62.5,4.65,20.0,654.0,647.97,511.93
2017,1,2,12,30,990.0,63.0,4.5,20.0,661.0,626.36,493.27
2017,1,2,12,45,990.0,62.5,4.4,20.5,659.0,599.42,469.59
2017,1,2,13,0,990.0,62.0,4.3,21.0,657.0,569.49,443.34
2017,1,2,13,15,987.0,62.0,4.15,21.0,646.0,535.72,414.59
2017,1,2,13,30,984.0,62.0,4.0,21.0,635.0,499.37,383.25
2017,1,2,13,45,978.0,61.0,3.85,21.5,616.0,458.45,347.07
2017,1,2,14,0,972.0,60.0,3.7,22.0,597.0,415.56,308.71
2017,1,2,14,15,962.0,59.0,3.5,21.5,570.0,369.6,268.42
2017,1,2,14,30,952.0,58.0,3.3,21.0,543.0,322.4,226.44
2017,1,2,14,45,937.0,57.0,3.1,21.0,509.0,273.03,182.26
2017,1,2,15,0,922.0,56.0,2.9,21.0,475.0,223.34,138.62
2017,1,2,15,15,901.5,54.5,2.5,20.5,434.5,172.4,96.8
2017,1,2,15,30,881.0,53.0,2.1,20.0,394.0,122.18,60.8
2017,1,2,15,45,850.5,50.5,1.75,20.0,348.5,71.75,34.93
2017,1,2,16,0,820.0,48.0,1.4,20.0,303.0,40.05,29.53
2017,1,2,16,15,775.5,44.5,1.3,19.0,255.0,37.45,27.39
2017,1,2,16,30,731.0,41.0,1.2,18.0,207.0,31.6,22.27
2017,1,2,16,45,657.5,36.0,1.2,17.0,158.0,28.57,19.48
2017,1,2,17,0,584.0,31.0,1.2,16.0,109.0,25.56,16.49
2017,1,2,17,15,292.0,28.0,1.2,15.5,67.0,22.5,12.17
2017,1,2,17,30,0.0,25.0,1.2,15.0,25.0,23.83,0.0
2017,1,2,17,45,0.0,12.5,1.25,14.5,12.5,11.91,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,7,45,223.5,12.5,3.9,10.5,32.5,103.99,0.0
2017,1,3,8,0,447.0,25.0,4.2,11.0,65.0,250.36,185.28
2017,1,3,8,15,546.0,32.0,4.1,11.5,111.5,320.47,259.06
2017,1,3,8,30,645.0,39.0,4.0,12.0,158.0,395.48,326.0
2017,1,3,8,45,700.5,44.0,3.95,13.0,206.5,448.58,372.01
2017,1,3,9,0,756.0,49.0,3.9,14.0,255.0,502.43,416.32
2017,1,3,9,15,791.0,52.5,3.85,14.5,301.0,542.56,448.59
2017,1,3,9,30,826.0,56.0,3.8,15.0,347.0,581.5,478.64
2017,1,3,9,45,848.0,58.5,3.8,16.0,389.0,605.29,495.25
2017,1,3,10,0,870.0,61.0,3.8,17.0,431.0,631.12,512.69
2017,1,3,10,15,886.5,63.0,3.95,17.5,467.0,650.28,525.93
2017,1,3,10,30,903.0,65.0,4.1,18.0,503.0,666.58,536.74
2017,1,3,10,45,913.5,66.5,4.25,19.0,532.5,675.32,540.65
2017,1,3,11,0,924.0,68.0,4.4,20.0,562.0,680.84,542.16
2017,1,3,11,15,931.0,69.0,4.35,20.0,584.0,680.21,540.28
2017,1,3,11,30,938.0,70.0,4.3,20.0,606.0,676.22,535.83
2017,1,3,11,45,932.0,75.0,4.25,20.5,618.5,664.96,524.84
2017,1,3,12,0,926.0,80.0,4.2,21.0,631.0,650.52,511.42
2017,1,3,12,15,927.0,80.0,4.1,21.0,636.5,632.04,495.89
2017,1,3,12,30,928.0,80.0,4.0,21.0,642.0,610.51,477.86
2017,1,3,12,45,927.5,79.5,3.95,21.0,639.5,584.69,456.46
2017,1,3,13,0,927.0,79.0,3.9,21.0,637.0,556.09,432.54
2017,1,3,13,15,922.5,78.5,3.85,21.0,626.0,522.88,404.65
2017,1,3,13,30,918.0,78.0,3.8,21.0,615.0,487.38,374.41
2017,1,3,13,45,911.5,76.5,3.75,21.0,596.0,448.02,340.54
2017,1,3,14,0,905.0,75.0,3.7,21.0,577.0,406.9,304.53
2017,1,3,14,15,894.0,74.0,3.65,20.5,550.5,363.16,266.33
2017,1,3,14,30,883.0,73.0,3.6,20.0,524.0,318.41,226.6
2017,1,3,14,45,859.0,73.5,3.55,20.0,489.5,266.92,181.3
2017,1,3,15,0,835.0,74.0,3.5,20.0,455.0,219.89,140.26
2017,1,3,15,15,812.5,71.5,3.25,19.5,416.0,171.49,100.41
2017,1,3,15,30,790.0,69.0,3.0,19.0,377.0,124.27,66.07
2017,1,3,15,45,757.0,65.5,2.8,18.5,333.0,77.23,40.94
2017,1,3,16,0,724.0,62.0,2.6,18.0,289.0,46.21,35.2
2017,1,3,16,15,676.0,57.0,2.45,17.0,242.5,43.7,33.14
2017,1,3,16,30,628.0,52.0,2.3,16.0,196.0,37.6,27.76
2017,1,3,16,45,550.5,45.0,2.15,15.0,149.0,33.58,24.07
2017,1,3,17,0,473.0,38.0,2.0,14.0,102.0,29.48,20.08
2017,1,3,17,15,236.5,30.5,2.25,13.5,62.5,23.88,13.61
2017,1,3,17,30,0.0,23.0,2.5,13.0,23.0,21.92,0.0
2017,1,3,17,45,0.0,11.5,2.75,12.5,11.5,10.96,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.5,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,14.5,4.45,1.5,14.5,13.82,0.0
2017,1,4,8,0,0.0,29.0,4.6,2.0,29.0,29.82,18.23
2017,1,4,8,15,14.0,48.5,4.6,2.5,51.0,62.39,48.47
2017,1,4,8,30,28.0,68.0,4.6,3.0,73.0,90.91,74.48
2017,1,4,8,45,36.5,87.5,4.65,3.5,96.5,116.49,97.59
2017,1,4,9,0,45.0,107.0,4.7,4.0,120.0,142.02,120.23
2017,1,4,9,15,52.5,125.5,4.55,4.0,143.0,165.67,141.0
2017,1,4,9,30,60.0,144.0,4.4,4.0,166.0,189.3,161.39
2017,1,4,9,45,44.0,155.0,4.3,4.5,172.0,189.27,160.38
2017,1,4,10,0,28.0,166.0,4.2,5.0,178.0,188.91,159.02
2017,1,4,10,15,29.0,179.5,4.0,5.0,193.0,202.02,169.75
2017,1,4,10,30,30.0,193.0,3.8,5.0,208.0,214.97,180.23
2017,1,4,10,45,85.5,220.5,3.6,5.5,265.5,278.44,233.76
2017,1,4,11,0,141.0,248.0,3.4,6.0,323.0,348.54,291.23
2017,1,4,11,15,79.0,230.5,3.2,6.0,273.0,279.0,232.13
2017,1,4,11,30,17.0,213.0,3.0,6.0,223.0,213.32,176.16
2017,1,4,11,45,11.0,200.5,2.85,6.5,207.0,196.27,161.45
2017,1,4,12,0,5.0,188.0,2.7,7.0,191.0,179.75,147.16
2017,1,4,12,15,12.5,209.5,2.65,7.0,217.0,203.89,167.25
2017,1,4,12,30,20.0,231.0,2.6,7.0,243.0,227.32,186.52
2017,1,4,12,45,35.0,246.5,2.55,7.5,267.5,250.4,205.08
2017,1,4,13,0,50.0,262.0,2.5,8.0,292.0,269.29,219.97
2017,1,4,13,15,177.5,262.0,2.3,8.0,366.5,328.0,267.42
2017,1,4,13,30,305.0,262.0,2.1,8.0,441.0,376.19,304.27
2017,1,4,13,45,293.5,255.5,1.95,8.5,423.5,350.38,281.49
2017,1,4,14,0,282.0,249.0,1.8,9.0,406.0,324.8,259.22
2017,1,4,14,15,523.0,180.5,1.7,9.0,455.0,329.66,256.75
2017,1,4,14,30,764.0,112.0,1.6,9.0,504.0,314.1,234.22
2017,1,4,14,45,411.5,153.5,1.5,9.0,363.0,226.1,170.03
2017,1,4,15,0,59.0,195.0,1.4,9.0,222.0,178.09,143.05
2017,1,4,15,15,147.0,179.5,1.25,9.0,239.0,168.75,131.57
2017,1,4,15,30,235.0,164.0,1.1,9.0,256.0,149.68,112.69
2017,1,4,15,45,221.5,148.0,1.0,9.0,227.0,120.96,92.77
2017,1,4,16,0,208.0,132.0,0.9,9.0,198.0,97.96,83.05
2017,1,4,16,15,380.0,98.0,0.8,8.5,195.0,71.3,59.31
2017,1,4,16,30,552.0,64.0,0.7,8.0,192.0,47.62,37.89
2017,1,4,16,45,480.5,54.0,0.6,7.5,146.5,41.37,32.01
2017,1,4,17,0,409.0,44.0,0.5,7.0,101.0,34.89,25.66
2017,1,4,17,15,279.5,30.5,0.55,6.5,62.0,24.64,15.02
2017,1,4,17,30,150.0,17.0,0.6,6.0,23.0,13.85,0.0
2017,1,4,17,45,75.0,8.5,0.7,5.5,11.5,8.1,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,5,7,45,170.5,14.5,3.4,6.0,29.5,84.12,0.0
2017,1,5,8,0,341.0,29.0,3.5,7.0,59.0,213.31,159.28
2017,1,5,8,15,444.5,38.5,3.2,7.5,104.0,284.16,232.67
2017,1,5,8,30,548.0,48.0,2.9,8.0,149.0,361.02,301.24
2017,1,5,8,45,607.0,55.0,2.65,9.0,196.0,415.45,348.2
2017,1,5,9,0,666.0,62.0,2.4,10.0,243.0,471.15,393.69
2017,1,5,9,15,333.0,47.0,2.45,11.0,137.5,267.91,226.25
2017,1,5,9,30,0.0,32.0,2.5,12.0,32.0,29.7,19.96
2017,1,5,9,45,0.0,36.0,2.55,13.0,36.0,33.43,23.11
2017,1,5,10,0,0.0,40.0,2.6,14.0,40.0,37.16,26.12
2017,1,5,10,15,14.5,116.0,2.65,14.5,123.5,119.28,95.35
2017,1,5,10,30,29.0,192.0,2.7,15.0,207.0,213.29,172.18
2017,1,5,10,45,26.5,200.0,2.8,15.5,214.0,210.59,169.04
2017,1,5,11,0,24.0,208.0,2.9,16.0,221.0,215.58,172.4
2017,1,5,11,15,92.0,239.5,2.95,16.5,292.0,296.96,238.03
2017,1,5,11,30,160.0,271.0,3.0,17.0,363.0,375.95,299.79
2017,1,5,11,45,158.5,279.0,3.15,17.5,372.0,377.62,299.8
2017,1,5,12,0,157.0,287.0,3.3,18.0,381.0,378.6,299.62
2017,1,5,12,15,209.0,285.0,3.4,18.0,411.5,400.96,317.24
2017,1,5,12,30,261.0,283.0,3.5,18.0,442.0,424.3,335.18
2017,1,5,12,45,287.0,277.5,3.6,18.0,452.0,422.45,333.35
2017,1,5,13,0,313.0,272.0,3.7,18.0,462.0,418.47,329.74
2017,1,5,13,15,249.0,275.5,3.9,17.5,425.5,375.3,296.08
2017,1,5,13,30,185.0,279.0,4.1,17.0,389.0,337.32,266.48
2017,1,5,13,45,523.0,185.0,4.35,17.0,480.5,384.75,301.16
2017,1,5,14,0,861.0,91.0,4.6,17.0,572.0,406.86,311.64
2017,1,5,14,15,456.0,155.5,4.75,16.5,409.5,287.38,220.51
2017,1,5,14,30,51.0,220.0,4.9,16.0,247.0,207.45,164.59
2017,1,5,14,45,427.0,152.5,5.1,15.5,351.0,230.23,170.8
2017,1,5,15,0,803.0,85.0,5.3,15.0,455.0,227.62,151.57
2017,1,5,15,15,780.0,81.5,5.4,14.0,416.0,179.67,111.15
2017,1,5,15,30,757.0,78.0,5.5,13.0,377.0,133.02,75.91
2017,1,5,15,45,729.5,73.0,5.6,12.5,334.5,86.44,48.75
2017,1,5,16,0,702.0,68.0,5.7,12.0,292.0,46.39,36.24
2017,1,5,16,15,654.0,62.5,5.65,11.0,245.5,43.96,34.2
2017,1,5,16,30,606.0,57.0,5.6,10.0,199.0,41.5,32.01
2017,1,5,16,45,533.5,49.0,5.55,9.5,152.5,36.8,27.56
2017,1,5,17,0,461.0,41.0,5.5,9.0,106.0,31.96,22.78
2017,1,5,17,15,230.5,33.5,5.55,8.0,66.0,26.22,16.33
2017,1,5,17,30,0.0,26.0,5.6,7.0,26.0,22.34,0.0
2017,1,5,17,45,0.0,13.0,5.65,6.5,13.0,12.39,0.0
2017,1,5,18,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-2.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,70.5,18.5,5.75,-3.0,24.5,46.73,0.0
2017,1,6,8,0,141.0,37.0,5.7,-3.0,49.0,126.73,96.75
2017,1,6,8,15,231.0,55.0,5.6,-2.5,90.5,201.1,170.84
2017,1,6,8,30,321.0,73.0,5.5,-2.0,132.0,273.18,237.98
2017,1,6,8,45,392.5,85.0,5.45,-2.0,177.5,332.54,293.22
2017,1,6,9,0,464.0,97.0,5.4,-2.0,223.0,394.71,349.57
2017,1,6,9,15,511.0,106.0,5.35,-1.5,267.5,440.84,389.89
2017,1,6,9,30,558.0,115.0,5.3,-1.0,312.0,487.23,429.26
2017,1,6,9,45,279.0,68.0,5.3,-1.0,166.5,262.56,233.01
2017,1,6,10,0,0.0,21.0,5.3,-1.0,21.0,19.49,11.88
2017,1,6,10,15,0.0,65.0,5.3,-0.5,65.0,60.47,48.46
2017,1,6,10,30,0.0,109.0,5.3,0.0,109.0,102.53,85.39
2017,1,6,10,45,0.0,126.5,5.3,0.0,126.5,119.38,99.94
2017,1,6,11,0,0.0,144.0,5.3,0.0,144.0,136.13,114.36
2017,1,6,11,15,0.0,144.0,5.3,0.0,144.0,135.71,113.8
2017,1,6,11,30,0.0,144.0,5.3,0.0,144.0,135.38,113.35
2017,1,6,11,45,0.5,158.0,5.35,0.0,158.5,148.8,124.88
2017,1,6,12,0,1.0,172.0,5.4,0.0,173.0,162.07,136.24
2017,1,6,12,15,3.0,180.0,5.45,0.0,182.0,170.38,143.36
2017,1,6,12,30,5.0,188.0,5.5,0.0,191.0,178.49,150.33
2017,1,6,12,45,416.5,157.5,5.55,0.0,410.5,384.33,330.1
2017,1,6,13,0,828.0,127.0,5.6,0.0,630.0,557.21,473.21
2017,1,6,13,15,421.0,169.0,5.65,0.0,425.0,366.06,310.87
2017,1,6,13,30,14.0,211.0,5.7,0.0,220.0,200.43,169.11
2017,1,6,13,45,11.0,201.0,5.8,0.0,208.0,188.83,159.45
2017,1,6,14,0,8.0,191.0,5.9,0.0,196.0,177.51,149.89
2017,1,6,14,15,6.5,183.0,6.0,0.0,187.0,168.73,142.51
2017,1,6,14,30,5.0,175.0,6.1,0.0,178.0,160.06,135.24
2017,1,6,14,45,395.5,136.5,6.2,0.0,320.5,210.51,165.37
2017,1,6,15,0,786.0,98.0,6.3,0.0,463.0,233.78,166.67
2017,1,6,15,15,762.0,94.5,6.35,0.0,423.5,185.97,123.54
2017,1,6,15,30,738.0,91.0,6.4,0.0,384.0,139.57,86.05
2017,1,6,15,45,716.5,83.0,6.45,0.0,341.5,91.31,54.98
2017,1,6,16,0,695.0,75.0,6.5,0.0,299.0,51.77,43.06
2017,1,6,16,15,645.5,69.0,6.4,0.0,251.5,49.14,40.61
2017,1,6,16,30,596.0,63.0,6.3,0.0,204.0,46.5,38.02
2017,1,6,16,45,534.5,53.0,6.25,0.0,157.5,40.22,31.87
2017,1,6,17,0,473.0,43.0,6.2,0.0,111.0,33.69,25.29
2017,1,6,17,15,340.0,31.0,6.1,0.0,70.0,24.88,15.97
2017,1,6,17,30,207.0,19.0,6.0,0.0,29.0,15.61,0.0
2017,1,6,17,45,103.5,9.5,5.95,-0.5,14.5,9.05,0.0
2017,1,6,18,0,0.0,0.0,5.9,-1.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-1.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,262.5,12.5,4.0,-5.5,35.5,120.38,0.0
2017,1,7,8,0,525.0,25.0,4.2,-5.0,71.0,286.15,223.38
2017,1,7,8,15,624.5,32.0,4.2,-4.5,121.5,359.57,307.41
2017,1,7,8,30,724.0,39.0,4.2,-4.0,172.0,437.79,381.68
2017,1,7,8,45,778.0,44.0,4.2,-3.5,223.5,492.8,433.06
2017,1,7,9,0,832.0,49.0,4.2,-3.0,275.0,544.35,479.16
2017,1,7,9,15,867.0,52.0,4.1,-2.0,324.5,585.75,513.37
2017,1,7,9,30,902.0,55.0,4.0,-1.0,374.0,625.98,544.89
2017,1,7,9,45,926.0,57.0,3.9,-0.5,419.0,656.39,568.06
2017,1,7,10,0,950.0,59.0,3.8,0.0,464.0,684.41,588.57
2017,1,7,10,15,966.5,61.0,3.7,0.0,503.0,704.83,603.58
2017,1,7,10,30,983.0,63.0,3.6,0.0,542.0,722.12,615.79
2017,1,7,10,45,994.5,64.0,3.5,0.5,574.0,731.62,620.55
2017,1,7,11,0,1006.0,65.0,3.4,1.0,606.0,737.62,622.43
2017,1,7,11,15,1013.5,66.0,3.3,1.5,630.0,737.39,619.33
2017,1,7,11,30,1021.0,67.0,3.2,2.0,654.0,733.49,613.34
2017,1,7,11,45,1026.5,66.5,3.15,2.5,669.5,723.01,602.47
2017,1,7,12,0,1032.0,66.0,3.1,3.0,685.0,708.88,588.72
2017,1,7,12,15,1033.5,66.0,3.1,3.0,692.0,689.26,571.8
2017,1,7,12,30,1035.0,66.0,3.1,3.0,699.0,666.2,551.93
2017,1,7,12,45,1034.5,66.0,3.1,3.5,697.0,638.68,527.25
2017,1,7,13,0,1034.0,66.0,3.1,4.0,695.0,607.99,499.68
2017,1,7,13,15,1030.5,65.5,3.1,4.0,684.5,572.31,468.5
2017,1,7,13,30,1027.0,65.0,3.1,4.0,674.0,533.95,434.42
2017,1,7,13,45,1021.0,64.5,3.1,4.0,654.5,492.04,396.6
2017,1,7,14,0,1015.0,64.0,3.1,4.0,635.0,448.0,356.08
2017,1,7,14,15,1005.5,63.0,3.05,4.0,607.5,400.38,311.63
2017,1,7,14,30,996.0,62.0,3.0,4.0,580.0,351.37,265.2
2017,1,7,14,45,979.0,62.0,3.0,4.5,545.0,300.19,216.42
2017,1,7,15,0,962.0,62.0,3.0,5.0,510.0,248.73,168.03
2017,1,7,15,15,942.5,60.0,2.8,4.5,468.5,195.21,120.61
2017,1,7,15,30,923.0,58.0,2.6,4.0,427.0,142.24,78.42
2017,1,7,15,45,895.0,55.5,2.45,4.0,380.0,89.23,46.03
2017,1,7,16,0,867.0,53.0,2.3,4.0,333.0,43.87,35.12
2017,1,7,16,15,824.5,49.0,2.05,3.0,282.5,40.95,32.59
2017,1,7,16,30,782.0,45.0,1.8,2.0,232.0,34.75,26.86
2017,1,7,16,45,712.5,40.0,1.55,1.0,180.5,31.83,24.05
2017,1,7,17,0,643.0,35.0,1.3,0.0,129.0,28.95,21.07
2017,1,7,17,15,510.5,26.5,1.3,-0.5,82.5,22.54,14.19
2017,1,7,17,30,378.0,18.0,1.3,-1.0,36.0,15.92,0.0
2017,1,7,17,45,189.0,9.0,1.35,-1.5,18.0,8.58,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,241.0,12.5,1.55,-2.5,33.5,111.6,0.0
2017,1,8,8,0,482.0,25.0,1.8,-2.0,67.0,267.14,205.07
2017,1,8,8,15,581.0,32.0,2.0,-1.5,115.5,338.98,284.69
2017,1,8,8,30,680.0,39.0,2.2,-1.0,164.0,415.72,355.83
2017,1,8,8,45,737.5,43.5,2.4,-0.5,214.5,470.89,406.27
2017,1,8,9,0,795.0,48.0,2.6,0.0,265.0,526.85,455.2
2017,1,8,9,15,829.5,51.0,2.75,0.5,313.0,563.22,486.21
2017,1,8,9,30,864.0,54.0,2.9,1.0,361.0,602.58,518.35
2017,1,8,9,45,887.5,56.0,3.1,2.0,404.5,632.22,540.89
2017,1,8,10,0,911.0,58.0,3.3,3.0,448.0,659.58,560.96
2017,1,8,10,15,927.0,60.0,3.3,3.5,485.5,679.46,574.76
2017,1,8,10,30,943.0,62.0,3.3,4.0,523.0,696.34,585.91
2017,1,8,10,45,953.0,63.5,3.35,4.5,553.5,705.48,591.01
2017,1,8,11,0,963.0,65.0,3.4,5.0,584.0,711.24,593.41
2017,1,8,11,15,970.0,66.0,3.45,5.0,607.5,711.0,592.15
2017,1,8,11,30,977.0,67.0,3.5,5.0,631.0,707.24,588.12
2017,1,8,11,45,978.0,69.0,3.6,5.5,646.0,697.21,578.24
2017,1,8,12,0,979.0,71.0,3.7,6.0,661.0,683.73,565.59
2017,1,8,12,15,980.0,71.5,3.8,6.5,667.0,665.32,548.99
2017,1,8,12,30,981.0,72.0,3.9,7.0,673.0,643.63,529.6
2017,1,8,12,45,978.0,72.5,4.05,7.5,671.0,616.55,505.89
2017,1,8,13,0,975.0,73.0,4.2,8.0,669.0,586.59,479.58
2017,1,8,13,15,970.5,72.5,4.25,8.0,658.0,552.19,449.7
2017,1,8,13,30,966.0,72.0,4.3,8.0,647.0,515.34,417.13
2017,1,8,13,45,957.0,72.0,4.4,8.0,627.5,474.78,380.88
2017,1,8,14,0,948.0,72.0,4.5,8.0,608.0,432.45,342.26
2017,1,8,14,15,937.5,71.0,4.5,8.0,581.5,387.15,300.19
2017,1,8,14,30,927.0,70.0,4.5,8.0,555.0,340.68,256.42
2017,1,8,14,45,906.5,70.0,4.55,8.0,520.0,291.59,210.49
2017,1,8,15,0,886.0,70.0,4.6,8.0,485.0,242.66,165.17
2017,1,8,15,15,865.0,68.0,4.35,7.5,445.0,187.67,116.79
2017,1,8,15,30,844.0,66.0,4.1,7.0,405.0,138.07,77.23
2017,1,8,15,45,811.0,63.0,3.95,7.0,360.0,88.18,46.2
2017,1,8,16,0,778.0,60.0,3.8,7.0,315.0,44.08,34.88
2017,1,8,16,15,732.5,56.0,3.3,6.0,266.5,42.35,33.46
2017,1,8,16,30,687.0,52.0,2.8,5.0,218.0,40.67,31.98
2017,1,8,16,45,610.0,46.0,2.3,4.5,169.0,37.14,28.56
2017,1,8,17,0,533.0,40.0,1.8,4.0,120.0,30.72,22.32
2017,1,8,17,15,400.5,30.0,1.75,3.5,77.0,23.7,15.03
2017,1,8,17,30,268.0,20.0,1.7,3.0,34.0,16.37,0.0
2017,1,8,17,45,134.0,10.0,1.65,2.5,17.0,9.53,0.0
2017,1,8,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,9,7,45,120.0,17.0,2.5,3.5,27.5,65.89,0.0
2017,1,9,8,0,240.0,34.0,2.7,4.0,55.0,175.37,131.7
2017,1,9,8,15,349.0,46.0,2.8,4.5,98.5,246.77,204.19
2017,1,9,8,30,458.0,58.0,2.9,5.0,142.0,327.21,276.5
2017,1,9,8,45,526.0,66.0,3.0,5.5,189.0,386.2,328.92
2017,1,9,9,0,594.0,74.0,3.1,6.0,236.0,446.85,380.9
2017,1,9,9,15,638.5,79.5,3.25,7.0,282.0,491.85,417.7
2017,1,9,9,30,683.0,85.0,3.4,8.0,328.0,536.38,452.85
2017,1,9,9,45,420.5,136.0,3.6,9.0,291.5,433.27,364.72
2017,1,9,10,0,158.0,187.0,3.8,10.0,255.0,305.94,255.17
2017,1,9,10,15,104.5,196.5,4.15,11.0,243.0,270.76,224.4
2017,1,9,10,30,51.0,206.0,4.5,12.0,231.0,243.45,199.69
2017,1,9,10,45,51.0,219.5,4.85,13.0,246.0,255.36,208.44
2017,1,9,11,0,51.0,233.0,5.2,14.0,261.0,266.97,216.79
2017,1,9,11,15,199.0,242.0,5.45,14.5,356.5,377.79,308.34
2017,1,9,11,30,347.0,251.0,5.7,15.0,452.0,484.96,394.3
2017,1,9,11,45,355.5,255.0,5.95,16.0,465.5,486.54,393.44
2017,1,9,12,0,364.0,259.0,6.2,17.0,479.0,486.58,391.62
2017,1,9,12,15,364.0,262.0,6.2,17.0,484.0,478.89,384.77
2017,1,9,12,30,364.0,265.0,6.2,17.0,489.0,469.91,376.86
2017,1,9,12,45,635.0,175.5,6.25,17.5,565.5,528.54,423.7
2017,1,9,13,0,906.0,86.0,6.3,18.0,642.0,565.44,451.39
2017,1,9,13,15,640.0,169.5,6.2,18.0,559.0,480.43,381.43
2017,1,9,13,30,374.0,253.0,6.1,18.0,476.0,404.69,319.93
2017,1,9,13,45,632.5,167.0,6.1,18.0,531.5,422.58,331.29
2017,1,9,14,0,891.0,81.0,6.1,18.0,587.0,421.28,324.2
2017,1,9,14,15,881.0,80.0,5.95,18.0,561.5,378.37,285.17
2017,1,9,14,30,871.0,79.0,5.8,18.0,536.0,334.35,244.78
2017,1,9,14,45,858.5,76.0,5.7,18.0,504.0,283.02,198.39
2017,1,9,15,0,846.0,73.0,5.6,18.0,472.0,234.98,155.0
2017,1,9,15,15,826.0,70.5,5.3,17.5,433.5,186.08,113.09
2017,1,9,15,30,806.0,68.0,5.0,17.0,395.0,138.05,75.71
2017,1,9,15,45,778.0,64.5,4.75,17.0,351.5,89.86,45.99
2017,1,9,16,0,750.0,61.0,4.5,17.0,308.0,44.71,34.0
2017,1,9,16,15,706.0,56.5,4.05,16.0,261.0,42.59,32.3
2017,1,9,16,30,662.0,52.0,3.6,15.0,214.0,40.48,30.49
2017,1,9,16,45,593.5,45.5,3.15,14.0,166.5,36.49,26.86
2017,1,9,17,0,525.0,39.0,2.7,13.0,119.0,29.68,20.54
2017,1,9,17,15,399.5,29.5,2.65,12.5,77.0,23.1,13.97
2017,1,9,17,30,274.0,20.0,2.6,12.0,35.0,16.25,0.0
2017,1,9,17,45,137.0,10.0,2.6,12.0,17.5,9.53,0.0
2017,1,9,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,45,80.0,15.0,4.25,11.5,22.0,47.47,0.0
2017,1,10,8,0,160.0,30.0,4.4,12.0,44.0,133.15,96.39
2017,1,10,8,15,205.5,48.0,4.6,12.5,78.0,180.2,144.63
2017,1,10,8,30,251.0,66.0,4.8,13.0,112.0,229.51,189.04
2017,1,10,8,45,277.5,83.0,5.0,13.5,148.0,269.0,224.01
2017,1,10,9,0,304.0,100.0,5.2,14.0,184.0,299.09,250.22
2017,1,10,9,15,321.0,116.5,5.5,14.5,218.5,332.71,278.33
2017,1,10,9,30,338.0,133.0,5.8,15.0,253.0,365.78,305.24
2017,1,10,9,45,439.0,131.5,6.15,16.0,307.5,440.62,366.02
2017,1,10,10,0,540.0,130.0,6.5,17.0,362.0,507.17,418.92
2017,1,10,10,15,527.0,147.5,6.55,17.5,389.5,520.65,427.56
2017,1,10,10,30,514.0,165.0,6.6,18.0,417.0,531.48,434.05
2017,1,10,10,45,700.5,120.0,6.65,18.5,486.5,609.92,496.71
2017,1,10,11,0,887.0,75.0,6.7,19.0,556.0,676.02,548.56
2017,1,10,11,15,895.5,76.0,6.55,19.5,579.0,677.14,546.64
2017,1,10,11,30,904.0,77.0,6.4,20.0,602.0,674.99,542.35
2017,1,10,11,45,661.0,162.0,6.25,20.5,551.0,598.87,477.78
2017,1,10,12,0,418.0,247.0,6.1,21.0,500.0,509.31,403.52
2017,1,10,12,15,652.5,170.0,5.85,21.0,570.5,572.57,453.96
2017,1,10,12,30,887.0,93.0,5.6,21.0,641.0,614.88,486.53
2017,1,10,12,45,887.5,92.5,5.35,21.5,639.5,590.88,464.7
2017,1,10,13,0,888.0,92.0,5.1,22.0,638.0,564.12,440.78
2017,1,10,13,15,884.5,91.5,4.85,22.0,628.5,532.69,413.87
2017,1,10,13,30,881.0,91.0,4.6,22.0,619.0,498.99,384.75
2017,1,10,13,45,875.5,89.5,4.4,22.0,601.5,461.37,352.24
2017,1,10,14,0,870.0,88.0,4.2,22.0,584.0,419.41,315.84
2017,1,10,14,15,859.5,86.0,3.95,22.0,558.5,375.69,277.45
2017,1,10,14,30,849.0,84.0,3.7,22.0,533.0,331.02,237.75
2017,1,10,14,45,844.0,79.0,3.5,22.0,502.5,284.39,196.06
2017,1,10,15,0,839.0,74.0,3.3,22.0,472.0,236.81,153.81
2017,1,10,15,15,819.0,71.5,2.9,21.5,433.5,188.18,112.93
2017,1,10,15,30,799.0,69.0,2.5,21.0,395.0,140.42,76.28
2017,1,10,15,45,770.5,65.5,2.2,21.0,352.0,92.46,46.76
2017,1,10,16,0,742.0,62.0,1.9,21.0,309.0,46.78,35.22
2017,1,10,16,15,698.5,57.5,1.75,20.0,262.0,43.31,32.39
2017,1,10,16,30,655.0,53.0,1.6,19.0,215.0,41.24,30.66
2017,1,10,16,45,584.5,46.5,1.45,18.0,167.5,34.07,24.31
2017,1,10,17,0,514.0,40.0,1.3,17.0,120.0,30.42,20.87
2017,1,10,17,15,391.0,30.0,1.35,16.5,78.0,23.43,14.08
2017,1,10,17,30,268.0,20.0,1.4,16.0,36.0,16.12,1.25
2017,1,10,17,45,134.0,10.0,1.45,15.5,18.0,9.53,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,7,45,128.0,16.0,4.05,13.5,27.0,68.42,0.0
2017,1,11,8,0,256.0,32.0,4.3,14.0,54.0,178.98,130.11
2017,1,11,8,15,362.5,43.0,4.65,14.5,97.5,251.33,201.49
2017,1,11,8,30,469.0,54.0,5.0,15.0,141.0,329.92,270.74
2017,1,11,8,45,533.5,62.0,5.35,15.5,187.5,387.25,321.01
2017,1,11,9,0,598.0,70.0,5.7,16.0,234.0,446.27,371.09
2017,1,11,9,15,322.0,106.5,6.05,16.5,197.0,332.02,275.87
2017,1,11,9,30,46.0,143.0,6.4,17.0,160.0,179.94,146.01
2017,1,11,9,45,397.0,115.5,6.75,18.0,284.5,396.48,328.59
2017,1,11,10,0,748.0,88.0,7.1,19.0,409.0,600.33,493.19
2017,1,11,10,15,769.0,91.0,7.15,19.5,446.0,620.4,506.93
2017,1,11,10,30,790.0,94.0,7.2,20.0,483.0,640.54,520.88
2017,1,11,10,45,537.0,167.5,7.3,20.5,439.0,548.95,443.73
2017,1,11,11,0,284.0,241.0,7.4,21.0,395.0,446.45,357.66
2017,1,11,11,15,271.0,254.5,7.4,21.0,406.5,446.88,357.14
2017,1,11,11,30,258.0,268.0,7.4,21.0,418.0,446.14,355.53
2017,1,11,11,45,563.5,182.0,7.4,21.5,521.0,554.81,443.65
