Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,0,869.0,96.0,7.4,22.0,624.0,649.89,518.39
2017,1,11,12,15,560.0,193.5,7.35,22.0,535.5,538.31,427.2
2017,1,11,12,30,251.0,291.0,7.3,22.0,447.0,426.8,336.16
2017,1,11,12,45,563.5,193.0,7.25,22.5,541.5,506.36,399.73
2017,1,11,13,0,876.0,95.0,7.2,23.0,636.0,563.04,442.65
2017,1,11,13,15,872.0,94.5,7.1,23.0,626.5,530.93,415.13
2017,1,11,13,30,868.0,94.0,7.0,23.0,617.0,496.83,385.78
2017,1,11,13,45,861.5,93.0,6.9,23.0,599.5,459.12,353.07
2017,1,11,14,0,855.0,92.0,6.8,23.0,582.0,419.75,318.39
2017,1,11,14,15,844.5,90.5,6.65,23.0,556.5,377.03,280.48
2017,1,11,14,30,834.0,89.0,6.5,23.0,531.0,333.38,241.3
2017,1,11,14,45,819.5,86.5,6.35,23.0,499.0,287.1,199.9
2017,1,11,15,0,805.0,84.0,6.2,23.0,467.0,240.73,158.77
2017,1,11,15,15,783.0,81.0,5.9,22.5,429.0,192.86,118.41
2017,1,11,15,30,761.0,78.0,5.6,22.0,391.0,146.14,82.29
2017,1,11,15,45,732.5,73.5,5.35,22.0,348.0,99.16,52.65
2017,1,11,16,0,704.0,69.0,5.1,22.0,305.0,49.87,37.73
2017,1,11,16,15,658.0,64.0,4.75,21.5,259.0,44.34,33.06
2017,1,11,16,30,612.0,59.0,4.4,21.0,213.0,42.33,31.32
2017,1,11,16,45,543.5,51.5,4.1,20.5,166.0,38.13,27.55
2017,1,11,17,0,475.0,44.0,3.8,20.0,119.0,33.83,23.49
2017,1,11,17,15,350.0,33.5,3.85,19.5,77.5,26.52,16.49
2017,1,11,17,30,225.0,23.0,3.9,19.0,36.0,18.9,3.76
2017,1,11,17,45,112.5,11.5,3.95,18.5,18.0,10.96,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,143.0,15.5,3.75,16.5,28.0,74.29,0.0
2017,1,12,8,0,286.0,31.0,3.8,17.0,56.0,192.12,138.49
2017,1,12,8,15,393.0,41.0,3.9,17.5,100.0,264.61,209.54
2017,1,12,8,30,500.0,51.0,4.0,18.0,144.0,343.37,277.75
2017,1,12,8,45,564.0,58.0,4.1,18.5,191.0,400.13,326.37
2017,1,12,9,0,628.0,65.0,4.2,19.0,238.0,458.57,374.5
2017,1,12,9,15,670.0,70.0,4.45,19.5,284.0,502.49,410.01
2017,1,12,9,30,712.0,75.0,4.7,20.0,330.0,545.91,444.1
2017,1,12,9,45,413.5,132.0,4.95,20.5,284.5,426.63,346.43
2017,1,12,10,0,115.0,189.0,5.2,21.0,239.0,281.24,225.46
2017,1,12,10,15,464.5,138.0,5.25,21.0,364.0,471.12,381.49
2017,1,12,10,30,814.0,87.0,5.3,21.0,489.0,650.47,522.73
2017,1,12,10,45,833.0,87.0,5.4,21.5,520.5,663.42,530.23
2017,1,12,11,0,852.0,87.0,5.5,22.0,552.0,673.38,536.05
2017,1,12,11,15,426.0,123.5,5.45,22.0,356.0,420.93,337.47
2017,1,12,11,30,0.0,160.0,5.4,22.0,160.0,150.82,116.37
2017,1,12,11,45,196.0,208.0,5.35,22.5,327.5,339.29,268.62
2017,1,12,12,0,392.0,256.0,5.3,23.0,495.0,504.22,395.59
2017,1,12,12,15,285.5,277.5,5.2,23.0,453.0,449.22,350.89
2017,1,12,12,30,179.0,299.0,5.1,23.0,411.0,392.83,305.85
2017,1,12,12,45,89.5,221.0,5.05,23.5,277.0,261.31,203.07
2017,1,12,13,0,0.0,143.0,5.0,24.0,143.0,133.08,101.19
2017,1,12,13,15,68.0,215.5,4.95,24.0,257.0,234.05,181.22
2017,1,12,13,30,136.0,288.0,4.9,24.0,371.0,326.6,252.34
2017,1,12,13,45,173.5,278.5,4.85,24.0,381.0,325.84,250.93
2017,1,12,14,0,211.0,269.0,4.8,24.0,391.0,321.94,246.85
2017,1,12,14,15,524.0,179.0,4.7,24.0,463.5,341.05,255.66
2017,1,12,14,30,837.0,89.0,4.6,24.0,536.0,336.78,242.01
2017,1,12,14,45,815.5,89.0,4.55,24.0,502.5,290.69,201.44
2017,1,12,15,0,794.0,89.0,4.5,24.0,469.0,245.12,161.68
2017,1,12,15,15,400.5,118.0,4.25,23.5,309.5,159.16,106.76
2017,1,12,15,30,7.0,147.0,4.0,23.0,150.0,130.9,101.14
2017,1,12,15,45,3.5,131.5,3.8,23.0,133.0,116.05,89.54
2017,1,12,16,0,0.0,116.0,3.6,23.0,116.0,101.62,81.9
2017,1,12,16,15,288.5,91.0,3.35,22.5,164.0,64.79,50.55
2017,1,12,16,30,577.0,66.0,3.1,22.0,212.0,48.01,36.11
2017,1,12,16,45,495.5,58.5,2.9,21.5,165.0,44.07,32.57
2017,1,12,17,0,414.0,51.0,2.7,21.0,118.0,40.1,28.79
2017,1,12,17,15,290.5,38.5,2.9,20.5,77.0,29.92,19.33
2017,1,12,17,30,167.0,26.0,3.1,20.0,36.0,20.6,5.85
2017,1,12,17,45,83.5,13.0,3.3,19.5,18.0,12.39,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,8.0,3.45,17.5,8.0,7.63,0.0
2017,1,13,8,0,0.0,16.0,3.7,18.0,16.0,14.83,5.61
2017,1,13,8,15,0.0,28.0,3.75,18.5,28.0,25.99,15.7
2017,1,13,8,30,0.0,40.0,3.8,19.0,40.0,37.16,25.35
2017,1,13,8,45,0.0,53.0,3.9,19.5,53.0,49.66,35.98
2017,1,13,9,0,0.0,66.0,4.0,20.0,66.0,62.38,46.62
2017,1,13,9,15,0.0,78.5,4.2,20.0,78.5,74.48,56.7
2017,1,13,9,30,0.0,91.0,4.4,20.0,91.0,86.54,66.6
2017,1,13,9,45,0.0,102.5,4.6,20.5,102.5,97.53,75.36
2017,1,13,10,0,0.0,114.0,4.8,21.0,114.0,108.48,83.99
2017,1,13,10,15,0.0,124.0,4.9,21.0,124.0,117.89,91.44
2017,1,13,10,30,0.0,134.0,5.0,21.0,134.0,127.27,98.84
2017,1,13,10,45,0.0,142.0,5.15,21.5,142.0,134.65,104.38
2017,1,13,11,0,0.0,150.0,5.3,22.0,150.0,142.0,109.9
2017,1,13,11,15,0.0,91.5,5.3,22.0,91.5,85.29,64.0
2017,1,13,11,30,0.0,33.0,5.3,22.0,33.0,30.68,19.5
2017,1,13,11,45,0.0,34.0,5.3,22.5,34.0,31.62,20.2
2017,1,13,12,0,0.0,35.0,5.3,23.0,35.0,32.55,20.89
2017,1,13,12,15,0.0,35.5,5.2,23.0,35.5,33.02,21.26
2017,1,13,12,30,0.0,36.0,5.1,23.0,36.0,33.49,21.63
2017,1,13,12,45,68.0,167.0,5.05,23.0,210.0,198.48,154.66
2017,1,13,13,0,136.0,298.0,5.0,23.0,384.0,352.45,274.15
2017,1,13,13,15,221.0,285.5,4.9,23.0,421.5,376.36,292.08
2017,1,13,13,30,306.0,273.0,4.8,23.0,459.0,394.97,305.44
2017,1,13,13,45,204.0,270.5,4.7,23.0,393.5,332.98,257.06
2017,1,13,14,0,102.0,268.0,4.6,23.0,328.0,279.78,216.09
2017,1,13,14,15,102.0,256.5,4.45,23.0,314.0,262.85,202.6
2017,1,13,14,30,102.0,245.0,4.3,23.0,300.0,245.78,188.86
2017,1,13,14,45,167.0,229.0,4.15,23.0,312.5,239.26,181.43
2017,1,13,15,0,232.0,213.0,4.0,23.0,325.0,229.09,170.29
2017,1,13,15,15,216.5,196.0,3.7,22.5,294.0,198.1,145.93
2017,1,13,15,30,201.0,179.0,3.4,22.0,263.0,168.55,123.49
2017,1,13,15,45,192.5,161.0,3.1,22.0,234.5,140.3,103.02
2017,1,13,16,0,184.0,143.0,2.8,22.0,206.0,112.91,86.05
2017,1,13,16,15,172.5,123.0,2.6,21.5,175.0,96.3,77.85
2017,1,13,16,30,161.0,103.0,2.4,21.0,144.0,81.94,65.58
2017,1,13,16,45,142.0,82.5,2.25,20.5,113.0,66.78,52.35
2017,1,13,17,0,123.0,62.0,2.1,20.0,82.0,49.14,36.71
2017,1,13,17,15,79.5,43.0,2.2,19.5,54.0,36.16,24.74
2017,1,13,17,30,36.0,24.0,2.3,19.0,26.0,20.78,7.08
2017,1,13,17,45,18.0,12.0,2.45,18.5,13.0,11.44,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,7.5,2.95,14.5,7.5,7.15,0.0
2017,1,14,8,0,0.0,15.0,3.1,15.0,15.0,13.9,5.06
2017,1,14,8,15,0.0,26.5,3.1,15.0,26.5,24.59,14.83
2017,1,14,8,30,0.0,38.0,3.1,15.0,38.0,35.3,24.24
2017,1,14,8,45,0.0,50.5,3.15,15.5,50.5,46.97,34.32
2017,1,14,9,0,0.0,63.0,3.2,16.0,63.0,59.18,44.7
2017,1,14,9,15,0.0,75.0,3.3,16.5,75.0,70.8,54.4
2017,1,14,9,30,0.0,87.0,3.4,17.0,87.0,82.38,63.9
2017,1,14,9,45,0.5,116.5,3.5,17.5,116.5,112.36,88.54
2017,1,14,10,0,1.0,146.0,3.6,18.0,146.0,142.3,112.74
2017,1,14,10,15,1.0,153.0,3.7,18.5,153.0,148.18,116.99
2017,1,14,10,30,1.0,160.0,3.8,19.0,160.0,154.19,121.37
2017,1,14,10,45,6.5,177.5,3.9,19.5,181.0,174.58,137.45
2017,1,14,11,0,12.0,195.0,4.0,20.0,202.0,194.81,153.22
2017,1,14,11,15,23.5,218.5,4.0,20.0,232.0,224.8,177.02
2017,1,14,11,30,35.0,242.0,4.0,20.0,262.0,260.78,205.3
2017,1,14,11,45,32.5,245.0,4.05,20.5,264.0,259.57,203.56
2017,1,14,12,0,30.0,248.0,4.1,21.0,266.0,258.37,201.97
2017,1,14,12,15,24.0,241.0,4.1,21.0,256.0,241.4,188.42
2017,1,14,12,30,18.0,234.0,4.1,21.0,246.0,229.7,179.07
2017,1,14,12,45,28.5,248.5,4.1,21.0,266.5,250.07,195.11
2017,1,14,13,0,39.0,263.0,4.1,21.0,287.0,266.33,207.79
2017,1,14,13,15,53.0,269.0,4.05,21.0,301.5,275.4,214.82
2017,1,14,13,30,67.0,275.0,4.0,21.0,316.0,283.06,220.67
2017,1,14,13,45,61.5,264.5,3.95,21.0,301.5,266.33,207.48
2017,1,14,14,0,56.0,254.0,3.9,21.0,287.0,250.03,194.69
2017,1,14,14,15,41.5,233.5,3.8,21.0,257.5,222.64,173.3
2017,1,14,14,30,27.0,213.0,3.7,21.0,228.0,200.07,155.8
2017,1,14,14,45,56.5,213.5,3.65,21.0,242.5,201.17,155.94
2017,1,14,15,0,86.0,214.0,3.6,21.0,257.0,202.02,155.47
2017,1,14,15,15,43.0,172.0,3.4,20.5,193.5,155.33,119.98
2017,1,14,15,30,0.0,130.0,3.2,20.0,130.0,116.68,90.94
2017,1,14,15,45,0.0,116.0,3.0,20.0,116.0,103.9,80.71
2017,1,14,16,0,0.0,102.0,2.8,20.0,102.0,91.17,70.39
2017,1,14,16,15,0.0,87.0,2.6,19.0,87.0,78.15,62.92
2017,1,14,16,30,0.0,72.0,2.4,18.0,72.0,65.15,51.76
2017,1,14,16,45,0.0,56.5,2.2,17.5,56.5,51.6,39.78
2017,1,14,17,0,0.0,41.0,2.0,17.0,41.0,37.89,27.46
2017,1,14,17,15,0.0,27.0,2.15,16.5,27.0,25.07,15.75
2017,1,14,17,30,0.0,13.0,2.3,16.0,13.0,12.05,2.33
2017,1,14,17,45,0.0,6.5,2.45,16.0,6.5,6.2,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,15,7,45,134.0,15.5,3.1,13.5,27.5,88.3,0.0
2017,1,15,8,0,268.0,31.0,3.3,14.0,55.0,185.17,136.02
2017,1,15,8,15,368.5,42.5,3.45,14.5,98.0,255.87,205.13
2017,1,15,8,30,469.0,54.0,3.6,15.0,141.0,332.75,272.33
2017,1,15,8,45,234.5,47.5,3.75,15.5,91.0,200.94,165.89
2017,1,15,9,0,0.0,41.0,3.9,16.0,41.0,38.07,26.75
2017,1,15,9,15,0.0,49.5,4.2,16.5,49.5,45.99,33.46
2017,1,15,9,30,0.0,58.0,4.5,17.0,58.0,53.92,40.02
2017,1,15,9,45,360.0,75.0,4.8,18.0,232.0,334.15,277.44
2017,1,15,10,0,720.0,92.0,5.1,19.0,406.0,592.87,483.27
2017,1,15,10,15,360.0,115.0,5.25,19.0,272.0,378.8,309.74
2017,1,15,10,30,0.0,138.0,5.4,19.0,138.0,131.25,102.65
2017,1,15,10,45,0.0,126.0,5.55,19.5,126.0,118.84,92.34
2017,1,15,11,0,0.0,114.0,5.7,20.0,114.0,106.91,82.28
2017,1,15,11,15,0.0,121.5,5.9,20.5,121.5,113.96,87.72
2017,1,15,11,30,0.0,129.0,6.1,21.0,129.0,120.98,93.1
2017,1,15,11,45,0.0,138.5,6.3,21.5,138.5,129.86,99.96
2017,1,15,12,0,0.0,148.0,6.5,22.0,148.0,138.67,106.74
2017,1,15,12,15,1.0,161.5,6.65,22.0,162.0,151.79,117.2
2017,1,15,12,30,2.0,175.0,6.8,22.0,176.0,164.73,127.5
2017,1,15,12,45,15.0,213.0,6.95,22.0,222.5,207.13,161.38
2017,1,15,13,0,28.0,251.0,7.1,22.0,269.0,248.06,193.81
2017,1,15,13,15,46.0,263.0,7.1,22.0,292.0,266.63,208.47
2017,1,15,13,30,64.0,275.0,7.1,22.0,315.0,281.93,220.43
2017,1,15,13,45,74.5,271.5,7.15,22.0,316.5,278.43,217.54
2017,1,15,14,0,85.0,268.0,7.2,22.0,318.0,273.84,213.68
2017,1,15,14,15,421.5,190.0,7.05,22.0,420.5,318.42,243.69
2017,1,15,14,30,758.0,112.0,6.9,22.0,523.0,336.59,248.03
2017,1,15,14,45,405.0,159.5,6.75,22.0,378.0,243.21,179.31
2017,1,15,15,0,52.0,207.0,6.6,22.0,233.0,189.57,146.78
2017,1,15,15,15,301.5,166.5,6.45,21.5,296.0,188.27,135.76
2017,1,15,15,30,551.0,126.0,6.3,21.0,359.0,164.44,105.98
2017,1,15,15,45,508.5,121.5,6.15,21.0,319.0,125.87,80.31
2017,1,15,16,0,466.0,117.0,6.0,21.0,279.0,91.15,64.46
2017,1,15,16,15,424.0,105.5,5.95,20.5,236.5,75.58,60.36
2017,1,15,16,30,382.0,94.0,5.9,20.0,194.0,68.79,54.54
2017,1,15,16,45,319.0,80.0,5.85,20.0,151.5,59.75,46.45
2017,1,15,17,0,256.0,66.0,5.8,20.0,109.0,50.36,37.84
2017,1,15,17,15,169.0,47.5,5.85,19.5,72.0,38.25,26.65
2017,1,15,17,30,82.0,29.0,5.9,19.0,35.0,23.81,10.73
2017,1,15,17,45,41.0,14.5,5.95,19.0,17.5,13.82,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,7,45,144.5,16.0,1.4,13.5,29.0,93.63,0.0
2017,1,16,8,0,289.0,32.0,1.5,14.0,58.0,196.06,144.17
2017,1,16,8,15,394.0,42.5,1.45,14.0,102.5,269.06,214.78
2017,1,16,8,30,499.0,53.0,1.4,14.0,147.0,348.24,283.09
2017,1,16,8,45,251.0,76.5,1.4,14.5,124.0,238.16,195.5
2017,1,16,9,0,3.0,100.0,1.4,15.0,101.0,102.19,80.83
2017,1,16,9,15,8.5,117.0,1.25,15.5,120.5,121.83,97.39
2017,1,16,9,30,14.0,134.0,1.1,16.0,140.0,141.64,113.43
2017,1,16,9,45,16.5,150.0,1.0,16.5,157.5,158.52,126.7
2017,1,16,10,0,19.0,166.0,0.9,17.0,175.0,175.4,139.71
2017,1,16,10,15,26.0,183.5,0.7,17.0,196.5,196.81,156.4
2017,1,16,10,30,33.0,201.0,0.5,17.0,218.0,226.44,179.14
2017,1,16,10,45,16.5,167.5,0.35,17.5,176.0,171.25,134.19
2017,1,16,11,0,0.0,134.0,0.2,18.0,134.0,126.31,97.61
2017,1,16,11,15,0.0,140.0,0.3,18.5,140.0,131.82,101.95
2017,1,16,11,30,0.0,146.0,0.4,19.0,146.0,137.3,106.03
2017,1,16,11,45,0.0,123.0,0.5,19.5,123.0,115.1,88.08
2017,1,16,12,0,0.0,100.0,0.6,20.0,100.0,93.29,70.48
2017,1,16,12,15,39.5,196.0,0.65,20.0,221.0,211.58,164.7
2017,1,16,12,30,79.0,292.0,0.7,20.0,342.0,324.85,250.68
2017,1,16,12,45,62.0,282.0,0.75,20.5,321.0,301.04,231.29
2017,1,16,13,0,45.0,272.0,0.8,21.0,300.0,278.28,213.66
2017,1,16,13,15,125.0,283.0,0.9,21.0,360.0,326.94,251.15
2017,1,16,13,30,205.0,294.0,1.0,21.0,420.0,367.3,281.0
2017,1,16,13,45,131.5,276.0,1.1,21.0,356.5,307.67,235.88
2017,1,16,14,0,58.0,258.0,1.2,21.0,293.0,254.83,196.25
2017,1,16,14,15,215.0,241.5,1.3,20.5,360.5,291.32,222.79
2017,1,16,14,30,372.0,225.0,1.4,20.0,428.0,312.78,235.22
2017,1,16,14,45,207.5,214.0,1.5,20.0,326.5,240.78,182.04
2017,1,16,15,0,43.0,203.0,1.6,20.0,225.0,184.82,143.08
2017,1,16,15,15,113.0,194.5,1.55,19.5,244.5,181.23,137.84
2017,1,16,15,30,183.0,186.0,1.5,19.0,264.0,173.72,129.24
2017,1,16,15,45,160.5,171.5,1.5,19.0,234.5,147.45,110.4
2017,1,16,16,0,138.0,157.0,1.5,19.0,205.0,123.24,94.86
2017,1,16,16,15,121.5,136.0,1.4,18.5,174.0,104.58,85.82
2017,1,16,16,30,105.0,115.0,1.3,18.0,143.0,89.81,73.18
2017,1,16,16,45,80.5,92.5,1.25,17.5,111.5,73.59,58.97
2017,1,16,17,0,56.0,70.0,1.2,17.0,80.0,58.77,45.66
2017,1,16,17,15,28.0,47.5,1.3,16.5,52.5,40.89,29.39
2017,1,16,17,30,0.0,25.0,1.4,16.0,25.0,22.76,10.88
2017,1,16,17,45,0.0,12.5,1.5,16.0,12.5,11.91,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,12.0,4.95,10.0,12.0,11.13,0.0
2017,1,17,8,0,0.0,24.0,5.0,10.0,24.0,22.31,11.98
2017,1,17,8,15,0.0,43.5,5.05,10.0,43.5,43.59,31.27
2017,1,17,8,30,0.0,63.0,5.1,10.0,63.0,63.81,49.23
2017,1,17,8,45,4.5,83.0,5.15,10.0,84.0,86.55,69.29
2017,1,17,9,0,9.0,103.0,5.2,10.0,105.0,109.17,88.99
2017,1,17,9,15,16.0,121.0,5.15,10.0,126.0,130.93,107.76
2017,1,17,9,30,23.0,139.0,5.1,10.0,147.0,152.88,126.42
2017,1,17,9,45,11.5,111.0,5.1,10.0,115.0,113.64,92.52
2017,1,17,10,0,0.0,83.0,5.1,10.0,83.0,77.44,61.11
2017,1,17,10,15,0.0,83.0,5.05,10.0,83.0,77.29,60.84
2017,1,17,10,30,0.0,83.0,5.0,10.0,83.0,77.3,60.7
2017,1,17,10,45,0.0,86.0,4.95,10.5,86.0,80.11,62.83
2017,1,17,11,0,0.0,89.0,4.9,11.0,89.0,82.93,64.96
2017,1,17,11,15,0.0,120.5,4.85,11.0,120.5,112.99,90.14
2017,1,17,11,30,0.0,152.0,4.8,11.0,152.0,143.08,115.1
2017,1,17,11,45,0.0,117.5,4.8,11.0,117.5,109.88,87.24
2017,1,17,12,0,0.0,83.0,4.8,11.0,83.0,77.35,59.91
2017,1,17,12,15,0.0,90.0,4.8,11.0,90.0,83.9,65.4
2017,1,17,12,30,0.0,97.0,4.8,11.0,97.0,90.45,70.87
2017,1,17,12,45,0.0,126.5,4.8,11.0,126.5,117.95,93.85
2017,1,17,13,0,0.0,156.0,4.8,11.0,156.0,145.18,116.49
2017,1,17,13,15,1.0,165.0,4.8,11.0,165.5,153.68,123.57
2017,1,17,13,30,2.0,174.0,4.8,11.0,175.0,161.95,130.5
2017,1,17,13,45,1.0,131.5,4.85,11.0,132.0,122.41,97.73
2017,1,17,14,0,0.0,89.0,4.9,11.0,89.0,82.94,64.76
2017,1,17,14,15,8.5,146.5,4.9,10.5,151.0,138.02,111.21
2017,1,17,14,30,17.0,204.0,4.9,10.0,213.0,189.73,154.47
2017,1,17,14,45,23.5,200.5,4.9,10.0,212.5,186.28,151.5
2017,1,17,15,0,30.0,197.0,4.9,10.0,212.0,177.51,144.09
2017,1,17,15,15,15.0,109.0,4.9,10.0,116.5,102.8,81.91
2017,1,17,15,30,0.0,21.0,4.9,10.0,21.0,19.49,11.24
2017,1,17,15,45,0.0,18.5,4.9,10.0,18.5,17.16,9.27
2017,1,17,16,0,0.0,16.0,4.9,10.0,16.0,14.83,7.27
2017,1,17,16,15,0.0,13.5,4.8,9.5,13.5,12.51,5.78
2017,1,17,16,30,0.0,11.0,4.7,9.0,11.0,10.19,3.67
2017,1,17,16,45,0.0,8.5,4.65,9.0,8.5,7.87,1.52
2017,1,17,17,0,0.0,6.0,4.6,9.0,6.0,5.55,0.0
2017,1,17,17,15,0.0,4.0,4.5,8.5,4.0,3.7,0.0
2017,1,17,17,30,0.0,2.0,4.4,8.0,2.0,1.85,0.0
2017,1,17,17,45,0.0,1.0,4.3,8.0,1.0,0.95,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,7.0,3.35,7.0,7.0,6.48,0.0
2017,1,18,8,0,0.0,14.0,3.4,7.0,14.0,12.97,4.76
2017,1,18,8,15,0.0,25.5,3.3,7.0,25.5,23.66,14.66
2017,1,18,8,30,0.0,37.0,3.2,7.0,37.0,34.36,24.33
2017,1,18,8,45,0.0,49.5,3.15,7.5,49.5,46.01,34.67
2017,1,18,9,0,0.0,62.0,3.1,8.0,62.0,58.03,45.18
2017,1,18,9,15,0.0,74.5,3.0,8.0,74.5,70.19,55.73
2017,1,18,9,30,0.0,87.0,2.9,8.0,87.0,82.29,66.09
2017,1,18,9,45,4.0,121.5,2.8,8.5,123.5,119.76,97.99
2017,1,18,10,0,8.0,156.0,2.7,9.0,160.0,157.38,129.39
2017,1,18,10,15,26.5,183.5,2.7,9.0,197.0,197.17,162.75
2017,1,18,10,30,45.0,211.0,2.7,9.0,234.0,245.71,202.82
2017,1,18,10,45,62.5,231.0,2.7,9.0,265.0,276.65,227.93
2017,1,18,11,0,80.0,251.0,2.7,9.0,296.0,307.05,252.39
2017,1,18,11,15,58.5,249.5,2.7,9.0,283.0,287.63,235.61
2017,1,18,11,30,37.0,248.0,2.7,9.0,270.0,268.68,219.41
2017,1,18,11,45,56.0,267.0,2.75,9.5,301.5,297.67,242.61
2017,1,18,12,0,75.0,286.0,2.8,10.0,333.0,325.51,264.43
2017,1,18,12,15,75.5,289.5,2.8,10.5,337.5,325.2,263.29
2017,1,18,12,30,76.0,293.0,2.8,11.0,342.0,324.57,262.05
2017,1,18,12,45,77.0,293.0,2.8,11.5,342.5,320.59,258.2
2017,1,18,13,0,78.0,293.0,2.8,12.0,343.0,316.29,254.14
2017,1,18,13,15,123.0,296.0,2.7,12.0,373.0,338.56,271.8
2017,1,18,13,30,168.0,299.0,2.6,12.0,403.0,355.17,284.44
2017,1,18,13,45,170.0,290.5,2.55,12.5,393.5,338.6,270.2
2017,1,18,14,0,172.0,282.0,2.5,13.0,384.0,321.55,255.63
2017,1,18,14,15,102.5,253.0,2.4,13.0,313.5,262.52,208.95
2017,1,18,14,30,33.0,224.0,2.3,13.0,243.0,208.64,166.78
2017,1,18,14,45,34.0,213.0,2.25,13.5,231.5,195.8,156.22
2017,1,18,15,0,35.0,202.0,2.2,14.0,220.0,182.82,145.43
2017,1,18,15,15,17.5,159.5,2.1,14.0,168.5,145.92,116.05
2017,1,18,15,30,0.0,117.0,2.0,14.0,117.0,106.26,84.22
2017,1,18,15,45,0.0,104.5,1.9,14.0,104.5,94.88,74.96
2017,1,18,16,0,0.0,92.0,1.8,14.0,92.0,83.55,65.59
2017,1,18,16,15,0.0,79.0,1.55,13.5,79.0,72.02,58.86
2017,1,18,16,30,0.0,66.0,1.3,13.0,66.0,60.54,48.75
2017,1,18,16,45,0.0,52.5,1.05,12.5,52.5,48.54,37.98
2017,1,18,17,0,0.0,39.0,0.8,12.0,39.0,36.23,26.77
2017,1,18,17,15,0.0,26.5,0.8,11.5,26.5,24.6,15.99
2017,1,18,17,30,0.0,14.0,0.8,11.0,14.0,12.98,4.54
2017,1,18,17,45,0.0,7.0,0.85,11.0,7.0,6.67,0.0
2017,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,19,7,45,123.5,17.5,2.4,10.5,29.0,86.77,0.0
2017,1,19,8,0,247.0,35.0,2.8,11.0,58.0,182.58,137.67
2017,1,19,8,15,348.0,48.0,2.95,11.5,102.5,253.73,206.11
2017,1,19,8,30,449.0,61.0,3.1,12.0,147.0,332.96,275.59
2017,1,19,8,45,533.0,66.5,3.3,12.5,197.0,399.62,333.06
2017,1,19,9,0,617.0,72.0,3.5,13.0,247.0,468.68,390.63
2017,1,19,9,15,319.5,106.0,3.6,13.5,197.5,335.1,279.59
2017,1,19,9,30,22.0,140.0,3.7,14.0,148.0,153.31,124.36
2017,1,19,9,45,67.5,167.5,3.8,14.5,196.5,219.99,180.3
2017,1,19,10,0,113.0,195.0,3.9,15.0,245.0,288.54,236.1
2017,1,19,10,15,464.0,145.0,3.95,15.0,376.0,486.58,400.23
2017,1,19,10,30,815.0,95.0,4.0,15.0,507.0,674.01,548.34
2017,1,19,10,45,834.0,95.5,4.05,15.5,540.0,688.3,556.28
2017,1,19,11,0,853.0,96.0,4.1,16.0,573.0,699.54,562.82
2017,1,19,11,15,863.5,97.5,4.2,16.5,598.0,702.86,563.42
2017,1,19,11,30,874.0,99.0,4.3,17.0,623.0,702.89,561.64
2017,1,19,11,45,885.5,98.0,4.4,17.5,641.0,697.58,555.98
2017,1,19,12,0,897.0,97.0,4.5,18.0,659.0,686.67,546.13
2017,1,19,12,15,900.5,97.5,4.55,18.0,667.5,671.54,533.66
2017,1,19,12,30,904.0,98.0,4.6,18.0,676.0,653.25,518.63
2017,1,19,12,45,906.0,97.5,4.65,18.5,676.0,630.0,498.63
2017,1,19,13,0,908.0,97.0,4.7,19.0,676.0,603.79,476.11
2017,1,19,13,15,905.5,96.5,4.7,19.0,667.5,572.37,449.95
2017,1,19,13,30,903.0,96.0,4.7,19.0,659.0,538.48,421.36
2017,1,19,13,45,899.5,94.5,4.75,19.0,642.5,500.9,389.39
2017,1,19,14,0,896.0,93.0,4.8,19.0,626.0,461.26,354.99
2017,1,19,14,15,887.0,91.5,4.75,19.0,601.5,414.76,314.36
2017,1,19,14,30,878.0,90.0,4.7,19.0,577.0,369.43,273.81
2017,1,19,14,45,865.5,87.5,4.7,19.0,544.5,321.25,230.54
2017,1,19,15,0,853.0,85.0,4.7,19.0,512.0,272.66,186.79
2017,1,19,15,15,834.0,82.5,4.4,19.0,473.5,222.7,142.86
2017,1,19,15,30,815.0,80.0,4.1,19.0,435.0,173.47,102.12
2017,1,19,15,45,790.5,75.5,3.85,19.0,391.0,123.08,66.13
2017,1,19,16,0,766.0,71.0,3.6,19.0,347.0,74.54,41.88
2017,1,19,16,15,726.0,66.5,3.25,18.0,299.0,49.85,38.4
2017,1,19,16,30,686.0,62.0,2.9,17.0,251.0,43.72,33.16
2017,1,19,16,45,629.0,54.5,2.6,16.0,201.5,39.62,29.56
2017,1,19,17,0,572.0,47.0,2.3,15.0,152.0,35.38,25.66
2017,1,19,17,15,466.0,37.5,2.35,14.5,105.0,29.12,19.68
2017,1,19,17,30,360.0,28.0,2.4,14.0,58.0,22.62,12.22
2017,1,19,17,45,180.0,14.0,2.45,13.5,29.0,13.34,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,7,45,108.0,16.0,1.85,11.0,26.0,78.08,0.0
2017,1,20,8,0,216.0,32.0,1.9,12.0,52.0,163.76,123.09
2017,1,20,8,15,262.0,49.0,2.1,12.5,88.5,212.58,171.6
2017,1,20,8,30,308.0,66.0,2.3,13.0,125.0,263.85,217.3
2017,1,20,8,45,332.5,83.0,2.5,13.5,163.0,304.85,252.98
2017,1,20,9,0,357.0,100.0,2.7,14.0,201.0,345.96,287.42
2017,1,20,9,15,371.0,116.0,2.6,14.0,237.5,379.26,314.51
2017,1,20,9,30,385.0,132.0,2.5,14.0,274.0,411.63,340.03
2017,1,20,9,45,300.0,162.5,2.4,14.5,281.5,384.94,316.02
2017,1,20,10,0,215.0,193.0,2.3,15.0,289.0,354.45,288.98
2017,1,20,10,15,357.0,184.5,2.2,15.5,359.5,449.01,364.33
2017,1,20,10,30,499.0,176.0,2.1,16.0,430.0,546.08,438.18
2017,1,20,10,45,708.5,126.0,2.05,17.0,511.0,639.85,507.96
2017,1,20,11,0,918.0,76.0,2.0,18.0,592.0,720.89,565.22
2017,1,20,11,15,620.0,172.0,2.05,18.5,527.0,618.64,484.28
2017,1,20,11,30,322.0,268.0,2.1,19.0,462.0,496.51,388.01
2017,1,20,11,45,621.0,179.0,2.2,20.0,565.0,608.32,474.45
2017,1,20,12,0,920.0,90.0,2.3,21.0,668.0,697.24,539.69
2017,1,20,12,15,921.5,90.5,2.05,21.0,675.5,680.59,524.2
2017,1,20,12,30,923.0,91.0,1.8,21.0,683.0,660.79,507.08
2017,1,20,12,45,912.5,95.0,1.55,21.5,680.0,634.27,483.88
2017,1,20,13,0,902.0,99.0,1.3,22.0,677.0,605.27,458.74
2017,1,20,13,15,897.5,98.5,1.3,22.0,667.5,572.95,433.63
2017,1,20,13,30,893.0,98.0,1.3,22.0,658.0,538.31,406.26
2017,1,20,13,45,774.5,132.0,1.3,22.0,608.5,477.47,359.37
2017,1,20,14,0,656.0,166.0,1.3,22.0,559.0,425.0,318.59
2017,1,20,14,15,635.5,163.5,1.3,22.0,531.5,384.3,285.63
2017,1,20,14,30,615.0,161.0,1.3,22.0,504.0,344.05,252.36
2017,1,20,14,45,687.5,135.5,1.3,22.0,499.0,311.13,221.87
2017,1,20,15,0,760.0,110.0,1.3,22.0,494.0,270.83,184.34
2017,1,20,15,15,737.5,106.5,1.3,21.5,455.5,223.24,144.59
2017,1,20,15,30,715.0,103.0,1.3,21.0,417.0,176.91,107.65
2017,1,20,15,45,683.5,97.5,1.3,20.5,373.0,129.69,74.52
2017,1,20,16,0,652.0,92.0,1.3,20.0,329.0,85.22,51.62
2017,1,20,16,15,607.5,85.5,1.35,19.0,282.5,60.07,47.15
2017,1,20,16,30,563.0,79.0,1.4,18.0,236.0,57.57,45.19
2017,1,20,16,45,499.5,69.5,1.5,17.5,188.5,52.32,40.53
2017,1,20,17,0,436.0,60.0,1.6,17.0,141.0,46.91,35.53
2017,1,20,17,15,334.5,46.5,1.65,16.5,97.0,35.83,25.34
2017,1,20,17,30,233.0,33.0,1.7,16.0,53.0,25.93,15.04
2017,1,20,17,45,116.5,16.5,1.75,15.5,26.5,15.73,0.0
2017,1,20,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,10.5,2.6,10.5,10.5,9.73,0.0
2017,1,21,8,0,0.0,21.0,2.9,11.0,21.0,19.49,9.95
2017,1,21,8,15,0.0,37.0,2.9,11.5,37.0,35.01,23.96
2017,1,21,8,30,0.0,53.0,2.9,12.0,53.0,51.21,38.21
2017,1,21,8,45,0.0,70.5,2.9,13.0,70.5,68.82,53.36
2017,1,21,9,0,0.0,88.0,2.9,14.0,88.0,86.16,67.97
2017,1,21,9,15,0.0,104.0,3.1,14.5,104.0,101.66,80.86
2017,1,21,9,30,0.0,120.0,3.3,15.0,120.0,117.08,93.46
2017,1,21,9,45,39.0,156.5,3.55,16.0,174.0,188.48,152.81
2017,1,21,10,0,78.0,193.0,3.8,17.0,228.0,253.94,205.74
2017,1,21,10,15,485.0,132.0,3.8,17.5,377.0,488.87,398.87
2017,1,21,10,30,892.0,71.0,3.8,18.0,526.0,700.07,561.74
2017,1,21,10,45,909.0,70.5,3.85,19.0,559.0,712.8,566.75
2017,1,21,11,0,926.0,70.0,3.9,20.0,592.0,722.38,570.69
2017,1,21,11,15,933.0,71.0,4.0,20.5,616.5,723.4,569.72
2017,1,21,11,30,940.0,72.0,4.1,21.0,641.0,720.99,566.43
2017,1,21,11,45,937.5,76.0,4.25,21.5,655.5,711.96,558.48
2017,1,21,12,0,935.0,80.0,4.4,22.0,670.0,699.57,547.45
2017,1,21,12,15,936.5,80.5,4.55,22.0,678.0,682.86,534.5
2017,1,21,12,30,938.0,81.0,4.7,22.0,686.0,662.94,518.9
2017,1,21,12,45,938.0,80.5,4.85,22.5,685.5,637.98,498.27
2017,1,21,13,0,938.0,80.0,5.0,23.0,685.0,610.08,475.05
2017,1,21,13,15,935.5,79.5,5.05,23.0,676.5,578.0,448.86
2017,1,21,13,30,933.0,79.0,5.1,23.0,668.0,543.36,420.14
2017,1,21,13,45,932.5,76.5,5.2,23.0,652.0,505.37,388.27
2017,1,21,14,0,932.0,74.0,5.3,23.0,636.0,465.03,353.7
2017,1,21,14,15,699.0,143.0,5.2,22.5,555.0,392.33,296.4
2017,1,21,14,30,466.0,212.0,5.1,22.0,474.0,338.19,255.14
2017,1,21,14,45,389.5,214.5,5.0,22.0,425.0,294.87,220.49
2017,1,21,15,0,313.0,217.0,4.9,22.0,376.0,255.52,189.78
2017,1,21,15,15,156.5,157.5,4.5,21.5,237.0,164.25,122.12
2017,1,21,15,30,0.0,98.0,4.1,21.0,98.0,90.23,68.9
2017,1,21,15,45,0.0,88.0,3.7,20.5,88.0,81.13,61.78
2017,1,21,16,0,0.0,78.0,3.3,20.0,78.0,72.06,54.55
2017,1,21,16,15,0.0,67.0,2.9,19.0,67.0,62.18,49.01
2017,1,21,16,30,0.0,56.0,2.5,18.0,56.0,52.07,40.35
2017,1,21,16,45,0.0,45.0,2.2,17.5,45.0,41.81,31.32
2017,1,21,17,0,0.0,34.0,1.9,17.0,34.0,31.56,22.14
2017,1,21,17,15,0.0,23.5,1.9,16.5,23.5,21.8,13.26
2017,1,21,17,30,0.0,13.0,1.9,16.0,13.0,12.04,4.1
2017,1,21,17,45,0.0,6.5,1.95,15.5,6.5,6.02,0.0
2017,1,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
