Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,11.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,7,45,192.5,15.5,9.2,11.5,34.0,116.89,0.0
2017,1,22,8,0,385.0,31.0,9.3,12.0,68.0,243.57,187.81
2017,1,22,8,15,491.5,39.5,9.5,12.0,116.5,319.43,263.2
2017,1,22,8,30,598.0,48.0,9.7,12.0,165.0,401.57,338.13
2017,1,22,8,45,664.5,53.0,9.95,12.5,216.5,458.08,389.24
2017,1,22,9,0,731.0,58.0,10.2,13.0,268.0,520.73,443.46
2017,1,22,9,15,769.5,62.0,10.25,13.5,317.5,565.74,481.16
2017,1,22,9,30,808.0,66.0,10.3,14.0,367.0,609.8,516.87
2017,1,22,9,45,837.5,68.0,10.45,14.5,413.0,644.2,543.92
2017,1,22,10,0,867.0,70.0,10.6,15.0,459.0,676.55,568.69
2017,1,22,10,15,885.0,72.0,10.5,15.0,498.5,694.24,581.4
2017,1,22,10,30,903.0,74.0,10.4,15.0,538.0,713.66,595.46
2017,1,22,10,45,915.5,76.0,10.35,15.0,571.0,726.21,604.11
2017,1,22,11,0,928.0,78.0,10.3,15.0,604.0,735.47,610.25
2017,1,22,11,15,936.5,79.5,10.2,15.0,629.0,738.0,611.09
2017,1,22,11,30,945.0,81.0,10.1,15.0,654.0,737.05,609.34
2017,1,22,11,45,953.5,80.0,10.05,15.5,672.0,729.91,601.75
2017,1,22,12,0,962.0,79.0,10.0,16.0,690.0,719.25,590.84
2017,1,22,12,15,965.0,79.5,9.85,16.0,698.5,703.07,576.38
2017,1,22,12,30,968.0,80.0,9.7,16.0,707.0,683.52,559.1
2017,1,22,12,45,970.5,79.0,9.6,16.5,707.5,658.86,536.64
2017,1,22,13,0,973.0,78.0,9.5,17.0,708.0,631.01,511.43
2017,1,22,13,15,971.5,77.5,9.35,17.0,699.5,598.43,482.98
2017,1,22,13,30,970.0,77.0,9.2,17.0,691.0,563.1,451.84
2017,1,22,13,45,968.0,75.0,9.05,17.0,674.5,523.55,416.72
2017,1,22,14,0,966.0,73.0,8.9,17.0,658.0,481.65,378.96
2017,1,22,14,15,958.5,72.0,8.75,17.0,633.0,436.36,337.72
2017,1,22,14,30,951.0,71.0,8.6,17.0,608.0,389.51,294.44
2017,1,22,14,45,939.0,70.0,8.45,17.0,575.5,339.99,248.49
2017,1,22,15,0,927.0,69.0,8.3,17.0,543.0,289.75,201.83
2017,1,22,15,15,910.0,67.0,8.0,16.5,503.0,237.21,154.52
2017,1,22,15,30,893.0,65.0,7.7,16.0,463.0,184.96,109.79
2017,1,22,15,45,869.5,62.0,7.4,16.0,417.5,131.82,69.84
2017,1,22,16,0,846.0,59.0,7.1,16.0,372.0,74.64,36.98
2017,1,22,16,15,809.5,55.5,6.6,15.5,322.5,40.39,30.37
2017,1,22,16,30,773.0,52.0,6.1,15.0,273.0,39.02,29.24
2017,1,22,16,45,715.5,47.0,5.6,14.5,221.0,36.33,26.82
2017,1,22,17,0,658.0,42.0,5.1,14.0,169.0,33.63,24.26
2017,1,22,17,15,557.0,34.5,4.85,13.5,119.5,28.49,19.33
2017,1,22,17,30,456.0,27.0,4.6,13.0,70.0,23.25,13.55
2017,1,22,17,45,228.0,13.5,4.45,12.5,35.0,11.42,0.0
2017,1,22,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,240.0,13.0,1.4,8.0,37.0,132.46,0.0
2017,1,23,8,0,480.0,26.0,1.5,9.0,74.0,277.91,214.68
2017,1,23,8,15,575.0,33.0,1.3,9.5,123.0,350.5,284.89
2017,1,23,8,30,670.0,40.0,1.1,10.0,172.0,428.16,351.45
2017,1,23,8,45,716.0,46.5,0.9,11.0,223.0,481.43,394.29
2017,1,23,9,0,762.0,53.0,0.7,12.0,274.0,535.12,434.29
2017,1,23,9,15,798.0,56.5,1.0,13.0,323.0,578.8,468.82
2017,1,23,9,30,834.0,60.0,1.3,14.0,372.0,621.41,501.29
2017,1,23,9,45,860.0,62.0,1.65,15.0,417.5,649.43,522.4
2017,1,23,10,0,886.0,64.0,2.0,16.0,463.0,680.03,544.04
2017,1,23,10,15,903.0,66.0,2.25,16.0,502.5,702.04,560.21
2017,1,23,10,30,920.0,68.0,2.5,16.0,542.0,721.13,574.24
2017,1,23,10,45,932.5,69.0,2.8,16.5,575.0,732.81,582.02
2017,1,23,11,0,945.0,70.0,3.1,17.0,608.0,741.19,587.4
2017,1,23,11,15,953.0,71.0,3.25,17.5,633.0,742.98,587.31
2017,1,23,11,30,961.0,72.0,3.4,18.0,658.0,741.26,584.8
2017,1,23,11,45,966.5,72.0,3.55,18.5,675.0,733.19,577.81
2017,1,23,12,0,972.0,72.0,3.7,19.0,692.0,721.61,568.03
2017,1,23,12,15,974.0,72.5,3.8,19.0,700.0,704.77,554.66
2017,1,23,12,30,976.0,73.0,3.9,19.0,708.0,684.56,538.59
2017,1,23,12,45,975.0,73.0,4.05,19.5,707.5,658.75,517.23
2017,1,23,13,0,974.0,73.0,4.2,20.0,707.0,629.89,493.24
2017,1,23,13,15,971.5,73.0,4.15,20.0,698.0,597.3,466.43
2017,1,23,13,30,969.0,73.0,4.1,20.0,689.0,562.01,437.02
2017,1,23,13,45,963.0,72.5,4.1,20.0,671.5,522.09,403.52
2017,1,23,14,0,957.0,72.0,4.1,20.0,654.0,480.07,367.57
2017,1,23,14,15,949.0,70.5,3.95,20.0,629.0,434.48,327.82
2017,1,23,14,30,941.0,69.0,3.8,20.0,604.0,387.41,286.05
2017,1,23,14,45,926.0,69.0,3.65,20.0,570.5,338.3,242.12
2017,1,23,15,0,911.0,69.0,3.5,20.0,537.0,288.75,197.57
2017,1,23,15,15,894.0,66.5,3.1,19.5,498.0,236.5,151.72
2017,1,23,15,30,877.0,64.0,2.7,19.0,459.0,184.59,108.17
2017,1,23,15,45,854.0,61.5,2.3,19.0,414.0,132.65,69.56
2017,1,23,16,0,831.0,59.0,1.9,19.0,369.0,76.57,37.24
2017,1,23,16,15,795.5,55.5,1.8,18.0,320.0,40.22,29.92
2017,1,23,16,30,760.0,52.0,1.7,17.0,271.0,38.85,28.89
2017,1,23,16,45,705.0,47.0,1.6,16.0,220.0,36.17,26.57
2017,1,23,17,0,650.0,42.0,1.5,15.0,169.0,33.48,24.09
2017,1,23,17,15,552.5,34.5,1.55,14.0,120.0,28.34,19.23
2017,1,23,17,30,455.0,27.0,1.6,13.0,71.0,23.08,13.63
2017,1,23,17,45,227.5,13.5,1.65,12.5,35.5,11.32,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,45,140.0,17.0,4.2,10.0,31.0,95.26,0.0
2017,1,24,8,0,280.0,34.0,4.4,11.0,62.0,198.62,153.7
2017,1,24,8,15,354.0,48.0,4.45,11.5,104.5,261.04,213.93
2017,1,24,8,30,428.0,62.0,4.5,12.0,147.0,328.04,273.61
2017,1,24,8,45,491.5,68.5,4.6,13.0,192.0,384.47,322.31
2017,1,24,9,0,555.0,75.0,4.7,14.0,237.0,442.48,370.44
2017,1,24,9,15,535.0,94.0,4.9,14.5,272.5,463.62,387.21
2017,1,24,9,30,515.0,113.0,5.1,15.0,308.0,477.66,397.6
2017,1,24,9,45,532.0,125.5,5.35,16.0,347.5,510.01,421.87
2017,1,24,10,0,549.0,138.0,5.6,17.0,387.0,540.77,444.22
2017,1,24,10,15,706.0,109.5,5.6,17.5,457.5,625.76,511.1
2017,1,24,10,30,863.0,81.0,5.6,18.0,528.0,703.5,570.11
2017,1,24,10,45,710.0,133.0,5.7,19.0,516.0,657.14,529.32
2017,1,24,11,0,557.0,185.0,5.8,20.0,504.0,597.91,478.75
2017,1,24,11,15,733.0,135.5,5.8,20.5,573.5,667.68,533.1
2017,1,24,11,30,909.0,86.0,5.8,21.0,643.0,723.61,575.17
2017,1,24,11,45,925.0,82.5,5.85,21.5,662.5,719.37,570.18
2017,1,24,12,0,941.0,79.0,5.9,22.0,682.0,711.57,562.44
2017,1,24,12,15,944.0,79.5,5.85,22.0,691.0,695.85,549.18
2017,1,24,12,30,947.0,80.0,5.8,22.0,700.0,676.81,533.3
2017,1,24,12,45,948.5,79.5,5.75,22.5,700.5,652.61,512.34
2017,1,24,13,0,950.0,79.0,5.7,23.0,701.0,625.33,488.85
2017,1,24,13,15,948.0,78.5,5.55,23.0,692.5,593.16,462.02
2017,1,24,13,30,946.0,78.0,5.4,23.0,684.0,558.35,432.71
2017,1,24,13,45,940.5,78.0,5.25,23.0,667.0,519.86,400.01
2017,1,24,14,0,935.0,78.0,5.1,23.0,650.0,479.28,365.03
2017,1,24,14,15,927.0,76.5,4.9,23.0,625.5,434.47,326.01
2017,1,24,14,30,919.0,75.0,4.7,23.0,601.0,388.23,285.12
2017,1,24,14,45,906.0,74.0,4.55,23.0,568.5,339.68,241.96
2017,1,24,15,0,893.0,73.0,4.4,23.0,536.0,290.56,198.08
2017,1,24,15,15,584.0,132.5,4.0,22.5,426.0,223.57,152.17
2017,1,24,15,30,275.0,192.0,3.6,22.0,316.0,193.85,140.12
2017,1,24,15,45,537.5,129.0,3.25,22.0,341.5,149.17,94.62
2017,1,24,16,0,800.0,66.0,2.9,22.0,367.0,83.38,42.09
2017,1,24,16,15,763.0,62.0,2.6,21.0,318.5,45.31,33.94
2017,1,24,16,30,726.0,58.0,2.3,20.0,270.0,43.76,32.79
2017,1,24,16,45,663.5,53.0,2.05,19.0,219.0,41.31,30.71
2017,1,24,17,0,601.0,48.0,1.8,18.0,168.0,35.51,25.55
2017,1,24,17,15,501.5,39.5,1.8,17.5,119.5,30.19,20.55
2017,1,24,17,30,402.0,31.0,1.8,17.0,71.0,24.71,14.84
2017,1,24,17,45,201.0,15.5,1.8,16.5,35.5,12.16,0.0
2017,1,24,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,217.0,15.0,4.6,9.5,37.0,129.2,11.84
2017,1,25,8,0,434.0,30.0,4.8,10.0,74.0,268.27,210.15
2017,1,25,8,15,534.5,38.0,4.85,10.5,123.5,337.85,278.67
2017,1,25,8,30,635.0,46.0,4.9,11.0,173.0,419.21,351.15
2017,1,25,8,45,507.5,72.5,5.0,11.5,192.0,399.33,336.75
2017,1,25,9,0,380.0,99.0,5.1,12.0,211.0,363.03,306.55
2017,1,25,9,15,600.0,82.0,5.15,12.0,293.5,492.41,415.94
2017,1,25,9,30,820.0,65.0,5.2,12.0,376.0,622.97,522.9
2017,1,25,9,45,720.0,92.0,5.3,12.5,389.0,603.71,504.39
2017,1,25,10,0,620.0,119.0,5.4,13.0,402.0,574.43,478.22
2017,1,25,10,15,761.5,97.0,5.4,13.0,474.0,649.49,538.83
2017,1,25,10,30,903.0,75.0,5.4,13.0,546.0,722.87,595.15
2017,1,25,10,45,726.0,132.0,5.4,13.5,525.0,669.6,549.34
2017,1,25,11,0,549.0,189.0,5.4,14.0,504.0,598.36,488.9
2017,1,25,11,15,527.0,206.5,5.4,14.5,519.0,595.83,484.69
2017,1,25,11,30,505.0,224.0,5.4,15.0,534.0,590.99,478.47
2017,1,25,11,45,482.5,239.5,5.45,15.5,542.5,581.75,469.1
2017,1,25,12,0,460.0,255.0,5.5,16.0,551.0,570.79,458.48
2017,1,25,12,15,395.5,277.0,5.45,16.0,533.5,532.71,427.09
2017,1,25,12,30,331.0,299.0,5.4,16.0,516.0,500.83,400.52
2017,1,25,12,45,215.0,306.5,5.4,16.5,448.0,421.92,336.41
2017,1,25,13,0,99.0,314.0,5.4,17.0,380.0,350.05,277.79
2017,1,25,13,15,362.5,254.5,5.35,17.0,488.5,436.5,347.91
2017,1,25,13,30,626.0,195.0,5.3,17.0,597.0,504.2,400.02
2017,1,25,13,45,604.0,195.5,5.3,17.5,576.0,466.0,367.23
2017,1,25,14,0,582.0,196.0,5.3,18.0,555.0,429.35,335.67
2017,1,25,14,15,515.5,209.0,5.05,17.5,517.5,386.19,300.06
2017,1,25,14,30,449.0,222.0,4.8,17.0,480.0,347.1,267.83
2017,1,25,14,45,366.5,225.0,4.55,16.5,428.0,301.9,231.59
2017,1,25,15,0,284.0,228.0,4.3,16.0,376.0,261.33,199.86
2017,1,25,15,15,407.5,186.0,4.15,15.5,381.5,232.09,170.38
2017,1,25,15,30,531.0,144.0,4.0,15.0,387.0,193.24,132.36
2017,1,25,15,45,514.0,133.5,3.85,15.0,349.5,151.97,100.39
2017,1,25,16,0,497.0,123.0,3.7,15.0,312.0,112.09,75.03
2017,1,25,16,15,478.0,108.5,3.5,14.5,271.0,76.35,62.42
2017,1,25,16,30,459.0,94.0,3.3,14.0,230.0,67.55,54.81
2017,1,25,16,45,420.0,80.5,3.1,13.5,187.0,59.08,47.29
2017,1,25,17,0,381.0,67.0,2.9,13.0,144.0,50.24,39.23
2017,1,25,17,15,320.5,51.0,2.85,12.0,103.0,38.98,28.86
2017,1,25,17,30,260.0,35.0,2.8,11.0,62.0,27.25,17.57
2017,1,25,17,45,130.0,17.5,2.8,10.5,31.0,13.75,0.0
2017,1,25,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,7,45,24.0,18.0,2.65,4.0,20.5,34.31,2.01
2017,1,26,8,0,48.0,36.0,3.0,5.0,41.0,72.59,54.81
2017,1,26,8,15,64.0,57.0,3.15,5.5,68.0,106.69,86.85
2017,1,26,8,30,80.0,78.0,3.3,6.0,95.0,140.38,117.38
2017,1,26,8,45,90.0,99.0,3.45,7.0,122.5,170.73,144.04
2017,1,26,9,0,100.0,120.0,3.6,8.0,150.0,200.93,169.79
2017,1,26,9,15,263.0,125.0,3.65,8.0,221.5,317.16,270.62
2017,1,26,9,30,426.0,130.0,3.7,8.0,293.0,442.44,375.78
2017,1,26,9,45,655.5,100.0,3.75,8.5,384.0,571.93,481.85
2017,1,26,10,0,885.0,70.0,3.8,9.0,475.0,694.23,577.96
2017,1,26,10,15,902.0,72.0,3.7,9.0,515.0,716.45,592.51
2017,1,26,10,30,919.0,74.0,3.6,9.0,555.0,735.76,605.35
2017,1,26,10,45,930.0,76.0,3.5,9.5,588.0,747.69,611.46
2017,1,26,11,0,941.0,78.0,3.4,10.0,621.0,756.26,615.12
2017,1,26,11,15,949.5,79.0,3.2,10.0,647.0,758.5,614.75
2017,1,26,11,30,958.0,80.0,3.0,10.0,673.0,757.22,611.89
2017,1,26,11,45,962.0,81.5,2.9,10.0,690.0,749.78,605.13
2017,1,26,12,0,966.0,83.0,2.8,10.0,707.0,738.81,595.74
2017,1,26,12,15,968.5,83.5,2.65,10.0,716.0,722.32,581.28
2017,1,26,12,30,971.0,84.0,2.5,10.0,725.0,702.43,564.16
2017,1,26,12,45,971.0,83.5,2.45,10.5,725.0,676.71,542.07
2017,1,26,13,0,971.0,83.0,2.4,11.0,725.0,647.89,517.42
2017,1,26,13,15,968.5,83.0,2.3,11.0,716.0,615.21,490.15
2017,1,26,13,30,966.0,83.0,2.2,11.0,707.0,579.83,460.29
2017,1,26,13,45,817.0,125.5,2.1,11.5,644.5,509.58,402.46
2017,1,26,14,0,668.0,168.0,2.0,12.0,582.0,445.38,349.71
2017,1,26,14,15,802.0,123.5,1.95,12.0,601.5,430.6,333.82
2017,1,26,14,30,936.0,79.0,1.9,12.0,621.0,403.89,306.07
2017,1,26,14,45,922.0,77.5,1.9,12.0,587.0,353.6,260.88
2017,1,26,15,0,908.0,76.0,1.9,12.0,553.0,302.82,214.8
2017,1,26,15,15,890.5,74.0,1.8,11.5,513.0,250.64,168.12
2017,1,26,15,30,873.0,72.0,1.7,11.0,473.0,193.68,119.05
2017,1,26,15,45,847.0,69.0,1.65,11.0,427.5,140.56,77.53
2017,1,26,16,0,821.0,66.0,1.6,11.0,382.0,89.33,46.38
2017,1,26,16,15,785.0,62.5,1.4,10.5,332.0,45.49,35.65
2017,1,26,16,30,749.0,59.0,1.2,10.0,282.0,44.38,34.8
2017,1,26,16,45,691.0,53.5,1.05,9.5,230.5,41.5,32.21
2017,1,26,17,0,633.0,48.0,0.9,9.0,179.0,38.61,29.47
2017,1,26,17,15,537.5,40.0,0.95,8.0,129.0,30.38,21.74
2017,1,26,17,30,442.0,32.0,1.0,7.0,79.0,25.36,16.45
2017,1,26,17,45,221.0,16.0,1.1,6.5,39.5,12.43,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,178.0,18.0,3.25,2.5,36.5,117.88,29.46
2017,1,27,8,0,356.0,36.0,3.5,3.0,73.0,239.12,193.04
2017,1,27,8,15,456.0,46.0,3.55,3.5,121.5,314.43,265.55
2017,1,27,8,30,556.0,56.0,3.6,4.0,170.0,395.38,338.45
2017,1,27,8,45,346.0,88.5,3.65,5.0,166.0,325.02,279.36
2017,1,27,9,0,136.0,121.0,3.7,6.0,162.0,224.2,191.26
2017,1,27,9,15,116.5,142.0,4.0,6.5,181.0,236.5,201.33
2017,1,27,9,30,97.0,163.0,4.3,7.0,200.0,237.67,201.35
2017,1,27,9,45,58.5,168.5,4.6,8.0,191.5,215.6,180.81
2017,1,27,10,0,20.0,174.0,4.9,9.0,183.0,184.42,152.56
2017,1,27,10,15,21.0,189.0,4.8,9.0,199.0,199.19,164.59
2017,1,27,10,30,22.0,204.0,4.7,9.0,215.0,213.88,176.39
2017,1,27,10,45,85.5,238.5,4.6,9.5,287.5,302.25,250.09
2017,1,27,11,0,149.0,273.0,4.5,10.0,360.0,389.83,320.99
2017,1,27,11,15,260.5,269.5,4.4,10.0,428.5,468.69,385.3
2017,1,27,11,30,372.0,266.0,4.3,10.0,497.0,537.04,439.98
2017,1,27,11,45,284.0,290.0,4.2,10.5,469.5,492.84,401.39
2017,1,27,12,0,196.0,314.0,4.1,11.0,442.0,443.01,359.07
2017,1,27,12,15,183.5,319.0,4.0,11.0,440.0,432.29,349.86
2017,1,27,12,30,171.0,324.0,3.9,11.0,438.0,421.3,340.43
2017,1,27,12,45,197.0,322.5,3.85,11.5,453.5,427.55,344.66
2017,1,27,13,0,223.0,321.0,3.8,12.0,469.0,431.83,347.11
2017,1,27,13,15,195.0,318.5,3.7,12.0,447.0,403.19,323.72
2017,1,27,13,30,167.0,316.0,3.6,12.0,425.0,375.75,301.45
2017,1,27,13,45,89.5,266.5,3.5,12.0,325.0,285.53,229.38
2017,1,27,14,0,12.0,217.0,3.4,12.0,225.0,203.9,163.7
2017,1,27,14,15,73.5,245.5,3.35,11.5,288.5,248.87,200.3
2017,1,27,14,30,135.0,274.0,3.3,11.0,352.0,285.33,228.75
2017,1,27,14,45,76.5,235.5,3.3,11.0,279.5,229.38,184.11
2017,1,27,15,0,18.0,197.0,3.3,11.0,207.0,181.01,146.18
2017,1,27,15,15,9.0,151.0,3.15,11.0,156.0,138.41,111.42
2017,1,27,15,30,0.0,105.0,3.0,11.0,105.0,96.52,76.87
2017,1,27,15,45,0.0,94.5,2.95,11.0,94.5,86.96,69.01
2017,1,27,16,0,0.0,84.0,2.9,11.0,84.0,77.43,61.07
2017,1,27,16,15,0.0,72.5,2.55,10.0,72.5,67.1,55.21
2017,1,27,16,30,0.0,61.0,2.2,9.0,61.0,56.73,46.12
2017,1,27,16,45,0.0,49.5,1.9,8.5,49.5,46.0,36.42
2017,1,27,17,0,0.0,38.0,1.6,8.0,38.0,35.29,26.56
2017,1,27,17,15,0.0,27.0,1.55,7.5,27.0,25.05,17.0
2017,1,27,17,30,0.0,16.0,1.5,7.0,16.0,14.83,7.34
2017,1,27,17,45,0.0,8.0,1.45,6.5,8.0,7.41,0.0
2017,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,7,45,58.5,19.5,3.3,4.5,26.0,57.96,15.46
2017,1,28,8,0,117.0,39.0,3.5,5.0,52.0,119.08,93.97
2017,1,28,8,15,150.0,60.5,3.7,5.5,85.5,165.03,137.4
2017,1,28,8,30,183.0,82.0,3.9,6.0,119.0,211.81,179.81
2017,1,28,8,45,221.0,98.5,4.15,6.5,155.5,255.78,218.99
2017,1,28,9,0,259.0,115.0,4.4,7.0,192.0,301.41,258.59
2017,1,28,9,15,371.0,118.5,4.4,7.5,250.5,390.25,334.18
2017,1,28,9,30,483.0,122.0,4.4,8.0,309.0,473.19,402.91
2017,1,28,9,45,684.0,98.0,4.45,9.0,396.5,592.94,500.08
2017,1,28,10,0,885.0,74.0,4.5,10.0,484.0,709.13,590.11
2017,1,28,10,15,904.0,76.0,4.35,10.5,525.0,728.15,600.78
2017,1,28,10,30,923.0,78.0,4.2,11.0,566.0,749.03,613.23
2017,1,28,10,45,944.5,76.5,4.05,11.5,602.5,764.61,621.7
2017,1,28,11,0,966.0,75.0,3.9,12.0,639.0,776.92,627.9
2017,1,28,11,15,975.0,76.0,3.8,12.0,665.5,779.62,628.37
2017,1,28,11,30,984.0,77.0,3.7,12.0,692.0,778.68,626.35
2017,1,28,11,45,990.5,77.5,3.65,12.5,711.0,771.78,619.16
2017,1,28,12,0,997.0,78.0,3.6,13.0,730.0,761.19,609.47
2017,1,28,12,15,1000.0,78.5,3.6,13.0,739.0,744.62,596.26
2017,1,28,12,30,1003.0,79.0,3.6,13.0,748.0,724.51,579.81
2017,1,28,12,45,1005.0,78.0,3.65,13.0,748.5,698.82,559.16
2017,1,28,13,0,1007.0,77.0,3.7,13.0,749.0,669.83,535.64
2017,1,28,13,15,1004.5,76.5,3.7,13.0,740.5,635.63,507.49
2017,1,28,13,30,1002.0,76.0,3.7,13.0,732.0,598.62,476.57
2017,1,28,13,45,998.0,75.0,3.75,13.0,714.5,557.77,442.06
2017,1,28,14,0,994.0,74.0,3.8,13.0,697.0,514.58,404.79
2017,1,28,14,15,986.5,73.0,3.75,13.0,671.0,467.83,363.56
2017,1,28,14,30,979.0,72.0,3.7,13.0,645.0,419.41,319.99
2017,1,28,14,45,965.0,71.5,3.7,13.0,611.0,367.97,273.25
2017,1,28,15,0,951.0,71.0,3.7,13.0,577.0,315.91,225.43
2017,1,28,15,15,935.0,69.0,3.55,12.5,536.5,261.81,176.43
2017,1,28,15,30,919.0,67.0,3.4,12.0,496.0,207.83,129.03
2017,1,28,15,45,896.5,64.0,3.3,12.0,449.5,152.71,84.93
2017,1,28,16,0,874.0,61.0,3.2,12.0,403.0,98.91,50.8
2017,1,28,16,15,840.0,57.5,2.75,11.0,352.0,41.33,31.8
2017,1,28,16,30,806.0,54.0,2.3,10.0,301.0,40.01,30.81
2017,1,28,16,45,754.5,49.5,1.9,9.5,247.5,37.81,28.85
2017,1,28,17,0,703.0,45.0,1.5,9.0,194.0,35.63,26.78
2017,1,28,17,15,613.0,38.0,1.5,8.0,142.0,31.06,22.4
2017,1,28,17,30,523.0,31.0,1.5,7.0,90.0,26.44,17.58
2017,1,28,17,45,261.5,15.5,1.5,6.5,45.0,12.81,1.49
2017,1,28,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,252.5,14.5,4.45,4.0,42.5,145.49,56.11
2017,1,29,8,0,505.0,29.0,4.6,5.0,85.0,300.01,243.15
2017,1,29,8,15,596.5,36.0,4.45,6.0,136.0,373.69,314.17
2017,1,29,8,30,688.0,43.0,4.3,7.0,187.0,452.0,383.76
2017,1,29,8,45,745.5,46.5,4.15,8.0,240.0,509.99,433.37
2017,1,29,9,0,803.0,50.0,4.0,9.0,293.0,568.93,481.0
2017,1,29,9,15,836.0,53.0,4.05,10.0,343.5,607.17,510.73
2017,1,29,9,30,869.0,56.0,4.1,11.0,394.0,649.0,541.82
2017,1,29,9,45,892.5,58.0,4.2,12.0,440.5,681.57,564.0
2017,1,29,10,0,916.0,60.0,4.3,13.0,487.0,711.87,584.0
2017,1,29,10,15,932.0,62.0,4.4,13.5,527.0,734.27,598.82
2017,1,29,10,30,948.0,64.0,4.5,14.0,567.0,753.62,611.31
2017,1,29,10,45,957.0,66.0,4.65,15.0,600.5,764.7,616.68
2017,1,29,11,0,966.0,68.0,4.8,16.0,634.0,772.29,619.56
2017,1,29,11,15,974.0,69.0,4.7,16.0,660.0,774.47,619.6
2017,1,29,11,30,982.0,70.0,4.6,16.0,686.0,773.03,617.12
2017,1,29,11,45,983.0,73.0,4.6,16.5,703.5,765.17,609.44
2017,1,29,12,0,984.0,76.0,4.6,17.0,721.0,753.71,599.3
2017,1,29,12,15,986.0,76.0,4.55,17.0,730.0,736.24,585.44
2017,1,29,12,30,988.0,76.0,4.5,17.0,739.0,715.34,568.23
2017,1,29,12,45,985.5,77.5,4.45,17.0,739.0,689.79,547.28
2017,1,29,13,0,983.0,79.0,4.4,17.0,739.0,661.16,523.72
2017,1,29,13,15,980.5,78.5,4.25,17.0,730.0,627.64,495.73
2017,1,29,13,30,978.0,78.0,4.1,17.0,721.0,591.39,465.35
2017,1,29,13,45,971.5,78.0,4.0,17.5,703.5,551.07,430.56
2017,1,29,14,0,965.0,78.0,3.9,18.0,686.0,508.64,393.49
2017,1,29,14,15,957.0,77.0,3.8,17.5,661.0,462.77,354.41
2017,1,29,14,30,949.0,76.0,3.7,17.0,636.0,415.36,313.02
2017,1,29,14,45,933.0,76.0,3.6,17.0,602.0,364.94,267.91
2017,1,29,15,0,917.0,76.0,3.5,17.0,568.0,314.15,221.98
2017,1,29,15,15,900.5,74.0,3.1,16.5,528.0,261.44,174.91
2017,1,29,15,30,884.0,72.0,2.7,16.0,488.0,208.97,129.43
2017,1,29,15,45,861.0,69.0,2.35,16.0,442.5,150.01,82.53
2017,1,29,16,0,838.0,66.0,2.0,16.0,397.0,97.8,49.25
2017,1,29,16,15,803.5,62.0,1.8,15.0,347.0,46.53,35.88
2017,1,29,16,30,769.0,58.0,1.6,14.0,297.0,43.12,33.08
2017,1,29,16,45,717.0,53.0,1.45,13.0,244.5,40.64,30.98
2017,1,29,17,0,665.0,48.0,1.3,12.0,192.0,38.17,28.74
2017,1,29,17,15,575.0,40.5,1.3,11.5,140.5,33.27,24.05
2017,1,29,17,30,485.0,33.0,1.3,11.0,89.0,28.29,18.94
2017,1,29,17,45,242.5,16.5,1.35,10.5,44.5,12.62,2.07
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,30,7,45,268.5,14.0,3.4,9.0,44.0,153.07,66.27
2017,1,30,8,0,537.0,28.0,3.7,10.0,88.0,316.03,251.71
2017,1,30,8,15,626.0,34.5,3.6,10.5,140.0,389.01,320.88
2017,1,30,8,30,715.0,41.0,3.5,11.0,192.0,466.54,388.92
2017,1,30,8,45,766.5,45.0,3.45,12.0,245.5,522.57,435.93
2017,1,30,9,0,818.0,49.0,3.4,13.0,299.0,574.48,477.3
2017,1,30,9,15,851.0,52.0,3.15,14.0,350.5,617.98,509.28
2017,1,30,9,30,884.0,55.0,2.9,15.0,402.0,660.33,538.32
2017,1,30,9,45,906.5,57.5,2.65,16.0,448.5,693.28,558.23
2017,1,30,10,0,929.0,60.0,2.4,17.0,495.0,723.84,575.57
2017,1,30,10,15,944.5,61.5,2.45,18.0,536.0,745.55,587.76
2017,1,30,10,30,960.0,63.0,2.5,19.0,577.0,764.17,597.67
2017,1,30,10,45,971.0,64.5,2.6,20.0,610.5,776.25,603.21
2017,1,30,11,0,982.0,66.0,2.7,21.0,644.0,784.82,606.35
2017,1,30,11,15,989.0,67.0,2.7,21.0,670.0,786.33,606.36
2017,1,30,11,30,996.0,68.0,2.7,21.0,696.0,784.17,603.98
2017,1,30,11,45,1000.0,68.5,2.7,21.5,714.0,775.64,596.16
2017,1,30,12,0,1004.0,69.0,2.7,22.0,732.0,763.45,585.98
2017,1,30,12,15,1006.0,69.5,2.7,22.0,741.0,746.28,573.58
2017,1,30,12,30,1008.0,70.0,2.7,22.0,750.0,725.59,557.66
2017,1,30,12,45,1006.5,70.5,2.75,22.0,750.0,699.27,537.59
2017,1,30,13,0,1005.0,71.0,2.8,22.0,750.0,669.76,514.85
2017,1,30,13,15,1002.5,71.0,2.8,22.0,741.0,636.16,488.45
2017,1,30,13,30,1000.0,71.0,2.8,22.0,732.0,599.73,459.4
2017,1,30,13,45,993.0,71.5,2.85,22.0,714.5,558.9,426.51
2017,1,30,14,0,986.0,72.0,2.9,22.0,697.0,515.91,391.12
2017,1,30,14,15,978.0,71.0,2.85,22.0,671.0,469.2,351.73
2017,1,30,14,30,970.0,70.0,2.8,22.0,645.0,420.89,310.12
2017,1,30,14,45,953.0,70.5,2.75,22.0,611.0,369.64,265.49
2017,1,30,15,0,936.0,71.0,2.7,22.0,577.0,318.04,220.0
2017,1,30,15,15,919.5,69.0,2.45,21.5,536.5,264.38,173.14
2017,1,30,15,30,903.0,67.0,2.2,21.0,496.0,210.93,127.66
2017,1,30,15,45,877.5,65.0,2.0,20.5,449.5,156.86,85.65
2017,1,30,16,0,852.0,63.0,1.8,20.0,403.0,98.78,47.94
2017,1,30,16,15,818.5,59.5,1.7,18.5,352.5,47.0,35.75
2017,1,30,16,30,785.0,56.0,1.6,17.0,302.0,41.34,31.08
2017,1,30,16,45,729.0,51.5,1.55,16.0,248.5,39.21,29.31
2017,1,30,17,0,673.0,47.0,1.5,15.0,195.0,37.11,27.43
2017,1,30,17,15,585.5,39.5,1.55,14.0,143.5,32.16,22.83
2017,1,30,17,30,498.0,32.0,1.6,13.0,92.0,27.1,17.81
2017,1,30,17,45,249.0,16.0,1.7,12.5,46.0,12.11,2.3
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,31,7,45,255.5,15.5,3.55,9.0,44.5,150.37,72.51
2017,1,31,8,0,511.0,31.0,3.9,10.0,89.0,307.6,245.99
2017,1,31,8,15,601.0,38.5,3.85,10.5,141.5,382.16,315.96
2017,1,31,8,30,691.0,46.0,3.8,11.0,194.0,461.12,385.2
2017,1,31,8,45,742.0,51.0,3.75,12.0,247.5,517.78,432.72
2017,1,31,9,0,793.0,56.0,3.7,13.0,301.0,574.99,478.17
2017,1,31,9,15,827.0,59.5,3.95,13.5,352.0,619.47,513.35
2017,1,31,9,30,861.0,63.0,4.2,14.0,403.0,662.69,546.51
2017,1,31,9,45,882.5,66.5,4.45,15.0,449.5,690.8,565.61
2017,1,31,10,0,904.0,70.0,4.7,16.0,496.0,721.42,586.29
2017,1,31,10,15,920.0,72.0,4.9,16.5,537.0,743.69,601.28
2017,1,31,10,30,936.0,74.0,5.1,17.0,578.0,762.96,614.0
2017,1,31,10,45,945.0,76.5,5.3,18.0,611.0,774.49,619.76
2017,1,31,11,0,954.0,79.0,5.5,19.0,644.0,782.57,623.04
2017,1,31,11,15,961.5,80.0,5.5,19.0,670.5,784.35,623.31
2017,1,31,11,30,969.0,81.0,5.5,19.0,697.0,782.55,621.1
2017,1,31,11,45,972.5,82.5,5.5,19.5,714.0,774.82,613.49
2017,1,31,12,0,976.0,84.0,5.5,20.0,731.0,763.5,603.44
2017,1,31,12,15,978.0,84.5,5.4,20.0,740.0,746.59,589.93
2017,1,31,12,30,980.0,85.0,5.3,20.0,749.0,726.24,573.02
2017,1,31,12,45,976.5,86.0,5.2,20.5,748.5,699.59,550.14
2017,1,31,13,0,973.0,87.0,5.1,21.0,748.0,669.94,524.86
2017,1,31,13,15,970.5,86.5,4.95,21.0,739.0,636.56,497.37
2017,1,31,13,30,968.0,86.0,4.8,21.0,730.0,600.47,467.37
2017,1,31,13,45,959.5,86.5,4.65,21.0,712.0,559.76,433.32
2017,1,31,14,0,951.0,87.0,4.5,21.0,694.0,517.1,397.09
2017,1,31,14,15,942.5,85.5,4.35,21.0,668.0,470.91,357.42
2017,1,31,14,30,934.0,84.0,4.2,21.0,642.0,423.25,315.79
2017,1,31,14,45,920.0,83.0,4.1,21.0,608.0,372.99,271.51
2017,1,31,15,0,906.0,82.0,4.0,21.0,574.0,322.2,226.25
2017,1,31,15,15,889.0,79.5,3.65,20.5,534.0,269.22,179.64
2017,1,31,15,30,872.0,77.0,3.3,20.0,494.0,211.45,130.35
2017,1,31,15,45,846.5,74.0,3.0,19.5,447.5,157.72,87.99
2017,1,31,16,0,821.0,71.0,2.7,19.0,401.0,105.84,54.3
2017,1,31,16,15,785.5,67.0,2.45,18.0,351.0,55.15,42.96
2017,1,31,16,30,750.0,63.0,2.2,17.0,301.0,47.02,36.08
2017,1,31,16,45,696.5,57.5,2.0,16.0,248.0,44.28,33.8
2017,1,31,17,0,643.0,52.0,1.8,15.0,195.0,41.55,31.38
2017,1,31,17,15,554.5,43.5,1.85,14.5,144.0,32.73,23.3
2017,1,31,17,30,466.0,35.0,1.9,14.0,93.0,27.38,18.03
2017,1,31,17,45,300.5,22.5,1.95,13.5,53.0,17.93,6.8
2017,1,31,18,0,135.0,10.0,2.0,13.0,13.0,9.53,0.0
2017,1,31,18,15,67.5,5.0,2.05,12.5,6.5,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
