Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,201.5,18.5,3.35,11.0,42.0,134.42,69.67
2017,2,1,8,0,403.0,37.0,3.7,12.0,84.0,268.5,213.73
2017,2,1,8,15,498.0,46.5,3.8,12.5,134.5,343.69,282.69
2017,2,1,8,30,593.0,56.0,3.9,13.0,185.0,424.21,352.67
2017,2,1,8,45,338.5,91.5,4.05,14.0,169.0,329.09,274.45
2017,2,1,9,0,84.0,127.0,4.2,15.0,153.0,191.29,157.15
2017,2,1,9,15,138.5,148.0,4.3,15.5,199.5,259.13,214.0
2017,2,1,9,30,193.0,169.0,4.4,16.0,246.0,319.48,263.27
2017,2,1,9,45,522.0,125.0,4.55,17.0,365.5,515.81,423.96
2017,2,1,10,0,851.0,81.0,4.7,18.0,485.0,705.01,570.21
2017,2,1,10,15,869.0,83.5,4.7,18.5,526.0,728.54,584.32
2017,2,1,10,30,887.0,86.0,4.7,19.0,567.0,749.16,597.02
2017,2,1,10,45,902.5,87.5,4.75,19.5,601.0,759.26,602.18
2017,2,1,11,0,918.0,89.0,4.8,20.0,635.0,770.79,608.55
2017,2,1,11,15,927.0,90.0,4.8,20.5,661.5,773.66,608.4
2017,2,1,11,30,936.0,91.0,4.8,21.0,688.0,773.04,605.91
2017,2,1,11,45,943.0,91.5,4.8,21.5,706.5,766.94,599.6
2017,2,1,12,0,950.0,92.0,4.8,22.0,725.0,757.29,590.93
2017,2,1,12,15,953.0,92.0,4.8,22.0,734.5,740.88,578.27
2017,2,1,12,30,956.0,92.0,4.8,22.0,744.0,721.1,562.5
2017,2,1,12,45,956.5,92.0,4.8,22.5,744.5,696.42,541.85
2017,2,1,13,0,957.0,92.0,4.8,23.0,745.0,668.63,518.69
2017,2,1,13,15,954.5,91.5,4.7,23.0,736.5,635.65,492.01
2017,2,1,13,30,952.0,91.0,4.6,23.0,728.0,599.99,462.88
2017,2,1,13,45,946.0,90.5,4.55,23.0,710.5,560.06,430.11
2017,2,1,14,0,940.0,90.0,4.5,23.0,693.0,518.04,395.03
2017,2,1,14,15,932.0,88.5,4.35,23.0,667.5,472.41,356.17
2017,2,1,14,30,924.0,87.0,4.2,23.0,642.0,425.29,315.4
2017,2,1,14,45,912.0,85.0,4.05,23.0,608.5,375.15,271.58
2017,2,1,15,0,900.0,83.0,3.9,23.0,575.0,324.34,226.63
2017,2,1,15,15,883.0,80.5,3.5,22.5,535.0,266.72,176.75
2017,2,1,15,30,866.0,78.0,3.1,22.0,495.0,213.96,131.68
2017,2,1,15,45,841.5,75.0,2.75,22.0,449.0,160.53,89.39
2017,2,1,16,0,817.0,72.0,2.4,22.0,403.0,108.85,55.49
2017,2,1,16,15,782.5,68.0,2.15,21.0,353.0,58.22,36.13
2017,2,1,16,30,748.0,64.0,1.9,20.0,303.0,47.7,36.21
2017,2,1,16,45,697.0,58.0,1.7,19.0,250.5,44.56,33.62
2017,2,1,17,0,646.0,52.0,1.5,18.0,198.0,41.37,30.84
2017,2,1,17,15,559.0,44.0,1.5,17.0,146.5,33.02,23.32
2017,2,1,17,30,472.0,36.0,1.5,16.0,95.0,28.15,18.59
2017,2,1,17,45,311.0,23.5,1.55,15.5,54.5,18.75,7.87
2017,2,1,18,0,150.0,11.0,1.6,15.0,14.0,10.48,0.0
2017,2,1,18,15,75.0,5.5,1.6,14.5,7.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,167.0,21.0,5.45,6.5,40.5,120.42,67.95
2017,2,2,8,0,334.0,42.0,5.7,7.0,81.0,240.11,195.87
2017,2,2,8,15,429.0,53.0,5.7,7.5,130.0,315.52,266.21
2017,2,2,8,30,524.0,64.0,5.7,8.0,179.0,396.05,338.21
2017,2,2,8,45,582.5,72.0,5.75,8.5,230.5,455.85,390.61
2017,2,2,9,0,641.0,80.0,5.8,9.0,282.0,516.99,442.2
2017,2,2,9,15,681.5,86.0,5.7,9.5,331.5,564.9,480.92
2017,2,2,9,30,722.0,92.0,5.6,10.0,381.0,612.21,517.9
2017,2,2,9,45,365.0,129.5,5.5,10.5,276.0,414.29,350.29
2017,2,2,10,0,8.0,167.0,5.4,11.0,171.0,168.27,137.27
2017,2,2,10,15,9.5,180.5,5.3,11.5,186.0,181.9,148.3
2017,2,2,10,30,11.0,194.0,5.2,12.0,201.0,195.51,158.91
2017,2,2,10,45,11.5,201.5,5.1,12.5,208.5,202.22,163.74
2017,2,2,11,0,12.0,209.0,5.0,13.0,216.0,208.96,168.59
2017,2,2,11,15,10.0,207.0,4.9,13.0,213.0,204.45,164.53
2017,2,2,11,30,8.0,205.0,4.8,13.0,210.0,200.15,160.69
2017,2,2,11,45,12.0,224.0,4.75,13.5,232.0,220.61,176.88
2017,2,2,12,0,16.0,243.0,4.7,14.0,254.0,240.7,192.59
2017,2,2,12,15,20.0,255.0,4.6,14.0,269.0,253.64,202.83
2017,2,2,12,30,24.0,267.0,4.5,14.0,284.0,266.18,212.72
2017,2,2,12,45,17.5,247.0,4.4,14.5,259.5,241.67,192.48
2017,2,2,13,0,11.0,227.0,4.3,15.0,235.0,217.83,172.91
2017,2,2,13,15,23.0,253.5,4.2,15.0,269.5,247.88,197.12
2017,2,2,13,30,35.0,280.0,4.1,15.0,304.0,276.16,219.58
2017,2,2,13,45,34.5,273.0,4.0,15.5,296.0,265.97,210.99
2017,2,2,14,0,34.0,266.0,3.9,16.0,288.0,255.78,202.56
2017,2,2,14,15,26.5,246.5,3.85,16.0,263.5,234.79,185.98
2017,2,2,14,30,19.0,227.0,3.8,16.0,239.0,212.51,168.39
2017,2,2,14,45,46.0,236.0,3.75,16.0,262.5,222.18,175.81
2017,2,2,15,0,73.0,245.0,3.7,16.0,286.0,231.33,182.36
2017,2,2,15,15,47.5,215.0,3.65,15.5,241.0,195.21,154.28
2017,2,2,15,30,22.0,185.0,3.6,15.0,196.0,167.34,133.07
2017,2,2,15,45,11.0,148.0,3.55,15.0,153.5,133.2,105.77
2017,2,2,16,0,0.0,111.0,3.5,15.0,111.0,100.35,79.22
2017,2,2,16,15,293.5,104.0,3.15,14.0,198.5,76.52,56.39
2017,2,2,16,30,587.0,97.0,2.8,13.0,286.0,69.82,57.03
2017,2,2,16,45,532.5,86.5,2.5,12.5,236.0,64.33,52.25
2017,2,2,17,0,478.0,76.0,2.2,12.0,186.0,58.65,47.1
2017,2,2,17,15,390.5,62.5,2.2,11.0,137.5,47.45,36.84
2017,2,2,17,30,303.0,49.0,2.2,10.0,89.0,38.03,27.83
2017,2,2,17,45,179.0,30.5,2.2,9.5,51.0,24.04,12.68
2017,2,2,18,0,55.0,12.0,2.2,9.0,13.0,11.44,0.0
2017,2,2,18,15,27.5,6.0,2.3,9.0,6.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,63.5,27.0,4.3,4.5,34.5,75.45,43.56
2017,2,3,8,0,127.0,54.0,4.4,5.0,69.0,149.04,120.94
2017,2,3,8,15,201.0,76.5,4.5,5.5,114.5,217.2,183.21
2017,2,3,8,30,275.0,99.0,4.6,6.0,160.0,289.78,247.95
2017,2,3,8,45,336.0,115.0,4.7,6.5,208.5,349.62,300.42
2017,2,3,9,0,397.0,131.0,4.8,7.0,257.0,421.35,361.14
2017,2,3,9,15,440.5,143.5,4.8,7.0,304.0,471.55,403.04
2017,2,3,9,30,484.0,156.0,4.8,7.0,351.0,522.13,444.31
2017,2,3,9,45,525.5,162.0,4.85,7.5,396.0,563.94,477.1
2017,2,3,10,0,567.0,168.0,4.9,8.0,441.0,605.14,508.77
2017,2,3,10,15,283.5,125.0,4.9,8.5,261.5,355.93,301.49
2017,2,3,10,30,0.0,82.0,4.9,9.0,82.0,76.38,59.76
2017,2,3,10,45,0.0,87.5,4.95,9.5,87.5,81.53,64.04
2017,2,3,11,0,0.0,93.0,5.0,10.0,93.0,86.7,68.15
2017,2,3,11,15,0.0,97.0,4.95,10.0,97.0,90.5,71.23
2017,2,3,11,30,0.0,101.0,4.9,10.0,101.0,94.28,74.3
2017,2,3,11,45,2.0,143.5,4.9,10.0,145.0,136.03,109.18
2017,2,3,12,0,4.0,186.0,4.9,10.0,189.0,177.66,143.59
2017,2,3,12,15,7.5,206.5,4.85,10.0,212.0,198.99,161.07
2017,2,3,12,30,11.0,227.0,4.8,10.0,235.0,219.91,178.16
2017,2,3,12,45,5.5,156.0,4.75,10.5,160.0,149.07,119.46
2017,2,3,13,0,0.0,85.0,4.7,11.0,85.0,79.27,61.18
2017,2,3,13,15,3.0,143.0,4.65,11.0,145.5,134.82,107.57
2017,2,3,13,30,6.0,201.0,4.6,11.0,206.0,189.26,152.44
2017,2,3,13,45,4.0,187.5,4.55,11.0,191.0,175.2,140.89
2017,2,3,14,0,2.0,174.0,4.5,11.0,176.0,161.42,129.67
2017,2,3,14,15,1.0,150.0,4.45,11.0,151.0,138.9,111.21
2017,2,3,14,30,0.0,126.0,4.4,11.0,126.0,116.6,92.85
2017,2,3,14,45,0.0,130.5,4.35,11.0,130.5,120.35,96.18
2017,2,3,15,0,0.0,135.0,4.3,11.0,135.0,123.91,99.37
2017,2,3,15,15,0.5,146.5,4.2,10.5,146.5,133.31,107.66
2017,2,3,15,30,1.0,158.0,4.1,10.0,158.0,141.87,115.3
2017,2,3,15,45,0.5,127.0,4.05,10.0,127.0,114.86,92.81
2017,2,3,16,0,0.0,96.0,4.0,10.0,96.0,87.95,70.2
2017,2,3,16,15,207.0,113.5,3.85,9.5,181.5,89.49,69.07
2017,2,3,16,30,414.0,131.0,3.7,9.0,267.0,93.57,79.33
2017,2,3,16,45,364.5,114.5,3.55,9.0,219.5,83.61,70.38
2017,2,3,17,0,315.0,98.0,3.4,9.0,172.0,75.31,62.69
2017,2,3,17,15,241.5,78.0,3.3,8.5,126.0,60.9,49.32
2017,2,3,17,30,168.0,58.0,3.2,8.0,80.0,46.01,35.17
2017,2,3,17,45,84.0,34.0,3.15,8.0,45.0,27.67,16.13
2017,2,3,18,0,0.0,10.0,3.1,8.0,10.0,9.53,0.0
2017,2,3,18,15,0.0,5.0,3.1,8.0,5.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,45,0.0,1.0,0.85,6.5,1.0,0.92,0.0
2017,2,4,8,0,0.0,2.0,0.9,7.0,2.0,1.85,0.0
2017,2,4,8,15,0.0,3.5,0.8,7.0,3.5,3.24,0.0
2017,2,4,8,30,0.0,5.0,0.7,7.0,5.0,4.63,0.0
2017,2,4,8,45,0.0,6.5,0.6,7.5,6.5,6.02,0.0
2017,2,4,9,0,0.0,8.0,0.5,8.0,8.0,7.41,0.9
2017,2,4,9,15,0.0,44.0,0.5,8.0,44.0,40.87,30.29
2017,2,4,9,30,0.0,80.0,0.5,8.0,80.0,74.72,59.44
2017,2,4,9,45,0.0,89.5,0.5,8.5,89.5,83.84,66.84
2017,2,4,10,0,0.0,99.0,0.5,9.0,99.0,92.93,74.18
2017,2,4,10,15,0.0,108.0,0.55,9.0,108.0,101.51,81.18
2017,2,4,10,30,0.0,117.0,0.6,9.0,117.0,110.07,88.13
2017,2,4,10,45,0.0,124.5,0.65,9.5,124.5,117.13,93.63
2017,2,4,11,0,0.0,132.0,0.7,10.0,132.0,124.18,99.08
2017,2,4,11,15,0.0,110.0,0.8,10.0,110.0,102.88,81.28
2017,2,4,11,30,0.0,88.0,0.9,10.0,88.0,82.04,63.85
2017,2,4,11,45,0.0,90.5,1.0,10.5,90.5,84.39,65.66
2017,2,4,12,0,0.0,93.0,1.1,11.0,93.0,86.74,67.43
2017,2,4,12,15,0.0,94.0,1.25,11.0,94.0,87.68,68.17
2017,2,4,12,30,0.0,95.0,1.4,11.0,95.0,88.62,68.93
2017,2,4,12,45,0.0,63.5,1.55,11.0,63.5,59.18,44.34
2017,2,4,13,0,0.0,32.0,1.7,11.0,32.0,29.79,19.62
2017,2,4,13,15,0.0,85.5,1.8,11.0,85.5,79.73,61.64
2017,2,4,13,30,0.0,139.0,1.9,11.0,139.0,129.23,102.68
2017,2,4,13,45,0.0,105.5,2.05,11.5,105.5,98.28,76.92
2017,2,4,14,0,0.0,72.0,2.2,12.0,72.0,67.09,50.92
2017,2,4,14,15,0.0,74.5,2.25,12.0,74.5,69.41,52.97
2017,2,4,14,30,0.0,77.0,2.3,12.0,77.0,71.74,55.01
2017,2,4,14,45,0.0,71.0,2.4,12.0,71.0,66.12,50.4
2017,2,4,15,0,0.0,65.0,2.5,12.0,65.0,60.5,45.79
2017,2,4,15,15,0.0,42.0,2.5,12.0,42.0,39.05,27.71
2017,2,4,15,30,0.0,19.0,2.5,12.0,19.0,17.64,9.49
2017,2,4,15,45,0.0,34.5,2.5,12.0,34.5,32.04,21.91
2017,2,4,16,0,0.0,50.0,2.5,12.0,50.0,46.47,34.35
2017,2,4,16,15,0.0,43.5,2.25,11.5,43.5,40.41,29.3
2017,2,4,16,30,0.0,37.0,2.0,11.0,37.0,34.35,25.55
2017,2,4,16,45,0.0,30.5,1.8,11.0,30.5,28.3,20.09
2017,2,4,17,0,0.0,24.0,1.6,11.0,24.0,22.25,14.56
2017,2,4,17,15,0.0,17.5,1.4,10.5,17.5,16.21,8.99
2017,2,4,17,30,0.0,11.0,1.2,10.0,11.0,10.18,3.39
2017,2,4,17,45,0.0,6.5,1.05,10.0,6.5,6.01,0.0
2017,2,4,18,0,0.0,2.0,0.9,10.0,2.0,1.91,0.0
2017,2,4,18,15,0.0,1.0,0.9,9.5,1.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,7,15,26.5,5.0,2.4,11.5,5.5,0.0,0.0
2017,2,5,7,30,53.0,10.0,2.6,12.0,11.0,31.97,0.0
2017,2,5,7,45,183.0,27.0,2.85,12.5,47.0,141.05,91.0
2017,2,5,8,0,313.0,44.0,3.1,13.0,83.0,235.78,188.76
2017,2,5,8,15,401.0,55.5,3.1,13.5,131.0,307.32,252.78
2017,2,5,8,30,489.0,67.0,3.1,14.0,179.0,384.42,318.92
2017,2,5,8,45,244.5,59.0,3.1,14.5,115.0,234.19,195.51
2017,2,5,9,0,0.0,51.0,3.1,15.0,51.0,47.39,34.77
2017,2,5,9,15,0.0,60.0,3.15,15.5,60.0,55.79,41.84
2017,2,5,9,30,0.0,69.0,3.2,16.0,69.0,64.2,48.71
2017,2,5,9,45,0.0,77.0,3.3,16.5,77.0,71.68,54.71
2017,2,5,10,0,0.0,85.0,3.4,17.0,85.0,79.18,60.67
2017,2,5,10,15,0.0,92.5,3.65,17.5,92.5,86.36,66.3
2017,2,5,10,30,0.0,100.0,3.9,18.0,100.0,93.51,71.87
2017,2,5,10,45,0.0,125.5,4.15,18.5,125.5,118.09,91.61
2017,2,5,11,0,0.0,151.0,4.4,19.0,151.0,142.65,111.1
2017,2,5,11,15,0.0,157.5,4.55,19.5,157.5,148.6,115.46
2017,2,5,11,30,0.0,164.0,4.7,20.0,164.0,154.53,119.82
2017,2,5,11,45,1.5,171.0,4.85,20.5,172.0,161.98,125.45
2017,2,5,12,0,3.0,178.0,5.0,21.0,180.0,169.34,130.99
2017,2,5,12,15,3.5,182.5,5.0,21.0,185.5,173.52,134.22
2017,2,5,12,30,4.0,187.0,5.0,21.0,191.0,177.63,137.42
2017,2,5,12,45,2.0,170.0,5.05,21.5,172.0,159.96,123.1
2017,2,5,13,0,0.0,153.0,5.1,22.0,153.0,142.57,109.07
2017,2,5,13,15,5.0,186.5,5.0,22.0,189.5,176.18,135.79
2017,2,5,13,30,10.0,220.0,4.9,22.0,226.0,208.86,161.55
2017,2,5,13,45,11.0,221.5,4.85,22.5,229.0,209.58,161.82
2017,2,5,14,0,12.0,223.0,4.8,23.0,232.0,210.07,161.99
2017,2,5,14,15,6.0,190.5,4.7,22.5,195.0,177.29,136.68
2017,2,5,14,30,0.0,158.0,4.6,22.0,158.0,145.26,111.78
2017,2,5,14,45,1.5,167.0,4.5,22.0,168.0,153.1,118.24
2017,2,5,15,0,3.0,176.0,4.4,22.0,178.0,160.35,124.2
2017,2,5,15,15,1.5,143.0,4.15,22.0,144.0,130.68,100.72
2017,2,5,15,30,0.0,110.0,3.9,22.0,110.0,101.2,77.25
2017,2,5,15,45,0.0,100.0,3.7,22.0,100.0,92.06,70.07
2017,2,5,16,0,0.0,90.0,3.5,22.0,90.0,82.95,62.83
2017,2,5,16,15,0.0,79.0,3.0,21.0,79.0,73.02,55.08
2017,2,5,16,30,0.0,68.0,2.5,20.0,68.0,63.13,49.62
2017,2,5,16,45,257.0,68.0,2.05,19.5,129.5,48.12,36.65
2017,2,5,17,0,514.0,68.0,1.6,19.0,191.0,50.53,38.75
2017,2,5,17,15,430.0,57.0,1.55,18.5,143.0,43.77,32.62
2017,2,5,17,30,346.0,46.0,1.5,18.0,95.0,36.73,25.97
2017,2,5,17,45,212.0,30.5,1.45,17.5,56.5,23.87,13.25
2017,2,5,18,0,78.0,15.0,1.4,17.0,18.0,14.3,0.0
2017,2,5,18,15,39.0,7.5,1.55,17.0,9.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,23.0,5.5,3.6,16.5,6.0,0.0,0.0
2017,2,6,7,30,46.0,11.0,3.8,17.0,12.0,30.09,0.0
2017,2,6,7,45,178.5,28.0,4.0,17.5,48.5,141.78,92.9
2017,2,6,8,0,311.0,45.0,4.2,18.0,85.0,236.92,186.98
2017,2,6,8,15,399.5,56.5,4.4,18.5,133.0,308.95,250.56
2017,2,6,8,30,488.0,68.0,4.6,19.0,181.0,386.63,316.64
2017,2,6,8,45,244.0,46.0,4.85,19.5,102.5,216.75,178.71
2017,2,6,9,0,0.0,24.0,5.1,20.0,24.0,22.26,13.04
2017,2,6,9,15,339.5,60.5,5.3,20.0,201.0,315.18,261.53
2017,2,6,9,30,679.0,97.0,5.5,20.0,378.0,598.56,488.5
2017,2,6,9,45,339.5,81.5,5.7,20.5,222.0,344.03,282.52
2017,2,6,10,0,0.0,66.0,5.9,21.0,66.0,61.41,45.02
2017,2,6,10,15,0.0,87.0,5.95,21.5,87.0,81.04,60.94
2017,2,6,10,30,0.0,108.0,6.0,22.0,108.0,101.26,77.05
2017,2,6,10,45,6.5,161.5,6.05,22.5,165.5,158.3,122.68
2017,2,6,11,0,13.0,215.0,6.1,23.0,223.0,215.69,167.75
2017,2,6,11,15,14.0,223.5,6.05,23.0,232.5,223.77,173.75
2017,2,6,11,30,15.0,232.0,6.0,23.0,242.0,231.76,179.75
2017,2,6,11,45,63.5,282.0,6.0,23.0,325.5,321.56,250.59
2017,2,6,12,0,112.0,332.0,6.0,23.0,409.0,402.43,313.11
2017,2,6,12,15,113.5,335.5,5.9,23.0,414.5,401.67,311.92
2017,2,6,12,30,115.0,339.0,5.8,23.0,420.0,400.42,310.56
2017,2,6,12,45,65.0,293.0,5.7,23.0,339.0,318.64,246.89
2017,2,6,13,0,15.0,247.0,5.6,23.0,258.0,239.05,184.42
2017,2,6,13,15,15.0,244.0,5.45,23.0,255.0,234.93,181.29
2017,2,6,13,30,15.0,241.0,5.3,23.0,252.0,230.77,178.05
2017,2,6,13,45,39.0,270.0,5.2,23.0,296.5,266.42,205.96
2017,2,6,14,0,63.0,299.0,5.1,23.0,341.0,298.77,230.87
2017,2,6,14,15,63.0,288.0,5.05,23.0,328.5,283.66,219.06
2017,2,6,14,30,63.0,277.0,5.0,23.0,316.0,268.5,207.25
2017,2,6,14,45,31.5,207.0,5.0,23.0,226.5,194.59,149.95
2017,2,6,15,0,0.0,137.0,5.0,23.0,137.0,125.77,96.23
2017,2,6,15,15,26.5,174.0,4.8,23.0,187.5,159.27,122.4
2017,2,6,15,30,53.0,211.0,4.6,23.0,238.0,188.51,144.7
2017,2,6,15,45,358.0,158.0,4.45,23.0,311.5,169.02,116.3
2017,2,6,16,0,663.0,105.0,4.3,23.0,385.0,130.02,75.44
2017,2,6,16,15,624.5,98.5,3.9,22.5,337.5,84.49,52.86
2017,2,6,16,30,586.0,92.0,3.5,22.0,290.0,64.33,50.23
2017,2,6,16,45,528.5,84.0,3.1,21.5,240.0,60.92,47.43
2017,2,6,17,0,471.0,76.0,2.7,21.0,190.0,57.46,44.43
2017,2,6,17,15,387.5,63.5,2.6,20.5,142.0,47.81,35.83
2017,2,6,17,30,304.0,51.0,2.5,20.0,94.0,39.28,27.94
2017,2,6,17,45,152.0,34.5,2.45,19.5,56.0,27.04,15.88
2017,2,6,18,0,0.0,18.0,2.4,19.0,18.0,17.16,0.0
2017,2,6,18,15,0.0,9.0,2.45,19.0,9.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,64.5,6.0,3.05,14.5,7.5,0.0,0.0
2017,2,7,7,30,129.0,12.0,3.2,15.0,15.0,66.78,0.0
2017,2,7,7,45,292.5,24.5,3.4,15.5,56.5,193.52,132.94
2017,2,7,8,0,456.0,37.0,3.6,16.0,98.0,303.2,241.73
2017,2,7,8,15,333.0,63.5,3.5,16.5,118.5,281.43,229.32
2017,2,7,8,30,210.0,90.0,3.4,17.0,139.0,241.58,198.1
2017,2,7,8,45,235.5,109.0,3.3,18.0,176.5,283.45,232.81
2017,2,7,9,0,261.0,128.0,3.2,19.0,214.0,325.94,266.49
2017,2,7,9,15,539.5,100.0,3.2,20.0,313.0,497.9,404.4
2017,2,7,9,30,818.0,72.0,3.2,21.0,412.0,664.37,530.43
2017,2,7,9,45,849.5,73.0,3.2,22.0,460.5,701.43,553.13
2017,2,7,10,0,881.0,74.0,3.2,23.0,509.0,731.38,570.95
2017,2,7,10,15,897.5,76.0,3.2,23.5,550.0,754.34,584.62
2017,2,7,10,30,914.0,78.0,3.2,24.0,591.0,774.36,596.14
2017,2,7,10,45,929.0,78.5,3.25,24.5,626.5,788.38,603.68
2017,2,7,11,0,944.0,79.0,3.3,25.0,662.0,799.06,609.0
2017,2,7,11,15,759.0,148.5,3.25,25.5,629.5,737.58,562.79
2017,2,7,11,30,574.0,218.0,3.2,26.0,597.0,660.18,502.43
2017,2,7,11,45,569.0,227.0,3.2,26.5,611.0,655.7,497.63
2017,2,7,12,0,564.0,236.0,3.2,27.0,625.0,648.93,490.79
2017,2,7,12,15,462.0,277.0,3.15,27.0,598.5,603.33,455.37
2017,2,7,12,30,360.0,318.0,3.1,27.0,572.0,554.78,418.07
2017,2,7,12,45,446.5,286.5,3.05,27.0,602.0,571.09,430.7
2017,2,7,13,0,533.0,255.0,3.0,27.0,632.0,578.36,436.1
2017,2,7,13,15,740.0,173.5,2.95,27.0,690.0,605.83,456.9
2017,2,7,13,30,947.0,92.0,2.9,27.0,748.0,618.23,465.37
2017,2,7,13,45,792.0,146.0,2.85,27.0,685.5,547.63,411.01
2017,2,7,14,0,637.0,200.0,2.8,27.0,623.0,486.82,364.11
2017,2,7,14,15,652.0,185.5,2.65,27.0,604.5,449.75,334.31
2017,2,7,14,30,667.0,171.0,2.5,27.0,586.0,410.18,301.7
2017,2,7,14,45,648.0,165.5,2.35,27.0,552.0,364.19,263.96
2017,2,7,15,0,629.0,160.0,2.2,27.0,518.0,318.94,226.36
2017,2,7,15,15,470.5,186.5,2.05,26.5,444.0,265.73,187.39
2017,2,7,15,30,312.0,213.0,1.9,26.0,370.0,231.02,164.77
2017,2,7,15,45,296.0,194.5,1.75,26.0,332.5,193.8,136.16
2017,2,7,16,0,280.0,176.0,1.6,26.0,295.0,158.27,110.66
2017,2,7,16,15,269.5,156.5,1.45,25.0,260.0,124.0,89.74
2017,2,7,16,30,259.0,137.0,1.3,24.0,225.0,101.23,81.03
2017,2,7,16,45,247.0,115.5,1.15,23.5,188.5,87.11,69.31
2017,2,7,17,0,235.0,94.0,1.0,23.0,152.0,72.38,56.79
2017,2,7,17,15,206.0,73.5,1.1,22.0,115.5,57.73,44.12
2017,2,7,17,30,177.0,53.0,1.2,21.0,79.0,42.52,30.63
2017,2,7,17,45,88.5,35.0,1.3,20.5,48.0,28.57,17.28
2017,2,7,18,0,0.0,17.0,1.4,20.0,17.0,15.47,0.0
2017,2,7,18,15,0.0,8.5,1.4,19.5,8.5,8.1,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,8.5,3.85,14.5,8.5,0.0,0.0
2017,2,8,7,30,0.0,17.0,4.0,15.0,17.0,16.2,0.0
2017,2,8,7,45,233.5,26.5,4.15,16.0,58.0,169.9,119.03
2017,2,8,8,0,467.0,36.0,4.3,17.0,99.0,309.11,246.64
2017,2,8,8,15,551.5,43.5,4.15,17.5,150.5,380.36,309.86
2017,2,8,8,30,636.0,51.0,4.0,18.0,202.0,452.56,371.14
2017,2,8,8,45,691.5,55.5,3.85,19.0,255.0,511.4,418.28
2017,2,8,9,0,747.0,60.0,3.7,20.0,308.0,571.17,463.77
2017,2,8,9,15,781.0,64.0,3.8,20.5,358.5,616.36,497.67
2017,2,8,9,30,815.0,68.0,3.9,21.0,409.0,660.42,528.91
2017,2,8,9,45,843.0,69.0,4.0,22.0,456.5,695.05,551.22
2017,2,8,10,0,871.0,70.0,4.1,23.0,504.0,722.54,567.87
2017,2,8,10,15,888.0,72.0,4.1,23.5,545.0,745.92,582.12
2017,2,8,10,30,905.0,74.0,4.1,24.0,586.0,766.39,594.2
2017,2,8,10,45,922.5,73.5,4.15,25.0,621.0,781.25,601.27
2017,2,8,11,0,940.0,73.0,4.2,26.0,656.0,792.84,606.08
2017,2,8,11,15,737.5,153.0,4.25,26.0,622.5,729.12,559.19
2017,2,8,11,30,535.0,233.0,4.3,26.0,589.0,648.75,496.76
2017,2,8,11,45,546.0,237.0,4.4,26.5,608.0,651.1,497.38
2017,2,8,12,0,557.0,241.0,4.5,27.0,627.0,651.01,495.81
2017,2,8,12,15,759.0,163.0,4.55,27.0,696.0,704.29,537.11
2017,2,8,12,30,961.0,85.0,4.6,27.0,765.0,741.71,565.98
2017,2,8,12,45,733.0,176.0,4.65,27.0,695.5,657.68,500.94
2017,2,8,13,0,505.0,267.0,4.7,27.0,626.0,573.89,436.17
2017,2,8,13,15,733.5,174.5,4.7,27.0,689.0,605.55,461.4
2017,2,8,13,30,962.0,82.0,4.7,27.0,752.0,620.55,472.46
2017,2,8,13,45,959.0,80.5,4.75,27.0,735.5,580.62,440.59
2017,2,8,14,0,956.0,79.0,4.8,27.0,719.0,538.36,406.37
2017,2,8,14,15,948.5,78.0,4.8,26.5,693.5,492.39,369.11
2017,2,8,14,30,941.0,77.0,4.8,26.0,668.0,444.82,329.49
2017,2,8,14,45,927.5,76.5,4.8,26.0,634.5,394.21,285.93
2017,2,8,15,0,914.0,76.0,4.8,26.0,601.0,343.0,241.12
2017,2,8,15,15,898.5,74.0,4.65,25.5,560.5,289.67,194.69
2017,2,8,15,30,883.0,72.0,4.5,25.0,520.0,236.47,148.84
2017,2,8,15,45,864.5,68.5,4.4,24.5,474.5,182.02,104.36
2017,2,8,16,0,846.0,65.0,4.3,24.0,429.0,128.53,66.06
2017,2,8,16,15,815.0,61.5,4.2,23.0,378.5,69.84,34.84
2017,2,8,16,30,784.0,58.0,4.1,22.0,328.0,41.75,30.7
2017,2,8,16,45,741.0,53.0,4.1,21.5,275.5,39.29,28.67
2017,2,8,17,0,698.0,48.0,4.1,21.0,223.0,36.77,26.49
2017,2,8,17,15,623.0,42.0,4.3,20.0,170.0,33.25,23.34
2017,2,8,17,30,548.0,36.0,4.5,19.0,117.0,29.71,19.95
2017,2,8,17,45,405.0,26.0,4.75,18.5,72.0,22.04,12.33
2017,2,8,18,0,262.0,16.0,5.0,18.0,27.0,14.0,0.0
2017,2,8,18,15,131.0,8.0,4.95,17.5,13.5,7.63,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,15,130.5,7.0,4.3,4.5,11.0,0.0,0.0
2017,2,9,7,30,261.0,14.0,4.4,5.0,22.0,126.89,0.0
2017,2,9,7,45,420.0,24.0,4.55,5.5,68.0,251.45,188.55
2017,2,9,8,0,579.0,34.0,4.7,6.0,114.0,360.87,300.62
2017,2,9,8,15,658.0,40.5,4.7,6.5,168.5,433.41,368.32
2017,2,9,8,30,737.0,47.0,4.7,7.0,223.0,509.56,435.64
2017,2,9,8,45,783.5,51.0,4.7,8.0,278.5,565.42,482.49
2017,2,9,9,0,830.0,55.0,4.7,9.0,334.0,621.54,527.19
2017,2,9,9,15,860.5,58.5,4.6,9.5,386.0,660.81,556.58
2017,2,9,9,30,891.0,62.0,4.5,10.0,438.0,703.75,587.18
2017,2,9,9,45,910.5,64.5,4.45,10.5,485.5,735.78,608.75
2017,2,9,10,0,930.0,67.0,4.4,11.0,533.0,765.27,628.02
2017,2,9,10,15,944.5,69.0,4.3,11.5,574.5,787.64,641.31
2017,2,9,10,30,959.0,71.0,4.2,12.0,616.0,806.82,652.12
2017,2,9,10,45,967.5,73.0,4.1,13.0,650.0,818.1,656.02
2017,2,9,11,0,976.0,75.0,4.0,14.0,684.0,825.8,657.48
2017,2,9,11,15,983.0,76.0,3.9,14.0,710.5,827.58,657.2
2017,2,9,11,30,990.0,77.0,3.8,14.0,737.0,825.65,654.41
2017,2,9,11,45,984.5,82.5,3.75,14.5,753.5,815.55,644.9
2017,2,9,12,0,979.0,88.0,3.7,15.0,770.0,801.83,633.0
2017,2,9,12,15,981.0,88.5,3.6,15.5,779.0,784.79,618.68
2017,2,9,12,30,983.0,89.0,3.5,16.0,788.0,764.25,602.02
2017,2,9,12,45,982.0,89.0,3.4,16.5,788.0,737.83,580.07
2017,2,9,13,0,981.0,89.0,3.3,17.0,788.0,708.24,555.42
2017,2,9,13,15,978.5,88.5,3.2,17.0,779.5,674.25,528.26
2017,2,9,13,30,976.0,88.0,3.1,17.0,771.0,637.48,498.57
2017,2,9,13,45,969.5,87.5,3.05,17.5,753.0,595.99,464.02
2017,2,9,14,0,963.0,87.0,3.0,18.0,735.0,552.35,427.2
2017,2,9,14,15,955.0,86.0,2.95,18.0,709.0,505.67,388.03
2017,2,9,14,30,947.0,85.0,2.9,18.0,683.0,457.41,346.63
2017,2,9,14,45,935.5,83.5,2.85,18.0,649.0,406.12,301.9
2017,2,9,15,0,924.0,82.0,2.8,18.0,615.0,354.06,255.64
2017,2,9,15,15,908.0,79.5,2.7,17.5,574.0,299.47,207.4
2017,2,9,15,30,892.0,77.0,2.6,17.0,533.0,245.07,159.6
2017,2,9,15,45,870.0,74.0,2.55,17.0,486.5,184.21,108.68
2017,2,9,16,0,848.0,71.0,2.5,17.0,440.0,130.14,68.63
2017,2,9,16,15,816.0,67.5,2.2,16.0,388.5,76.99,40.66
2017,2,9,16,30,784.0,64.0,1.9,15.0,337.0,46.5,35.87
2017,2,9,16,45,736.0,59.0,1.6,14.5,282.5,44.23,34.0
2017,2,9,17,0,688.0,54.0,1.3,14.0,228.0,41.95,32.0
2017,2,9,17,15,611.0,47.0,1.3,13.0,174.5,37.75,28.17
2017,2,9,17,30,534.0,40.0,1.3,12.0,121.0,30.61,21.48
2017,2,9,17,45,267.0,34.5,1.3,11.5,75.0,28.02,18.03
2017,2,9,18,0,0.0,29.0,1.3,11.0,29.0,24.54,0.0
2017,2,9,18,15,0.0,14.5,1.35,10.5,14.5,13.82,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,10,7,15,19.0,7.5,2.0,9.5,8.0,0.0,0.0
2017,2,10,7,30,38.0,15.0,2.3,10.0,16.0,30.94,0.0
2017,2,10,7,45,146.5,36.0,2.6,11.0,54.5,133.8,98.07
2017,2,10,8,0,255.0,57.0,2.9,12.0,93.0,227.49,184.61
2017,2,10,8,15,341.0,71.5,3.15,12.5,141.5,299.25,248.18
2017,2,10,8,30,427.0,86.0,3.4,13.0,190.0,376.7,314.61
2017,2,10,8,45,477.5,98.5,3.65,14.0,240.0,434.11,361.9
2017,2,10,9,0,528.0,111.0,3.9,15.0,290.0,493.09,408.72
2017,2,10,9,15,570.0,119.5,4.15,15.5,339.5,542.48,447.32
2017,2,10,9,30,612.0,128.0,4.4,16.0,389.0,595.93,488.31
2017,2,10,9,45,641.0,134.5,4.65,17.0,434.0,633.89,515.62
2017,2,10,10,0,670.0,141.0,4.9,18.0,479.0,670.14,541.14
2017,2,10,10,15,335.0,152.0,5.05,18.5,321.0,432.38,351.12
2017,2,10,10,30,0.0,163.0,5.2,19.0,163.0,155.5,121.58
2017,2,10,10,45,18.5,212.0,5.35,19.5,224.0,217.99,172.06
2017,2,10,11,0,37.0,261.0,5.5,20.0,285.0,289.6,228.39
2017,2,10,11,15,129.0,292.5,5.5,20.5,379.0,397.96,314.16
2017,2,10,11,30,221.0,324.0,5.5,21.0,473.0,494.82,388.73
2017,2,10,11,45,210.0,334.5,5.55,21.5,479.0,490.87,383.83
2017,2,10,12,0,199.0,345.0,5.6,22.0,485.0,486.16,378.74
2017,2,10,12,15,138.0,341.0,5.55,22.0,438.5,431.31,335.41
2017,2,10,12,30,77.0,337.0,5.5,22.0,392.0,374.13,290.29
2017,2,10,12,45,165.5,343.0,5.45,22.5,461.5,436.66,338.84
2017,2,10,13,0,254.0,349.0,5.4,23.0,531.0,489.32,378.5
2017,2,10,13,15,555.0,239.5,5.35,23.0,631.5,562.01,436.44
2017,2,10,13,30,856.0,130.0,5.3,23.0,732.0,611.4,474.38
2017,2,10,13,45,605.0,216.0,5.25,23.0,636.5,520.15,401.8
2017,2,10,14,0,354.0,302.0,5.2,23.0,541.0,442.87,340.78
2017,2,10,14,15,597.5,209.5,5.1,23.0,596.0,452.07,346.01
2017,2,10,14,30,841.0,117.0,5.0,23.0,651.0,442.73,333.73
2017,2,10,14,45,828.5,114.0,4.95,23.0,618.5,393.74,291.38
2017,2,10,15,0,816.0,111.0,4.9,23.0,586.0,344.4,248.15
2017,2,10,15,15,798.0,108.0,4.7,22.5,546.0,293.55,203.85
2017,2,10,15,30,780.0,105.0,4.5,22.0,506.0,238.75,156.81
2017,2,10,15,45,751.5,102.0,4.35,22.0,460.5,187.49,114.6
2017,2,10,16,0,723.0,99.0,4.2,22.0,415.0,138.55,78.82
2017,2,10,16,15,687.0,93.5,3.7,21.5,365.5,89.94,52.35
2017,2,10,16,30,651.0,88.0,3.2,21.0,316.0,60.2,46.83
2017,2,10,16,45,596.0,81.0,2.75,20.5,264.0,57.49,44.65
2017,2,10,17,0,541.0,74.0,2.3,20.0,212.0,54.75,42.31
2017,2,10,17,15,460.0,63.0,2.15,19.0,161.5,48.23,36.55
2017,2,10,17,30,379.0,52.0,2.0,18.0,111.0,41.46,30.28
2017,2,10,17,45,252.5,36.5,1.9,17.5,69.0,28.48,18.03
2017,2,10,18,0,126.0,21.0,1.8,17.0,27.0,16.67,0.0
2017,2,10,18,15,63.0,10.5,1.8,16.5,13.5,10.01,0.0
2017,2,10,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,42.0,8.5,3.0,15.5,10.0,0.0,0.0
2017,2,11,7,30,84.0,17.0,3.3,16.0,20.0,53.25,0.0
2017,2,11,7,45,221.0,33.0,3.65,17.0,60.5,174.32,128.03
2017,2,11,8,0,358.0,49.0,4.0,18.0,101.0,270.71,216.27
2017,2,11,8,15,443.5,60.0,4.25,18.5,151.0,344.8,280.92
2017,2,11,8,30,529.0,71.0,4.5,19.0,201.0,423.31,347.11
2017,2,11,8,45,588.0,78.0,4.75,19.5,253.5,484.51,397.42
2017,2,11,9,0,647.0,85.0,5.0,20.0,306.0,547.05,447.16
2017,2,11,9,15,684.5,90.0,5.05,20.5,356.0,593.4,482.34
2017,2,11,9,30,722.0,95.0,5.1,21.0,406.0,639.01,515.99
2017,2,11,9,45,753.0,98.0,5.15,22.0,452.5,676.4,541.23
2017,2,11,10,0,784.0,101.0,5.2,23.0,499.0,709.0,561.96
2017,2,11,10,15,392.0,117.5,5.15,23.0,316.5,437.0,350.51
2017,2,11,10,30,0.0,134.0,5.1,23.0,134.0,126.62,96.64
2017,2,11,10,45,7.0,178.5,5.05,23.5,183.0,175.53,135.53
2017,2,11,11,0,14.0,223.0,5.0,24.0,232.0,224.44,173.43
2017,2,11,11,15,14.5,231.5,4.9,24.0,241.5,232.12,178.99
2017,2,11,11,30,15.0,240.0,4.8,24.0,251.0,239.72,184.58
2017,2,11,11,45,441.5,181.5,4.75,24.5,492.5,523.37,409.94
2017,2,11,12,0,868.0,123.0,4.7,25.0,734.0,767.28,590.47
2017,2,11,12,15,871.5,123.5,4.6,25.0,743.5,752.14,577.33
2017,2,11,12,30,875.0,124.0,4.5,25.0,753.0,733.78,562.64
2017,2,11,12,45,878.0,122.5,4.45,25.5,754.5,709.97,543.14
2017,2,11,13,0,881.0,121.0,4.4,26.0,756.0,683.14,521.44
2017,2,11,13,15,878.5,120.5,4.3,26.0,748.0,651.02,496.47
2017,2,11,13,30,876.0,120.0,4.2,26.0,740.0,616.42,469.28
2017,2,11,13,45,873.0,118.0,4.15,26.5,723.5,577.85,437.94
2017,2,11,14,0,870.0,116.0,4.1,27.0,707.0,537.19,404.49
2017,2,11,14,15,861.5,114.0,4.0,27.0,682.0,492.16,367.82
2017,2,11,14,30,853.0,112.0,3.9,27.0,657.0,445.88,329.37
