Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,14,45,846.0,107.5,3.85,27.0,625.5,396.93,288.06
2017,2,11,15,0,839.0,103.0,3.8,27.0,594.0,347.09,245.22
2017,2,11,15,15,821.5,100.0,3.6,26.5,554.5,295.14,200.86
2017,2,11,15,30,804.0,97.0,3.4,26.0,515.0,243.79,157.21
2017,2,11,15,45,782.5,93.0,3.2,26.0,470.0,191.83,114.72
2017,2,11,16,0,761.0,89.0,3.0,26.0,425.0,141.45,77.93
2017,2,11,16,15,727.0,84.0,2.6,25.0,375.0,86.12,46.58
2017,2,11,16,30,693.0,79.0,2.2,24.0,325.0,52.98,40.04
2017,2,11,16,45,646.0,72.0,1.8,23.5,273.0,49.96,37.62
2017,2,11,17,0,599.0,65.0,1.4,23.0,221.0,46.83,34.97
2017,2,11,17,15,520.5,56.5,1.4,22.0,169.5,42.22,30.94
2017,2,11,17,30,442.0,48.0,1.4,21.0,118.0,37.48,26.54
2017,2,11,17,45,311.5,34.5,1.45,20.5,74.0,27.68,17.25
2017,2,11,18,0,181.0,21.0,1.5,20.0,30.0,17.3,0.0
2017,2,11,18,15,90.5,10.5,1.6,19.5,15.0,10.01,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,12,7,15,53.5,9.0,0.75,16.0,11.0,8.58,0.0
2017,2,12,7,30,107.0,18.0,0.8,17.0,22.0,83.32,0.0
2017,2,12,7,45,233.0,34.5,0.85,18.0,62.5,182.78,134.66
2017,2,12,8,0,359.0,51.0,0.9,19.0,103.0,275.33,216.9
2017,2,12,8,15,443.5,61.5,1.15,19.5,153.5,348.07,278.67
2017,2,12,8,30,528.0,72.0,1.4,20.0,204.0,425.82,342.21
2017,2,12,8,45,264.0,42.0,1.7,20.5,108.0,235.35,192.03
2017,2,12,9,0,0.0,12.0,2.0,21.0,12.0,11.12,3.64
2017,2,12,9,15,0.0,57.5,1.95,21.5,57.5,53.46,38.85
2017,2,12,9,30,0.0,103.0,1.9,22.0,103.0,97.65,74.74
2017,2,12,9,45,0.0,92.5,1.9,22.5,92.5,86.62,65.36
2017,2,12,10,0,0.0,82.0,1.9,23.0,82.0,76.36,56.75
2017,2,12,10,15,135.0,172.0,1.75,23.0,250.0,284.3,224.6
2017,2,12,10,30,270.0,262.0,1.6,23.0,418.0,495.15,382.85
2017,2,12,10,45,541.0,193.5,1.5,23.5,530.0,636.43,486.56
2017,2,12,11,0,812.0,125.0,1.4,24.0,642.0,770.3,578.62
2017,2,12,11,15,821.5,127.0,1.3,24.0,668.0,774.6,578.09
2017,2,12,11,30,831.0,129.0,1.2,24.0,694.0,775.61,576.81
2017,2,12,11,45,829.5,134.0,1.15,24.5,710.0,768.13,569.45
2017,2,12,12,0,828.0,139.0,1.1,25.0,726.0,757.47,560.2
2017,2,12,12,15,469.0,246.5,1.2,25.0,580.0,587.77,438.54
2017,2,12,12,30,110.0,354.0,1.3,25.0,434.0,413.91,309.41
2017,2,12,12,45,122.5,356.5,1.4,25.5,446.0,421.85,315.93
2017,2,12,13,0,135.0,359.0,1.5,26.0,458.0,424.25,317.25
2017,2,12,13,15,246.5,340.5,1.65,26.0,517.0,466.7,349.58
2017,2,12,13,30,358.0,322.0,1.8,26.0,576.0,502.15,375.74
2017,2,12,13,45,381.0,307.0,2.0,26.0,572.5,483.11,361.83
2017,2,12,14,0,404.0,292.0,2.2,26.0,569.0,461.66,345.91
2017,2,12,14,15,595.0,215.0,2.35,26.0,606.0,459.68,343.25
2017,2,12,14,30,786.0,138.0,2.5,26.0,643.0,440.99,325.7
2017,2,12,14,45,766.5,137.0,2.7,26.0,609.5,392.88,286.21
2017,2,12,15,0,747.0,136.0,2.9,26.0,576.0,345.19,246.27
2017,2,12,15,15,727.5,132.0,3.0,25.5,537.0,295.69,204.78
2017,2,12,15,30,708.0,128.0,3.1,25.0,498.0,247.2,164.13
2017,2,12,15,45,676.0,124.5,3.25,24.5,452.5,198.46,125.13
2017,2,12,16,0,644.0,121.0,3.4,24.0,407.0,152.63,91.98
2017,2,12,16,15,606.0,113.5,3.4,23.5,358.5,106.41,65.66
2017,2,12,16,30,568.0,106.0,3.4,23.0,310.0,74.42,58.61
2017,2,12,16,45,511.5,97.0,3.45,22.5,259.0,69.25,54.4
2017,2,12,17,0,455.0,88.0,3.5,22.0,208.0,64.37,50.26
2017,2,12,17,15,377.0,74.5,3.75,21.5,159.0,55.73,42.65
2017,2,12,17,30,299.0,61.0,4.0,21.0,110.0,46.72,34.44
2017,2,12,17,45,188.5,41.5,4.25,20.5,68.5,32.35,21.2
2017,2,12,18,0,78.0,22.0,4.5,20.0,27.0,18.27,0.8
2017,2,12,18,15,39.0,11.0,4.6,19.5,13.5,10.48,0.0
2017,2,12,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,1.5,3.0,13.0,1.5,1.43,0.0
2017,2,13,7,30,0.0,3.0,3.0,13.0,3.0,2.77,0.0
2017,2,13,7,45,0.0,10.5,3.05,13.5,10.5,9.72,2.1
2017,2,13,8,0,0.0,18.0,3.1,14.0,18.0,16.68,8.38
2017,2,13,8,15,0.0,27.0,3.15,14.5,27.0,25.04,15.69
2017,2,13,8,30,0.0,36.0,3.2,15.0,36.0,33.42,22.94
2017,2,13,8,45,0.0,45.5,3.3,15.5,45.5,42.26,30.45
2017,2,13,9,0,0.0,55.0,3.4,16.0,55.0,51.12,37.85
2017,2,13,9,15,0.0,92.0,3.4,16.5,92.0,87.09,67.86
2017,2,13,9,30,0.0,129.0,3.4,17.0,129.0,124.58,98.54
2017,2,13,9,45,0.5,145.5,3.45,17.5,145.5,140.86,111.35
2017,2,13,10,0,1.0,162.0,3.5,18.0,162.0,157.06,123.97
2017,2,13,10,15,0.5,149.5,3.5,18.5,149.5,142.92,111.91
2017,2,13,10,30,0.0,137.0,3.5,19.0,137.0,129.53,100.59
2017,2,13,10,45,10.5,190.0,3.5,19.5,197.0,189.67,148.7
2017,2,13,11,0,21.0,243.0,3.5,20.0,257.0,249.94,195.76
2017,2,13,11,15,23.5,256.0,3.6,20.5,272.0,263.43,205.52
2017,2,13,11,30,26.0,269.0,3.7,21.0,287.0,276.71,215.17
2017,2,13,11,45,25.5,274.0,3.85,21.5,292.0,279.65,216.77
2017,2,13,12,0,25.0,279.0,4.0,22.0,297.0,282.52,218.38
2017,2,13,12,15,16.0,242.5,4.1,22.0,254.0,239.57,184.9
2017,2,13,12,30,7.0,206.0,4.2,22.0,211.0,197.75,152.15
2017,2,13,12,45,7.0,207.0,4.35,22.5,212.0,198.01,152.13
2017,2,13,13,0,7.0,208.0,4.5,23.0,213.0,198.22,152.04
2017,2,13,13,15,17.5,247.0,4.55,23.0,259.5,239.75,184.5
2017,2,13,13,30,28.0,286.0,4.6,23.0,306.0,279.43,215.19
2017,2,13,13,45,139.5,308.5,4.7,23.5,404.5,355.66,274.05
2017,2,13,14,0,251.0,331.0,4.8,24.0,503.0,420.97,322.6
2017,2,13,14,15,148.0,304.5,4.65,23.5,405.0,336.57,258.3
2017,2,13,14,30,45.0,278.0,4.5,23.0,307.0,264.27,203.53
2017,2,13,14,45,22.5,169.0,4.35,22.5,183.5,160.47,123.11
2017,2,13,15,0,0.0,60.0,4.2,22.0,60.0,55.85,39.98
2017,2,13,15,15,73.5,150.5,4.05,22.0,189.0,150.07,113.95
2017,2,13,15,30,147.0,241.0,3.9,22.0,318.0,228.04,172.66
2017,2,13,15,45,73.5,128.5,3.75,22.0,167.0,120.75,89.85
2017,2,13,16,0,0.0,16.0,3.6,22.0,16.0,14.85,6.65
2017,2,13,16,15,0.0,14.0,3.5,21.5,14.0,12.98,5.18
2017,2,13,16,30,0.0,12.0,3.4,21.0,12.0,11.12,4.09
2017,2,13,16,45,0.0,10.0,3.35,20.5,10.0,9.26,2.49
2017,2,13,17,0,0.0,8.0,3.3,20.0,8.0,7.41,0.86
2017,2,13,17,15,0.0,6.0,3.45,19.5,6.0,5.55,0.0
2017,2,13,17,30,0.0,4.0,3.6,19.0,4.0,3.7,0.0
2017,2,13,17,45,0.0,2.5,3.8,19.0,2.5,2.31,0.0
2017,2,13,18,0,0.0,1.0,4.0,19.0,1.0,0.92,0.0
2017,2,13,18,15,0.0,0.5,4.15,19.0,0.5,0.48,0.0
2017,2,13,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.5,5.0,13.0,1.5,1.43,0.0
2017,2,14,7,30,0.0,3.0,6.2,12.0,3.0,2.77,0.0
2017,2,14,7,45,0.0,8.5,7.45,11.0,8.5,7.87,0.71
2017,2,14,8,0,0.0,14.0,8.7,10.0,14.0,12.97,5.4
2017,2,14,8,15,0.0,21.0,8.7,9.5,21.0,19.46,11.22
2017,2,14,8,30,0.0,28.0,8.7,9.0,28.0,25.97,17.02
2017,2,14,8,45,0.0,35.5,8.7,8.5,35.5,32.95,23.19
2017,2,14,9,0,0.0,43.0,8.7,8.0,43.0,39.94,29.31
2017,2,14,9,15,0.0,84.0,8.35,8.0,84.0,78.86,63.05
2017,2,14,9,30,0.0,125.0,8.0,8.0,125.0,120.27,98.49
2017,2,14,9,45,0.0,128.0,7.65,8.5,128.0,122.28,99.69
2017,2,14,10,0,0.0,131.0,7.3,9.0,131.0,124.55,101.11
2017,2,14,10,15,36.0,197.5,7.2,9.5,219.0,227.82,188.59
2017,2,14,10,30,72.0,264.0,7.1,10.0,307.0,326.15,269.72
2017,2,14,10,45,149.5,285.5,7.0,11.0,380.0,416.23,343.18
2017,2,14,11,0,227.0,307.0,6.9,12.0,453.0,495.37,406.06
2017,2,14,11,15,177.0,321.0,6.7,12.5,438.0,466.65,379.94
2017,2,14,11,30,127.0,335.0,6.5,13.0,423.0,437.46,353.91
2017,2,14,11,45,287.0,315.0,6.35,14.0,519.0,539.62,436.16
2017,2,14,12,0,447.0,295.0,6.2,15.0,615.0,635.29,510.34
2017,2,14,12,15,248.0,310.0,6.1,15.5,488.0,488.01,390.89
2017,2,14,12,30,49.0,325.0,6.0,16.0,361.0,344.08,272.92
2017,2,14,12,45,165.0,339.5,5.9,16.5,460.5,435.56,346.36
2017,2,14,13,0,281.0,354.0,5.8,17.0,560.0,517.75,410.05
2017,2,14,13,15,167.5,339.0,5.75,17.0,462.0,418.53,331.23
2017,2,14,13,30,54.0,324.0,5.7,17.0,364.0,328.71,259.51
2017,2,14,13,45,29.0,252.5,5.7,17.0,274.0,246.99,195.02
2017,2,14,14,0,4.0,181.0,5.7,17.0,184.0,169.09,132.69
2017,2,14,14,15,10.5,208.5,5.65,16.5,215.5,195.89,154.79
2017,2,14,14,30,17.0,236.0,5.6,16.0,247.0,221.15,175.51
2017,2,14,14,45,13.0,217.5,5.6,16.0,226.0,201.62,159.99
2017,2,14,15,0,9.0,199.0,5.6,16.0,205.0,182.62,144.93
2017,2,14,15,15,4.5,161.5,5.6,15.5,164.5,147.9,117.23
2017,2,14,15,30,0.0,124.0,5.6,15.0,124.0,113.7,89.66
2017,2,14,15,45,78.0,162.0,5.7,15.0,197.5,152.49,118.72
2017,2,14,16,0,156.0,200.0,5.8,15.0,271.0,174.31,133.85
2017,2,14,16,15,148.0,179.0,5.8,14.0,240.0,145.53,113.11
2017,2,14,16,30,140.0,158.0,5.8,13.0,209.0,120.0,101.42
2017,2,14,16,45,128.5,134.5,5.8,12.5,175.5,104.02,87.62
2017,2,14,17,0,117.0,111.0,5.8,12.0,142.0,87.46,73.01
2017,2,14,17,15,99.5,87.5,5.75,11.5,110.0,70.32,57.54
2017,2,14,17,30,82.0,64.0,5.7,11.0,78.0,52.62,41.24
2017,2,14,17,45,41.5,43.0,5.7,10.5,50.0,36.1,25.64
2017,2,14,18,0,1.0,22.0,5.7,10.0,22.0,20.01,5.19
2017,2,14,18,15,0.5,11.0,5.65,9.5,11.0,10.48,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.0,4.2,4.5,16.0,15.25,0.0
2017,2,15,7,30,0.0,32.0,4.3,5.0,32.0,43.78,0.17
2017,2,15,7,45,278.5,35.5,4.4,5.5,79.5,208.17,166.98
2017,2,15,8,0,557.0,39.0,4.5,6.0,127.0,367.04,309.66
2017,2,15,8,15,632.5,46.0,4.65,7.0,182.0,439.4,375.14
2017,2,15,8,30,708.0,53.0,4.8,8.0,237.0,515.13,440.5
2017,2,15,8,45,754.0,57.5,4.95,9.0,292.0,571.66,487.34
2017,2,15,9,0,800.0,62.0,5.1,10.0,347.0,628.45,532.4
2017,2,15,9,15,831.0,65.5,5.05,10.5,400.0,673.32,565.44
2017,2,15,9,30,862.0,69.0,5.0,11.0,453.0,716.77,596.46
2017,2,15,9,45,882.5,72.5,4.95,12.0,501.0,745.19,613.99
2017,2,15,10,0,903.0,76.0,4.9,13.0,549.0,776.59,633.49
2017,2,15,10,15,918.5,78.0,4.85,13.0,590.5,799.65,648.78
2017,2,15,10,30,934.0,80.0,4.8,13.0,632.0,819.61,661.77
2017,2,15,10,45,944.5,81.5,4.75,13.5,667.0,831.8,667.75
2017,2,15,11,0,955.0,83.0,4.7,14.0,702.0,840.5,671.28
2017,2,15,11,15,962.5,84.5,4.65,14.0,729.0,843.25,671.85
2017,2,15,11,30,970.0,86.0,4.6,14.0,756.0,842.31,669.92
2017,2,15,11,45,974.0,87.0,4.6,14.5,774.0,834.43,662.16
2017,2,15,12,0,978.0,88.0,4.6,15.0,792.0,822.89,651.94
2017,2,15,12,15,980.0,88.0,4.55,15.0,801.5,805.22,638.37
2017,2,15,12,30,982.0,88.0,4.5,15.0,811.0,784.06,622.38
2017,2,15,12,45,983.5,87.5,4.45,15.5,812.0,758.63,602.22
2017,2,15,13,0,985.0,87.0,4.4,16.0,813.0,729.9,578.25
2017,2,15,13,15,982.5,86.5,4.35,16.0,804.5,695.48,550.73
2017,2,15,13,30,980.0,86.0,4.3,16.0,796.0,658.26,520.63
2017,2,15,13,45,976.5,85.0,4.3,16.0,778.5,617.38,487.35
2017,2,15,14,0,973.0,84.0,4.3,16.0,761.0,574.11,451.43
2017,2,15,14,15,966.0,83.0,4.2,16.0,735.0,527.02,411.34
2017,2,15,14,30,959.0,82.0,4.1,16.0,709.0,478.23,369.0
2017,2,15,14,45,945.0,81.5,4.1,16.0,674.5,425.79,322.99
2017,2,15,15,0,931.0,81.0,4.1,16.0,640.0,372.77,275.5
2017,2,15,15,15,916.5,79.0,4.0,15.5,599.0,318.02,226.39
2017,2,15,15,30,902.0,77.0,3.9,15.0,558.0,263.29,177.21
2017,2,15,15,45,882.5,74.0,3.8,15.0,511.0,207.17,128.37
2017,2,15,16,0,863.0,71.0,3.7,15.0,464.0,146.16,79.94
2017,2,15,16,15,833.5,67.5,3.25,14.5,412.5,91.41,46.48
2017,2,15,16,30,804.0,64.0,2.8,14.0,361.0,45.66,35.23
2017,2,15,16,45,762.0,59.0,2.4,13.5,306.0,43.41,33.39
2017,2,15,17,0,720.0,54.0,2.0,13.0,251.0,41.11,31.4
2017,2,15,17,15,649.5,48.0,1.9,12.0,196.0,37.83,28.44
2017,2,15,17,30,579.0,42.0,1.8,11.0,141.0,34.53,25.26
2017,2,15,17,45,453.0,32.0,1.7,10.0,92.0,24.83,16.05
2017,2,15,18,0,327.0,22.0,1.6,9.0,43.0,17.77,5.13
2017,2,15,18,15,163.5,11.0,1.6,8.5,21.5,10.48,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,149.0,9.5,0.65,5.5,17.5,71.16,0.0
2017,2,16,7,30,298.0,19.0,0.7,6.0,35.0,178.14,44.7
2017,2,16,7,45,436.0,29.0,0.75,7.0,83.0,275.09,218.37
2017,2,16,8,0,574.0,39.0,0.8,8.0,131.0,378.43,310.59
2017,2,16,8,15,647.0,45.5,0.85,9.0,186.5,449.63,371.42
2017,2,16,8,30,720.0,52.0,0.9,10.0,242.0,523.99,431.45
2017,2,16,8,45,763.5,56.5,0.95,11.0,297.0,579.44,473.85
2017,2,16,9,0,807.0,61.0,1.0,12.0,352.0,634.99,514.12
2017,2,16,9,15,836.5,64.5,1.2,12.5,404.5,679.13,545.86
2017,2,16,9,30,866.0,68.0,1.4,13.0,457.0,716.26,571.89
2017,2,16,9,45,885.5,71.0,1.6,14.0,504.5,748.98,593.26
2017,2,16,10,0,905.0,74.0,1.8,15.0,552.0,779.2,612.5
2017,2,16,10,15,919.5,76.0,1.9,15.0,593.5,801.61,627.42
2017,2,16,10,30,934.0,78.0,2.0,15.0,635.0,820.9,640.24
2017,2,16,10,45,943.5,80.0,2.1,15.5,669.0,832.95,646.86
2017,2,16,11,0,953.0,82.0,2.2,16.0,703.0,841.47,651.19
2017,2,16,11,15,959.5,83.0,2.25,16.0,729.5,842.93,651.51
2017,2,16,11,30,966.0,84.0,2.3,16.0,756.0,840.73,649.51
2017,2,16,11,45,967.0,86.5,2.35,16.5,773.5,832.22,642.06
2017,2,16,12,0,968.0,89.0,2.4,17.0,791.0,820.08,632.29
2017,2,16,12,15,970.0,89.5,2.45,17.0,800.0,803.05,620.41
2017,2,16,12,30,972.0,90.0,2.5,17.0,809.0,782.54,606.17
2017,2,16,12,45,969.5,91.0,2.55,17.5,808.5,756.04,586.61
2017,2,16,13,0,967.0,92.0,2.6,18.0,808.0,726.44,563.43
2017,2,16,13,15,964.0,91.5,2.65,18.0,799.0,692.14,537.43
2017,2,16,13,30,961.0,91.0,2.7,18.0,790.0,655.13,508.87
2017,2,16,13,45,952.5,91.5,2.75,18.0,771.5,613.45,476.13
2017,2,16,14,0,944.0,92.0,2.8,18.0,753.0,569.79,441.07
2017,2,16,14,15,936.0,91.0,2.75,18.0,727.0,523.27,402.62
2017,2,16,14,30,928.0,90.0,2.7,18.0,701.0,475.21,361.98
2017,2,16,14,45,909.5,91.0,2.7,18.0,665.5,423.61,317.77
2017,2,16,15,0,891.0,92.0,2.7,18.0,630.0,371.87,272.49
2017,2,16,15,15,874.5,89.5,2.65,17.5,589.0,313.02,221.34
2017,2,16,15,30,858.0,87.0,2.6,17.0,548.0,259.04,173.78
2017,2,16,15,45,831.0,85.0,2.55,17.0,500.5,204.37,127.08
2017,2,16,16,0,804.0,83.0,2.5,17.0,453.0,151.77,86.06
2017,2,16,16,15,772.0,79.0,2.15,16.5,401.5,99.59,53.94
2017,2,16,16,30,740.0,75.0,1.8,16.0,350.0,54.33,42.57
2017,2,16,16,45,688.0,70.0,1.5,15.5,295.5,47.59,36.82
2017,2,16,17,0,636.0,65.0,1.2,15.0,241.0,46.0,35.5
2017,2,16,17,15,563.5,57.0,1.2,14.0,187.5,41.83,31.79
2017,2,16,17,30,491.0,49.0,1.2,13.0,134.0,37.52,27.72
2017,2,16,17,45,366.0,36.5,1.25,12.0,87.0,28.76,19.37
2017,2,16,18,0,241.0,24.0,1.3,11.0,40.0,19.52,7.06
2017,2,16,18,15,120.5,12.0,1.3,10.5,20.0,11.44,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,67.0,11.5,2.65,8.5,15.0,39.09,0.0
2017,2,17,7,30,134.0,23.0,2.8,9.0,30.0,108.82,38.07
2017,2,17,7,45,256.5,39.0,3.0,10.0,74.0,203.29,161.83
2017,2,17,8,0,379.0,55.0,3.2,11.0,118.0,296.97,245.89
2017,2,17,8,15,457.5,66.0,3.4,12.0,169.5,369.94,309.59
2017,2,17,8,30,536.0,77.0,3.6,13.0,221.0,446.66,373.86
2017,2,17,8,45,593.0,84.0,3.85,14.0,274.0,508.23,423.57
2017,2,17,9,0,650.0,91.0,4.1,15.0,327.0,570.99,472.4
2017,2,17,9,15,685.5,96.5,4.35,15.5,377.5,617.53,508.14
2017,2,17,9,30,721.0,102.0,4.6,16.0,428.0,663.21,542.45
2017,2,17,9,45,499.5,167.5,4.9,17.0,404.0,578.39,470.57
2017,2,17,10,0,278.0,233.0,5.2,18.0,380.0,476.75,384.82
2017,2,17,10,15,546.0,174.0,5.25,18.5,491.5,629.27,507.2
2017,2,17,10,30,814.0,115.0,5.3,19.0,603.0,777.61,618.86
2017,2,17,10,45,827.5,117.0,5.4,19.5,637.0,791.6,626.39
2017,2,17,11,0,841.0,119.0,5.5,20.0,671.0,802.41,632.34
2017,2,17,11,15,849.5,121.0,5.45,20.0,697.0,805.97,633.66
2017,2,17,11,30,858.0,123.0,5.4,20.0,723.0,806.14,632.68
2017,2,17,11,45,867.0,122.5,5.4,20.5,741.5,800.65,626.77
2017,2,17,12,0,876.0,122.0,5.4,21.0,760.0,791.73,618.55
2017,2,17,12,15,878.5,122.5,5.35,21.0,769.0,775.59,606.23
2017,2,17,12,30,881.0,123.0,5.3,21.0,778.0,756.23,591.72
2017,2,17,12,45,881.5,122.5,5.3,21.0,778.5,731.36,572.39
2017,2,17,13,0,882.0,122.0,5.3,21.0,779.0,703.55,550.65
2017,2,17,13,15,879.5,121.0,5.2,21.0,770.5,670.57,524.4
2017,2,17,13,30,877.0,120.0,5.1,21.0,762.0,635.1,495.92
2017,2,17,13,45,875.5,117.5,5.05,21.5,746.0,596.48,463.84
2017,2,17,14,0,874.0,115.0,5.0,22.0,730.0,555.67,429.54
2017,2,17,14,15,866.0,113.0,4.85,22.0,705.0,510.2,391.65
2017,2,17,14,30,858.0,111.0,4.7,22.0,680.0,463.45,351.94
2017,2,17,14,45,850.5,107.5,4.55,22.0,648.0,414.49,309.67
2017,2,17,15,0,843.0,104.0,4.4,22.0,616.0,364.65,265.88
2017,2,17,15,15,827.0,101.0,4.15,21.5,576.0,312.22,220.07
2017,2,17,15,30,811.0,98.0,3.9,21.0,536.0,260.24,174.62
2017,2,17,15,45,793.0,93.0,3.7,21.0,491.5,206.93,129.15
2017,2,17,16,0,775.0,88.0,3.5,21.0,447.0,154.8,88.31
2017,2,17,16,15,744.5,83.5,3.05,20.0,397.0,103.78,56.79
2017,2,17,16,30,714.0,79.0,2.6,19.0,347.0,51.89,39.9
2017,2,17,16,45,674.5,72.0,2.15,18.5,294.5,48.93,37.52
2017,2,17,17,0,635.0,65.0,1.7,18.0,242.0,45.82,34.88
2017,2,17,17,15,564.0,57.0,1.7,17.0,189.0,41.66,31.23
2017,2,17,17,30,493.0,49.0,1.7,16.0,136.0,37.34,27.22
2017,2,17,17,45,376.5,36.5,1.7,15.5,89.5,28.61,18.98
2017,2,17,18,0,260.0,24.0,1.7,15.0,43.0,19.39,7.52
2017,2,17,18,15,130.0,12.0,1.75,14.5,21.5,11.44,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,18,7,15,125.5,10.5,2.8,12.5,18.5,63.09,0.0
2017,2,18,7,30,251.0,21.0,3.0,13.0,37.0,162.94,73.57
2017,2,18,7,45,388.5,32.0,3.25,13.5,84.0,263.62,208.95
2017,2,18,8,0,526.0,43.0,3.5,14.0,131.0,366.37,300.46
2017,2,18,8,15,599.0,49.5,3.5,15.0,185.0,435.36,360.1
2017,2,18,8,30,672.0,56.0,3.5,16.0,239.0,504.42,416.91
2017,2,18,8,45,721.5,60.5,3.5,17.0,293.5,562.71,462.41
2017,2,18,9,0,771.0,65.0,3.5,18.0,348.0,621.53,505.99
2017,2,18,9,15,801.5,68.5,3.55,18.5,399.5,665.7,537.03
2017,2,18,9,30,832.0,72.0,3.6,19.0,451.0,708.49,566.32
2017,2,18,9,45,853.5,74.5,3.65,20.0,498.5,741.57,586.75
2017,2,18,10,0,875.0,77.0,3.7,21.0,546.0,766.75,601.14
2017,2,18,10,15,890.0,79.0,3.75,21.5,587.0,789.25,614.64
2017,2,18,10,30,905.0,81.0,3.8,22.0,628.0,808.74,625.98
2017,2,18,10,45,914.0,83.5,3.9,22.5,661.5,820.83,632.33
2017,2,18,11,0,923.0,86.0,4.0,23.0,695.0,829.47,636.4
2017,2,18,11,15,930.5,87.0,4.05,23.5,721.5,831.74,635.93
2017,2,18,11,30,938.0,88.0,4.1,24.0,748.0,830.45,633.15
2017,2,18,11,45,939.5,90.5,4.2,24.5,765.5,822.49,626.09
2017,2,18,12,0,941.0,93.0,4.3,25.0,783.0,810.98,616.74
2017,2,18,12,15,943.0,93.5,4.3,25.0,792.0,794.31,604.72
2017,2,18,12,30,945.0,94.0,4.3,25.0,801.0,774.24,590.43
2017,2,18,12,45,942.5,95.0,4.35,25.5,800.5,748.22,571.07
2017,2,18,13,0,940.0,96.0,4.4,26.0,800.0,719.2,548.42
2017,2,18,13,15,937.5,95.5,4.3,26.0,791.5,685.89,522.8
2017,2,18,13,30,935.0,95.0,4.2,26.0,783.0,649.9,494.82
2017,2,18,13,45,925.5,96.5,4.1,26.0,764.5,609.32,462.92
2017,2,18,14,0,916.0,98.0,4.0,26.0,746.0,566.87,429.0
2017,2,18,14,15,643.0,195.0,3.7,25.5,642.0,477.19,359.85
2017,2,18,14,30,370.0,292.0,3.4,25.0,538.0,410.46,309.03
2017,2,18,14,45,623.0,192.0,3.15,25.0,583.0,399.81,296.4
2017,2,18,15,0,876.0,92.0,2.9,25.0,628.0,372.26,266.84
2017,2,18,15,15,631.0,155.5,2.55,24.5,528.5,301.3,213.63
2017,2,18,15,30,386.0,219.0,2.2,24.0,429.0,263.86,189.53
2017,2,18,15,45,594.0,150.0,1.85,23.5,442.0,216.98,143.34
2017,2,18,16,0,802.0,81.0,1.5,23.0,455.0,154.22,85.46
2017,2,18,16,15,772.0,77.0,1.4,22.5,404.5,102.0,53.09
2017,2,18,16,30,742.0,73.0,1.3,22.0,354.0,52.75,40.12
2017,2,18,16,45,702.5,66.5,1.25,21.5,301.0,49.12,37.21
2017,2,18,17,0,663.0,60.0,1.2,21.0,248.0,41.71,30.86
2017,2,18,17,15,594.5,53.0,1.2,20.0,194.5,38.19,27.82
2017,2,18,17,30,526.0,46.0,1.2,19.0,141.0,34.55,24.48
2017,2,18,17,45,408.5,35.0,1.3,18.5,93.0,27.1,17.49
2017,2,18,18,0,291.0,24.0,1.4,18.0,45.0,19.27,7.9
2017,2,18,18,15,145.5,12.0,1.45,17.5,22.5,11.44,0.0
2017,2,18,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,19,7,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,19,7,45,0.0,0.5,4.05,17.5,0.5,0.46,0.0
2017,2,19,8,0,0.0,1.0,4.2,18.0,1.0,0.92,0.0
2017,2,19,8,15,0.0,2.0,4.2,18.0,2.0,1.85,0.0
2017,2,19,8,30,0.0,3.0,4.2,18.0,3.0,2.78,0.0
2017,2,19,8,45,0.0,4.0,4.2,18.5,4.0,3.7,0.0
2017,2,19,9,0,0.0,5.0,4.2,19.0,5.0,4.63,0.0
2017,2,19,9,15,0.0,73.0,4.4,19.0,73.0,67.93,51.23
2017,2,19,9,30,0.0,141.0,4.6,19.0,141.0,136.6,107.54
2017,2,19,9,45,30.5,187.5,4.8,19.5,204.0,217.03,172.95
2017,2,19,10,0,61.0,234.0,5.0,20.0,267.0,290.58,231.36
2017,2,19,10,15,137.5,260.0,5.05,20.0,341.5,387.36,308.54
2017,2,19,10,30,214.0,286.0,5.1,20.0,416.0,473.58,375.91
2017,2,19,10,45,217.5,301.0,5.2,20.5,439.5,489.37,386.25
2017,2,19,11,0,221.0,316.0,5.3,21.0,463.0,504.1,395.98
2017,2,19,11,15,110.5,226.0,5.4,21.0,299.5,318.02,250.76
2017,2,19,11,30,0.0,136.0,5.5,21.0,136.0,127.57,97.37
2017,2,19,11,45,0.0,77.5,5.6,21.5,77.5,72.28,52.92
2017,2,19,12,0,0.0,19.0,5.7,22.0,19.0,17.69,8.71
2017,2,19,12,15,1.5,94.0,5.7,22.0,95.5,88.85,66.12
2017,2,19,12,30,3.0,169.0,5.7,22.0,172.0,160.23,122.85
2017,2,19,12,45,82.0,274.0,5.7,22.5,336.5,315.64,245.47
2017,2,19,13,0,161.0,379.0,5.7,23.0,501.0,463.47,357.73
2017,2,19,13,15,149.5,374.0,5.6,23.0,486.0,441.75,340.41
2017,2,19,13,30,138.0,369.0,5.5,23.0,471.0,420.41,323.85
2017,2,19,13,45,209.0,354.5,5.45,23.5,505.5,437.68,336.75
2017,2,19,14,0,280.0,340.0,5.4,24.0,540.0,447.82,343.48
2017,2,19,14,15,387.5,295.0,5.3,23.5,561.0,444.01,340.42
2017,2,19,14,30,495.0,250.0,5.2,23.0,582.0,428.38,327.01
2017,2,19,14,45,344.0,271.0,5.15,23.0,496.5,362.29,275.62
2017,2,19,15,0,193.0,292.0,5.1,23.0,411.0,310.5,236.67
2017,2,19,15,15,178.5,272.5,4.85,23.0,377.5,276.71,209.83
2017,2,19,15,30,164.0,253.0,4.6,23.0,344.0,244.43,184.26
2017,2,19,15,45,82.0,169.0,4.45,23.0,214.5,160.3,120.75
2017,2,19,16,0,0.0,85.0,4.3,23.0,85.0,79.04,59.12
2017,2,19,16,15,0.0,75.0,3.9,22.5,75.0,69.8,51.94
2017,2,19,16,30,0.0,65.0,3.5,22.0,65.0,60.46,46.79
2017,2,19,16,45,0.0,54.5,3.15,21.5,54.5,50.66,38.52
2017,2,19,17,0,0.0,44.0,2.8,21.0,44.0,40.87,30.11
2017,2,19,17,15,0.0,34.0,2.55,20.5,34.0,31.56,21.97
2017,2,19,17,30,0.0,24.0,2.3,20.0,24.0,22.25,13.71
2017,2,19,17,45,0.0,15.5,2.1,20.0,15.5,14.36,6.58
2017,2,19,18,0,0.0,7.0,1.9,20.0,7.0,6.48,0.0
2017,2,19,18,15,0.0,3.5,2.05,19.5,3.5,3.34,0.0
2017,2,19,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,3.0,3.35,12.0,3.0,2.86,0.0
2017,2,20,7,30,0.0,6.0,3.3,12.0,6.0,5.55,0.0
2017,2,20,7,45,0.0,12.5,3.25,12.0,12.5,11.57,3.99
2017,2,20,8,0,0.0,19.0,3.2,12.0,19.0,17.61,9.4
2017,2,20,8,15,0.0,27.0,3.15,12.0,27.0,25.04,15.97
2017,2,20,8,30,0.0,35.0,3.1,12.0,35.0,32.48,22.48
2017,2,20,8,45,0.0,43.5,3.05,12.5,43.5,40.4,29.24
2017,2,20,9,0,0.0,52.0,3.0,13.0,52.0,48.33,35.88
2017,2,20,9,15,0.0,59.5,2.8,13.5,59.5,55.33,41.65
2017,2,20,9,30,0.0,67.0,2.6,14.0,67.0,62.34,47.33
2017,2,20,9,45,7.5,132.0,2.4,14.5,136.0,131.67,105.07
2017,2,20,10,0,15.0,197.0,2.2,15.0,205.0,203.74,163.28
2017,2,20,10,15,12.5,201.0,1.9,15.5,208.0,204.41,162.62
2017,2,20,10,30,10.0,205.0,1.6,16.0,211.0,205.25,162.31
2017,2,20,10,45,19.0,236.0,1.3,17.0,248.5,242.67,190.77
2017,2,20,11,0,28.0,267.0,1.0,18.0,286.0,279.76,217.92
2017,2,20,11,15,251.5,272.5,1.35,18.5,451.5,487.8,380.1
2017,2,20,11,30,475.0,278.0,1.7,19.0,617.0,671.93,515.65
2017,2,20,11,45,278.0,316.0,2.1,19.5,515.5,540.05,415.75
2017,2,20,12,0,81.0,354.0,2.5,20.0,414.0,405.87,312.37
2017,2,20,12,15,138.5,367.0,2.65,20.0,471.5,462.03,356.15
2017,2,20,12,30,196.0,380.0,2.8,20.0,529.0,508.44,391.28
2017,2,20,12,45,226.0,376.5,2.95,20.5,548.0,516.39,396.73
2017,2,20,13,0,256.0,373.0,3.1,21.0,567.0,522.07,400.57
2017,2,20,13,15,235.0,371.5,3.1,21.0,548.5,494.5,379.49
2017,2,20,13,30,214.0,370.0,3.1,21.0,530.0,467.57,358.98
2017,2,20,13,45,594.5,225.5,3.1,21.0,654.5,542.9,418.64
2017,2,20,14,0,975.0,81.0,3.1,21.0,779.0,588.27,451.89
2017,2,20,14,15,968.0,80.0,3.05,21.0,752.5,540.72,412.63
2017,2,20,14,30,961.0,79.0,3.0,21.0,726.0,491.46,371.53
2017,2,20,14,45,942.5,81.0,3.0,21.0,690.0,438.88,326.99
2017,2,20,15,0,924.0,83.0,3.0,21.0,654.0,386.07,281.25
2017,2,20,15,15,909.0,80.5,2.85,21.0,612.5,330.58,232.45
2017,2,20,15,30,894.0,78.0,2.7,21.0,571.0,275.2,183.59
2017,2,20,15,45,871.0,76.0,2.6,21.0,523.0,219.13,135.66
2017,2,20,16,0,848.0,74.0,2.5,21.0,475.0,158.45,87.53
2017,2,20,16,15,818.5,70.5,2.15,20.0,423.0,103.84,52.34
2017,2,20,16,30,789.0,67.0,1.8,19.0,371.0,52.07,40.03
2017,2,20,16,45,743.5,63.0,1.5,18.5,315.5,45.97,34.92
2017,2,20,17,0,698.0,59.0,1.2,18.0,260.0,44.7,33.92
2017,2,20,17,15,630.5,52.0,1.2,17.0,205.0,40.71,30.45
2017,2,20,17,30,563.0,45.0,1.2,16.0,150.0,33.45,23.9
2017,2,20,17,45,440.5,35.0,1.2,15.5,100.5,26.86,17.65
2017,2,20,18,0,318.0,25.0,1.2,15.0,51.0,19.97,9.49
2017,2,20,18,15,159.0,12.5,1.2,14.5,25.5,11.91,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,21,7,15,218.0,10.5,5.05,10.5,26.5,104.42,0.0
2017,2,21,7,30,436.0,21.0,5.1,11.0,53.0,252.53,162.24
2017,2,21,7,45,556.5,29.0,5.15,11.5,106.0,346.37,281.37
2017,2,21,8,0,677.0,37.0,5.2,12.0,159.0,445.02,370.78
2017,2,21,8,15,740.0,42.0,5.05,13.0,216.5,513.33,430.3
2017,2,21,8,30,803.0,47.0,4.9,14.0,274.0,578.98,484.3
2017,2,21,8,45,841.5,50.5,4.8,15.0,331.0,632.95,525.52
2017,2,21,9,0,880.0,54.0,4.7,16.0,388.0,686.82,563.61
2017,2,21,9,15,905.5,56.5,4.8,16.5,441.5,729.35,593.61
2017,2,21,9,30,931.0,59.0,4.9,17.0,495.0,770.1,621.66
2017,2,21,9,45,948.0,61.0,5.0,18.0,543.5,801.56,641.11
2017,2,21,10,0,965.0,63.0,5.1,19.0,592.0,830.21,658.25
2017,2,21,10,15,977.5,64.5,5.2,19.5,634.0,851.64,671.27
2017,2,21,10,30,990.0,66.0,5.3,20.0,676.0,869.67,681.89
2017,2,21,10,45,998.0,67.5,5.4,20.5,711.0,880.53,687.42
2017,2,21,11,0,1006.0,69.0,5.5,21.0,746.0,887.63,690.42
2017,2,21,11,15,1011.5,70.0,5.45,21.0,773.0,888.35,689.54
2017,2,21,11,30,1017.0,71.0,5.4,21.0,800.0,885.19,686.09
2017,2,21,11,45,1017.5,74.0,5.35,21.5,817.5,876.36,677.45
2017,2,21,12,0,1018.0,77.0,5.3,22.0,835.0,863.68,666.31
2017,2,21,12,15,1019.0,77.0,5.25,22.0,844.5,844.51,652.03
2017,2,21,12,30,1020.0,77.0,5.2,22.0,854.0,821.71,635.31
2017,2,21,12,45,1019.0,77.5,5.2,22.5,853.5,794.47,614.54
2017,2,21,13,0,1018.0,78.0,5.2,23.0,853.0,763.89,591.47
2017,2,21,13,15,1015.5,77.5,5.1,23.0,844.0,728.18,563.66
2017,2,21,13,30,1013.0,77.0,5.0,23.0,835.0,689.55,533.15
2017,2,21,13,45,1007.5,77.5,4.95,23.5,816.5,647.39,498.64
2017,2,21,14,0,1002.0,78.0,4.9,24.0,798.0,602.86,461.77
2017,2,21,14,15,995.0,77.0,4.8,24.0,771.5,554.1,421.74
2017,2,21,14,30,988.0,76.0,4.7,24.0,745.0,503.57,379.39
2017,2,21,14,45,977.0,75.0,4.6,24.0,710.0,449.94,333.65
2017,2,21,15,0,966.0,74.0,4.5,24.0,675.0,395.4,286.18
2017,2,21,15,15,952.5,72.5,4.15,23.5,633.5,339.05,236.85
2017,2,21,15,30,939.0,71.0,3.8,23.0,592.0,282.56,187.2
2017,2,21,15,45,919.0,69.0,3.45,22.5,543.5,224.6,137.64
2017,2,21,16,0,899.0,67.0,3.1,22.0,495.0,167.7,92.41
2017,2,21,16,15,872.5,64.0,2.75,21.0,442.5,110.89,55.44
2017,2,21,16,30,846.0,61.0,2.4,20.0,390.0,50.0,38.06
2017,2,21,16,45,806.0,57.0,2.05,19.5,333.5,41.13,30.52
2017,2,21,17,0,766.0,53.0,1.7,19.0,277.0,39.58,29.27
2017,2,21,17,15,703.0,47.5,1.65,18.0,220.0,36.67,26.77
2017,2,21,17,30,640.0,42.0,1.6,17.0,163.0,33.74,24.06
2017,2,21,17,45,527.0,33.0,1.6,16.0,110.5,27.34,18.04
2017,2,21,18,0,414.0,24.0,1.6,15.0,58.0,20.69,10.39
2017,2,21,18,15,207.0,12.0,1.55,14.5,29.0,11.44,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
