Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,203.0,11.0,1.15,12.0,26.5,99.1,0.0
2017,2,22,7,30,406.0,22.0,1.2,13.0,53.0,241.98,161.22
2017,2,22,7,45,523.0,30.5,1.3,14.0,104.5,332.69,264.73
2017,2,22,8,0,640.0,39.0,1.4,15.0,156.0,429.19,347.53
2017,2,22,8,15,703.5,44.5,1.35,15.5,213.0,497.41,404.16
2017,2,22,8,30,767.0,50.0,1.3,16.0,270.0,568.15,459.46
2017,2,22,8,45,806.5,53.5,1.3,17.0,326.0,622.15,498.46
2017,2,22,9,0,846.0,57.0,1.3,18.0,382.0,670.37,530.27
2017,2,22,9,15,872.5,60.0,1.55,19.0,435.0,713.42,559.42
2017,2,22,9,30,899.0,63.0,1.8,20.0,488.0,754.81,586.69
2017,2,22,9,45,916.5,65.5,2.05,21.0,536.0,786.63,606.69
2017,2,22,10,0,934.0,68.0,2.3,22.0,584.0,815.76,624.57
2017,2,22,10,15,947.0,70.0,2.4,22.5,626.0,837.74,637.43
2017,2,22,10,30,960.0,72.0,2.5,23.0,668.0,856.43,648.09
2017,2,22,10,45,968.0,74.0,2.65,23.5,702.0,867.62,654.08
2017,2,22,11,0,976.0,76.0,2.8,24.0,736.0,875.15,657.73
2017,2,22,11,15,982.0,77.0,2.85,24.0,763.0,876.22,657.72
2017,2,22,11,30,988.0,78.0,2.9,24.0,790.0,873.52,655.37
2017,2,22,11,45,984.0,83.0,2.95,24.5,806.0,863.4,646.89
2017,2,22,12,0,980.0,88.0,3.0,25.0,822.0,849.59,636.11
2017,2,22,12,15,981.5,88.5,3.0,25.0,831.0,831.76,623.67
2017,2,22,12,30,983.0,89.0,3.0,25.0,840.0,810.4,608.93
2017,2,22,12,45,981.0,89.5,3.05,25.5,840.0,783.13,589.31
2017,2,22,13,0,979.0,90.0,3.1,26.0,840.0,752.7,567.37
2017,2,22,13,15,977.0,89.5,3.1,26.0,831.0,718.31,541.92
2017,2,22,13,30,975.0,89.0,3.1,26.0,822.0,681.07,513.98
2017,2,22,13,45,970.0,88.5,3.1,26.5,804.0,639.44,481.32
2017,2,22,14,0,965.0,88.0,3.1,27.0,786.0,595.54,446.38
2017,2,22,14,15,957.5,86.5,3.0,27.0,759.5,547.45,408.19
2017,2,22,14,30,950.0,85.0,2.9,27.0,733.0,497.75,367.84
2017,2,22,14,45,935.0,85.5,2.85,27.0,697.5,445.43,324.63
2017,2,22,15,0,920.0,86.0,2.8,27.0,662.0,392.62,280.02
2017,2,22,15,15,905.0,84.0,2.6,26.5,620.5,337.51,233.18
2017,2,22,15,30,890.0,82.0,2.4,26.0,579.0,282.49,186.04
2017,2,22,15,45,872.5,78.5,2.25,26.0,532.5,226.15,138.5
2017,2,22,16,0,855.0,75.0,2.1,26.0,486.0,164.62,90.03
2017,2,22,16,15,827.0,71.5,1.9,25.0,433.5,109.45,54.25
2017,2,22,16,30,799.0,68.0,1.7,24.0,381.0,56.96,34.5
2017,2,22,16,45,761.5,63.0,1.55,23.0,326.5,45.74,34.03
2017,2,22,17,0,724.0,58.0,1.4,22.0,272.0,43.6,32.37
2017,2,22,17,15,660.0,51.5,1.45,21.0,216.0,40.03,29.33
2017,2,22,17,30,596.0,45.0,1.5,20.0,160.0,36.37,26.02
2017,2,22,17,45,487.5,35.5,1.55,19.5,109.0,27.11,17.59
2017,2,22,18,0,379.0,26.0,1.6,19.0,58.0,20.7,10.45
2017,2,22,18,15,189.5,13.0,1.6,18.5,29.0,12.39,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,23,7,15,141.5,14.0,2.6,12.0,25.0,75.62,0.0
2017,2,23,7,30,283.0,28.0,2.8,13.0,50.0,197.61,137.39
2017,2,23,7,45,408.0,39.5,3.0,14.0,100.5,289.95,233.6
2017,2,23,8,0,533.0,51.0,3.2,15.0,151.0,390.12,320.43
2017,2,23,8,15,603.5,59.0,3.2,15.5,207.0,461.59,381.25
2017,2,23,8,30,674.0,67.0,3.2,16.0,263.0,536.33,441.86
2017,2,23,8,45,724.5,71.0,3.2,17.0,319.5,591.35,483.85
2017,2,23,9,0,775.0,75.0,3.2,18.0,376.0,651.51,527.1
2017,2,23,9,15,805.5,79.0,3.5,19.0,429.0,697.03,558.41
2017,2,23,9,30,836.0,83.0,3.8,20.0,482.0,741.08,587.95
2017,2,23,9,45,861.5,85.0,4.1,21.0,531.0,777.07,611.05
2017,2,23,10,0,887.0,87.0,4.4,22.0,580.0,810.69,632.13
2017,2,23,10,15,902.0,89.0,4.55,22.5,622.5,827.57,642.03
2017,2,23,10,30,917.0,91.0,4.7,23.0,665.0,847.19,654.03
2017,2,23,10,45,930.0,92.0,4.9,23.5,700.5,860.77,662.1
2017,2,23,11,0,943.0,93.0,5.1,24.0,736.0,870.9,667.86
2017,2,23,11,15,950.5,94.0,5.2,24.5,762.5,872.98,667.48
2017,2,23,11,30,958.0,95.0,5.3,25.0,789.0,871.38,664.73
2017,2,23,11,45,964.5,95.0,5.45,25.5,808.0,864.23,658.5
2017,2,23,12,0,971.0,95.0,5.6,26.0,827.0,853.38,649.82
2017,2,23,12,15,973.0,95.0,5.6,26.0,836.0,835.43,636.82
2017,2,23,12,30,975.0,95.0,5.6,26.0,845.0,813.97,621.46
2017,2,23,12,45,972.5,96.5,5.7,26.5,844.5,787.36,601.74
2017,2,23,13,0,970.0,98.0,5.8,27.0,844.0,757.61,579.54
2017,2,23,13,15,967.0,97.5,5.75,27.0,834.5,722.66,552.72
2017,2,23,13,30,964.0,97.0,5.7,27.0,825.0,684.98,523.49
2017,2,23,13,45,955.0,98.0,5.7,27.0,806.0,642.64,490.4
2017,2,23,14,0,946.0,99.0,5.7,27.0,787.0,598.34,455.16
2017,2,23,14,15,938.0,97.5,5.55,27.0,760.0,550.6,416.26
2017,2,23,14,30,930.0,96.0,5.4,27.0,733.0,501.33,375.34
2017,2,23,14,45,917.0,95.0,5.3,27.0,698.0,449.2,331.44
2017,2,23,15,0,904.0,94.0,5.2,27.0,663.0,396.46,286.14
2017,2,23,15,15,889.0,91.5,4.85,26.5,621.5,341.54,238.77
2017,2,23,15,30,874.0,89.0,4.5,26.0,580.0,281.36,187.12
2017,2,23,15,45,852.5,86.0,4.2,26.0,532.5,225.06,139.25
2017,2,23,16,0,831.0,83.0,3.9,26.0,485.0,170.23,95.68
2017,2,23,16,15,802.0,79.0,3.55,25.0,433.0,115.77,59.78
2017,2,23,16,30,773.0,75.0,3.2,24.0,381.0,64.17,39.24
2017,2,23,16,45,730.0,70.0,2.85,23.0,325.5,51.36,38.85
2017,2,23,17,0,687.0,65.0,2.5,22.0,270.0,44.99,33.55
2017,2,23,17,15,621.0,57.5,2.5,21.0,214.5,41.24,30.38
2017,2,23,17,30,555.0,50.0,2.5,20.0,159.0,37.35,26.88
2017,2,23,17,45,440.0,39.5,2.5,19.5,108.0,30.53,20.53
2017,2,23,18,0,325.0,29.0,2.5,19.0,57.0,23.39,12.8
2017,2,23,18,15,162.5,14.5,2.7,18.5,28.5,13.82,0.0
2017,2,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,24,7,15,128.5,15.5,4.45,12.5,26.0,71.79,0.0
2017,2,24,7,30,257.0,31.0,4.6,13.0,52.0,190.27,136.68
2017,2,24,7,45,403.0,41.5,4.75,14.0,104.5,291.14,236.31
2017,2,24,8,0,549.0,52.0,4.9,15.0,157.0,402.58,333.05
2017,2,24,8,15,619.5,59.0,4.9,15.5,213.5,473.73,394.33
2017,2,24,8,30,690.0,66.0,4.9,16.0,270.0,548.07,455.46
2017,2,24,8,45,745.5,68.5,4.9,17.0,328.0,605.64,500.17
2017,2,24,9,0,801.0,71.0,4.9,18.0,386.0,668.27,545.61
2017,2,24,9,15,830.5,75.0,5.0,18.5,439.5,713.81,577.76
2017,2,24,9,30,860.0,79.0,5.1,19.0,493.0,757.78,608.14
2017,2,24,9,45,888.0,79.0,5.25,20.0,543.0,788.0,626.85
2017,2,24,10,0,916.0,79.0,5.4,21.0,593.0,821.88,648.06
2017,2,24,10,15,931.5,81.0,5.45,21.5,636.0,845.5,662.36
2017,2,24,10,30,947.0,83.0,5.5,22.0,679.0,865.93,674.38
2017,2,24,10,45,963.0,82.5,5.55,22.5,716.0,880.56,682.3
2017,2,24,11,0,979.0,82.0,5.6,23.0,753.0,891.66,687.82
2017,2,24,11,15,987.0,83.5,5.6,23.0,781.5,894.74,688.9
2017,2,24,11,30,995.0,85.0,5.6,23.0,810.0,893.99,687.46
2017,2,24,11,45,996.0,88.0,5.7,23.0,828.5,885.37,681.17
2017,2,24,12,0,997.0,91.0,5.8,23.0,847.0,872.96,672.35
2017,2,24,12,15,1000.5,91.5,5.75,23.0,857.5,856.19,659.81
2017,2,24,12,30,1004.0,92.0,5.7,23.0,868.0,835.74,644.78
2017,2,24,12,45,1006.0,91.5,5.7,23.0,869.5,809.62,626.01
2017,2,24,13,0,1008.0,91.0,5.7,23.0,871.0,780.07,604.83
2017,2,24,13,15,1006.5,90.5,5.6,23.0,862.5,744.92,577.57
2017,2,24,13,30,1005.0,90.0,5.5,23.0,854.0,706.8,547.48
2017,2,24,13,45,1002.0,89.0,5.45,23.0,836.5,664.55,513.95
2017,2,24,14,0,999.0,88.0,5.4,23.0,819.0,619.8,477.83
2017,2,24,14,15,992.0,87.0,5.3,22.5,791.5,570.76,438.35
2017,2,24,14,30,985.0,86.0,5.2,22.0,764.0,519.97,396.39
2017,2,24,14,45,972.5,85.5,5.15,22.0,728.5,465.88,350.11
2017,2,24,15,0,960.0,85.0,5.1,22.0,693.0,411.01,302.15
2017,2,24,15,15,945.5,83.0,4.95,21.5,650.0,353.79,251.95
2017,2,24,15,30,931.0,81.0,4.8,21.0,607.0,296.56,201.3
2017,2,24,15,45,912.5,78.0,4.65,21.0,558.5,238.0,150.21
2017,2,24,16,0,894.0,75.0,4.5,21.0,510.0,180.39,103.12
2017,2,24,16,15,866.0,71.5,4.15,20.0,456.0,116.62,58.87
2017,2,24,16,30,838.0,68.0,3.8,19.0,402.0,61.65,35.81
2017,2,24,16,45,798.5,63.5,3.45,18.5,345.0,45.99,34.89
2017,2,24,17,0,759.0,59.0,3.1,18.0,288.0,44.28,33.52
2017,2,24,17,15,695.0,52.5,3.0,17.0,230.0,40.73,30.47
2017,2,24,17,30,631.0,46.0,2.9,16.0,172.0,37.09,27.15
2017,2,24,17,45,518.5,37.0,2.8,15.0,118.5,30.86,21.29
2017,2,24,18,0,406.0,28.0,2.7,14.0,65.0,22.35,12.53
2017,2,24,18,15,203.0,14.0,2.9,13.5,32.5,13.34,0.0
2017,2,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,7,15,189.5,14.0,4.5,4.5,30.5,98.14,0.0
2017,2,25,7,30,379.0,28.0,4.8,5.0,61.0,249.57,190.32
2017,2,25,7,45,498.5,37.5,5.1,5.5,114.5,339.23,285.1
2017,2,25,8,0,618.0,47.0,5.4,6.0,168.0,433.22,371.5
2017,2,25,8,15,683.0,53.0,5.35,6.5,225.5,503.46,434.16
2017,2,25,8,30,748.0,59.0,5.3,7.0,283.0,576.05,495.8
2017,2,25,8,45,790.5,63.5,5.3,7.5,340.5,633.37,542.14
2017,2,25,9,0,833.0,68.0,5.3,8.0,398.0,690.6,585.64
2017,2,25,9,15,860.5,71.5,5.15,8.5,452.0,734.99,617.07
2017,2,25,9,30,888.0,75.0,5.0,9.0,506.0,771.76,641.73
2017,2,25,9,45,907.5,77.5,4.9,10.0,555.0,804.87,662.05
2017,2,25,10,0,927.0,80.0,4.8,11.0,604.0,835.35,679.94
2017,2,25,10,15,941.0,82.0,4.65,11.5,646.5,857.92,692.58
2017,2,25,10,30,955.0,84.0,4.5,12.0,689.0,877.22,702.69
2017,2,25,10,45,964.0,86.0,4.4,12.5,724.0,888.97,707.61
2017,2,25,11,0,973.0,88.0,4.3,13.0,759.0,897.07,710.0
2017,2,25,11,15,979.5,89.0,4.15,13.0,786.0,898.29,708.72
2017,2,25,11,30,986.0,90.0,4.0,13.0,813.0,895.73,705.18
2017,2,25,11,45,986.0,93.0,3.85,13.5,830.5,886.27,695.59
2017,2,25,12,0,986.0,96.0,3.7,14.0,848.0,873.08,683.57
2017,2,25,12,15,988.0,96.0,3.5,14.0,857.0,854.73,669.05
2017,2,25,12,30,990.0,96.0,3.3,14.0,866.0,832.83,652.14
2017,2,25,12,45,989.0,96.5,3.15,14.5,865.5,805.78,630.78
2017,2,25,13,0,988.0,97.0,3.0,15.0,865.0,775.49,607.27
2017,2,25,13,15,985.5,96.5,2.85,15.0,855.5,740.17,579.69
2017,2,25,13,30,983.0,96.0,2.7,15.0,846.0,702.01,549.49
2017,2,25,13,45,975.5,96.5,2.55,15.5,827.0,659.2,514.33
2017,2,25,14,0,968.0,97.0,2.4,16.0,808.0,614.27,477.07
2017,2,25,14,15,960.5,95.5,2.3,16.0,781.0,565.67,437.45
2017,2,25,14,30,953.0,94.0,2.2,16.0,754.0,515.46,395.58
2017,2,25,14,45,934.5,95.5,2.1,16.0,717.0,461.98,350.2
2017,2,25,15,0,916.0,97.0,2.0,16.0,680.0,408.33,303.63
2017,2,25,15,15,901.0,94.5,1.95,16.0,638.0,352.54,254.59
2017,2,25,15,30,886.0,92.0,1.9,16.0,596.0,291.53,200.97
2017,2,25,15,45,864.0,89.5,1.9,16.0,547.5,234.64,151.44
2017,2,25,16,0,842.0,87.0,1.9,16.0,499.0,179.28,105.9
2017,2,25,16,15,812.5,82.5,1.7,15.5,446.0,123.48,66.96
2017,2,25,16,30,783.0,78.0,1.5,15.0,393.0,70.62,43.23
2017,2,25,16,45,737.5,73.5,1.35,14.5,336.5,54.03,42.64
2017,2,25,17,0,692.0,69.0,1.2,14.0,280.0,47.87,37.32
2017,2,25,17,15,625.0,61.5,1.2,13.0,223.0,44.28,34.22
2017,2,25,17,30,558.0,54.0,1.2,12.0,166.0,40.57,30.79
2017,2,25,17,45,444.0,42.5,1.2,11.0,114.0,32.98,23.63
2017,2,25,18,0,330.0,31.0,1.2,10.0,62.0,25.02,15.24
2017,2,25,18,15,165.0,15.5,1.2,9.5,31.0,14.77,0.0
2017,2,25,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,7,15,59.0,19.5,2.65,8.5,24.5,45.2,0.0
2017,2,26,7,30,118.0,39.0,2.8,9.0,49.0,127.94,95.73
2017,2,26,7,45,223.0,58.0,3.0,10.0,96.0,217.54,178.66
2017,2,26,8,0,328.0,77.0,3.2,11.0,143.0,307.67,257.5
2017,2,26,8,15,164.0,62.5,3.25,11.5,95.5,182.94,153.75
2017,2,26,8,30,0.0,48.0,3.3,12.0,48.0,44.6,32.85
2017,2,26,8,45,0.0,48.0,3.4,12.5,48.0,44.6,32.8
2017,2,26,9,0,0.0,48.0,3.5,13.0,48.0,44.6,32.64
2017,2,26,9,15,0.0,51.0,3.55,13.5,51.0,47.41,34.83
2017,2,26,9,30,0.0,54.0,3.6,14.0,54.0,50.22,37.01
2017,2,26,9,45,0.0,52.5,3.65,14.5,52.5,48.83,35.63
2017,2,26,10,0,0.0,51.0,3.7,15.0,51.0,47.45,34.28
2017,2,26,10,15,0.0,45.5,3.8,15.5,45.5,42.33,29.84
2017,2,26,10,30,0.0,40.0,3.9,16.0,40.0,37.22,25.44
2017,2,26,10,45,0.0,57.0,4.0,16.5,57.0,53.09,38.45
2017,2,26,11,0,0.0,74.0,4.1,17.0,74.0,68.98,51.35
2017,2,26,11,15,0.0,103.5,4.1,17.5,103.5,96.71,73.75
2017,2,26,11,30,0.0,133.0,4.1,18.0,133.0,124.7,96.08
2017,2,26,11,45,2.0,154.0,4.15,18.5,156.0,146.15,113.02
2017,2,26,12,0,4.0,175.0,4.2,19.0,179.0,167.42,129.67
2017,2,26,12,15,2.5,164.0,4.2,19.0,166.5,155.53,120.07
2017,2,26,12,30,1.0,153.0,4.2,19.0,154.0,143.81,110.66
2017,2,26,12,45,0.5,115.5,4.25,19.5,116.0,108.21,82.02
2017,2,26,13,0,0.0,78.0,4.3,20.0,78.0,72.8,53.45
2017,2,26,13,15,0.0,77.0,4.3,20.5,77.0,71.86,52.62
2017,2,26,13,30,0.0,76.0,4.3,21.0,76.0,70.91,51.79
2017,2,26,13,45,0.0,74.5,4.35,21.5,74.5,69.5,50.59
2017,2,26,14,0,0.0,73.0,4.4,22.0,73.0,68.08,49.41
2017,2,26,14,15,2.0,127.0,4.3,22.0,128.5,118.96,90.18
2017,2,26,14,30,4.0,181.0,4.2,22.0,184.0,168.15,129.22
2017,2,26,14,45,2.5,173.5,4.15,22.5,175.5,160.13,122.79
2017,2,26,15,0,1.0,166.0,4.1,23.0,167.0,152.27,116.6
2017,2,26,15,15,50.5,214.0,3.8,22.5,243.5,202.16,155.25
2017,2,26,15,30,100.0,262.0,3.5,22.0,320.0,245.05,187.35
2017,2,26,15,45,81.5,236.5,3.25,22.0,281.0,212.79,162.44
2017,2,26,16,0,63.0,211.0,3.0,22.0,242.0,182.89,139.84
2017,2,26,16,15,56.5,189.5,2.6,21.5,215.5,159.06,122.08
2017,2,26,16,30,50.0,168.0,2.2,21.0,189.0,136.12,105.54
2017,2,26,16,45,42.5,144.5,1.8,20.5,160.5,116.77,95.46
2017,2,26,17,0,35.0,121.0,1.4,20.0,132.0,99.3,80.79
2017,2,26,17,15,24.0,97.5,1.4,19.5,104.5,81.36,65.43
2017,2,26,17,30,13.0,74.0,1.4,19.0,77.0,64.91,50.97
2017,2,26,17,45,6.5,50.5,1.4,18.5,52.0,45.08,33.25
2017,2,26,18,0,0.0,27.0,1.4,18.0,27.0,24.88,14.68
2017,2,26,18,15,0.0,13.5,1.5,17.5,13.5,12.53,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,7,15,46.5,19.5,2.7,17.0,24.0,53.92,0.0
2017,2,27,7,30,93.0,39.0,2.8,17.0,48.0,114.6,83.87
2017,2,27,7,45,185.5,61.0,2.95,17.5,93.5,193.0,154.14
2017,2,27,8,0,278.0,83.0,3.1,18.0,139.0,278.23,227.05
2017,2,27,8,15,325.5,93.5,3.2,18.0,178.5,337.01,277.03
2017,2,27,8,30,373.0,104.0,3.3,18.0,218.0,389.63,320.74
2017,2,27,8,45,375.0,132.0,3.45,18.5,265.5,433.89,354.87
2017,2,27,9,0,377.0,160.0,3.6,19.0,313.0,464.99,377.9
2017,2,27,9,15,208.0,180.0,3.7,19.5,266.5,357.05,288.68
2017,2,27,9,30,39.0,200.0,3.8,20.0,220.0,240.19,190.68
2017,2,27,9,45,19.5,117.5,3.95,20.5,127.5,131.75,102.87
2017,2,27,10,0,0.0,35.0,4.1,21.0,35.0,32.54,21.14
2017,2,27,10,15,0.0,45.0,4.1,21.0,45.0,41.87,28.74
2017,2,27,10,30,0.0,55.0,4.1,21.0,55.0,51.21,36.27
2017,2,27,10,45,0.0,58.5,4.15,21.5,58.5,54.49,38.76
2017,2,27,11,0,0.0,62.0,4.2,22.0,62.0,57.78,41.25
2017,2,27,11,15,1.0,114.0,4.15,22.0,115.0,107.51,81.08
2017,2,27,11,30,2.0,166.0,4.1,22.0,168.0,157.86,120.83
2017,2,27,11,45,6.0,199.5,4.1,22.5,204.5,192.83,147.88
2017,2,27,12,0,10.0,233.0,4.1,23.0,241.0,227.44,174.32
2017,2,27,12,15,11.5,243.5,4.05,23.0,253.0,237.74,182.09
2017,2,27,12,30,13.0,254.0,4.0,23.0,265.0,247.79,189.73
2017,2,27,12,45,13.5,256.0,4.0,23.5,267.5,248.91,190.16
2017,2,27,13,0,14.0,258.0,4.0,24.0,270.0,249.91,190.54
2017,2,27,13,15,369.0,233.0,3.9,24.0,518.5,465.62,360.02
2017,2,27,13,30,724.0,208.0,3.8,24.0,767.0,648.09,494.87
2017,2,27,13,45,727.0,201.0,3.75,24.5,751.5,611.59,464.93
2017,2,27,14,0,730.0,194.0,3.7,25.0,736.0,573.09,434.24
2017,2,27,14,15,575.5,244.5,3.6,25.0,663.0,503.26,380.12
2017,2,27,14,30,421.0,295.0,3.5,25.0,590.0,446.53,336.15
2017,2,27,14,45,342.5,297.5,3.4,25.0,530.0,391.47,293.98
2017,2,27,15,0,264.0,300.0,3.3,25.0,470.0,343.11,257.13
2017,2,27,15,15,490.0,220.0,3.15,25.0,511.0,326.5,237.97
2017,2,27,15,30,716.0,140.0,3.0,25.0,552.0,288.51,198.64
2017,2,27,15,45,693.5,134.0,2.95,25.0,506.5,237.0,155.49
2017,2,27,16,0,671.0,128.0,2.9,25.0,461.0,187.4,115.97
2017,2,27,16,15,637.0,121.5,2.55,24.5,411.0,138.59,82.46
2017,2,27,16,30,603.0,115.0,2.2,24.0,361.0,93.52,60.88
2017,2,27,16,45,556.5,106.0,1.85,23.5,308.5,74.18,58.25
2017,2,27,17,0,510.0,97.0,1.5,23.0,256.0,69.28,54.29
2017,2,27,17,15,441.5,85.5,1.45,22.0,203.5,62.57,48.69
2017,2,27,17,30,373.0,74.0,1.4,21.0,151.0,55.55,42.55
2017,2,27,17,45,272.0,56.5,1.35,20.5,103.5,43.33,31.52
2017,2,27,18,0,171.0,39.0,1.3,20.0,56.0,30.55,19.3
2017,2,27,18,15,85.5,19.5,1.35,19.5,28.0,16.23,0.0
2017,2,27,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,2,28,7,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,2,28,7,45,0.0,1.0,4.15,20.5,1.0,0.92,0.0
2017,2,28,8,0,0.0,2.0,4.3,21.0,2.0,1.85,0.0
2017,2,28,8,15,0.0,3.0,4.65,21.5,3.0,2.78,0.0
2017,2,28,8,30,0.0,4.0,5.0,22.0,4.0,3.7,0.0
2017,2,28,8,45,0.0,58.5,5.35,22.5,58.5,54.39,39.49
2017,2,28,9,0,0.0,113.0,5.7,23.0,113.0,108.89,83.86
2017,2,28,9,15,0.0,134.5,5.85,23.0,134.5,130.18,100.79
2017,2,28,9,30,0.0,156.0,6.0,23.0,156.0,151.33,117.44
2017,2,28,9,45,0.0,138.5,6.15,23.5,138.5,132.08,101.43
2017,2,28,10,0,0.0,121.0,6.3,24.0,121.0,114.07,86.55
2017,2,28,10,15,3.0,158.5,6.3,24.0,161.0,153.28,117.64
2017,2,28,10,30,6.0,196.0,6.3,24.0,201.0,192.58,148.42
2017,2,28,10,45,7.5,205.5,6.35,24.0,211.5,202.47,155.88
2017,2,28,11,0,9.0,215.0,6.4,24.0,222.0,212.32,163.34
2017,2,28,11,15,8.0,209.5,6.35,24.0,216.0,205.34,157.58
2017,2,28,11,30,7.0,204.0,6.3,24.0,210.0,198.54,152.04
2017,2,28,11,45,9.0,220.5,6.3,24.5,228.0,215.44,164.76
2017,2,28,12,0,11.0,237.0,6.3,25.0,246.0,232.08,177.19
2017,2,28,12,15,7.0,199.0,6.2,25.0,204.5,192.1,146.0
2017,2,28,12,30,3.0,161.0,6.1,25.0,163.0,152.83,115.3
2017,2,28,12,45,4.5,173.0,6.0,25.5,176.0,164.84,124.47
2017,2,28,13,0,6.0,185.0,5.9,26.0,189.0,176.64,133.37
2017,2,28,13,15,7.5,201.0,5.7,26.0,206.5,191.87,145.16
2017,2,28,13,30,9.0,217.0,5.5,26.0,224.0,206.74,156.63
2017,2,28,13,45,7.5,205.0,5.35,26.5,210.5,194.01,146.54
2017,2,28,14,0,6.0,193.0,5.2,27.0,197.0,181.48,136.69
2017,2,28,14,15,15.5,233.5,4.95,27.0,244.5,221.57,167.64
2017,2,28,14,30,25.0,274.0,4.7,27.0,292.0,259.34,196.43
2017,2,28,14,45,150.0,287.0,4.5,27.0,385.0,309.18,233.29
2017,2,28,15,0,275.0,300.0,4.3,27.0,478.0,347.85,259.55
2017,2,28,15,15,270.5,280.5,4.0,26.5,446.5,311.88,231.16
2017,2,28,15,30,266.0,261.0,3.7,26.0,415.0,276.35,203.04
2017,2,28,15,45,175.5,240.5,3.4,26.0,338.5,229.28,169.0
2017,2,28,16,0,85.0,220.0,3.1,26.0,262.0,193.02,144.54
2017,2,28,16,15,106.0,198.5,2.65,25.5,245.5,170.06,126.82
2017,2,28,16,30,127.0,177.0,2.2,25.0,229.0,138.28,104.01
2017,2,28,16,45,114.0,155.0,1.8,24.5,197.0,118.05,94.97
2017,2,28,17,0,101.0,133.0,1.4,24.0,165.0,102.85,82.48
2017,2,28,17,15,85.0,108.0,1.3,23.0,131.5,85.2,67.78
2017,2,28,17,30,69.0,83.0,1.2,22.0,98.0,66.93,52.11
2017,2,28,17,45,46.5,59.0,1.15,21.5,68.0,50.41,37.43
2017,2,28,18,0,24.0,35.0,1.1,21.0,38.0,30.92,19.66
2017,2,28,18,15,12.0,17.5,1.1,20.5,19.0,15.88,0.0
2017,2,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,1,7,15,188.5,16.0,5.05,14.5,35.5,124.04,0.0
2017,3,1,7,30,377.0,32.0,5.3,15.0,71.0,258.78,201.31
2017,3,1,7,45,487.5,41.0,5.6,15.5,124.0,345.23,282.76
2017,3,1,8,0,598.0,50.0,5.9,16.0,177.0,440.04,365.85
2017,3,1,8,15,660.0,56.5,6.15,16.5,234.0,504.19,421.29
2017,3,1,8,30,722.0,63.0,6.4,17.0,291.0,575.62,480.14
2017,3,1,8,45,569.5,103.5,6.65,17.5,304.0,542.93,451.06
2017,3,1,9,0,417.0,144.0,6.9,18.0,317.0,489.71,404.74
2017,3,1,9,15,637.0,111.0,6.9,18.0,413.0,630.91,519.92
2017,3,1,9,30,857.0,78.0,6.9,18.0,509.0,771.3,626.91
2017,3,1,9,45,878.0,80.5,6.9,18.5,557.5,799.16,644.44
2017,3,1,10,0,899.0,83.0,6.9,19.0,606.0,830.58,664.89
2017,3,1,10,15,913.5,85.0,6.85,19.0,648.5,853.28,679.81
2017,3,1,10,30,928.0,87.0,6.8,19.0,691.0,872.81,692.43
2017,3,1,10,45,940.0,87.5,6.75,19.5,726.5,885.21,698.53
2017,3,1,11,0,952.0,88.0,6.7,20.0,762.0,894.1,702.17
2017,3,1,11,15,959.5,89.5,6.6,20.0,789.0,896.67,702.51
2017,3,1,11,30,967.0,91.0,6.5,20.0,816.0,895.49,700.32
2017,3,1,11,45,956.0,100.5,6.45,20.0,831.0,883.83,690.93
2017,3,1,12,0,945.0,110.0,6.4,20.0,846.0,868.52,679.09
2017,3,1,12,15,947.5,110.5,6.3,20.0,856.0,851.39,665.88
2017,3,1,12,30,950.0,111.0,6.2,20.0,866.0,830.8,650.28
2017,3,1,12,45,953.5,109.5,6.15,20.0,867.0,805.62,631.67
2017,3,1,13,0,957.0,108.0,6.1,20.0,868.0,777.14,610.69
2017,3,1,13,15,955.0,107.5,6.0,20.0,859.0,742.7,583.85
2017,3,1,13,30,953.0,107.0,5.9,20.0,850.0,705.49,554.18
2017,3,1,13,45,952.0,104.5,5.85,20.0,833.0,664.45,521.34
2017,3,1,14,0,951.0,102.0,5.8,20.0,816.0,620.94,485.92
2017,3,1,14,15,944.5,101.0,5.7,20.0,789.5,573.63,446.65
2017,3,1,14,30,938.0,100.0,5.6,20.0,763.0,524.64,405.15
2017,3,1,14,45,836.0,126.5,5.55,20.0,697.0,454.59,347.33
2017,3,1,15,0,734.0,153.0,5.5,20.0,631.0,391.38,294.78
2017,3,1,15,15,806.0,124.5,5.45,19.5,619.5,353.2,258.75
2017,3,1,15,30,878.0,96.0,5.4,19.0,608.0,302.02,210.69
2017,3,1,15,45,864.5,90.5,5.35,19.0,561.0,244.33,159.52
2017,3,1,16,0,851.0,85.0,5.3,19.0,514.0,187.28,111.34
2017,3,1,16,15,823.5,81.5,5.05,18.5,461.0,131.49,70.9
2017,3,1,16,30,796.0,78.0,4.8,18.0,408.0,78.41,44.5
2017,3,1,16,45,762.5,71.5,4.6,17.5,352.0,51.76,40.07
2017,3,1,17,0,729.0,65.0,4.4,17.0,296.0,48.66,37.52
2017,3,1,17,15,668.0,58.5,4.05,16.0,238.5,41.32,31.14
2017,3,1,17,30,607.0,52.0,3.7,15.0,181.0,38.3,28.42
2017,3,1,17,45,507.5,42.0,3.35,14.0,127.5,32.02,22.57
2017,3,1,18,0,408.0,32.0,3.0,13.0,74.0,25.46,15.92
2017,3,1,18,15,204.0,16.0,3.1,12.5,37.0,12.63,0.0
2017,3,1,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,196.5,17.0,3.2,6.5,38.0,131.03,22.73
2017,3,2,7,30,393.0,34.0,3.2,7.0,76.0,270.64,217.72
2017,3,2,7,45,492.0,44.5,3.25,7.5,129.5,353.93,296.79
2017,3,2,8,0,591.0,55.0,3.3,8.0,183.0,444.53,376.76
2017,3,2,8,15,653.0,62.0,3.4,8.5,240.5,513.53,435.84
2017,3,2,8,30,715.0,69.0,3.5,9.0,298.0,585.07,494.32
2017,3,2,8,45,754.5,74.0,3.65,9.5,354.5,636.56,534.3
2017,3,2,9,0,794.0,79.0,3.8,10.0,411.0,692.0,575.31
2017,3,2,9,15,821.5,83.0,4.05,10.5,464.5,736.46,607.21
2017,3,2,9,30,849.0,87.0,4.3,11.0,518.0,779.21,637.74
2017,3,2,9,45,606.0,165.5,4.55,12.0,487.5,691.17,566.05
2017,3,2,10,0,363.0,244.0,4.8,13.0,457.0,571.0,465.57
2017,3,2,10,15,642.0,170.5,4.7,13.0,578.5,737.82,599.11
2017,3,2,10,30,921.0,97.0,4.6,13.0,700.0,881.71,703.79
2017,3,2,10,45,932.0,98.0,4.55,13.5,735.0,893.64,708.39
2017,3,2,11,0,943.0,99.0,4.5,14.0,770.0,902.05,711.42
2017,3,2,11,15,950.0,100.5,4.4,14.5,797.0,904.02,709.59
2017,3,2,11,30,957.0,102.0,4.3,15.0,824.0,902.27,705.3
2017,3,2,11,45,958.0,105.0,4.25,15.5,841.5,893.43,696.64
2017,3,2,12,0,959.0,108.0,4.2,16.0,859.0,880.93,685.72
2017,3,2,12,15,961.0,108.0,4.1,16.0,868.0,862.63,671.91
2017,3,2,12,30,963.0,108.0,4.0,16.0,877.0,840.85,655.77
2017,3,2,12,45,962.5,108.5,3.95,16.0,877.0,814.33,636.57
2017,3,2,13,0,962.0,109.0,3.9,16.0,877.0,784.63,615.14
2017,3,2,13,15,960.0,108.5,3.8,16.0,867.5,749.94,588.72
2017,3,2,13,30,958.0,108.0,3.7,16.0,858.0,712.47,559.33
2017,3,2,13,45,952.5,107.5,3.65,16.0,839.5,670.28,526.08
2017,3,2,14,0,947.0,107.0,3.6,16.0,821.0,625.93,490.48
2017,3,2,14,15,939.5,106.0,3.6,16.0,794.0,578.13,451.55
2017,3,2,14,30,932.0,105.0,3.6,16.0,767.0,528.77,410.35
2017,3,2,14,45,915.5,105.5,3.6,16.0,731.0,475.56,365.11
2017,3,2,15,0,899.0,106.0,3.6,16.0,695.0,417.69,315.18
2017,3,2,15,15,884.0,103.5,3.55,15.5,652.5,361.76,266.11
2017,3,2,15,30,869.0,101.0,3.5,15.0,610.0,306.09,216.49
2017,3,2,15,45,850.0,97.0,3.45,15.0,562.0,248.9,165.7
2017,3,2,16,0,831.0,93.0,3.4,15.0,514.0,192.97,118.24
2017,3,2,16,15,802.5,89.0,3.05,14.5,461.0,137.71,77.52
2017,3,2,16,30,774.0,85.0,2.7,14.0,408.0,85.33,50.46
2017,3,2,16,45,736.0,78.5,2.35,13.5,351.5,51.91,40.88
2017,3,2,17,0,698.0,72.0,2.0,13.0,295.0,49.47,38.89
2017,3,2,17,15,635.0,64.5,1.85,12.0,238.0,46.01,35.93
2017,3,2,17,30,572.0,57.0,1.7,11.0,181.0,42.42,32.66
2017,3,2,17,45,467.5,46.0,1.6,10.5,127.5,35.45,26.03
2017,3,2,18,0,363.0,35.0,1.5,10.0,74.0,28.15,18.59
2017,3,2,18,15,181.5,17.5,1.5,10.0,37.0,13.93,0.0
2017,3,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,3,7,15,201.5,17.5,2.3,6.5,40.0,136.05,45.84
2017,3,3,7,30,403.0,35.0,2.4,7.0,80.0,278.51,225.1
2017,3,3,7,45,498.0,46.0,2.5,8.0,134.0,361.06,301.8
2017,3,3,8,0,593.0,57.0,2.6,9.0,188.0,450.55,379.32
2017,3,3,8,15,653.5,64.0,2.8,10.0,245.5,518.97,436.55
2017,3,3,8,30,714.0,71.0,3.0,11.0,303.0,589.78,492.98
2017,3,3,8,45,744.0,79.0,3.25,12.0,358.5,642.07,532.27
2017,3,3,9,0,774.0,87.0,3.5,13.0,414.0,689.71,565.99
2017,3,3,9,15,801.5,91.5,3.8,13.5,467.0,734.39,597.88
2017,3,3,9,30,829.0,96.0,4.1,14.0,520.0,777.36,627.97
2017,3,3,9,45,840.5,102.5,4.4,15.0,566.5,807.73,647.55
2017,3,3,10,0,852.0,109.0,4.7,16.0,613.0,835.18,665.11
2017,3,3,10,15,481.5,210.5,4.7,16.0,499.0,645.96,518.24
2017,3,3,10,30,111.0,312.0,4.7,16.0,385.0,413.0,329.05
2017,3,3,10,45,140.5,331.5,4.7,16.5,429.0,466.1,370.11
2017,3,3,11,0,170.0,351.0,4.7,17.0,473.0,507.19,400.57
2017,3,3,11,15,536.5,239.5,4.7,17.0,643.0,711.68,563.39
2017,3,3,11,30,903.0,128.0,4.7,17.0,813.0,893.1,697.42
2017,3,3,11,45,640.5,242.0,4.75,17.5,733.5,782.99,612.44
2017,3,3,12,0,378.0,356.0,4.8,18.0,654.0,661.83,515.91
2017,3,3,12,15,386.5,357.5,4.75,18.0,665.0,657.55,512.7
2017,3,3,12,30,395.0,359.0,4.7,18.0,676.0,651.45,507.6
2017,3,3,12,45,435.0,340.0,4.7,18.0,689.5,650.4,507.25
2017,3,3,13,0,475.0,321.0,4.7,18.0,703.0,642.6,501.78
2017,3,3,13,15,298.0,356.5,4.65,18.0,595.5,533.06,416.26
2017,3,3,13,30,121.0,392.0,4.6,18.0,488.0,435.46,339.17
2017,3,3,13,45,87.5,366.5,4.55,18.0,435.0,384.61,300.1
2017,3,3,14,0,54.0,341.0,4.5,18.0,382.0,336.76,263.01
2017,3,3,14,15,220.5,325.5,4.4,18.0,484.5,400.82,313.46
2017,3,3,14,30,387.0,310.0,4.3,18.0,587.0,447.79,348.03
2017,3,3,14,45,306.5,310.5,4.2,18.0,523.5,390.72,302.74
2017,3,3,15,0,226.0,311.0,4.1,18.0,460.0,345.38,267.26
2017,3,3,15,15,208.5,292.0,4.0,17.5,423.5,308.52,238.25
2017,3,3,15,30,191.0,273.0,3.9,17.0,387.0,273.46,210.51
2017,3,3,15,45,146.5,249.5,3.8,17.0,332.5,231.5,178.06
2017,3,3,16,0,102.0,226.0,3.7,17.0,278.0,201.04,155.5
2017,3,3,16,15,236.5,190.5,3.35,16.5,294.5,165.25,122.08
2017,3,3,16,30,371.0,155.0,3.0,16.0,311.0,127.27,92.89
2017,3,3,16,45,462.0,126.5,2.7,15.5,294.0,87.64,71.95
2017,3,3,17,0,553.0,98.0,2.4,15.0,277.0,70.66,57.31
2017,3,3,17,15,486.5,87.0,2.2,14.5,222.0,63.36,50.96
2017,3,3,17,30,420.0,76.0,2.0,14.0,167.0,56.78,44.99
2017,3,3,17,45,319.5,59.5,1.85,13.5,117.0,45.45,34.51
2017,3,3,18,0,219.0,43.0,1.7,13.0,67.0,33.59,23.06
2017,3,3,18,15,109.5,21.5,1.8,12.5,33.5,16.99,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
