Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,1.5,2.35,10.0,1.5,1.39,0.0
2017,3,4,7,30,0.0,3.0,2.5,10.0,3.0,2.77,0.0
2017,3,4,7,45,0.0,6.0,2.65,10.5,6.0,5.55,0.0
2017,3,4,8,0,0.0,9.0,2.8,11.0,9.0,8.33,1.57
2017,3,4,8,15,0.0,12.0,2.8,11.0,12.0,11.12,4.02
2017,3,4,8,30,0.0,15.0,2.8,11.0,15.0,13.9,6.45
2017,3,4,8,45,0.0,45.5,2.8,11.5,45.5,42.27,30.91
2017,3,4,9,0,0.0,76.0,2.8,12.0,76.0,70.74,55.03
2017,3,4,9,15,0.0,70.5,2.95,12.0,70.5,65.61,50.45
2017,3,4,9,30,0.0,65.0,3.1,12.0,65.0,60.49,45.94
2017,3,4,9,45,0.0,70.0,3.3,12.5,70.0,65.17,49.64
2017,3,4,10,0,0.0,75.0,3.5,13.0,75.0,69.86,53.31
2017,3,4,10,15,1.5,128.0,3.55,13.0,129.0,121.83,96.39
2017,3,4,10,30,3.0,181.0,3.6,13.0,183.0,174.94,139.67
2017,3,4,10,45,1.5,143.5,3.7,13.0,144.5,136.48,107.86
2017,3,4,11,0,0.0,106.0,3.8,13.0,106.0,99.11,76.96
2017,3,4,11,15,0.0,75.0,3.85,13.0,75.0,69.96,52.78
2017,3,4,11,30,0.0,44.0,3.9,13.0,44.0,41.01,28.67
2017,3,4,11,45,0.0,53.5,3.95,13.5,53.5,49.89,35.96
2017,3,4,12,0,0.0,63.0,4.0,14.0,63.0,58.78,43.2
2017,3,4,12,15,0.0,85.0,4.0,14.0,85.0,79.37,60.13
2017,3,4,12,30,0.0,107.0,4.0,14.0,107.0,99.97,76.99
2017,3,4,12,45,0.0,103.0,4.0,14.0,103.0,96.2,73.87
2017,3,4,13,0,0.0,99.0,4.0,14.0,99.0,92.44,70.81
2017,3,4,13,15,0.0,82.5,4.0,14.0,82.5,77.03,58.19
2017,3,4,13,30,0.0,66.0,4.0,14.0,66.0,61.58,45.5
2017,3,4,13,45,0.0,82.0,4.05,14.0,82.0,76.54,57.89
2017,3,4,14,0,0.0,98.0,4.1,14.0,98.0,91.43,70.2
2017,3,4,14,15,0.0,100.5,4.0,14.0,100.5,93.7,72.15
2017,3,4,14,30,0.0,103.0,3.9,14.0,103.0,95.96,74.12
2017,3,4,14,45,0.0,106.5,3.85,14.0,106.5,99.1,76.85
2017,3,4,15,0,0.0,110.0,3.8,14.0,110.0,102.19,79.55
2017,3,4,15,15,0.0,73.0,3.7,14.0,73.0,68.01,51.39
2017,3,4,15,30,0.0,36.0,3.6,14.0,36.0,33.48,22.61
2017,3,4,15,45,0.0,56.0,3.5,14.0,56.0,52.1,38.4
2017,3,4,16,0,0.0,76.0,3.4,14.0,76.0,70.76,54.22
2017,3,4,16,15,0.0,59.5,3.4,13.5,59.5,55.34,41.48
2017,3,4,16,30,0.0,43.0,3.4,13.0,43.0,39.95,28.6
2017,3,4,16,45,0.0,37.0,3.4,13.0,37.0,34.35,25.26
2017,3,4,17,0,0.0,31.0,3.4,13.0,31.0,28.77,20.3
2017,3,4,17,15,0.0,25.0,3.4,13.0,25.0,23.18,15.27
2017,3,4,17,30,0.0,19.0,3.4,13.0,19.0,17.61,10.18
2017,3,4,17,45,0.0,13.0,3.4,13.0,13.0,12.04,5.04
2017,3,4,18,0,0.0,7.0,3.4,13.0,7.0,6.48,0.0
2017,3,4,18,15,0.0,3.5,3.45,13.0,3.5,3.24,0.0
2017,3,4,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,151.0,20.5,1.65,12.5,38.5,117.0,61.41
2017,3,5,7,30,302.0,41.0,1.7,13.0,77.0,235.01,187.31
2017,3,5,7,45,400.0,52.5,1.8,13.5,128.0,316.89,260.15
2017,3,5,8,0,498.0,64.0,1.9,14.0,179.0,405.81,335.6
2017,3,5,8,15,558.5,72.5,1.9,14.5,233.0,473.17,390.57
2017,3,5,8,30,619.0,81.0,1.9,15.0,287.0,543.02,445.03
2017,3,5,8,45,646.0,91.0,1.95,15.5,339.0,592.69,481.83
2017,3,5,9,0,673.0,101.0,2.0,16.0,391.0,641.67,516.71
2017,3,5,9,15,337.0,130.5,2.15,16.5,276.0,426.7,346.6
2017,3,5,9,30,1.0,160.0,2.3,17.0,161.0,155.7,122.51
2017,3,5,9,45,0.5,152.5,2.45,17.5,153.0,146.38,114.92
2017,3,5,10,0,0.0,145.0,2.6,18.0,145.0,137.71,107.38
2017,3,5,10,15,2.0,165.5,2.75,18.5,167.0,159.26,124.29
2017,3,5,10,30,4.0,186.0,2.9,19.0,189.0,180.73,140.9
2017,3,5,10,45,2.5,172.0,3.1,19.5,174.0,165.09,127.89
2017,3,5,11,0,1.0,158.0,3.3,20.0,159.0,149.85,115.34
2017,3,5,11,15,19.5,242.0,3.4,20.0,257.5,246.84,192.03
2017,3,5,11,30,38.0,326.0,3.5,20.0,356.0,352.79,273.41
2017,3,5,11,45,22.0,258.0,3.6,20.5,275.5,262.37,202.86
2017,3,5,12,0,6.0,190.0,3.7,21.0,195.0,183.36,140.74
2017,3,5,12,15,3.0,166.0,3.75,21.0,169.0,157.88,120.71
2017,3,5,12,30,0.0,142.0,3.8,21.0,143.0,132.77,100.81
2017,3,5,12,45,5.0,184.0,3.85,21.5,188.5,175.58,134.43
2017,3,5,13,0,10.0,226.0,3.9,22.0,234.0,217.68,166.96
2017,3,5,13,15,9.0,219.0,3.9,22.0,226.5,209.65,160.66
2017,3,5,13,30,8.0,212.0,3.9,22.0,219.0,201.71,154.56
2017,3,5,13,45,6.0,195.5,3.95,22.0,201.0,184.63,141.34
2017,3,5,14,0,4.0,179.0,4.0,22.0,183.0,167.84,128.32
2017,3,5,14,15,81.5,267.5,3.95,22.0,327.0,283.18,218.6
2017,3,5,14,30,159.0,356.0,3.9,22.0,471.0,383.04,293.93
2017,3,5,14,45,80.0,260.0,3.85,22.5,317.5,263.73,202.33
2017,3,5,15,0,1.0,164.0,3.8,23.0,164.0,150.74,115.02
2017,3,5,15,15,4.0,178.5,3.65,22.5,180.5,163.56,125.72
2017,3,5,15,30,7.0,193.0,3.5,22.0,197.0,175.27,135.41
2017,3,5,15,45,5.0,178.5,3.4,22.0,181.5,160.92,124.41
2017,3,5,16,0,3.0,164.0,3.3,22.0,166.0,146.83,113.62
2017,3,5,16,15,5.0,156.0,2.95,21.5,158.5,138.5,107.44
2017,3,5,16,30,7.0,148.0,2.6,21.0,151.0,129.59,100.81
2017,3,5,16,45,3.5,128.0,2.3,20.5,129.5,111.89,91.26
2017,3,5,17,0,0.0,108.0,2.0,20.0,108.0,95.12,77.24
2017,3,5,17,15,179.0,95.5,1.85,19.5,135.5,73.21,58.46
2017,3,5,17,30,358.0,83.0,1.7,19.0,163.0,61.91,48.55
2017,3,5,17,45,259.0,65.5,1.55,18.5,114.5,49.98,37.76
2017,3,5,18,0,160.0,48.0,1.4,18.0,66.0,38.53,26.88
2017,3,5,18,15,80.0,24.0,1.45,17.5,33.0,19.85,3.79
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,151.5,21.5,4.15,17.5,40.5,120.4,69.71
2017,3,6,7,30,303.0,43.0,4.3,18.0,81.0,239.24,189.04
2017,3,6,7,45,411.0,53.0,4.45,18.5,133.0,325.48,265.07
2017,3,6,8,0,519.0,63.0,4.6,19.0,185.0,419.63,344.88
2017,3,6,8,15,261.5,90.5,4.95,19.5,152.0,286.93,236.51
2017,3,6,8,30,4.0,118.0,5.3,20.0,119.0,121.01,95.13
2017,3,6,8,45,368.5,101.5,5.7,20.5,261.5,402.16,331.68
2017,3,6,9,0,733.0,85.0,6.1,21.0,404.0,666.18,540.8
2017,3,6,9,15,387.0,150.0,6.25,21.5,320.5,489.65,396.6
2017,3,6,9,30,41.0,215.0,6.4,22.0,237.0,258.34,204.14
2017,3,6,9,45,20.5,174.5,6.6,22.5,185.5,185.18,144.85
2017,3,6,10,0,0.0,134.0,6.8,23.0,134.0,126.74,96.87
2017,3,6,10,15,0.5,148.5,6.8,23.0,149.0,141.09,108.11
2017,3,6,10,30,1.0,163.0,6.8,23.0,164.0,155.39,119.22
2017,3,6,10,45,15.5,229.0,6.85,23.5,240.5,232.55,179.89
2017,3,6,11,0,30.0,295.0,6.9,24.0,317.0,320.06,247.22
2017,3,6,11,15,48.0,327.5,6.85,24.0,364.0,366.15,282.46
2017,3,6,11,30,66.0,360.0,6.8,24.0,411.0,411.11,316.55
2017,3,6,11,45,60.5,363.0,6.8,24.5,410.5,405.39,310.97
2017,3,6,12,0,55.0,366.0,6.8,25.0,410.0,399.63,305.56
2017,3,6,12,15,217.0,370.5,6.7,25.0,547.0,533.89,410.1
2017,3,6,12,30,379.0,375.0,6.6,25.0,684.0,658.1,503.87
2017,3,6,12,45,363.0,379.5,6.55,25.5,675.0,634.86,484.52
2017,3,6,13,0,347.0,384.0,6.5,26.0,666.0,611.09,465.32
2017,3,6,13,15,352.0,377.5,6.4,26.0,661.0,591.44,450.44
2017,3,6,13,30,357.0,371.0,6.3,26.0,656.0,570.57,434.52
2017,3,6,13,45,202.0,355.5,6.2,26.0,516.0,444.55,338.77
2017,3,6,14,0,47.0,340.0,6.1,26.0,376.0,332.52,252.7
2017,3,6,14,15,221.5,327.5,5.95,26.0,489.5,404.96,308.71
2017,3,6,14,30,396.0,315.0,5.8,26.0,603.0,459.33,348.26
2017,3,6,14,45,322.5,315.5,5.7,26.0,542.5,404.04,305.22
2017,3,6,15,0,249.0,316.0,5.6,26.0,482.0,359.95,271.21
2017,3,6,15,15,515.5,215.0,5.35,25.5,532.5,339.53,249.46
2017,3,6,15,30,782.0,114.0,5.1,25.0,583.0,302.08,209.85
2017,3,6,15,45,750.0,113.5,4.95,25.0,534.5,244.33,160.86
2017,3,6,16,0,718.0,113.0,4.8,25.0,486.0,193.88,119.52
2017,3,6,16,15,687.0,108.0,4.5,24.5,435.0,143.09,82.39
2017,3,6,16,30,656.0,103.0,4.2,24.0,384.0,95.59,56.22
2017,3,6,16,45,595.5,99.5,3.9,24.0,329.0,67.09,52.06
2017,3,6,17,0,535.0,96.0,3.6,24.0,274.0,68.09,53.05
2017,3,6,17,15,468.5,86.0,3.45,23.5,220.5,62.24,48.15
2017,3,6,17,30,402.0,76.0,3.3,23.0,167.0,56.44,43.09
2017,3,6,17,45,285.0,62.0,3.2,22.5,117.5,47.12,34.71
2017,3,6,18,0,168.0,48.0,3.1,22.0,68.0,38.57,26.5
2017,3,6,18,15,84.0,24.0,3.25,21.5,34.0,19.88,4.82
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,7,7,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,7,7,15,69.5,28.0,1.55,18.5,37.0,83.59,50.44
2017,3,7,7,30,139.0,56.0,1.6,19.0,74.0,163.49,127.19
2017,3,7,7,45,223.0,77.0,1.65,19.5,122.5,239.41,192.22
2017,3,7,8,0,307.0,98.0,1.7,20.0,171.0,322.11,260.79
2017,3,7,8,15,196.5,119.0,1.7,20.0,170.0,283.3,229.22
2017,3,7,8,30,86.0,140.0,1.7,20.0,169.0,213.77,171.77
2017,3,7,8,45,306.5,145.0,1.75,20.5,275.0,399.05,321.91
2017,3,7,9,0,527.0,150.0,1.8,21.0,381.0,589.08,465.96
2017,3,7,9,15,473.0,175.0,2.0,21.0,401.5,586.75,461.32
2017,3,7,9,30,419.0,200.0,2.2,21.0,422.0,579.42,454.27
2017,3,7,9,45,434.5,216.5,2.4,21.5,464.5,615.19,479.21
2017,3,7,10,0,450.0,233.0,2.6,22.0,507.0,649.4,502.42
2017,3,7,10,15,225.0,124.5,2.9,22.0,261.5,339.94,269.61
2017,3,7,10,30,0.0,16.0,3.2,22.0,16.0,14.88,6.45
2017,3,7,10,45,0.0,17.5,3.5,22.0,17.5,16.28,7.62
2017,3,7,11,0,0.0,19.0,3.8,22.0,19.0,17.69,8.73
2017,3,7,11,15,0.0,19.5,3.95,22.0,19.5,18.16,9.09
2017,3,7,11,30,0.0,20.0,4.1,22.0,20.0,18.63,9.46
2017,3,7,11,45,18.5,181.5,4.35,22.0,196.5,190.31,146.7
2017,3,7,12,0,37.0,343.0,4.6,22.0,373.0,362.3,278.82
2017,3,7,12,15,37.0,346.5,4.65,22.0,377.0,362.11,278.05
2017,3,7,12,30,37.0,350.0,4.7,22.0,381.0,361.71,277.65
2017,3,7,12,45,99.0,383.0,4.8,22.0,464.5,435.21,334.51
2017,3,7,13,0,161.0,416.0,4.9,22.0,548.0,505.72,387.93
2017,3,7,13,15,193.5,409.5,4.9,22.0,566.0,511.57,392.48
2017,3,7,13,30,226.0,403.0,4.9,22.0,584.0,514.74,395.1
2017,3,7,13,45,156.0,387.5,4.95,22.0,511.5,444.63,341.69
2017,3,7,14,0,86.0,372.0,5.0,22.0,439.0,382.26,293.97
2017,3,7,14,15,107.5,364.5,4.95,21.5,445.0,379.45,292.64
2017,3,7,14,30,129.0,357.0,4.9,21.0,451.0,370.48,286.22
2017,3,7,14,45,166.5,339.5,4.9,21.0,455.5,361.24,278.69
2017,3,7,15,0,204.0,322.0,4.9,21.0,460.0,348.24,267.61
2017,3,7,15,15,181.0,302.0,4.85,20.5,419.0,309.64,237.69
2017,3,7,15,30,158.0,282.0,4.8,20.0,378.0,273.51,209.7
2017,3,7,15,45,162.5,259.0,4.75,20.0,350.5,243.78,185.5
2017,3,7,16,0,167.0,236.0,4.7,20.0,323.0,213.69,161.18
2017,3,7,16,15,338.5,184.5,4.5,19.5,338.5,174.23,123.49
2017,3,7,16,30,510.0,133.0,4.3,19.0,354.0,114.32,75.95
2017,3,7,16,45,459.5,126.5,4.1,19.0,305.5,86.97,70.38
2017,3,7,17,0,409.0,120.0,3.9,19.0,257.0,84.87,68.75
2017,3,7,17,15,357.0,103.0,3.75,18.0,206.5,74.67,60.15
2017,3,7,17,30,305.0,86.0,3.6,17.0,156.0,63.91,50.75
2017,3,7,17,45,235.0,66.0,3.5,16.5,111.0,52.28,40.14
2017,3,7,18,0,165.0,46.0,3.4,16.0,66.0,37.12,26.07
2017,3,7,18,15,82.5,23.0,3.5,15.5,33.0,19.13,5.65
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,13.5,5.0,2.3,10.5,5.0,0.0,0.0
2017,3,8,7,0,27.0,10.0,2.5,11.0,10.0,21.54,0.0
2017,3,8,7,15,144.5,30.0,2.5,11.5,47.5,134.85,91.79
2017,3,8,7,30,262.0,50.0,2.5,12.0,85.0,228.94,185.46
2017,3,8,7,45,182.0,74.0,2.5,12.5,104.0,211.21,174.41
2017,3,8,8,0,102.0,98.0,2.5,13.0,123.0,185.41,153.34
2017,3,8,8,15,125.5,120.0,2.45,13.5,158.5,227.45,189.04
2017,3,8,8,30,149.0,142.0,2.4,14.0,194.0,270.65,224.47
2017,3,8,8,45,395.5,128.5,2.4,14.5,297.0,457.59,378.31
2017,3,8,9,0,642.0,115.0,2.4,15.0,400.0,642.58,521.78
2017,3,8,9,15,345.5,169.0,2.3,15.5,324.5,468.78,380.23
2017,3,8,9,30,49.0,223.0,2.2,16.0,249.0,273.82,218.77
2017,3,8,9,45,101.5,255.5,2.15,16.5,316.0,351.27,280.57
2017,3,8,10,0,154.0,288.0,2.1,17.0,383.0,441.44,349.06
2017,3,8,10,15,152.5,308.5,2.1,17.5,407.5,460.3,360.97
2017,3,8,10,30,151.0,329.0,2.1,18.0,432.0,478.19,372.46
2017,3,8,10,45,173.5,346.0,2.15,18.5,470.0,511.87,396.42
2017,3,8,11,0,196.0,363.0,2.2,19.0,508.0,544.6,419.3
2017,3,8,11,15,121.0,353.5,2.25,19.0,444.0,465.21,358.38
2017,3,8,11,30,46.0,344.0,2.3,19.0,380.0,378.02,291.23
2017,3,8,11,45,40.0,341.5,2.35,19.5,373.5,366.87,282.3
2017,3,8,12,0,34.0,339.0,2.4,20.0,367.0,355.95,273.25
2017,3,8,12,15,28.0,324.0,2.45,20.5,347.5,333.12,255.37
2017,3,8,12,30,22.0,309.0,2.5,21.0,328.0,306.97,235.05
2017,3,8,12,45,27.0,324.0,2.65,21.5,346.5,325.9,249.15
2017,3,8,13,0,32.0,339.0,2.8,22.0,365.0,340.05,259.43
2017,3,8,13,15,26.0,316.5,2.8,22.0,337.5,311.53,237.86
2017,3,8,13,30,20.0,294.0,2.8,22.0,310.0,284.39,217.38
2017,3,8,13,45,19.5,287.5,2.8,22.5,303.0,276.24,210.96
2017,3,8,14,0,19.0,281.0,2.8,23.0,296.0,268.1,204.53
2017,3,8,14,15,14.5,253.5,2.8,23.0,265.0,239.36,182.76
2017,3,8,14,30,10.0,226.0,2.8,23.0,234.0,211.26,161.41
2017,3,8,14,45,15.5,240.0,2.8,23.5,251.0,224.26,171.37
2017,3,8,15,0,21.0,254.0,2.8,24.0,268.0,235.98,180.17
2017,3,8,15,15,111.0,268.0,2.75,23.5,336.0,261.53,198.56
2017,3,8,15,30,201.0,282.0,2.7,23.0,404.0,285.83,214.48
2017,3,8,15,45,150.5,258.0,2.7,23.0,345.5,241.0,180.73
2017,3,8,16,0,100.0,234.0,2.7,23.0,287.0,208.56,157.44
2017,3,8,16,15,115.5,211.0,2.45,22.5,266.0,176.69,132.59
2017,3,8,16,30,131.0,188.0,2.2,22.0,245.0,149.76,113.06
2017,3,8,16,45,116.5,165.0,2.0,21.5,211.0,124.81,101.74
2017,3,8,17,0,102.0,142.0,1.8,21.0,177.0,109.2,88.91
2017,3,8,17,15,236.0,112.5,1.65,20.5,173.0,85.07,68.44
2017,3,8,17,30,370.0,83.0,1.5,20.0,169.0,61.59,48.12
2017,3,8,17,45,279.0,66.0,1.35,19.5,120.5,50.12,37.83
2017,3,8,18,0,188.0,49.0,1.2,19.0,72.0,39.38,27.74
2017,3,8,18,15,94.0,24.5,1.2,18.5,36.0,20.32,7.07
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,0.5,2.4,16.5,0.5,0.0,0.0
2017,3,9,7,0,0.0,1.0,2.7,17.0,1.0,0.95,0.0
2017,3,9,7,15,0.0,5.5,2.8,17.5,5.5,5.09,0.0
2017,3,9,7,30,0.0,10.0,2.9,18.0,10.0,9.26,1.97
2017,3,9,7,45,0.0,15.5,3.05,18.5,15.5,14.36,6.39
2017,3,9,8,0,0.0,21.0,3.2,19.0,21.0,19.47,10.77
2017,3,9,8,15,0.0,27.5,3.35,19.5,27.5,25.51,15.86
2017,3,9,8,30,0.0,34.0,3.5,20.0,34.0,31.56,20.86
2017,3,9,8,45,30.0,110.0,3.65,20.5,124.0,134.54,106.72
2017,3,9,9,0,60.0,186.0,3.8,21.0,214.0,245.05,195.68
2017,3,9,9,15,75.5,212.5,3.85,21.0,251.0,285.7,227.35
2017,3,9,9,30,91.0,239.0,3.9,21.0,288.0,326.43,258.78
2017,3,9,9,45,46.5,206.0,3.95,21.5,231.0,249.67,196.33
2017,3,9,10,0,2.0,173.0,4.0,22.0,174.0,167.31,129.17
2017,3,9,10,15,38.5,244.5,4.0,22.0,270.5,281.06,219.26
2017,3,9,10,30,75.0,316.0,4.0,22.0,367.0,387.55,300.86
2017,3,9,10,45,67.0,326.0,4.0,22.5,374.0,387.96,299.32
2017,3,9,11,0,59.0,336.0,4.0,23.0,381.0,388.12,298.0
2017,3,9,11,15,78.0,359.5,4.0,23.0,420.0,425.27,325.81
2017,3,9,11,30,97.0,383.0,4.0,23.0,459.0,461.36,352.43
2017,3,9,11,45,114.0,396.0,4.0,23.0,487.5,483.8,368.84
2017,3,9,12,0,131.0,409.0,4.0,23.0,516.0,511.68,389.13
2017,3,9,12,15,203.5,408.5,3.95,23.0,576.5,561.8,427.0
2017,3,9,12,30,276.0,408.0,3.9,23.0,637.0,612.55,464.5
2017,3,9,12,45,153.0,372.0,3.85,23.0,499.0,469.55,357.64
2017,3,9,13,0,30.0,336.0,3.8,23.0,361.0,335.89,255.66
2017,3,9,13,15,65.0,368.0,3.7,23.0,421.0,385.44,293.8
2017,3,9,13,30,100.0,400.0,3.6,23.0,481.0,431.11,327.91
2017,3,9,13,45,107.0,393.0,3.55,23.0,478.0,421.37,320.53
2017,3,9,14,0,114.0,386.0,3.5,23.0,475.0,410.82,312.7
2017,3,9,14,15,231.5,359.5,3.4,23.0,532.5,438.68,334.08
2017,3,9,14,30,349.0,333.0,3.3,23.0,590.0,454.43,344.94
2017,3,9,14,45,305.5,325.5,3.2,23.0,543.0,407.16,308.33
2017,3,9,15,0,262.0,318.0,3.1,23.0,496.0,363.69,274.78
2017,3,9,15,15,297.0,290.5,2.9,22.5,480.5,334.98,251.43
2017,3,9,15,30,332.0,263.0,2.7,22.0,465.0,302.7,224.38
2017,3,9,15,45,216.5,249.5,2.55,22.0,377.5,250.08,185.97
2017,3,9,16,0,101.0,236.0,2.4,22.0,290.0,210.54,159.41
2017,3,9,16,15,82.0,209.0,2.3,21.5,250.0,178.95,136.2
2017,3,9,16,30,63.0,182.0,2.2,21.0,210.0,149.95,115.4
2017,3,9,16,45,55.0,158.5,2.1,21.0,180.5,127.19,103.96
2017,3,9,17,0,47.0,135.0,2.0,21.0,151.0,109.9,89.52
2017,3,9,17,15,36.5,111.0,2.0,20.5,122.5,91.81,74.27
2017,3,9,17,30,26.0,87.0,2.0,20.0,94.0,73.27,58.23
2017,3,9,17,45,13.0,63.5,2.05,20.0,67.0,56.09,42.9
2017,3,9,18,0,0.0,40.0,2.1,20.0,40.0,36.08,24.88
2017,3,9,18,15,0.0,20.0,2.15,19.5,20.0,18.55,6.54
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.0,0.85,16.5,7.0,0.0,0.0
2017,3,10,7,0,0.0,14.0,0.9,17.0,14.0,13.34,0.0
2017,3,10,7,15,118.0,32.0,1.0,17.5,49.0,116.41,82.17
2017,3,10,7,30,236.0,50.0,1.1,18.0,84.0,215.99,171.25
2017,3,10,7,45,302.0,67.0,1.2,18.5,130.5,283.2,228.9
2017,3,10,8,0,368.0,84.0,1.3,19.0,177.0,355.37,288.45
2017,3,10,8,15,413.5,97.0,1.2,19.5,225.5,412.97,333.6
2017,3,10,8,30,459.0,110.0,1.1,20.0,274.0,472.7,378.28
2017,3,10,8,45,599.0,98.5,1.05,20.5,348.0,580.03,457.92
2017,3,10,9,0,739.0,87.0,1.0,21.0,422.0,684.75,529.71
2017,3,10,9,15,765.0,91.0,1.1,21.5,473.0,727.22,556.49
2017,3,10,9,30,791.0,95.0,1.2,22.0,524.0,768.04,582.38
2017,3,10,9,45,812.0,97.5,1.3,22.5,570.5,801.01,602.6
2017,3,10,10,0,833.0,100.0,1.4,23.0,617.0,831.54,621.11
2017,3,10,10,15,561.0,210.0,1.5,23.0,568.0,725.95,546.57
2017,3,10,10,30,289.0,320.0,1.6,23.0,519.0,599.6,451.85
2017,3,10,10,45,583.5,214.5,1.75,23.5,641.0,753.54,566.88
2017,3,10,11,0,878.0,109.0,1.9,24.0,763.0,883.25,653.79
2017,3,10,11,15,605.0,239.5,1.95,24.0,697.0,786.81,585.19
2017,3,10,11,30,332.0,370.0,2.0,24.0,631.0,666.11,495.45
2017,3,10,11,45,366.0,366.5,2.15,24.0,660.5,681.8,508.32
2017,3,10,12,0,400.0,363.0,2.3,24.0,690.0,695.27,518.52
2017,3,10,12,15,642.5,243.0,2.35,24.0,774.0,768.78,575.11
2017,3,10,12,30,885.0,123.0,2.4,24.0,858.0,818.37,611.12
2017,3,10,12,45,721.0,218.5,2.5,24.0,816.5,763.58,571.56
2017,3,10,13,0,557.0,314.0,2.6,24.0,775.0,705.59,527.66
2017,3,10,13,15,431.0,353.5,2.65,24.0,708.0,629.28,471.89
2017,3,10,13,30,305.0,393.0,2.7,24.0,641.0,559.61,420.23
2017,3,10,13,45,269.5,390.5,2.75,24.0,606.5,517.54,389.63
2017,3,10,14,0,234.0,388.0,2.8,24.0,572.0,479.77,361.71
2017,3,10,14,15,277.5,365.5,2.85,23.5,576.0,465.74,352.31
2017,3,10,14,30,321.0,343.0,2.9,23.0,580.0,449.86,340.71
2017,3,10,14,45,298.5,330.0,2.95,23.0,542.5,408.46,309.01
2017,3,10,15,0,276.0,317.0,3.0,23.0,505.0,368.97,278.51
2017,3,10,15,15,251.5,300.0,3.0,22.5,463.5,327.82,247.0
2017,3,10,15,30,227.0,283.0,3.0,22.0,422.0,295.05,221.72
2017,3,10,15,45,289.5,249.0,3.0,22.0,412.0,260.27,191.56
2017,3,10,16,0,352.0,215.0,3.0,22.0,402.0,224.78,160.34
2017,3,10,16,15,335.0,194.5,2.9,21.5,358.0,183.43,129.36
2017,3,10,16,30,318.0,174.0,2.8,21.0,314.0,144.13,103.46
2017,3,10,16,45,298.5,154.0,2.7,20.5,272.0,111.85,91.16
2017,3,10,17,0,279.0,134.0,2.6,20.0,230.0,99.29,80.83
2017,3,10,17,15,249.0,113.0,2.5,19.5,187.0,85.43,69.09
2017,3,10,17,30,219.0,92.0,2.4,19.0,144.0,70.95,56.49
2017,3,10,17,45,176.0,69.5,2.3,19.0,104.0,54.75,41.95
2017,3,10,18,0,133.0,47.0,2.2,19.0,64.0,37.89,26.59
2017,3,10,18,15,66.5,23.5,2.15,18.5,32.0,19.56,7.81
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,1.0,1.5,15.5,1.0,0.0,0.0
2017,3,11,7,0,0.0,2.0,1.7,16.0,2.0,1.91,0.0
2017,3,11,7,15,0.0,7.0,1.95,16.0,7.0,6.48,0.0
2017,3,11,7,30,0.0,12.0,2.2,16.0,12.0,11.11,3.62
2017,3,11,7,45,0.0,18.5,2.45,16.0,18.5,17.14,8.9
2017,3,11,8,0,0.0,25.0,2.7,16.0,25.0,23.18,14.14
2017,3,11,8,15,0.0,32.0,2.85,16.0,32.0,29.69,19.71
2017,3,11,8,30,0.0,39.0,3.0,16.0,39.0,36.21,25.2
2017,3,11,8,45,4.5,99.5,3.15,16.5,101.5,98.08,77.13
2017,3,11,9,0,9.0,160.0,3.3,17.0,164.0,164.87,131.75
2017,3,11,9,15,4.5,158.0,3.35,17.0,160.0,157.18,124.75
2017,3,11,9,30,0.0,156.0,3.4,17.0,156.0,150.09,118.41
2017,3,11,9,45,2.0,170.0,3.5,17.5,171.0,165.05,130.0
2017,3,11,10,0,4.0,184.0,3.6,18.0,186.0,180.03,141.46
2017,3,11,10,15,5.5,195.0,3.6,18.0,199.0,191.54,150.31
2017,3,11,10,30,7.0,206.0,3.6,18.0,212.0,203.05,159.14
2017,3,11,10,45,12.5,238.5,3.65,18.5,248.5,239.39,187.32
2017,3,11,11,0,18.0,271.0,3.7,19.0,285.0,275.45,214.83
2017,3,11,11,15,24.5,296.5,3.65,19.0,316.0,305.03,237.43
2017,3,11,11,30,31.0,322.0,3.6,19.0,347.0,342.93,266.21
2017,3,11,11,45,26.5,315.0,3.6,19.0,336.5,329.11,255.13
2017,3,11,12,0,22.0,308.0,3.6,19.0,326.0,309.47,239.79
2017,3,11,12,15,16.5,271.0,3.55,19.0,284.5,268.21,207.82
2017,3,11,12,30,11.0,234.0,3.5,19.0,243.0,227.83,176.37
2017,3,11,12,45,30.0,305.0,3.45,19.5,330.0,310.46,240.24
2017,3,11,13,0,49.0,376.0,3.4,20.0,417.0,386.89,297.58
2017,3,11,13,15,30.0,304.5,3.35,19.5,329.5,303.55,234.38
2017,3,11,13,30,11.0,233.0,3.3,19.0,242.0,223.1,172.58
2017,3,11,13,45,5.5,173.0,3.25,19.0,177.5,163.93,126.31
2017,3,11,14,0,0.0,113.0,3.2,19.0,113.0,105.27,79.72
2017,3,11,14,15,9.5,191.0,3.1,19.0,198.0,181.15,140.39
2017,3,11,14,30,19.0,269.0,3.0,19.0,283.0,253.44,196.99
2017,3,11,14,45,42.5,289.5,2.95,19.0,319.0,273.08,212.13
2017,3,11,15,0,66.0,310.0,2.9,19.0,355.0,292.91,227.22
2017,3,11,15,15,33.0,234.5,2.85,18.5,257.0,215.41,167.66
2017,3,11,15,30,0.0,159.0,2.8,18.0,159.0,144.89,112.95
2017,3,11,15,45,12.0,181.0,2.75,18.0,187.5,165.09,129.23
2017,3,11,16,0,24.0,203.0,2.7,18.0,216.0,182.06,142.66
2017,3,11,16,15,37.5,192.0,2.6,17.5,210.0,163.25,127.57
2017,3,11,16,30,51.0,181.0,2.5,17.0,204.0,149.43,117.09
2017,3,11,16,45,45.5,158.5,2.4,17.0,176.5,127.44,105.82
2017,3,11,17,0,40.0,136.0,2.3,17.0,149.0,110.78,91.72
2017,3,11,17,15,30.5,112.0,2.25,16.5,121.5,92.71,76.27
2017,3,11,17,30,21.0,88.0,2.2,16.0,94.0,74.18,60.02
2017,3,11,17,45,10.5,65.0,2.15,16.0,68.0,57.42,44.85
2017,3,11,18,0,0.0,42.0,2.1,16.0,42.0,37.81,26.94
2017,3,11,18,15,0.0,23.5,2.1,16.0,23.5,21.53,9.84
2017,3,11,18,30,0.0,5.0,2.1,16.0,5.0,4.77,0.0
2017,3,11,18,45,0.0,2.5,2.15,16.0,2.5,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,22.5,7.5,5.35,8.0,8.5,0.0,0.0
2017,3,12,7,0,45.0,15.0,5.3,8.0,17.0,45.47,0.0
2017,3,12,7,15,148.5,37.5,5.25,8.0,57.5,140.93,108.55
2017,3,12,7,30,252.0,60.0,5.2,8.0,98.0,239.77,200.31
2017,3,12,7,45,349.5,73.5,5.2,8.5,151.0,322.04,274.53
2017,3,12,8,0,447.0,87.0,5.2,9.0,204.0,412.13,353.15
2017,3,12,8,15,223.5,63.0,5.15,9.0,121.5,243.03,209.15
2017,3,12,8,30,0.0,39.0,5.1,9.0,39.0,36.21,25.9
2017,3,12,8,45,0.0,61.0,5.1,9.0,61.0,56.73,43.63
2017,3,12,9,0,0.0,83.0,5.1,9.0,83.0,77.34,61.18
2017,3,12,9,15,0.0,83.0,5.05,9.0,83.0,77.3,60.91
2017,3,12,9,30,0.0,83.0,5.0,9.0,83.0,77.31,60.7
2017,3,12,9,45,0.0,76.5,4.95,9.5,76.5,71.26,55.25
2017,3,12,10,0,0.0,70.0,4.9,10.0,70.0,65.21,49.86
2017,3,12,10,15,0.0,88.0,4.85,10.0,88.0,82.05,63.92
2017,3,12,10,30,0.0,106.0,4.8,10.0,106.0,99.15,78.09
2017,3,12,10,45,0.0,118.0,4.8,10.5,118.0,110.6,87.3
2017,3,12,11,0,0.0,130.0,4.8,11.0,130.0,122.02,96.43
2017,3,12,11,15,0.5,140.0,4.7,11.0,140.5,131.92,104.45
2017,3,12,11,30,1.0,150.0,4.6,11.0,151.0,141.75,112.41
2017,3,12,11,45,1.5,152.5,4.6,11.5,154.0,144.39,114.25
2017,3,12,12,0,2.0,155.0,4.6,12.0,157.0,146.99,116.09
2017,3,12,12,15,7.0,200.5,4.5,12.0,206.5,193.76,154.16
2017,3,12,12,30,12.0,246.0,4.4,12.0,256.0,239.94,191.27
2017,3,12,12,45,12.0,245.5,4.35,12.5,255.5,238.49,189.6
2017,3,12,13,0,12.0,245.0,4.3,13.0,255.0,237.0,188.04
2017,3,12,13,15,11.0,234.5,4.15,13.0,243.5,225.55,178.85
2017,3,12,13,30,10.0,224.0,4.0,13.0,232.0,214.25,169.82
2017,3,12,13,45,41.5,299.0,3.9,13.0,332.0,298.94,237.72
2017,3,12,14,0,73.0,374.0,3.8,13.0,432.0,377.75,299.34
2017,3,12,14,15,51.5,337.0,3.6,13.0,377.0,327.97,260.0
2017,3,12,14,30,30.0,300.0,3.4,13.0,322.0,280.84,222.98
2017,3,12,14,45,43.0,302.0,3.2,13.0,332.5,283.65,225.37
2017,3,12,15,0,56.0,304.0,3.0,13.0,343.0,284.56,225.93
2017,3,12,15,15,40.0,270.0,2.8,13.0,297.0,245.92,195.43
2017,3,12,15,30,24.0,236.0,2.6,13.0,251.0,216.22,172.23
2017,3,12,15,45,12.0,196.0,2.45,13.0,203.5,177.52,141.61
2017,3,12,16,0,0.0,156.0,2.3,13.0,156.0,140.36,112.07
2017,3,12,16,15,103.5,173.5,2.15,12.5,219.5,151.47,117.39
2017,3,12,16,30,207.0,191.0,2.0,12.0,283.0,157.94,121.4
2017,3,12,16,45,182.5,171.5,1.9,12.0,245.0,129.27,109.36
2017,3,12,17,0,158.0,152.0,1.8,12.0,207.0,115.85,97.91
2017,3,12,17,15,137.5,126.5,1.55,11.5,168.5,98.25,82.63
2017,3,12,17,30,117.0,101.0,1.3,11.0,130.0,80.03,66.42
2017,3,12,17,45,87.0,75.5,1.1,11.0,94.0,61.16,49.12
2017,3,12,18,0,57.0,50.0,0.9,11.0,58.0,41.66,30.98
2017,3,12,18,15,28.5,28.0,0.85,10.5,32.0,24.84,13.12
2017,3,12,18,30,0.0,6.0,0.8,10.0,6.0,5.72,0.0
2017,3,12,18,45,0.0,3.0,0.75,10.0,3.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,45,12.0,7.0,2.1,9.0,7.5,6.67,0.0
2017,3,13,7,0,24.0,14.0,2.2,9.0,15.0,29.16,0.0
2017,3,13,7,15,98.5,40.5,2.35,9.0,54.5,120.38,92.54
2017,3,13,7,30,173.0,67.0,2.5,9.0,94.0,197.89,163.58
2017,3,13,7,45,255.0,87.0,2.65,9.5,145.5,274.72,231.54
2017,3,13,8,0,337.0,107.0,2.8,10.0,197.0,368.01,311.0
2017,3,13,8,15,168.5,98.5,2.9,10.5,143.5,239.61,202.44
2017,3,13,8,30,0.0,90.0,3.0,11.0,90.0,85.75,68.1
2017,3,13,8,45,0.0,78.5,3.2,11.5,78.5,73.15,57.19
2017,3,13,9,0,0.0,67.0,3.4,12.0,67.0,62.34,47.69
2017,3,13,9,15,0.0,90.5,3.5,12.0,90.5,84.49,66.25
2017,3,13,9,30,0.0,114.0,3.6,12.0,114.0,107.44,85.24
2017,3,13,9,45,73.0,207.0,3.75,12.5,253.5,273.03,223.31
2017,3,13,10,0,146.0,300.0,3.9,13.0,393.0,449.87,363.54
2017,3,13,10,15,163.5,321.0,4.1,13.0,431.0,485.48,390.18
2017,3,13,10,30,181.0,342.0,4.3,13.0,469.0,520.37,416.84
2017,3,13,10,45,276.5,340.5,4.5,13.5,545.5,609.58,486.21
2017,3,13,11,0,372.0,339.0,4.7,14.0,622.0,686.48,544.9
2017,3,13,11,15,328.5,364.0,4.8,14.5,619.5,667.99,527.79
2017,3,13,11,30,285.0,389.0,4.9,15.0,617.0,647.94,510.09
2017,3,13,11,45,394.0,358.0,5.05,15.5,680.5,700.36,551.28
2017,3,13,12,0,503.0,327.0,5.2,16.0,744.0,755.64,593.42
2017,3,13,12,15,679.5,243.5,5.25,16.5,812.5,805.14,632.66
2017,3,13,12,30,856.0,160.0,5.3,17.0,881.0,842.3,660.51
2017,3,13,12,45,868.0,153.0,5.35,17.5,883.0,818.74,642.12
2017,3,13,13,0,880.0,146.0,5.4,18.0,885.0,791.79,621.64
2017,3,13,13,15,878.5,145.5,5.35,18.0,876.0,758.06,595.96
2017,3,13,13,30,877.0,145.0,5.3,18.0,867.0,721.8,567.69
2017,3,13,13,45,881.5,138.5,5.3,18.5,851.0,681.48,535.25
2017,3,13,14,0,886.0,132.0,5.3,19.0,835.0,638.6,500.3
2017,3,13,14,15,621.0,235.0,5.2,19.0,720.0,540.63,421.67
2017,3,13,14,30,356.0,338.0,5.1,19.0,605.0,465.38,361.19
2017,3,13,14,45,615.0,226.0,5.0,19.0,661.0,462.59,357.09
2017,3,13,15,0,874.0,114.0,4.9,19.0,717.0,438.81,332.7
2017,3,13,15,15,860.0,111.0,4.7,19.0,675.0,383.14,283.66
2017,3,13,15,30,846.0,108.0,4.5,19.0,633.0,327.74,234.26
2017,3,13,15,45,833.0,102.0,4.35,19.0,586.0,270.6,183.5
2017,3,13,16,0,820.0,96.0,4.2,19.0,539.0,214.15,134.63
2017,3,13,16,15,794.0,92.0,3.8,18.5,486.0,158.74,91.3
2017,3,13,16,30,768.0,88.0,3.4,18.0,433.0,105.97,58.54
2017,3,13,16,45,735.0,81.5,3.0,17.5,377.0,52.44,40.57
2017,3,13,17,0,702.0,75.0,2.6,17.0,321.0,50.17,38.81
2017,3,13,17,15,646.0,68.0,2.25,16.0,263.5,47.28,36.47
2017,3,13,17,30,590.0,61.0,1.9,15.0,206.0,44.25,33.86
2017,3,13,17,45,504.5,50.5,1.6,14.0,151.5,37.96,28.12
2017,3,13,18,0,419.0,40.0,1.3,13.0,97.0,31.33,21.78
2017,3,13,18,15,260.5,25.5,1.25,12.5,55.0,20.39,9.99
2017,3,13,18,30,102.0,11.0,1.2,12.0,13.0,10.48,0.0
2017,3,13,18,45,51.0,5.5,1.2,12.0,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,96.5,9.0,1.2,5.0,13.5,49.45,0.0
2017,3,14,7,0,193.0,18.0,1.3,6.0,27.0,130.0,0.0
2017,3,14,7,15,335.5,31.0,1.35,6.5,74.0,239.82,191.3
2017,3,14,7,30,478.0,44.0,1.4,7.0,121.0,349.16,290.88
2017,3,14,7,45,556.0,53.0,1.45,8.0,177.0,426.73,358.27
2017,3,14,8,0,634.0,62.0,1.5,9.0,233.0,509.38,426.18
2017,3,14,8,15,684.5,68.0,1.5,9.5,291.0,573.71,476.82
2017,3,14,8,30,735.0,74.0,1.5,10.0,349.0,635.91,522.59
2017,3,14,8,45,766.5,79.5,1.5,10.5,405.0,688.29,558.8
2017,3,14,9,0,798.0,85.0,1.5,11.0,461.0,739.85,593.31
2017,3,14,9,15,822.0,88.5,1.5,11.5,513.5,781.8,619.97
2017,3,14,9,30,846.0,92.0,1.5,12.0,566.0,821.83,644.81
2017,3,14,9,45,862.5,95.5,1.55,13.0,613.0,853.29,662.64
2017,3,14,10,0,879.0,99.0,1.6,14.0,660.0,875.23,673.79
2017,3,14,10,15,891.5,101.0,1.75,14.5,701.0,895.8,686.55
2017,3,14,10,30,904.0,103.0,1.9,15.0,742.0,913.16,697.15
