Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,10,45,912.0,105.5,2.05,15.5,775.5,923.73,703.2
2017,3,14,11,0,920.0,108.0,2.2,16.0,809.0,930.75,706.98
2017,3,14,11,15,926.0,109.0,2.4,16.5,834.0,930.81,706.63
2017,3,14,11,30,932.0,110.0,2.6,17.0,859.0,927.23,703.89
2017,3,14,11,45,935.5,110.5,2.8,17.5,876.0,917.36,696.89
2017,3,14,12,0,939.0,111.0,3.0,18.0,893.0,903.92,687.48
2017,3,14,12,15,940.5,111.5,3.1,18.5,900.5,885.3,673.84
2017,3,14,12,30,942.0,112.0,3.2,19.0,908.0,863.29,657.95
2017,3,14,12,45,940.0,113.0,3.35,19.5,906.0,835.75,638.53
2017,3,14,13,0,938.0,114.0,3.5,20.0,904.0,805.2,616.96
2017,3,14,13,15,935.0,113.5,3.55,20.0,893.5,769.69,592.48
2017,3,14,13,30,932.0,113.0,3.6,20.0,883.0,731.58,564.57
2017,3,14,13,45,925.5,112.5,3.7,20.0,863.5,688.81,532.46
2017,3,14,14,0,919.0,112.0,3.8,20.0,844.0,644.07,498.09
2017,3,14,14,15,911.5,110.5,3.8,20.0,816.5,596.14,460.19
2017,3,14,14,30,904.0,109.0,3.8,20.0,789.0,546.76,420.19
2017,3,14,14,45,893.5,107.0,3.85,20.0,753.5,494.37,376.9
2017,3,14,15,0,883.0,105.0,3.9,20.0,718.0,441.28,331.84
2017,3,14,15,15,869.0,102.5,3.85,20.0,675.5,380.97,280.07
2017,3,14,15,30,855.0,100.0,3.8,20.0,633.0,325.5,231.12
2017,3,14,15,45,837.5,96.5,3.75,20.0,585.0,268.89,181.23
2017,3,14,16,0,820.0,93.0,3.7,20.0,537.0,213.42,133.51
2017,3,14,16,15,793.5,89.0,3.4,19.5,484.0,157.89,90.09
2017,3,14,16,30,767.0,85.0,3.1,19.0,431.0,105.04,56.99
2017,3,14,16,45,731.5,79.5,2.85,18.5,375.0,56.29,43.75
2017,3,14,17,0,696.0,74.0,2.6,18.0,319.0,49.25,37.83
2017,3,14,17,15,640.5,67.0,2.35,17.0,262.0,46.33,35.48
2017,3,14,17,30,585.0,60.0,2.1,16.0,205.0,43.26,32.84
2017,3,14,17,45,497.5,50.0,1.9,15.0,151.0,37.37,27.49
2017,3,14,18,0,410.0,40.0,1.7,14.0,97.0,31.18,21.58
2017,3,14,18,15,255.5,25.5,1.7,13.5,55.5,20.27,10.13
2017,3,14,18,30,101.0,11.0,1.7,13.0,14.0,10.48,0.0
2017,3,14,18,45,50.5,5.5,1.7,13.0,7.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,6,45,76.0,10.0,1.45,8.5,14.0,41.98,0.0
2017,3,15,7,0,152.0,20.0,1.7,9.0,28.0,113.88,22.33
2017,3,15,7,15,284.5,35.0,1.75,9.5,73.5,218.94,174.32
2017,3,15,7,30,417.0,50.0,1.8,10.0,119.0,323.35,268.02
2017,3,15,7,45,504.0,59.0,1.9,11.0,174.5,404.58,338.08
2017,3,15,8,0,591.0,68.0,2.0,12.0,230.0,491.4,409.36
2017,3,15,8,15,642.5,75.0,2.05,12.5,287.0,556.34,460.72
2017,3,15,8,30,694.0,82.0,2.1,13.0,344.0,622.94,510.81
2017,3,15,8,45,732.5,86.0,2.2,14.0,400.5,677.11,548.24
2017,3,15,9,0,771.0,90.0,2.3,15.0,457.0,727.61,581.89
2017,3,15,9,15,795.5,94.0,2.35,15.5,509.0,769.93,609.55
2017,3,15,9,30,820.0,98.0,2.4,16.0,561.0,810.4,635.47
2017,3,15,9,45,840.0,100.5,2.5,17.0,608.5,843.15,654.74
2017,3,15,10,0,860.0,103.0,2.6,18.0,656.0,873.3,672.04
2017,3,15,10,15,873.0,105.5,2.65,18.0,696.5,887.73,680.53
2017,3,15,10,30,886.0,108.0,2.7,18.0,737.0,905.86,691.85
2017,3,15,10,45,895.5,109.5,2.8,18.5,770.5,916.49,697.17
2017,3,15,11,0,905.0,111.0,2.9,19.0,804.0,923.67,700.32
2017,3,15,11,15,911.5,112.0,2.95,19.0,829.5,924.14,700.0
2017,3,15,11,30,918.0,113.0,3.0,19.0,855.0,921.02,697.46
2017,3,15,11,45,924.5,112.5,3.1,19.5,872.5,912.77,690.62
2017,3,15,12,0,931.0,112.0,3.2,20.0,890.0,900.94,681.49
2017,3,15,12,15,932.5,112.5,3.25,20.0,898.0,882.39,668.85
2017,3,15,12,30,934.0,113.0,3.3,20.0,906.0,860.49,653.99
2017,3,15,12,45,932.5,113.5,3.35,20.5,904.5,832.99,634.07
2017,3,15,13,0,931.0,114.0,3.4,21.0,903.0,802.49,612.11
2017,3,15,13,15,928.5,113.5,3.45,21.0,892.5,767.5,588.12
2017,3,15,13,30,926.0,113.0,3.5,21.0,882.0,729.89,560.84
2017,3,15,13,45,920.0,112.5,3.55,21.0,862.5,687.61,529.09
2017,3,15,14,0,914.0,112.0,3.6,21.0,843.0,643.33,495.14
2017,3,15,14,15,906.5,111.0,3.6,21.0,815.5,595.99,457.93
2017,3,15,14,30,899.0,110.0,3.6,21.0,788.0,547.2,418.65
2017,3,15,14,45,880.0,112.0,3.6,21.0,751.0,494.52,375.37
2017,3,15,15,0,861.0,114.0,3.6,21.0,714.0,437.53,327.8
2017,3,15,15,15,846.5,111.0,3.55,21.0,671.5,382.25,280.32
2017,3,15,15,30,832.0,108.0,3.5,21.0,629.0,327.33,232.26
2017,3,15,15,45,808.5,106.0,3.45,21.0,580.5,271.73,183.81
2017,3,15,16,0,785.0,104.0,3.4,21.0,532.0,218.0,138.07
2017,3,15,16,15,439.5,149.5,3.15,20.5,385.0,160.22,106.48
2017,3,15,16,30,94.0,195.0,2.9,20.0,238.0,162.46,124.69
2017,3,15,16,45,85.5,171.0,2.7,19.5,206.5,135.79,111.86
2017,3,15,17,0,77.0,147.0,2.5,19.0,175.0,118.34,97.47
2017,3,15,17,15,302.0,108.0,2.25,18.0,188.0,82.08,66.55
2017,3,15,17,30,527.0,69.0,2.0,17.0,201.0,50.73,39.27
2017,3,15,17,45,432.5,58.0,1.75,16.5,147.5,44.33,33.43
2017,3,15,18,0,338.0,47.0,1.5,16.0,94.0,36.17,25.74
2017,3,15,18,15,169.0,30.5,1.6,15.5,54.0,23.9,13.11
2017,3,15,18,30,0.0,14.0,1.7,15.0,14.0,13.34,0.0
2017,3,15,18,45,0.0,7.0,1.8,15.0,7.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,37.5,11.5,3.1,13.5,14.0,27.1,0.0
2017,3,16,7,0,75.0,23.0,3.3,14.0,28.0,75.59,24.62
2017,3,16,7,15,187.5,43.5,3.4,14.5,71.5,180.2,141.5
2017,3,16,7,30,300.0,64.0,3.5,15.0,115.0,275.11,225.36
2017,3,16,7,45,380.0,78.0,3.65,16.0,167.5,351.22,290.8
2017,3,16,8,0,460.0,92.0,3.8,17.0,220.0,433.4,358.58
2017,3,16,8,15,230.0,84.0,3.95,17.0,148.0,264.59,220.08
2017,3,16,8,30,0.0,76.0,4.1,17.0,76.0,70.98,54.16
2017,3,16,8,45,0.0,103.0,4.3,17.5,103.0,97.96,76.44
2017,3,16,9,0,0.0,130.0,4.5,18.0,130.0,124.97,98.23
2017,3,16,9,15,0.0,145.5,4.65,18.5,145.5,139.91,109.84
2017,3,16,9,30,0.0,161.0,4.8,19.0,161.0,154.79,121.29
2017,3,16,9,45,4.0,182.0,5.0,19.5,185.0,178.65,140.01
2017,3,16,10,0,8.0,203.0,5.2,20.0,209.0,202.51,158.5
2017,3,16,10,15,5.5,190.5,5.3,20.5,194.5,186.83,145.28
2017,3,16,10,30,3.0,178.0,5.4,21.0,180.0,171.66,132.61
2017,3,16,10,45,5.5,195.0,5.5,21.5,199.5,190.09,146.76
2017,3,16,11,0,8.0,212.0,5.6,22.0,219.0,208.4,160.66
2017,3,16,11,15,6.5,195.5,5.6,22.0,201.0,190.51,146.37
2017,3,16,11,30,5.0,179.0,5.6,22.0,183.0,172.94,132.39
2017,3,16,11,45,9.0,219.5,5.6,22.5,227.0,214.72,164.75
2017,3,16,12,0,13.0,260.0,5.6,23.0,271.0,256.08,196.29
2017,3,16,12,15,18.5,294.0,5.6,23.0,310.0,291.87,223.71
2017,3,16,12,30,24.0,328.0,5.6,23.0,349.0,326.88,250.33
2017,3,16,12,45,26.0,334.0,5.6,23.5,356.5,334.91,255.84
2017,3,16,13,0,28.0,340.0,5.6,24.0,364.0,338.53,258.08
2017,3,16,13,15,243.5,341.5,5.55,24.0,545.5,491.02,377.36
2017,3,16,13,30,459.0,343.0,5.5,24.0,727.0,623.49,477.07
2017,3,16,13,45,335.0,373.0,5.5,24.0,649.5,547.81,418.36
2017,3,16,14,0,211.0,403.0,5.5,24.0,572.0,482.34,367.79
2017,3,16,14,15,506.5,281.5,5.45,24.0,670.0,522.05,399.97
2017,3,16,14,30,802.0,160.0,5.4,24.0,768.0,540.96,413.09
2017,3,16,14,45,792.0,155.5,5.35,24.0,733.5,490.43,371.42
2017,3,16,15,0,782.0,151.0,5.3,24.0,699.0,435.09,325.41
2017,3,16,15,15,505.5,221.5,5.2,24.0,567.5,353.02,262.42
2017,3,16,15,30,229.0,292.0,5.1,24.0,436.0,306.02,229.81
2017,3,16,15,45,150.5,265.5,5.0,24.0,357.0,250.23,188.16
2017,3,16,16,0,72.0,239.0,4.9,24.0,278.0,210.38,159.88
2017,3,16,16,15,359.0,179.5,4.7,23.5,347.0,180.68,125.07
2017,3,16,16,30,646.0,120.0,4.5,23.0,416.0,122.3,72.99
2017,3,16,16,45,610.0,111.0,4.3,22.5,361.5,74.97,59.03
2017,3,16,17,0,574.0,102.0,4.1,22.0,307.0,71.03,55.97
2017,3,16,17,15,513.5,91.5,4.05,21.5,251.5,66.27,52.06
2017,3,16,17,30,453.0,81.0,4.0,21.0,196.0,59.44,46.18
2017,3,16,17,45,375.5,66.0,3.95,20.5,145.0,49.6,37.41
2017,3,16,18,0,298.0,51.0,3.9,20.0,94.0,39.27,27.92
2017,3,16,18,15,171.5,32.0,4.0,19.5,54.0,25.08,13.97
2017,3,16,18,30,45.0,13.0,4.1,19.0,14.0,12.39,0.0
2017,3,16,18,45,22.5,6.5,4.2,19.0,7.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,46.5,12.5,4.9,16.5,15.0,32.09,0.0
2017,3,17,7,0,93.0,25.0,5.1,17.0,30.0,88.49,39.42
2017,3,17,7,15,204.0,44.0,5.35,17.5,74.0,189.79,148.77
2017,3,17,7,30,315.0,63.0,5.6,18.0,118.0,283.23,231.06
2017,3,17,7,45,404.5,74.5,5.95,18.5,172.0,363.0,300.3
2017,3,17,8,0,494.0,86.0,6.3,19.0,226.0,449.68,373.1
2017,3,17,8,15,247.0,60.0,6.45,19.5,130.0,258.79,215.29
2017,3,17,8,30,0.0,34.0,6.6,20.0,34.0,31.56,20.76
2017,3,17,8,45,0.0,53.5,6.75,20.5,53.5,49.74,35.75
2017,3,17,9,0,0.0,73.0,6.9,21.0,73.0,67.95,50.53
2017,3,17,9,15,0.0,79.5,6.85,21.0,79.5,74.03,55.32
2017,3,17,9,30,0.0,86.0,6.8,21.0,86.0,80.13,60.09
2017,3,17,9,45,11.5,167.0,6.8,21.5,174.5,169.71,132.4
2017,3,17,10,0,23.0,248.0,6.8,22.0,263.0,261.94,204.97
2017,3,17,10,15,19.0,247.0,6.7,22.5,260.0,255.88,199.03
2017,3,17,10,30,15.0,246.0,6.6,23.0,257.0,250.06,193.5
2017,3,17,10,45,18.0,267.5,6.55,23.5,281.5,273.15,210.72
2017,3,17,11,0,21.0,289.0,6.5,24.0,306.0,295.99,227.54
2017,3,17,11,15,37.0,329.5,6.4,24.0,360.0,358.94,275.63
2017,3,17,11,30,53.0,370.0,6.3,24.0,414.0,410.98,314.8
2017,3,17,11,45,80.5,396.0,6.2,24.5,464.0,456.82,348.7
2017,3,17,12,0,108.0,422.0,6.1,25.0,514.0,500.86,380.75
2017,3,17,12,15,253.5,402.5,6.0,25.0,619.5,607.04,462.12
2017,3,17,12,30,399.0,383.0,5.9,25.0,725.0,693.41,527.07
2017,3,17,12,45,629.5,265.5,5.8,25.0,803.5,749.96,572.57
2017,3,17,13,0,860.0,148.0,5.7,25.0,882.0,787.92,603.17
2017,3,17,13,15,595.0,274.0,5.6,25.0,779.5,682.26,520.69
2017,3,17,13,30,330.0,400.0,5.5,25.0,677.0,587.8,445.88
2017,3,17,13,45,590.0,270.0,5.45,25.5,751.0,620.42,473.13
2017,3,17,14,0,850.0,140.0,5.4,26.0,825.0,632.72,483.08
2017,3,17,14,15,842.0,138.5,5.25,25.5,798.0,586.32,447.02
2017,3,17,14,30,834.0,137.0,5.1,25.0,771.0,538.75,409.4
2017,3,17,14,45,807.5,142.0,5.0,25.0,733.5,487.48,367.38
2017,3,17,15,0,781.0,147.0,4.9,25.0,696.0,437.32,325.43
2017,3,17,15,15,765.0,143.5,4.75,25.0,654.5,380.15,277.37
2017,3,17,15,30,749.0,140.0,4.6,25.0,613.0,327.96,232.41
2017,3,17,15,45,732.5,133.0,4.5,25.0,566.5,273.78,185.9
2017,3,17,16,0,716.0,126.0,4.4,25.0,520.0,220.86,141.34
2017,3,17,16,15,686.5,120.5,4.1,24.5,468.5,168.99,101.36
2017,3,17,16,30,657.0,115.0,3.8,24.0,417.0,120.32,70.28
2017,3,17,16,45,620.5,106.5,3.55,23.5,362.5,72.65,56.78
2017,3,17,17,0,584.0,98.0,3.3,23.0,308.0,67.49,52.68
2017,3,17,17,15,525.5,88.5,3.05,22.0,253.0,63.46,49.52
2017,3,17,17,30,467.0,79.0,2.8,21.0,198.0,57.87,44.82
2017,3,17,17,45,381.5,65.5,2.6,20.5,146.0,49.14,37.04
2017,3,17,18,0,296.0,52.0,2.4,20.0,94.0,40.0,28.6
2017,3,17,18,15,171.5,33.0,2.55,19.5,54.5,25.85,14.82
2017,3,17,18,30,47.0,14.0,2.7,19.0,15.0,13.34,0.0
2017,3,17,18,45,23.5,7.0,2.9,19.0,7.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,41.0,13.5,2.1,16.0,16.0,30.81,0.0
2017,3,18,7,0,82.0,27.0,2.4,17.0,32.0,87.55,46.09
2017,3,18,7,15,190.0,47.5,2.55,17.5,76.5,187.68,147.14
2017,3,18,7,30,298.0,68.0,2.7,18.0,121.0,281.0,227.84
2017,3,18,7,45,386.5,80.5,2.85,18.5,175.0,361.04,295.69
2017,3,18,8,0,475.0,93.0,3.0,19.0,229.0,447.85,366.5
2017,3,18,8,15,529.5,102.5,3.05,19.5,285.0,512.86,417.33
2017,3,18,8,30,584.0,112.0,3.1,20.0,341.0,585.32,471.87
2017,3,18,8,45,300.0,145.0,3.15,20.5,263.5,404.66,326.7
2017,3,18,9,0,16.0,178.0,3.2,21.0,186.0,188.9,148.3
2017,3,18,9,15,15.0,191.0,3.15,21.5,199.0,200.05,156.7
2017,3,18,9,30,14.0,204.0,3.1,22.0,212.0,211.24,164.6
2017,3,18,9,45,7.0,175.5,3.05,22.5,179.5,174.45,134.64
2017,3,18,10,0,0.0,147.0,3.0,23.0,147.0,139.24,106.06
2017,3,18,10,15,13.5,216.0,2.95,23.0,226.0,219.44,169.04
2017,3,18,10,30,27.0,285.0,2.9,23.0,305.0,300.34,230.82
2017,3,18,10,45,13.5,209.5,2.9,23.5,219.5,211.46,161.51
2017,3,18,11,0,0.0,134.0,2.9,24.0,134.0,125.85,94.23
2017,3,18,11,15,15.0,233.5,2.9,24.0,246.0,234.92,179.09
2017,3,18,11,30,30.0,333.0,2.9,24.0,358.0,353.25,267.97
2017,3,18,11,45,130.5,380.5,2.9,24.5,491.0,492.6,371.72
2017,3,18,12,0,231.0,428.0,2.9,25.0,624.0,618.11,461.4
2017,3,18,12,15,549.5,287.5,2.9,25.0,758.5,747.73,559.31
2017,3,18,12,30,868.0,147.0,2.9,25.0,893.0,851.02,633.33
2017,3,18,12,45,579.0,285.0,2.9,25.5,782.5,729.99,543.66
2017,3,18,13,0,290.0,423.0,2.9,26.0,672.0,614.89,455.84
2017,3,18,13,15,326.0,408.5,2.9,26.0,685.5,611.46,454.58
2017,3,18,13,30,362.0,394.0,2.9,26.0,699.0,604.99,450.31
2017,3,18,13,45,612.5,264.5,2.95,26.0,766.5,630.9,472.74
2017,3,18,14,0,863.0,135.0,3.0,26.0,834.0,637.95,479.85
2017,3,18,14,15,855.0,133.0,3.0,26.0,806.0,590.52,443.5
2017,3,18,14,30,847.0,131.0,3.0,26.0,778.0,541.91,405.66
2017,3,18,14,45,568.0,229.0,3.0,26.0,655.0,450.56,335.98
2017,3,18,15,0,289.0,327.0,3.0,26.0,532.0,387.24,288.72
2017,3,18,15,15,283.0,307.0,2.95,25.5,498.0,349.07,259.64
2017,3,18,15,30,277.0,287.0,2.9,25.0,464.0,311.52,230.45
2017,3,18,15,45,528.0,194.5,2.9,25.0,498.5,275.86,193.62
2017,3,18,16,0,779.0,102.0,2.9,25.0,533.0,220.06,137.88
2017,3,18,16,15,752.0,97.5,2.7,24.5,481.0,166.13,96.06
2017,3,18,16,30,725.0,93.0,2.5,24.0,429.0,109.33,58.65
2017,3,18,16,45,690.0,87.0,2.35,24.0,374.0,59.57,45.5
2017,3,18,17,0,655.0,81.0,2.2,24.0,319.0,53.91,40.85
2017,3,18,17,15,599.5,73.5,1.95,23.0,262.5,50.88,38.49
2017,3,18,17,30,544.0,66.0,1.7,22.0,206.0,47.69,35.86
2017,3,18,17,45,457.0,55.5,1.5,21.5,153.0,41.63,30.45
2017,3,18,18,0,370.0,45.0,1.3,21.0,100.0,35.25,24.49
2017,3,18,18,15,230.5,29.5,1.35,20.5,58.5,23.0,12.69
2017,3,18,18,30,91.0,14.0,1.4,20.0,17.0,13.34,0.0
2017,3,18,18,45,45.5,7.0,1.45,20.0,8.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,69.0,14.0,2.35,16.0,19.0,43.79,0.0
2017,3,19,7,0,138.0,28.0,2.7,17.0,38.0,126.61,76.47
2017,3,19,7,15,258.0,45.0,2.85,17.5,84.5,220.67,174.53
2017,3,19,7,30,378.0,62.0,3.0,18.0,131.0,320.32,260.62
2017,3,19,7,45,470.5,70.5,3.2,19.0,187.0,404.87,331.45
2017,3,19,8,0,563.0,79.0,3.4,20.0,243.0,495.12,403.84
2017,3,19,8,15,614.5,86.5,3.45,20.0,300.0,560.52,455.24
2017,3,19,8,30,666.0,94.0,3.5,20.0,357.0,627.49,505.92
2017,3,19,8,45,710.0,96.5,3.6,20.5,414.0,683.71,545.37
2017,3,19,9,0,754.0,99.0,3.7,21.0,471.0,739.98,583.9
2017,3,19,9,15,779.0,103.0,3.7,21.5,523.0,778.39,608.28
2017,3,19,9,30,804.0,107.0,3.7,22.0,575.0,819.03,633.95
2017,3,19,9,45,826.0,108.5,3.75,22.5,622.5,852.09,654.14
2017,3,19,10,0,848.0,110.0,3.8,23.0,670.0,882.64,672.45
2017,3,19,10,15,861.0,112.5,3.85,23.5,710.5,903.55,684.04
2017,3,19,10,30,874.0,115.0,3.9,24.0,751.0,914.31,688.78
2017,3,19,10,45,884.5,116.5,3.95,24.5,784.5,925.55,694.05
2017,3,19,11,0,895.0,118.0,4.0,25.0,818.0,933.37,697.11
2017,3,19,11,15,901.0,119.5,4.05,25.0,842.5,933.64,696.59
2017,3,19,11,30,907.0,121.0,4.1,25.0,867.0,930.36,693.87
2017,3,19,11,45,910.5,121.5,4.15,25.5,883.5,920.32,685.41
2017,3,19,12,0,914.0,122.0,4.2,26.0,900.0,906.8,674.78
2017,3,19,12,15,915.5,122.5,4.2,26.0,907.5,888.17,661.91
2017,3,19,12,30,917.0,123.0,4.2,26.0,915.0,866.25,646.91
2017,3,19,12,45,916.0,123.0,4.25,26.0,913.0,838.7,628.33
2017,3,19,13,0,915.0,123.0,4.3,26.0,911.0,808.21,607.71
2017,3,19,13,15,912.0,122.5,4.3,26.0,900.0,773.02,583.57
2017,3,19,13,30,909.0,122.0,4.3,26.0,889.0,735.32,556.49
2017,3,19,13,45,903.5,121.0,4.3,26.0,869.5,693.22,525.17
2017,3,19,14,0,898.0,120.0,4.3,26.0,850.0,649.16,491.79
2017,3,19,14,15,890.5,118.5,4.25,26.0,822.5,601.78,455.1
2017,3,19,14,30,883.0,117.0,4.2,26.0,795.0,553.02,416.48
2017,3,19,14,45,862.5,120.0,4.2,26.0,757.0,497.13,371.75
2017,3,19,15,0,842.0,123.0,4.2,26.0,719.0,444.83,328.55
2017,3,19,15,15,827.0,120.0,4.15,26.0,676.5,390.08,282.47
2017,3,19,15,30,812.0,117.0,4.1,26.0,634.0,335.81,235.92
2017,3,19,15,45,789.5,114.0,4.05,26.0,585.5,280.43,188.52
2017,3,19,16,0,767.0,111.0,4.0,26.0,537.0,221.49,139.32
2017,3,19,16,15,739.5,106.0,3.75,25.5,484.5,167.27,97.16
2017,3,19,16,30,712.0,101.0,3.5,25.0,432.0,115.93,63.78
2017,3,19,16,45,674.5,94.5,3.3,24.5,376.5,66.42,51.23
2017,3,19,17,0,637.0,88.0,3.1,24.0,321.0,59.17,45.34
2017,3,19,17,15,580.5,80.0,2.8,23.0,264.5,56.01,42.91
2017,3,19,17,30,524.0,72.0,2.5,22.0,208.0,52.69,40.18
2017,3,19,17,45,440.0,60.0,2.2,21.5,155.0,45.52,33.81
2017,3,19,18,0,356.0,48.0,1.9,21.0,102.0,37.94,26.8
2017,3,19,18,15,221.5,31.5,1.9,20.5,60.0,24.57,14.09
2017,3,19,18,30,87.0,15.0,1.9,20.0,18.0,14.3,0.0
2017,3,19,18,45,43.5,7.5,1.95,20.0,9.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,6,45,91.0,14.0,3.5,16.5,21.0,53.84,0.0
2017,3,20,7,0,182.0,28.0,3.8,17.0,42.0,149.98,98.08
2017,3,20,7,15,301.5,44.0,4.0,17.5,90.5,243.14,193.73
2017,3,20,7,30,421.0,60.0,4.2,18.0,139.0,345.18,282.15
2017,3,20,7,45,505.5,69.5,4.45,18.5,196.5,427.76,352.41
2017,3,20,8,0,590.0,79.0,4.7,19.0,254.0,515.42,424.16
2017,3,20,8,15,640.5,86.0,4.75,19.5,312.0,580.67,475.19
2017,3,20,8,30,691.0,93.0,4.8,20.0,370.0,647.33,524.87
2017,3,20,8,45,512.0,146.0,4.85,20.5,367.5,585.8,472.77
2017,3,20,9,0,333.0,199.0,4.9,21.0,365.0,503.11,403.58
2017,3,20,9,15,238.5,234.5,4.9,21.5,360.0,471.27,374.75
2017,3,20,9,30,144.0,270.0,4.9,22.0,355.0,420.31,331.13
2017,3,20,9,45,93.0,274.5,4.95,22.5,331.0,366.53,287.09
2017,3,20,10,0,42.0,279.0,5.0,23.0,307.0,324.15,251.62
2017,3,20,10,15,61.0,310.5,5.0,23.0,354.0,372.72,288.77
2017,3,20,10,30,80.0,342.0,5.0,23.0,401.0,420.81,324.87
2017,3,20,10,45,241.0,342.0,5.0,23.5,530.0,584.76,450.05
2017,3,20,11,0,402.0,342.0,5.0,24.0,659.0,724.22,552.54
2017,3,20,11,15,668.5,229.5,5.0,24.0,775.0,852.86,649.53
2017,3,20,11,30,935.0,117.0,5.0,24.0,891.0,953.62,718.64
2017,3,20,11,45,946.0,113.5,5.0,24.5,909.5,945.74,710.56
2017,3,20,12,0,957.0,110.0,5.0,25.0,928.0,934.15,700.79
2017,3,20,12,15,958.5,110.5,4.95,25.0,935.5,914.8,686.94
2017,3,20,12,30,960.0,111.0,4.9,25.0,943.0,892.0,670.87
2017,3,20,12,45,959.0,111.0,4.9,25.5,941.0,863.42,649.89
2017,3,20,13,0,958.0,111.0,4.9,26.0,939.0,831.74,626.87
2017,3,20,13,15,955.0,110.5,4.85,26.0,928.0,795.21,601.46
2017,3,20,13,30,952.0,110.0,4.8,26.0,917.0,756.04,573.66
2017,3,20,13,45,948.0,108.5,4.8,26.0,897.0,712.86,541.46
2017,3,20,14,0,944.0,107.0,4.8,26.0,877.0,667.48,506.98
2017,3,20,14,15,937.0,105.5,4.7,26.0,848.5,618.42,468.66
2017,3,20,14,30,930.0,104.0,4.6,26.0,820.0,567.82,428.31
2017,3,20,14,45,915.5,104.0,4.55,26.0,783.0,513.72,384.49
2017,3,20,15,0,901.0,104.0,4.5,26.0,746.0,459.25,339.27
2017,3,20,15,15,887.5,102.0,4.4,25.5,702.5,403.39,292.43
2017,3,20,15,30,874.0,100.0,4.3,25.0,659.0,341.94,240.33
2017,3,20,15,45,858.0,96.0,4.2,25.0,610.5,283.9,189.95
2017,3,20,16,0,842.0,92.0,4.1,25.0,562.0,226.84,141.22
2017,3,20,16,15,817.0,88.0,3.75,24.5,508.0,169.84,96.26
2017,3,20,16,30,792.0,84.0,3.4,24.0,454.0,115.36,60.41
2017,3,20,16,45,759.0,78.5,3.1,24.0,397.0,62.33,39.89
2017,3,20,17,0,726.0,73.0,2.8,24.0,340.0,52.81,39.89
2017,3,20,17,15,674.0,66.5,2.55,23.0,281.5,45.28,33.66
2017,3,20,17,30,622.0,60.0,2.3,22.0,223.0,42.59,31.45
2017,3,20,17,45,540.5,51.0,2.05,21.0,167.5,37.57,27.03
2017,3,20,18,0,459.0,42.0,1.8,20.0,112.0,32.31,22.14
2017,3,20,18,15,310.5,28.5,1.85,19.5,67.0,22.47,12.61
2017,3,20,18,30,162.0,15.0,1.9,19.0,22.0,12.0,0.0
2017,3,20,18,45,81.0,7.5,1.95,18.5,11.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,21,6,45,100.0,15.5,4.05,16.5,23.5,59.64,0.0
2017,3,21,7,0,200.0,31.0,4.3,17.0,47.0,165.83,114.22
2017,3,21,7,15,321.0,45.5,4.45,17.5,96.0,256.64,205.48
2017,3,21,7,30,442.0,60.0,4.6,18.0,145.0,359.47,294.61
2017,3,21,7,45,537.0,66.0,4.75,18.5,204.0,445.76,367.85
2017,3,21,8,0,632.0,72.0,4.9,19.0,263.0,537.62,442.77
2017,3,21,8,15,679.5,78.0,4.9,19.5,321.0,601.02,491.9
2017,3,21,8,30,727.0,84.0,4.9,20.0,379.0,665.63,538.99
2017,3,21,8,45,768.0,86.0,4.95,20.5,436.5,717.34,575.09
2017,3,21,9,0,809.0,88.0,5.0,21.0,494.0,772.91,613.22
2017,3,21,9,15,831.0,91.5,5.0,21.5,546.5,813.68,639.48
2017,3,21,9,30,853.0,95.0,5.0,22.0,599.0,852.38,663.89
2017,3,21,9,45,872.0,96.5,5.0,22.5,646.5,876.76,677.82
2017,3,21,10,0,891.0,98.0,5.0,23.0,694.0,905.49,694.83
2017,3,21,10,15,902.5,100.0,4.95,23.5,734.0,925.17,705.07
2017,3,21,10,30,914.0,102.0,4.9,24.0,774.0,941.56,713.09
2017,3,21,10,45,922.5,103.5,4.85,24.5,807.0,951.25,716.57
2017,3,21,11,0,931.0,105.0,4.8,25.0,840.0,957.37,717.77
2017,3,21,11,15,936.0,106.0,4.75,25.0,865.0,956.16,715.6
2017,3,21,11,30,941.0,107.0,4.7,25.0,890.0,951.3,711.16
2017,3,21,11,45,939.0,111.0,4.7,25.5,904.5,939.67,701.27
2017,3,21,12,0,937.0,115.0,4.7,26.0,919.0,924.49,689.18
2017,3,21,12,15,938.0,115.5,4.65,26.0,925.5,904.98,675.34
2017,3,21,12,30,939.0,116.0,4.6,26.0,932.0,882.11,659.34
2017,3,21,12,45,937.0,116.0,4.55,26.0,929.5,853.16,639.26
2017,3,21,13,0,935.0,116.0,4.5,26.0,927.0,821.27,617.19
2017,3,21,13,15,931.5,115.5,4.45,26.0,916.0,785.02,592.21
2017,3,21,13,30,928.0,115.0,4.4,26.0,905.0,746.25,564.76
2017,3,21,13,45,922.0,114.5,4.4,26.5,884.5,703.49,531.97
2017,3,21,14,0,916.0,114.0,4.4,27.0,864.0,658.76,497.21
2017,3,21,14,15,908.5,112.5,4.35,26.5,836.0,610.54,461.0
2017,3,21,14,30,901.0,111.0,4.3,26.0,808.0,560.91,422.68
2017,3,21,14,45,885.0,112.0,4.25,26.0,770.5,508.24,380.16
2017,3,21,15,0,869.0,113.0,4.2,26.0,733.0,450.87,333.16
2017,3,21,15,15,854.5,110.0,4.15,26.0,690.0,394.86,286.02
2017,3,21,15,30,840.0,107.0,4.1,26.0,647.0,339.2,238.24
2017,3,21,15,45,820.0,104.0,4.05,26.0,598.5,282.8,189.73
2017,3,21,16,0,800.0,101.0,4.0,26.0,550.0,227.89,143.22
2017,3,21,16,15,773.5,96.5,3.75,25.5,496.5,172.64,99.85
2017,3,21,16,30,747.0,92.0,3.5,25.0,443.0,120.15,65.17
2017,3,21,16,45,709.0,87.0,3.25,24.5,387.0,64.08,40.57
2017,3,21,17,0,671.0,82.0,3.0,24.0,331.0,54.3,41.16
2017,3,21,17,15,617.0,74.5,2.7,23.0,273.5,51.32,38.86
2017,3,21,17,30,563.0,67.0,2.4,22.0,216.0,48.15,36.27
2017,3,21,17,45,477.5,57.0,2.15,21.5,162.0,42.57,31.3
2017,3,21,18,0,392.0,47.0,1.9,21.0,108.0,36.72,25.83
2017,3,21,18,15,255.0,31.5,2.05,20.5,64.5,25.16,14.83
2017,3,21,18,30,118.0,16.0,2.2,20.0,21.0,12.63,0.0
2017,3,21,18,45,59.0,8.0,2.35,19.5,10.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,41.5,17.5,2.75,17.5,21.0,35.46,0.0
2017,3,22,7,0,83.0,35.0,3.0,18.0,42.0,106.02,73.32
2017,3,22,7,15,175.5,57.5,3.1,18.5,87.5,185.71,147.14
2017,3,22,7,30,268.0,80.0,3.2,19.0,133.0,273.02,221.97
2017,3,22,7,45,353.5,94.0,3.35,19.5,187.5,362.37,296.46
2017,3,22,8,0,439.0,108.0,3.5,20.0,242.0,448.91,366.41
2017,3,22,8,15,219.5,89.0,3.5,20.5,156.0,267.57,219.14
2017,3,22,8,30,0.0,70.0,3.5,21.0,70.0,65.13,48.35
2017,3,22,8,45,1.5,116.0,3.5,21.5,117.0,112.12,86.64
2017,3,22,9,0,3.0,162.0,3.5,22.0,164.0,160.48,125.01
2017,3,22,9,15,5.5,178.5,3.45,22.5,182.0,178.34,138.5
2017,3,22,9,30,8.0,195.0,3.4,23.0,200.0,196.26,151.92
2017,3,22,9,45,4.5,181.0,3.4,23.5,184.5,177.67,136.45
2017,3,22,10,0,1.0,167.0,3.4,24.0,169.0,159.82,121.75
2017,3,22,10,15,37.5,255.5,3.45,24.0,284.0,291.85,224.76
2017,3,22,10,30,74.0,344.0,3.5,24.0,399.0,417.63,319.29
2017,3,22,10,45,61.0,348.0,3.55,24.5,394.5,406.57,309.01
2017,3,22,11,0,48.0,352.0,3.6,25.0,390.0,395.48,299.33
2017,3,22,11,15,39.5,347.0,3.7,25.0,379.0,379.19,286.75
2017,3,22,11,30,31.0,342.0,3.8,25.0,368.0,363.23,274.45
2017,3,22,11,45,157.0,384.0,3.9,25.5,519.5,520.46,392.67
2017,3,22,12,0,283.0,426.0,4.0,26.0,671.0,669.57,499.72
2017,3,22,12,15,152.5,376.5,4.05,26.0,508.5,494.71,371.62
2017,3,22,12,30,22.0,327.0,4.1,26.0,346.0,324.59,243.73
2017,3,22,12,45,455.0,232.0,4.15,26.0,628.0,587.66,448.64
2017,3,22,13,0,888.0,137.0,4.2,26.0,910.0,807.01,607.72
2017,3,22,13,15,885.0,136.5,4.25,26.0,899.5,772.36,582.63
2017,3,22,13,30,882.0,136.0,4.3,26.0,889.0,735.31,556.03
2017,3,22,13,45,877.5,134.0,4.35,26.0,869.5,693.72,525.37
2017,3,22,14,0,873.0,132.0,4.4,26.0,850.0,650.2,492.64
2017,3,22,14,15,865.0,130.5,4.4,26.0,822.0,601.26,455.11
2017,3,22,14,30,857.0,129.0,4.4,26.0,794.0,552.44,416.7
2017,3,22,14,45,841.0,129.0,4.45,26.0,757.0,500.22,374.87
2017,3,22,15,0,825.0,129.0,4.5,26.0,720.0,448.05,332.0
2017,3,22,15,15,809.5,126.0,4.5,26.0,678.0,393.85,286.49
2017,3,22,15,30,794.0,123.0,4.5,26.0,636.0,340.22,240.58
2017,3,22,15,45,771.5,119.5,4.5,26.0,587.5,285.25,193.54
2017,3,22,16,0,749.0,116.0,4.5,26.0,539.0,226.52,144.39
2017,3,22,16,15,721.0,111.0,4.35,25.5,486.5,173.08,102.43
2017,3,22,16,30,693.0,106.0,4.2,25.0,434.0,122.6,68.71
2017,3,22,16,45,650.0,100.5,4.1,24.5,378.0,74.67,48.77
2017,3,22,17,0,607.0,95.0,4.0,24.0,322.0,64.15,49.58
2017,3,22,17,15,550.5,86.5,3.75,23.5,266.0,60.87,46.98
2017,3,22,17,30,494.0,78.0,3.5,23.0,210.0,57.41,44.09
2017,3,22,17,45,404.5,66.0,3.25,22.5,157.0,49.2,36.86
2017,3,22,18,0,315.0,54.0,3.0,22.0,104.0,41.29,29.61
2017,3,22,18,15,192.5,35.5,3.15,21.5,62.5,27.65,16.89
2017,3,22,18,30,70.0,17.0,3.3,21.0,21.0,14.27,0.0
2017,3,22,18,45,35.0,8.5,3.5,21.0,10.5,8.1,0.0
2017,3,22,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,121.5,16.5,4.85,17.5,27.5,71.16,0.0
2017,3,23,7,0,243.0,33.0,5.1,18.0,55.0,192.67,141.03
2017,3,23,7,15,361.0,46.5,5.35,18.5,105.5,282.99,227.68
2017,3,23,7,30,479.0,60.0,5.6,19.0,156.0,385.39,316.35
2017,3,23,7,45,558.5,67.5,5.9,19.5,214.5,465.47,384.47
2017,3,23,8,0,638.0,75.0,6.2,20.0,273.0,550.12,453.75
2017,3,23,8,15,459.5,119.5,6.3,20.5,276.5,492.97,404.86
2017,3,23,8,30,281.0,164.0,6.4,21.0,280.0,412.82,336.54
2017,3,23,8,45,212.0,195.5,6.5,21.5,290.5,389.17,314.77
2017,3,23,9,0,143.0,227.0,6.6,22.0,301.0,372.38,297.89
2017,3,23,9,15,499.0,162.5,6.7,22.0,455.5,621.39,499.58
2017,3,23,9,30,855.0,98.0,6.8,22.0,610.0,863.38,680.94
2017,3,23,9,45,875.0,99.0,6.9,22.5,658.0,895.05,700.16
2017,3,23,10,0,895.0,100.0,7.0,23.0,706.0,917.0,713.14
2017,3,23,10,15,906.5,102.0,7.1,23.5,746.5,936.62,724.53
2017,3,23,10,30,918.0,104.0,7.2,24.0,787.0,952.93,733.63
2017,3,23,10,45,926.5,105.5,7.3,24.5,820.0,962.51,738.06
2017,3,23,11,0,935.0,107.0,7.4,25.0,853.0,968.5,740.11
2017,3,23,11,15,940.5,108.5,7.45,25.0,878.0,968.09,739.07
2017,3,23,11,30,946.0,110.0,7.5,25.0,903.0,963.99,735.61
2017,3,23,11,45,949.0,110.5,7.6,25.5,919.0,952.95,726.17
2017,3,23,12,0,952.0,111.0,7.7,26.0,935.0,938.31,714.35
2017,3,23,12,15,953.0,111.5,7.7,26.0,942.0,918.43,700.01
2017,3,23,12,30,954.0,112.0,7.7,26.0,949.0,895.15,683.36
2017,3,23,12,45,950.5,113.5,7.75,26.0,946.0,865.95,662.71
2017,3,23,13,0,947.0,115.0,7.8,26.0,943.0,833.81,639.94
2017,3,23,13,15,944.5,114.5,7.8,26.0,932.0,797.78,614.19
2017,3,23,13,30,942.0,114.0,7.8,26.0,921.0,759.13,586.17
2017,3,23,13,45,937.0,113.5,7.8,26.0,901.0,716.37,553.19
2017,3,23,14,0,932.0,113.0,7.8,26.0,881.0,671.52,518.04
2017,3,23,14,15,925.0,111.5,7.8,26.0,853.0,622.79,479.24
2017,3,23,14,30,918.0,110.0,7.8,26.0,825.0,572.56,438.42
2017,3,23,14,45,903.0,110.5,7.8,26.0,788.0,518.99,394.08
2017,3,23,15,0,888.0,111.0,7.8,26.0,751.0,465.13,348.48
2017,3,23,15,15,874.5,108.5,7.7,25.5,708.0,404.23,297.08
2017,3,23,15,30,861.0,106.0,7.6,25.0,665.0,348.13,248.28
2017,3,23,15,45,657.0,157.0,7.55,24.5,564.5,282.97,198.03
2017,3,23,16,0,453.0,208.0,7.5,24.0,464.0,243.13,171.1
2017,3,23,16,15,603.5,145.5,7.3,23.5,452.5,185.98,118.91
2017,3,23,16,30,754.0,83.0,7.1,23.0,441.0,116.33,61.78
2017,3,23,16,45,718.5,84.5,6.95,23.0,391.5,65.31,39.72
2017,3,23,17,0,683.0,86.0,6.8,23.0,342.0,57.14,43.77
2017,3,23,17,15,628.5,78.5,6.6,22.0,284.0,54.3,41.6
2017,3,23,17,30,574.0,71.0,6.4,21.0,226.0,51.31,39.16
2017,3,23,17,45,486.5,61.0,6.2,20.5,170.0,45.89,34.32
2017,3,23,18,0,399.0,51.0,6.0,20.0,114.0,40.23,28.98
2017,3,23,18,15,199.5,38.0,5.95,19.5,69.5,29.65,18.79
2017,3,23,18,30,0.0,25.0,5.9,19.0,25.0,21.76,0.0
2017,3,23,18,45,0.0,12.5,5.85,19.0,12.5,11.91,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.25,18.0,0.5,0.48,0.0
2017,3,24,7,0,0.0,1.0,3.3,18.0,1.0,0.92,0.0
2017,3,24,7,15,0.0,3.0,3.3,18.5,3.0,2.77,0.0
2017,3,24,7,30,0.0,5.0,3.3,19.0,5.0,4.63,0.0
2017,3,24,7,45,0.0,7.0,3.35,19.5,7.0,6.48,0.0
2017,3,24,8,0,0.0,9.0,3.4,20.0,9.0,8.34,1.37
2017,3,24,8,15,0.0,40.5,3.6,20.0,40.5,37.61,25.91
2017,3,24,8,30,0.0,72.0,3.8,20.0,72.0,67.0,50.22
2017,3,24,8,45,1.5,117.5,4.05,20.5,118.5,113.51,88.08
2017,3,24,9,0,3.0,163.0,4.3,21.0,165.0,161.26,126.15
2017,3,24,9,15,55.0,220.0,4.4,21.0,253.0,276.46,218.94
2017,3,24,9,30,107.0,277.0,4.5,21.0,341.0,384.45,303.41
2017,3,24,9,45,70.0,276.5,4.65,21.5,320.0,348.72,273.15
2017,3,24,10,0,33.0,276.0,4.8,22.0,299.0,312.47,242.89
2017,3,24,10,15,31.0,287.0,4.75,22.0,309.5,319.9,247.96
2017,3,24,10,30,29.0,298.0,4.7,22.0,320.0,327.19,252.85
2017,3,24,10,45,14.5,218.0,4.7,22.5,229.0,220.78,169.74
2017,3,24,11,0,0.0,138.0,4.7,23.0,138.0,129.68,97.66
2017,3,24,11,15,173.0,267.5,4.65,23.5,413.0,437.15,338.87
