Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,11,30,346.0,397.0,4.6,24.0,688.0,718.87,543.74
2017,3,24,11,45,183.5,357.5,4.6,24.5,512.5,518.06,393.37
2017,3,24,12,0,21.0,318.0,4.6,25.0,337.0,318.63,240.71
2017,3,24,12,15,52.0,375.5,4.6,25.0,421.5,403.7,305.24
2017,3,24,12,30,83.0,433.0,4.6,25.0,506.0,479.56,361.12
2017,3,24,12,45,41.5,240.5,4.6,25.5,277.0,259.67,196.7
2017,3,24,13,0,0.0,48.0,4.6,26.0,48.0,44.83,29.78
2017,3,24,13,15,226.5,204.0,4.55,26.0,398.5,358.83,276.83
2017,3,24,13,30,453.0,360.0,4.5,26.0,749.0,642.08,483.83
2017,3,24,13,45,665.0,252.5,4.5,26.5,809.5,662.28,499.05
2017,3,24,14,0,877.0,145.0,4.5,27.0,870.0,666.5,502.59
2017,3,24,14,15,872.0,142.5,4.5,27.0,844.0,619.28,466.36
2017,3,24,14,30,867.0,140.0,4.5,27.0,818.0,570.62,428.38
2017,3,24,14,45,866.0,134.0,4.5,27.0,785.5,519.57,387.62
2017,3,24,15,0,865.0,128.0,4.5,27.0,753.0,467.12,344.59
2017,3,24,15,15,852.5,125.0,4.4,26.5,711.0,411.8,298.78
2017,3,24,15,30,840.0,122.0,4.3,26.0,669.0,356.66,252.07
2017,3,24,15,45,835.0,113.5,4.25,26.0,623.0,299.27,202.44
2017,3,24,16,0,830.0,105.0,4.2,26.0,577.0,241.74,153.17
2017,3,24,16,15,804.5,100.5,3.75,25.5,522.5,184.74,107.93
2017,3,24,16,30,779.0,96.0,3.3,25.0,468.0,130.39,71.08
2017,3,24,16,45,752.0,88.5,2.9,24.5,411.5,70.37,42.08
2017,3,24,17,0,725.0,81.0,2.5,24.0,355.0,53.32,40.3
2017,3,24,17,15,670.5,74.5,2.3,22.5,295.0,51.07,38.73
2017,3,24,17,30,616.0,68.0,2.1,21.0,235.0,48.72,36.93
2017,3,24,17,45,527.5,58.5,1.9,20.0,177.5,43.59,32.43
2017,3,24,18,0,439.0,49.0,1.7,19.0,120.0,38.23,27.45
2017,3,24,18,15,293.0,34.0,1.7,18.5,73.0,27.21,17.0
2017,3,24,18,30,147.0,19.0,1.7,18.0,26.0,15.03,0.0
2017,3,24,18,45,73.5,9.5,1.75,17.5,13.0,9.05,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,166.5,15.5,3.4,11.5,32.0,112.1,0.0
2017,3,25,7,0,333.0,31.0,3.7,12.0,64.0,237.82,184.45
2017,3,25,7,15,446.0,41.5,3.9,12.5,117.0,328.09,270.42
2017,3,25,7,30,559.0,52.0,4.1,13.0,170.0,428.27,358.09
2017,3,25,7,45,627.5,59.0,4.3,14.0,229.0,503.82,421.82
2017,3,25,8,0,696.0,66.0,4.5,15.0,288.0,579.22,482.62
2017,3,25,8,15,739.0,71.0,4.35,15.5,347.0,641.5,528.65
2017,3,25,8,30,782.0,76.0,4.2,16.0,406.0,704.38,573.24
2017,3,25,8,45,812.0,80.0,4.05,17.0,463.0,755.91,606.87
2017,3,25,9,0,842.0,84.0,3.9,18.0,520.0,806.38,638.59
2017,3,25,9,15,863.0,87.0,3.7,18.5,573.0,846.58,662.93
2017,3,25,9,30,884.0,90.0,3.5,19.0,626.0,877.56,680.21
2017,3,25,9,45,899.0,92.5,3.3,19.5,673.5,907.18,696.2
2017,3,25,10,0,914.0,95.0,3.1,20.0,721.0,933.89,709.86
2017,3,25,10,15,925.5,97.0,2.95,20.5,762.0,953.72,718.99
2017,3,25,10,30,937.0,99.0,2.8,21.0,803.0,970.17,725.8
2017,3,25,10,45,944.0,101.0,2.65,21.5,836.0,978.96,727.5
2017,3,25,11,0,951.0,103.0,2.5,22.0,869.0,984.06,726.87
2017,3,25,11,15,956.5,104.0,2.45,22.5,894.0,983.0,723.32
2017,3,25,11,30,962.0,105.0,2.4,23.0,919.0,978.2,717.56
2017,3,25,11,45,965.5,106.0,2.4,24.0,935.0,967.86,707.51
2017,3,25,12,0,969.0,107.0,2.4,25.0,951.0,953.84,695.32
2017,3,25,12,15,970.5,107.0,2.4,25.5,958.5,933.49,680.56
2017,3,25,12,30,972.0,107.0,2.4,26.0,966.0,909.67,663.71
2017,3,25,12,45,971.0,107.5,2.45,26.5,964.0,880.98,644.18
2017,3,25,13,0,970.0,108.0,2.5,27.0,962.0,849.16,622.61
2017,3,25,13,15,967.5,107.5,2.45,27.0,950.5,812.35,598.17
2017,3,25,13,30,965.0,107.0,2.4,27.0,939.0,772.84,571.84
2017,3,25,13,45,961.5,105.5,2.35,27.5,919.5,729.26,539.72
2017,3,25,14,0,958.0,104.0,2.3,28.0,900.0,683.42,505.27
2017,3,25,14,15,951.0,103.0,2.15,28.0,871.0,633.96,468.05
2017,3,25,14,30,944.0,102.0,2.0,28.0,842.0,582.95,428.85
2017,3,25,14,45,936.5,99.5,1.95,28.0,806.0,529.1,387.03
2017,3,25,15,0,929.0,97.0,1.9,28.0,770.0,474.23,343.18
2017,3,25,15,15,916.0,94.5,1.7,28.0,726.0,416.54,295.68
2017,3,25,15,30,903.0,92.0,1.5,28.0,682.0,358.88,247.23
2017,3,25,15,45,886.5,89.0,1.3,28.0,632.5,300.19,197.65
2017,3,25,16,0,870.0,86.0,1.1,28.0,583.0,242.4,149.36
2017,3,25,16,15,846.5,82.5,0.9,27.5,528.5,177.62,98.84
2017,3,25,16,30,823.0,79.0,0.7,27.0,474.0,121.74,61.3
2017,3,25,16,45,789.5,75.0,0.55,26.5,416.0,67.79,38.06
2017,3,25,17,0,756.0,71.0,0.4,26.0,358.0,50.65,37.67
2017,3,25,17,15,706.0,65.0,0.5,24.5,298.5,48.05,35.82
2017,3,25,17,30,656.0,59.0,0.6,23.0,239.0,41.3,30.24
2017,3,25,17,45,575.5,51.0,0.75,22.0,181.5,37.08,26.58
2017,3,25,18,0,495.0,43.0,0.9,21.0,124.0,32.67,22.5
2017,3,25,18,15,351.0,31.0,1.0,20.0,76.5,24.3,14.56
2017,3,25,18,30,207.0,19.0,1.1,19.0,29.0,15.41,0.0
2017,3,25,18,45,103.5,9.5,1.25,18.5,14.5,9.05,0.0
2017,3,25,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,26,6,45,90.5,20.0,3.2,17.0,29.0,83.24,0.0
2017,3,26,7,0,181.0,40.0,3.7,18.0,58.0,172.08,130.78
2017,3,26,7,15,282.5,56.5,4.0,18.5,107.0,254.63,205.26
2017,3,26,7,30,384.0,73.0,4.3,19.0,156.0,346.85,284.28
2017,3,26,7,45,200.5,95.0,4.65,19.5,139.5,256.3,210.34
2017,3,26,8,0,17.0,117.0,5.0,20.0,123.0,130.45,103.33
2017,3,26,8,15,317.0,115.5,5.15,20.5,250.5,388.74,319.56
2017,3,26,8,30,617.0,114.0,5.3,21.0,378.0,630.45,511.26
2017,3,26,8,45,649.5,121.5,5.45,22.0,431.5,682.88,546.99
2017,3,26,9,0,682.0,129.0,5.6,23.0,485.0,734.74,581.98
2017,3,26,9,15,706.5,134.0,5.6,23.5,535.5,776.0,609.05
2017,3,26,9,30,731.0,139.0,5.6,24.0,586.0,815.59,634.54
2017,3,26,9,45,747.0,144.5,5.7,24.5,630.5,846.24,653.79
2017,3,26,10,0,763.0,150.0,5.8,25.0,675.0,874.35,671.18
2017,3,26,10,15,776.5,153.5,5.85,25.0,714.0,895.18,684.52
2017,3,26,10,30,790.0,157.0,5.9,25.0,753.0,908.46,692.67
2017,3,26,10,45,533.0,275.5,5.95,25.5,685.5,797.12,607.79
2017,3,26,11,0,276.0,394.0,6.0,26.0,618.0,669.75,507.14
2017,3,26,11,15,548.5,280.5,5.95,26.5,741.0,803.66,609.57
2017,3,26,11,30,821.0,167.0,5.9,27.0,864.0,923.2,694.05
2017,3,26,11,45,831.5,164.0,5.9,27.5,881.0,915.39,686.08
2017,3,26,12,0,842.0,161.0,5.9,28.0,898.0,904.17,676.57
2017,3,26,12,15,843.0,161.5,5.85,28.0,904.5,884.87,662.76
2017,3,26,12,30,844.0,162.0,5.8,28.0,911.0,862.53,646.97
2017,3,26,12,45,841.5,163.0,5.75,28.0,908.0,834.92,627.59
2017,3,26,13,0,839.0,164.0,5.7,28.0,905.0,804.69,606.43
2017,3,26,13,15,835.5,163.5,5.6,28.0,894.0,769.89,581.43
2017,3,26,13,30,832.0,163.0,5.5,28.0,883.0,732.9,553.86
2017,3,26,13,45,824.5,162.5,5.45,28.5,863.0,691.27,521.68
2017,3,26,14,0,817.0,162.0,5.4,29.0,843.0,648.15,488.02
2017,3,26,14,15,808.5,160.0,5.35,28.5,815.5,601.85,453.41
2017,3,26,14,30,800.0,158.0,5.3,28.0,788.0,554.6,417.17
2017,3,26,14,45,779.5,159.5,5.25,28.0,750.5,503.95,376.65
2017,3,26,15,0,759.0,161.0,5.2,28.0,713.0,449.45,332.48
2017,3,26,15,15,742.5,157.5,5.15,27.5,671.5,397.01,289.52
2017,3,26,15,30,726.0,154.0,5.1,27.0,630.0,345.41,246.29
2017,3,26,15,45,706.5,148.0,5.1,27.0,583.0,292.11,201.02
2017,3,26,16,0,687.0,142.0,5.1,27.0,536.0,240.49,157.63
2017,3,26,16,15,657.5,135.5,4.95,26.5,484.0,188.96,117.14
2017,3,26,16,30,628.0,129.0,4.8,26.0,432.0,140.73,84.09
2017,3,26,16,45,589.5,120.5,4.7,26.0,377.5,94.17,61.66
2017,3,26,17,0,551.0,112.0,4.6,26.0,323.0,77.23,60.21
2017,3,26,17,15,494.5,101.5,4.35,25.0,267.5,71.72,55.93
2017,3,26,17,30,438.0,91.0,4.1,24.0,212.0,66.06,51.32
2017,3,26,17,45,352.5,76.5,3.85,23.5,159.0,56.92,43.37
2017,3,26,18,0,267.0,62.0,3.6,23.0,106.0,47.33,34.72
2017,3,26,18,15,163.5,41.0,3.6,22.5,64.5,33.3,21.81
2017,3,26,18,30,60.0,20.0,3.6,22.0,23.0,16.69,0.0
2017,3,26,18,45,30.0,10.0,3.6,21.5,11.5,9.53,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,40.5,22.5,1.7,18.5,27.0,52.09,1.98
2017,3,27,7,0,81.0,45.0,1.9,19.0,54.0,109.8,81.97
2017,3,27,7,15,158.5,71.0,1.85,19.5,101.0,196.63,156.46
2017,3,27,7,30,236.0,97.0,1.8,20.0,148.0,280.21,226.4
2017,3,27,7,45,303.0,115.5,1.75,20.5,201.5,352.08,284.88
2017,3,27,8,0,370.0,134.0,1.7,21.0,255.0,429.19,345.08
2017,3,27,8,15,185.0,128.5,1.65,21.5,189.0,295.24,236.95
2017,3,27,8,30,0.0,123.0,1.6,22.0,123.0,119.2,91.73
2017,3,27,8,45,0.0,139.0,1.55,22.5,139.0,134.59,103.86
2017,3,27,9,0,0.0,155.0,1.5,23.0,155.0,149.96,115.4
2017,3,27,9,15,33.5,213.0,1.4,23.5,233.5,249.88,193.56
2017,3,27,9,30,67.0,271.0,1.3,24.0,312.0,342.64,262.9
2017,3,27,9,45,383.5,228.5,1.2,24.5,491.5,613.1,464.7
2017,3,27,10,0,700.0,186.0,1.1,25.0,671.0,859.51,630.14
2017,3,27,10,15,715.0,190.0,0.9,25.5,709.5,881.39,635.41
2017,3,27,10,30,730.0,194.0,0.7,26.0,748.0,900.45,641.13
2017,3,27,10,45,761.0,185.0,0.55,26.5,784.0,917.42,646.12
2017,3,27,11,0,792.0,176.0,0.4,27.0,820.0,926.58,646.2
2017,3,27,11,15,799.0,178.0,0.35,27.5,843.5,927.32,643.4
2017,3,27,11,30,806.0,180.0,0.3,28.0,867.0,924.72,638.89
2017,3,27,11,45,830.5,168.0,0.3,28.5,887.0,920.5,634.61
2017,3,27,12,0,855.0,156.0,0.3,29.0,907.0,912.55,628.26
2017,3,27,12,15,856.5,156.5,0.35,29.0,914.0,893.43,617.55
2017,3,27,12,30,858.0,157.0,0.4,29.0,921.0,871.2,605.12
2017,3,27,12,45,861.0,154.5,0.5,29.5,919.5,844.31,589.56
2017,3,27,13,0,864.0,152.0,0.6,30.0,918.0,814.52,572.06
2017,3,27,13,15,861.0,151.0,0.65,30.0,906.5,778.89,551.01
2017,3,27,13,30,858.0,150.0,0.7,30.0,895.0,740.97,527.07
2017,3,27,13,45,550.0,284.0,0.8,30.0,758.0,618.66,442.67
2017,3,27,14,0,242.0,418.0,0.9,30.0,621.0,519.15,372.12
2017,3,27,14,15,536.0,280.5,1.0,30.0,709.5,549.37,397.3
2017,3,27,14,30,830.0,143.0,1.1,30.0,798.0,558.84,404.41
2017,3,27,14,45,794.0,152.5,1.25,30.0,756.5,506.26,365.43
2017,3,27,15,0,758.0,162.0,1.4,30.0,715.0,451.27,324.02
2017,3,27,15,15,520.5,231.0,1.55,29.5,600.5,377.22,270.86
2017,3,27,15,30,283.0,300.0,1.7,29.0,486.0,328.59,238.09
2017,3,27,15,45,480.0,222.0,1.9,29.0,510.0,294.12,205.68
2017,3,27,16,0,677.0,144.0,2.1,29.0,534.0,241.38,156.3
2017,3,27,16,15,646.5,137.5,2.15,28.5,482.0,190.24,116.97
2017,3,27,16,30,616.0,131.0,2.2,28.0,430.0,142.52,84.71
2017,3,27,16,45,573.5,123.5,2.25,27.5,375.0,97.34,63.27
2017,3,27,17,0,531.0,116.0,2.3,27.0,320.0,79.73,61.99
2017,3,27,17,15,475.0,104.5,2.1,26.0,265.0,73.75,57.37
2017,3,27,17,30,419.0,93.0,1.9,25.0,210.0,67.43,52.25
2017,3,27,17,45,335.5,78.0,1.75,24.5,158.0,57.97,44.09
2017,3,27,18,0,252.0,63.0,1.6,24.0,106.0,48.03,35.2
2017,3,27,18,15,154.5,41.5,1.6,23.5,64.5,33.68,22.12
2017,3,27,18,30,57.0,20.0,1.6,23.0,23.0,16.71,0.25
2017,3,27,18,45,28.5,10.0,1.65,22.5,11.5,9.53,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,42.5,22.5,3.6,19.5,27.5,52.78,11.75
2017,3,28,7,0,85.0,45.0,3.8,20.0,55.0,110.66,83.06
2017,3,28,7,15,157.5,70.5,4.05,20.5,101.5,194.88,155.37
2017,3,28,7,30,230.0,96.0,4.3,21.0,148.0,275.16,223.31
2017,3,28,7,45,115.0,68.0,4.55,21.5,94.0,164.16,132.77
2017,3,28,8,0,0.0,40.0,4.8,22.0,40.0,37.14,25.28
2017,3,28,8,15,0.0,82.0,4.95,22.5,82.0,77.11,58.13
2017,3,28,8,30,0.0,124.0,5.1,23.0,124.0,120.13,92.78
2017,3,28,8,45,12.0,162.5,5.3,23.5,168.5,169.34,132.16
2017,3,28,9,0,24.0,201.0,5.5,24.0,213.0,219.08,171.2
2017,3,28,9,15,12.0,148.0,5.65,24.0,154.0,151.76,117.01
2017,3,28,9,30,0.0,95.0,5.8,24.0,95.0,88.64,65.91
2017,3,28,9,45,2.0,136.5,5.95,24.5,138.0,130.76,99.18
2017,3,28,10,0,4.0,178.0,6.1,25.0,181.0,173.27,132.16
2017,3,28,10,15,88.0,278.0,6.25,25.0,345.0,362.07,280.57
2017,3,28,10,30,172.0,378.0,6.4,25.0,509.0,557.01,427.66
2017,3,28,10,45,105.0,363.0,6.55,25.5,444.0,463.17,354.33
2017,3,28,11,0,38.0,348.0,6.7,26.0,379.0,382.07,290.47
2017,3,28,11,15,78.0,390.0,6.85,26.0,456.0,458.65,348.8
2017,3,28,11,30,118.0,432.0,7.0,26.0,533.0,542.19,411.05
2017,3,28,11,45,73.5,394.0,7.15,26.5,457.5,449.82,340.65
2017,3,28,12,0,29.0,356.0,7.3,27.0,382.0,368.88,278.4
2017,3,28,12,15,171.0,397.5,7.35,27.0,550.5,532.6,404.13
2017,3,28,12,30,313.0,439.0,7.4,27.0,719.0,684.83,517.32
2017,3,28,12,45,323.5,434.5,7.45,27.0,723.5,673.73,508.93
2017,3,28,13,0,334.0,430.0,7.5,27.0,728.0,661.09,499.85
2017,3,28,13,15,192.0,413.0,7.5,27.0,584.5,523.06,396.07
2017,3,28,13,30,50.0,396.0,7.5,27.0,441.0,396.96,299.58
2017,3,28,13,45,25.0,267.0,7.55,27.0,289.5,261.03,197.28
2017,3,28,14,0,0.0,138.0,7.6,27.0,138.0,128.3,95.02
2017,3,28,14,15,91.0,267.5,7.6,27.0,339.5,290.85,221.48
2017,3,28,14,30,182.0,397.0,7.6,27.0,541.0,437.48,331.82
2017,3,28,14,45,91.5,274.0,7.6,27.0,346.5,281.66,213.72
2017,3,28,15,0,1.0,151.0,7.6,27.0,152.0,139.66,104.51
2017,3,28,15,15,2.0,162.0,7.55,26.5,163.5,149.31,112.59
2017,3,28,15,30,3.0,173.0,7.5,26.0,175.0,158.45,120.24
2017,3,28,15,45,263.5,191.0,7.45,26.0,343.5,221.78,162.2
2017,3,28,16,0,524.0,209.0,7.4,26.0,512.0,262.8,182.71
2017,3,28,16,15,492.0,198.0,7.25,25.5,461.5,215.76,146.04
2017,3,28,16,30,460.0,187.0,7.1,25.0,411.0,172.32,115.75
2017,3,28,16,45,429.0,170.5,7.0,24.5,359.5,128.63,91.43
2017,3,28,17,0,398.0,154.0,6.9,24.0,308.0,106.54,85.69
2017,3,28,17,15,343.0,137.0,6.6,23.5,254.5,101.56,81.83
2017,3,28,17,30,288.0,120.0,6.3,23.0,201.0,90.3,72.37
2017,3,28,17,45,225.0,97.0,6.0,22.5,151.5,74.39,58.59
2017,3,28,18,0,162.0,74.0,5.7,22.0,102.0,57.82,43.87
2017,3,28,18,15,92.0,46.5,5.55,21.5,61.5,38.59,26.45
2017,3,28,18,30,22.0,19.0,5.4,21.0,21.0,16.74,1.5
2017,3,28,18,45,11.0,9.5,5.25,21.0,10.5,9.05,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,122.0,21.5,2.85,17.0,35.5,104.39,42.83
2017,3,29,7,0,244.0,43.0,3.1,17.0,71.0,209.89,164.45
2017,3,29,7,15,351.0,57.0,3.05,17.0,123.5,296.7,241.68
2017,3,29,7,30,458.0,71.0,3.0,17.0,176.0,395.68,325.83
2017,3,29,7,45,558.0,75.5,3.0,17.0,238.5,487.05,401.27
2017,3,29,8,0,658.0,80.0,3.0,17.0,301.0,584.08,478.2
2017,3,29,8,15,492.0,125.0,2.95,17.5,307.0,532.84,433.98
2017,3,29,8,30,326.0,170.0,2.9,18.0,313.0,459.31,372.25
2017,3,29,8,45,579.0,132.5,2.85,19.0,427.0,645.16,516.03
2017,3,29,9,0,832.0,95.0,2.8,20.0,541.0,822.25,639.46
2017,3,29,9,15,853.0,98.5,2.9,20.5,594.0,862.78,663.71
2017,3,29,9,30,874.0,102.0,3.0,21.0,647.0,901.05,687.25
2017,3,29,9,45,893.0,103.0,3.15,22.0,695.0,924.72,699.62
2017,3,29,10,0,912.0,104.0,3.3,23.0,743.0,953.02,715.19
2017,3,29,10,15,922.0,106.0,3.4,23.5,783.0,971.15,724.88
2017,3,29,10,30,932.0,108.0,3.5,24.0,823.0,985.88,732.44
2017,3,29,10,45,940.5,109.0,3.65,24.5,855.5,994.59,736.49
2017,3,29,11,0,949.0,110.0,3.8,25.0,888.0,999.67,738.28
2017,3,29,11,15,953.5,111.0,3.95,25.0,912.0,997.35,736.77
2017,3,29,11,30,958.0,112.0,4.1,25.0,936.0,991.31,732.95
2017,3,29,11,45,962.0,112.0,4.25,25.5,951.5,980.11,724.38
2017,3,29,12,0,966.0,112.0,4.4,26.0,967.0,965.25,713.5
2017,3,29,12,15,966.5,112.0,4.45,26.0,973.0,943.78,699.16
2017,3,29,12,30,967.0,112.0,4.5,26.0,979.0,918.92,682.63
2017,3,29,12,45,964.0,113.0,4.6,26.5,975.0,888.91,661.66
2017,3,29,13,0,961.0,114.0,4.7,27.0,971.0,855.93,638.76
2017,3,29,13,15,958.0,113.0,4.7,27.0,959.0,818.32,613.27
2017,3,29,13,30,955.0,112.0,4.7,27.0,947.0,778.12,585.86
2017,3,29,13,45,946.5,113.0,4.7,27.0,924.5,733.6,553.61
2017,3,29,14,0,938.0,114.0,4.7,27.0,902.0,687.25,518.93
2017,3,29,14,15,930.0,112.5,4.7,27.0,873.0,637.43,481.0
2017,3,29,14,30,922.0,111.0,4.7,27.0,844.0,586.23,441.08
2017,3,29,14,45,910.0,110.0,4.7,27.0,806.0,532.37,398.13
2017,3,29,15,0,898.0,109.0,4.7,27.0,768.0,477.98,353.59
2017,3,29,15,15,884.0,106.5,4.55,26.5,724.0,421.32,306.62
2017,3,29,15,30,870.0,104.0,4.4,26.0,680.0,359.15,254.43
2017,3,29,15,45,850.0,101.0,4.25,26.0,630.0,300.79,204.13
2017,3,29,16,0,830.0,98.0,4.1,26.0,580.0,243.9,155.49
2017,3,29,16,15,805.0,94.5,3.7,25.5,526.0,187.61,110.09
2017,3,29,16,30,780.0,91.0,3.3,25.0,472.0,133.89,72.28
2017,3,29,16,45,742.5,86.5,2.95,24.5,414.0,81.79,47.13
2017,3,29,17,0,705.0,82.0,2.6,24.0,356.0,53.36,40.29
2017,3,29,17,15,653.0,75.5,2.35,23.0,297.5,51.16,38.71
2017,3,29,17,30,601.0,69.0,2.1,22.0,239.0,48.85,36.9
2017,3,29,17,45,516.5,60.0,1.9,21.0,182.5,44.21,32.89
2017,3,29,18,0,432.0,51.0,1.7,20.0,126.0,39.36,28.43
2017,3,29,18,15,297.5,37.0,1.8,19.5,79.0,29.44,19.14
2017,3,29,18,30,163.0,23.0,1.9,19.0,32.0,18.17,3.29
2017,3,29,18,45,81.5,11.5,2.05,18.5,16.0,10.96,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,180.5,18.5,3.35,10.5,40.5,132.48,70.18
2017,3,30,7,0,361.0,37.0,3.5,11.0,81.0,265.53,214.82
2017,3,30,7,15,462.0,47.5,3.6,12.0,135.0,352.75,293.64
2017,3,30,7,30,563.0,58.0,3.7,13.0,189.0,448.32,375.47
2017,3,30,7,45,627.0,65.0,3.8,14.0,248.0,522.24,436.24
2017,3,30,8,0,691.0,72.0,3.9,15.0,307.0,599.62,496.56
2017,3,30,8,15,732.5,77.0,4.0,15.5,366.5,656.77,538.5
2017,3,30,8,30,774.0,82.0,4.1,16.0,426.0,718.74,582.86
2017,3,30,8,45,806.0,85.5,4.2,17.0,483.5,771.25,617.79
2017,3,30,9,0,838.0,89.0,4.3,18.0,541.0,822.77,651.12
2017,3,30,9,15,859.0,92.5,4.2,18.5,594.0,863.46,676.35
2017,3,30,9,30,880.0,96.0,4.1,19.0,647.0,894.62,694.4
2017,3,30,9,45,895.5,98.5,4.0,20.0,694.5,924.41,709.97
2017,3,30,10,0,911.0,101.0,3.9,21.0,742.0,951.3,723.27
2017,3,30,10,15,922.0,103.0,3.75,21.0,782.5,970.35,733.58
2017,3,30,10,30,933.0,105.0,3.6,21.0,823.0,986.01,741.64
2017,3,30,10,45,941.5,106.0,3.45,21.5,856.5,994.73,743.64
2017,3,30,11,0,950.0,107.0,3.3,22.0,890.0,999.8,743.33
2017,3,30,11,15,955.0,108.0,3.15,22.5,914.0,997.93,738.53
2017,3,30,11,30,960.0,109.0,3.0,23.0,938.0,992.33,731.48
2017,3,30,11,45,965.5,108.5,2.9,23.5,954.5,981.93,721.87
2017,3,30,12,0,971.0,108.0,2.8,24.0,971.0,967.84,710.06
2017,3,30,12,15,972.0,108.0,2.65,24.0,977.0,946.71,694.76
2017,3,30,12,30,973.0,108.0,2.5,24.0,983.0,922.15,677.36
2017,3,30,12,45,971.5,108.5,2.4,24.5,980.0,892.72,655.99
2017,3,30,13,0,970.0,109.0,2.3,25.0,977.0,860.23,632.75
2017,3,30,13,15,967.0,108.5,2.25,25.0,965.0,822.79,607.88
2017,3,30,13,30,964.0,108.0,2.2,25.0,953.0,782.72,581.16
2017,3,30,13,45,956.5,108.5,2.15,25.5,931.5,738.08,548.75
2017,3,30,14,0,949.0,109.0,2.1,26.0,910.0,691.51,513.78
2017,3,30,14,15,942.5,108.0,2.15,26.0,881.5,642.51,477.94
2017,3,30,14,30,936.0,107.0,2.2,26.0,853.0,591.96,439.87
2017,3,30,14,45,922.0,107.0,2.3,26.0,815.0,537.3,397.79
2017,3,30,15,0,908.0,107.0,2.4,26.0,777.0,482.26,354.0
2017,3,30,15,15,895.0,104.5,2.45,25.5,733.0,425.45,308.01
2017,3,30,15,30,882.0,102.0,2.5,25.0,689.0,368.71,260.66
2017,3,30,15,45,860.5,100.5,2.6,25.0,638.5,304.72,206.74
2017,3,30,16,0,839.0,99.0,2.7,25.0,588.0,248.12,158.64
2017,3,30,16,15,814.0,95.0,2.6,24.5,533.0,190.88,112.49
2017,3,30,16,30,789.0,91.0,2.5,24.0,478.0,136.2,73.72
2017,3,30,16,45,753.0,86.5,2.4,24.0,420.0,83.58,47.67
2017,3,30,17,0,717.0,82.0,2.3,24.0,362.0,53.28,40.21
2017,3,30,17,15,665.5,75.0,2.15,22.5,303.0,50.69,38.38
2017,3,30,17,30,614.0,68.0,2.0,21.0,244.0,47.93,36.26
2017,3,30,17,45,534.0,59.0,1.95,20.0,187.0,43.25,32.21
2017,3,30,18,0,454.0,50.0,1.9,19.0,130.0,38.34,27.69
2017,3,30,18,15,318.5,36.5,2.0,18.5,82.0,28.85,18.79
2017,3,30,18,30,183.0,23.0,2.1,18.0,34.0,18.14,4.24
2017,3,30,18,45,91.5,11.5,2.25,17.5,17.0,10.96,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,185.0,19.5,3.65,13.0,42.5,138.09,82.0
2017,3,31,7,0,370.0,39.0,3.9,14.0,85.0,273.84,220.21
2017,3,31,7,15,469.5,49.0,4.0,14.5,139.5,360.57,298.07
2017,3,31,7,30,569.0,59.0,4.1,15.0,194.0,455.29,379.12
2017,3,31,7,45,629.5,66.0,4.2,16.0,252.5,527.32,437.91
2017,3,31,8,0,690.0,73.0,4.3,17.0,311.0,602.5,496.05
2017,3,31,8,15,729.5,78.0,4.55,18.0,369.5,658.18,536.34
2017,3,31,8,30,769.0,83.0,4.8,19.0,428.0,718.56,579.02
2017,3,31,8,45,796.0,87.5,5.1,20.0,483.5,768.1,612.74
2017,3,31,9,0,823.0,92.0,5.4,21.0,539.0,816.37,644.94
2017,3,31,9,15,842.5,95.5,5.55,21.5,591.0,855.38,670.46
2017,3,31,9,30,862.0,99.0,5.7,22.0,643.0,892.12,694.16
2017,3,31,9,45,876.0,101.5,5.85,22.5,688.5,912.81,706.28
2017,3,31,10,0,890.0,104.0,6.0,23.0,734.0,937.99,721.72
2017,3,31,10,15,900.5,106.0,6.1,23.5,773.5,956.29,732.04
2017,3,31,10,30,911.0,108.0,6.2,24.0,813.0,971.27,740.14
2017,3,31,10,45,918.5,109.5,6.3,24.5,845.0,979.45,743.62
2017,3,31,11,0,926.0,111.0,6.4,25.0,877.0,984.06,744.8
2017,3,31,11,15,931.0,112.5,6.4,25.5,901.0,982.72,741.46
2017,3,31,11,30,936.0,114.0,6.4,26.0,925.0,977.72,735.8
2017,3,31,11,45,939.5,114.5,6.4,26.5,940.0,966.71,726.17
2017,3,31,12,0,943.0,115.0,6.4,27.0,955.0,952.14,714.28
2017,3,31,12,15,944.5,115.0,6.35,27.0,962.0,931.84,699.78
2017,3,31,12,30,946.0,115.0,6.3,27.0,969.0,908.2,683.08
2017,3,31,12,45,945.5,115.0,6.3,27.5,966.5,879.7,661.97
2017,3,31,13,0,945.0,115.0,6.3,28.0,964.0,848.19,638.85
2017,3,31,13,15,942.5,114.5,6.2,28.0,952.0,811.85,613.25
2017,3,31,13,30,940.0,114.0,6.1,28.0,940.0,772.93,585.8
2017,3,31,13,45,934.5,113.5,6.1,28.0,919.5,729.58,553.99
2017,3,31,14,0,929.0,113.0,6.1,28.0,899.0,684.24,519.57
2017,3,31,14,15,922.0,111.5,6.05,28.0,870.0,635.35,481.71
2017,3,31,14,30,915.0,110.0,6.0,28.0,841.0,585.03,441.92
2017,3,31,14,45,895.5,112.5,6.0,28.0,802.0,530.78,398.3
2017,3,31,15,0,876.0,115.0,6.0,28.0,763.0,476.69,353.77
2017,3,31,15,15,862.0,112.5,5.95,27.5,720.0,415.99,303.86
2017,3,31,15,30,848.0,110.0,5.9,27.0,677.0,360.19,256.42
2017,3,31,15,45,821.5,110.0,5.85,27.0,626.0,303.71,207.71
2017,3,31,16,0,795.0,110.0,5.8,27.0,575.0,249.49,161.37
2017,3,31,16,15,769.0,105.5,5.7,26.5,521.5,194.19,116.7
2017,3,31,16,30,743.0,101.0,5.6,26.0,468.0,135.66,74.48
2017,3,31,16,45,700.5,97.5,5.5,25.5,410.0,85.75,49.51
2017,3,31,17,0,658.0,94.0,5.4,25.0,352.0,62.06,47.53
2017,3,31,17,15,606.0,86.0,5.3,24.0,294.5,59.15,45.39
2017,3,31,17,30,554.0,78.0,5.2,23.0,237.0,56.06,42.95
2017,3,31,17,45,470.0,68.0,5.15,22.5,181.5,50.95,38.48
2017,3,31,18,0,386.0,58.0,5.1,22.0,126.0,43.98,32.14
2017,3,31,18,15,260.0,41.5,4.95,21.5,80.0,32.12,21.27
2017,3,31,18,30,134.0,25.0,4.8,21.0,34.0,19.72,5.79
2017,3,31,18,45,67.0,12.5,4.7,20.5,17.0,11.91,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,6,45,72.5,27.0,4.15,17.5,36.5,83.57,50.66
2017,4,1,7,0,145.0,54.0,4.3,18.0,73.0,164.59,129.3
2017,4,1,7,15,228.0,75.0,4.5,18.5,122.0,242.16,197.0
2017,4,1,7,30,311.0,96.0,4.7,19.0,171.0,327.0,269.12
2017,4,1,7,45,198.5,118.5,4.95,19.5,171.5,288.63,236.86
2017,4,1,8,0,86.0,141.0,5.2,20.0,172.0,217.23,176.18
2017,4,1,8,15,43.0,113.0,5.4,20.5,128.5,148.85,118.87
2017,4,1,8,30,0.0,85.0,5.6,21.0,85.0,79.41,60.04
2017,4,1,8,45,4.5,134.5,5.85,21.5,137.0,132.97,103.49
2017,4,1,9,0,9.0,184.0,6.1,22.0,189.0,187.6,146.87
2017,4,1,9,15,4.5,131.5,6.15,22.5,134.0,128.56,98.76
2017,4,1,9,30,0.0,79.0,6.2,23.0,79.0,73.62,54.04
2017,4,1,9,45,0.0,80.5,6.3,23.5,80.5,75.05,54.93
2017,4,1,10,0,0.0,82.0,6.4,24.0,82.0,76.48,55.81
2017,4,1,10,15,0.0,87.0,6.35,24.0,87.0,81.18,59.42
2017,4,1,10,30,0.0,92.0,6.3,24.0,92.0,85.9,63.04
2017,4,1,10,45,0.0,92.5,6.3,24.5,92.5,86.42,63.21
2017,4,1,11,0,0.0,93.0,6.3,25.0,93.0,86.94,63.39
2017,4,1,11,15,0.0,93.0,6.3,25.0,93.0,86.97,63.33
2017,4,1,11,30,0.0,93.0,6.3,25.0,93.0,86.99,63.28
2017,4,1,11,45,0.0,96.5,6.3,25.5,96.5,90.3,65.69
2017,4,1,12,0,0.0,100.0,6.3,26.0,100.0,93.58,68.08
2017,4,1,12,15,2.5,130.5,6.25,26.0,132.5,124.35,92.13
2017,4,1,12,30,5.0,161.0,6.2,26.0,165.0,154.87,115.82
2017,4,1,12,45,73.5,313.0,6.2,26.5,379.0,354.26,269.08
2017,4,1,13,0,142.0,465.0,6.2,27.0,593.0,544.1,408.66
2017,4,1,13,15,81.5,393.0,6.1,26.5,466.5,423.51,319.34
2017,4,1,13,30,21.0,321.0,6.0,26.0,340.0,310.98,234.83
2017,4,1,13,45,11.5,236.0,5.95,26.0,246.5,225.78,170.4
2017,4,1,14,0,2.0,151.0,5.9,26.0,153.0,141.47,105.53
2017,4,1,14,15,69.5,275.5,5.85,26.0,331.5,288.54,219.56
2017,4,1,14,30,137.0,400.0,5.8,26.0,510.0,417.35,316.15
2017,4,1,14,45,100.5,368.5,5.75,26.0,447.5,368.15,278.8
2017,4,1,15,0,64.0,337.0,5.7,26.0,385.0,318.04,241.18
2017,4,1,15,15,32.0,223.0,5.65,25.5,247.0,208.26,158.12
2017,4,1,15,30,0.0,109.0,5.6,25.0,109.0,101.21,75.33
2017,4,1,15,45,120.0,186.5,5.55,25.0,257.0,189.23,141.52
2017,4,1,16,0,240.0,264.0,5.5,25.0,405.0,261.05,192.39
2017,4,1,16,15,213.5,240.5,5.4,24.5,357.5,221.43,162.36
2017,4,1,16,30,187.0,217.0,5.3,24.0,310.0,185.05,136.21
2017,4,1,16,45,169.5,194.5,5.25,24.0,271.0,152.89,114.81
2017,4,1,17,0,152.0,172.0,5.2,24.0,232.0,129.38,104.86
2017,4,1,17,15,275.0,138.0,5.0,23.5,225.5,101.93,82.04
2017,4,1,17,30,398.0,104.0,4.8,23.0,219.0,75.2,59.4
2017,4,1,17,45,314.0,88.5,4.6,22.5,166.5,65.65,51.14
2017,4,1,18,0,230.0,73.0,4.4,22.0,114.0,57.31,43.57
2017,4,1,18,15,137.5,49.5,4.35,21.5,71.5,39.69,27.66
2017,4,1,18,30,45.0,26.0,4.3,21.0,29.0,22.3,8.09
2017,4,1,18,45,22.5,13.0,4.25,21.0,14.5,12.39,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.65,18.5,0.5,0.46,0.0
2017,4,2,7,0,0.0,1.0,2.8,19.0,1.0,0.92,0.0
2017,4,2,7,15,0.0,2.0,2.9,19.0,2.0,1.85,0.0
2017,4,2,7,30,0.0,3.0,3.0,19.0,3.0,2.78,0.0
2017,4,2,7,45,0.0,4.0,3.1,19.5,4.0,3.7,0.0
2017,4,2,8,0,0.0,5.0,3.2,20.0,5.0,4.63,0.0
2017,4,2,8,15,0.0,27.0,3.4,20.5,27.0,25.06,15.32
2017,4,2,8,30,0.0,49.0,3.6,21.0,49.0,45.55,32.18
2017,4,2,8,45,0.0,35.0,3.85,21.5,35.0,32.52,21.24
2017,4,2,9,0,0.0,21.0,4.1,22.0,21.0,19.51,10.41
2017,4,2,9,15,0.0,25.5,4.15,22.5,25.5,23.71,13.76
2017,4,2,9,30,0.0,30.0,4.2,23.0,30.0,27.91,17.08
2017,4,2,9,45,0.0,52.0,4.3,23.5,52.0,48.43,33.54
2017,4,2,10,0,0.0,74.0,4.4,24.0,74.0,69.0,49.82
2017,4,2,10,15,90.0,231.0,4.4,24.0,301.5,326.03,253.24
2017,4,2,10,30,180.0,388.0,4.4,24.0,529.0,576.67,439.4
2017,4,2,10,45,304.5,370.0,4.4,24.5,619.5,681.16,515.25
2017,4,2,11,0,429.0,352.0,4.4,25.0,710.0,782.14,587.01
2017,4,2,11,15,308.0,400.0,4.4,25.0,660.5,702.52,526.44
2017,4,2,11,30,187.0,448.0,4.4,25.0,611.0,622.54,465.84
2017,4,2,11,45,219.0,452.0,4.45,25.5,646.0,647.48,483.52
2017,4,2,12,0,251.0,456.0,4.5,26.0,681.0,676.68,503.47
2017,4,2,12,15,550.5,309.0,4.6,26.0,807.5,788.18,590.28
2017,4,2,12,30,850.0,162.0,4.7,26.0,934.0,879.83,657.88
2017,4,2,12,45,868.0,150.5,4.8,26.0,937.0,852.82,639.37
2017,4,2,13,0,886.0,139.0,4.9,26.0,940.0,827.35,622.58
2017,4,2,13,15,885.0,138.5,5.05,26.0,930.0,793.76,600.25
2017,4,2,13,30,884.0,138.0,5.2,26.0,920.0,757.68,575.72
2017,4,2,13,45,894.5,129.0,5.4,26.0,905.5,719.63,548.39
2017,4,2,14,0,905.0,120.0,5.6,26.0,891.0,678.53,518.0
2017,4,2,14,15,901.0,118.5,5.6,25.5,865.0,632.36,483.16
2017,4,2,14,30,897.0,117.0,5.6,25.0,839.0,584.53,446.06
2017,4,2,14,45,883.0,119.0,5.65,25.0,803.0,533.26,404.49
2017,4,2,15,0,869.0,121.0,5.7,25.0,767.0,477.24,358.34
2017,4,2,15,15,857.0,118.0,5.65,24.5,725.0,421.74,311.89
2017,4,2,15,30,845.0,115.0,5.6,24.0,683.0,366.38,264.39
2017,4,2,15,45,836.5,108.5,5.55,24.0,637.0,309.49,214.42
2017,4,2,16,0,828.0,102.0,5.5,24.0,591.0,252.85,164.89
2017,4,2,16,15,802.5,98.0,5.35,23.5,536.0,196.09,118.18
2017,4,2,16,30,777.0,94.0,5.2,23.0,481.0,141.98,78.65
2017,4,2,16,45,742.5,89.0,5.05,23.0,423.0,83.82,46.12
2017,4,2,17,0,708.0,84.0,4.9,23.0,365.0,54.36,41.31
2017,4,2,17,15,656.0,77.0,4.75,22.0,305.5,51.86,39.45
2017,4,2,17,30,604.0,70.0,4.6,21.0,246.0,49.18,37.34
2017,4,2,17,45,516.0,62.0,4.45,20.5,189.0,45.43,34.04
2017,4,2,18,0,428.0,54.0,4.3,20.0,132.0,41.57,30.4
2017,4,2,18,15,303.0,39.5,4.4,19.0,84.5,31.31,20.94
2017,4,2,18,30,178.0,25.0,4.5,18.0,37.0,19.67,7.23
2017,4,2,18,45,89.0,12.5,4.6,17.5,18.5,11.91,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,3,6,15,41.0,5.5,4.7,11.5,6.5,0.0,0.0
2017,4,3,6,30,82.0,11.0,4.9,12.0,13.0,47.28,0.0
2017,4,3,6,45,241.0,26.5,5.1,12.5,55.0,181.52,130.03
2017,4,3,7,0,400.0,42.0,5.3,13.0,97.0,297.69,243.62
2017,4,3,7,15,493.0,52.0,5.3,14.0,152.5,383.05,319.82
2017,4,3,7,30,586.0,62.0,5.3,15.0,208.0,475.68,398.61
2017,4,3,7,45,646.5,68.0,5.3,16.0,267.5,547.69,457.28
2017,4,3,8,0,707.0,74.0,5.3,17.0,327.0,622.74,514.78
2017,4,3,8,15,744.5,79.0,5.3,17.5,385.5,677.88,554.85
2017,4,3,8,30,782.0,84.0,5.3,18.0,444.0,737.37,597.05
2017,4,3,8,45,808.5,88.0,5.35,19.0,500.0,786.34,629.26
2017,4,3,9,0,835.0,92.0,5.4,20.0,556.0,833.97,659.74
2017,4,3,9,15,854.0,95.5,5.45,20.5,608.0,872.79,684.55
2017,4,3,9,30,873.0,99.0,5.5,21.0,660.0,901.83,702.12
2017,4,3,9,45,887.5,101.0,5.6,22.0,706.0,929.87,717.82
2017,4,3,10,0,902.0,103.0,5.7,23.0,752.0,955.02,731.39
2017,4,3,10,15,912.0,105.0,5.65,23.5,791.0,972.86,740.36
2017,4,3,10,30,922.0,107.0,5.6,24.0,830.0,987.32,747.07
2017,4,3,10,45,930.0,108.5,5.55,24.5,862.0,995.85,749.8
2017,4,3,11,0,938.0,110.0,5.5,25.0,894.0,1000.77,750.22
2017,4,3,11,15,943.0,111.0,5.35,25.5,918.0,998.68,745.33
2017,4,3,11,30,948.0,112.0,5.2,26.0,942.0,992.92,738.15
2017,4,3,11,45,951.0,112.5,5.1,26.5,957.0,981.16,727.48
2017,4,3,12,0,954.0,113.0,5.0,27.0,972.0,965.82,714.63
2017,4,3,12,15,955.5,113.0,4.85,27.0,978.5,945.17,699.47
2017,4,3,12,30,957.0,113.0,4.7,27.0,985.0,921.15,682.2
2017,4,3,12,45,956.5,112.5,4.6,27.5,982.0,891.77,660.42
2017,4,3,13,0,956.0,112.0,4.5,28.0,979.0,859.37,636.95
