Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,13,15,953.5,111.5,4.35,28.0,967.0,822.59,611.66
2017,4,3,13,30,951.0,111.0,4.2,28.0,955.0,783.2,584.56
2017,4,3,13,45,946.0,110.5,4.1,28.5,934.5,739.7,552.54
2017,4,3,14,0,941.0,110.0,4.0,29.0,914.0,694.13,517.71
2017,4,3,14,15,934.5,108.5,3.9,29.0,884.5,644.96,480.71
2017,4,3,14,30,928.0,107.0,3.8,29.0,855.0,594.29,441.74
2017,4,3,14,45,914.5,107.0,3.75,29.0,817.5,540.17,399.36
2017,4,3,15,0,901.0,107.0,3.7,29.0,780.0,485.66,355.55
2017,4,3,15,15,887.5,105.0,3.55,28.5,736.0,429.38,309.78
2017,4,3,15,30,874.0,103.0,3.4,28.0,692.0,373.25,262.93
2017,4,3,15,45,856.5,100.0,3.25,28.0,642.5,309.46,209.22
2017,4,3,16,0,839.0,97.0,3.1,28.0,593.0,252.66,160.96
2017,4,3,16,15,814.5,93.0,2.85,27.5,538.5,195.41,114.78
2017,4,3,16,30,790.0,89.0,2.6,27.0,484.0,140.67,75.37
2017,4,3,16,45,756.5,84.5,2.35,26.5,426.5,87.92,47.66
2017,4,3,17,0,723.0,80.0,2.1,26.0,369.0,51.36,38.21
2017,4,3,17,15,674.5,74.0,1.9,25.0,310.5,49.48,36.92
2017,4,3,17,30,626.0,68.0,1.7,24.0,252.0,47.48,35.41
2017,4,3,17,45,549.5,59.5,1.55,23.0,195.0,43.22,31.8
2017,4,3,18,0,473.0,51.0,1.4,22.0,138.0,38.76,27.77
2017,4,3,18,15,345.5,38.0,1.45,21.0,89.5,29.8,19.55
2017,4,3,18,30,218.0,25.0,1.5,20.0,41.0,20.29,8.09
2017,4,3,18,45,109.0,12.5,1.55,19.5,20.5,11.91,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,6.0,2.3,13.5,6.0,0.0,0.0
2017,4,4,6,30,0.0,12.0,2.6,14.0,12.0,11.44,0.0
2017,4,4,6,45,85.0,32.5,2.9,14.5,44.5,101.31,71.74
2017,4,4,7,0,170.0,53.0,3.2,15.0,77.0,175.16,140.79
2017,4,4,7,15,222.0,74.5,3.15,15.5,121.0,238.09,196.17
2017,4,4,7,30,274.0,96.0,3.1,16.0,165.0,304.85,253.01
2017,4,4,7,45,322.0,110.5,3.05,16.5,212.0,375.49,310.83
2017,4,4,8,0,370.0,125.0,3.0,17.0,259.0,438.05,360.36
2017,4,4,8,15,531.0,116.5,3.25,17.5,344.5,561.01,458.0
2017,4,4,8,30,692.0,108.0,3.5,18.0,430.0,701.32,563.11
2017,4,4,8,45,617.0,140.5,3.8,19.0,453.5,696.47,555.52
2017,4,4,9,0,542.0,173.0,4.1,20.0,477.0,678.89,538.25
2017,4,4,9,15,529.5,196.5,4.35,20.5,515.5,705.16,555.15
2017,4,4,9,30,517.0,220.0,4.6,21.0,554.0,728.28,569.74
2017,4,4,9,45,675.5,175.0,4.85,22.0,643.5,834.47,646.3
2017,4,4,10,0,834.0,130.0,5.1,23.0,733.0,932.38,712.1
2017,4,4,10,15,694.0,207.0,5.25,23.5,726.5,895.3,683.61
2017,4,4,10,30,554.0,284.0,5.4,24.0,720.0,841.2,640.53
2017,4,4,10,45,713.0,211.5,5.6,25.0,795.5,915.6,693.84
2017,4,4,11,0,872.0,139.0,5.8,26.0,871.0,970.94,729.08
2017,4,4,11,15,877.5,140.5,5.8,26.0,894.5,969.69,727.07
2017,4,4,11,30,883.0,142.0,5.8,26.0,918.0,964.97,723.15
2017,4,4,11,45,889.5,140.5,5.8,26.5,933.5,954.78,714.2
2017,4,4,12,0,896.0,139.0,5.8,27.0,949.0,941.19,703.11
2017,4,4,12,15,897.5,139.5,5.7,27.0,955.0,921.76,689.01
2017,4,4,12,30,899.0,140.0,5.6,27.0,961.0,899.16,672.88
2017,4,4,12,45,899.5,139.0,5.5,27.5,958.5,871.32,651.91
2017,4,4,13,0,900.0,138.0,5.4,28.0,956.0,840.64,629.13
2017,4,4,13,15,897.5,137.5,5.2,28.0,944.5,805.39,604.05
2017,4,4,13,30,895.0,137.0,5.0,28.0,933.0,767.74,577.3
2017,4,4,13,45,892.5,134.5,4.8,28.5,913.5,726.11,544.89
2017,4,4,14,0,890.0,132.0,4.6,29.0,894.0,682.42,510.69
2017,4,4,14,15,883.0,130.0,4.35,29.0,865.5,634.6,474.12
2017,4,4,14,30,876.0,128.0,4.1,29.0,837.0,585.45,435.92
2017,4,4,14,45,860.0,129.0,3.95,29.0,799.5,529.65,392.29
2017,4,4,15,0,844.0,130.0,3.8,29.0,762.0,476.88,349.78
2017,4,4,15,15,830.5,127.0,3.55,29.0,719.5,422.05,304.66
2017,4,4,15,30,817.0,124.0,3.3,29.0,677.0,367.6,258.92
2017,4,4,15,45,806.0,117.5,3.1,29.0,630.0,311.54,211.42
2017,4,4,16,0,795.0,111.0,2.9,29.0,583.0,256.08,164.52
2017,4,4,16,15,771.0,106.5,2.6,28.5,529.5,201.0,120.36
2017,4,4,16,30,747.0,102.0,2.3,28.0,476.0,142.51,77.93
2017,4,4,16,45,720.0,94.5,2.05,27.5,421.0,89.83,49.17
2017,4,4,17,0,693.0,87.0,1.8,27.0,366.0,56.3,42.2
2017,4,4,17,15,644.5,80.5,1.6,26.0,308.0,54.31,40.86
2017,4,4,17,30,596.0,74.0,1.4,25.0,250.0,52.21,39.3
2017,4,4,17,45,521.5,64.5,1.25,24.0,194.0,47.36,35.21
2017,4,4,18,0,447.0,55.0,1.1,23.0,138.0,42.25,30.64
2017,4,4,18,15,321.5,41.0,1.1,22.5,89.5,32.5,21.72
2017,4,4,18,30,196.0,27.0,1.1,22.0,41.0,21.25,9.11
2017,4,4,18,45,98.0,13.5,1.15,21.5,20.5,12.87,0.0
2017,4,4,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,9.5,5.3,8.5,9.5,0.0,0.0
2017,4,5,6,30,0.0,19.0,5.4,9.0,19.0,18.11,0.0
2017,4,5,6,45,209.5,31.5,5.55,9.5,62.5,172.92,131.41
2017,4,5,7,0,419.0,44.0,5.7,10.0,106.0,313.32,260.96
2017,4,5,7,15,508.0,54.0,5.85,10.5,162.0,397.81,337.69
2017,4,5,7,30,597.0,64.0,6.0,11.0,218.0,489.11,417.25
2017,4,5,7,45,654.5,70.0,6.15,11.5,277.5,559.87,476.94
2017,4,5,8,0,712.0,76.0,6.3,12.0,337.0,633.36,535.55
2017,4,5,8,15,749.5,81.0,6.35,12.5,396.0,688.74,577.05
2017,4,5,8,30,787.0,86.0,6.4,13.0,455.0,748.5,620.89
2017,4,5,8,45,825.0,86.0,6.45,13.5,513.5,802.35,659.13
2017,4,5,9,0,863.0,86.0,6.5,14.0,572.0,855.44,696.07
2017,4,5,9,15,882.0,88.5,6.5,14.5,624.5,886.48,715.65
2017,4,5,9,30,901.0,91.0,6.5,15.0,677.0,922.37,738.75
2017,4,5,9,45,920.5,91.0,6.5,16.0,725.0,953.22,756.47
2017,4,5,10,0,940.0,91.0,6.5,17.0,773.0,981.27,771.98
2017,4,5,10,15,950.0,92.5,6.45,17.5,813.0,999.01,781.21
2017,4,5,10,30,960.0,94.0,6.4,18.0,853.0,1013.26,788.04
2017,4,5,10,45,970.0,93.5,6.35,18.5,886.5,1021.69,790.86
2017,4,5,11,0,980.0,93.0,6.3,19.0,920.0,1026.43,791.23
2017,4,5,11,15,985.5,94.0,6.2,19.0,944.0,1024.74,788.48
2017,4,5,11,30,991.0,95.0,6.1,19.0,968.0,1019.22,783.23
2017,4,5,11,45,982.5,103.0,6.1,19.5,980.5,1004.16,770.59
2017,4,5,12,0,974.0,111.0,6.1,20.0,993.0,985.46,755.61
2017,4,5,12,15,975.5,111.0,6.05,20.0,999.5,964.32,740.26
2017,4,5,12,30,977.0,111.0,6.0,20.0,1006.0,939.76,722.6
2017,4,5,12,45,976.0,111.5,5.95,20.5,1003.0,910.29,700.17
2017,4,5,13,0,975.0,112.0,5.9,21.0,1000.0,877.75,675.68
2017,4,5,13,15,972.5,111.5,5.85,21.0,988.0,840.25,649.01
2017,4,5,13,30,970.0,111.0,5.8,21.0,976.0,800.1,620.37
2017,4,5,13,45,964.5,110.5,5.8,21.5,955.0,755.45,586.53
2017,4,5,14,0,959.0,110.0,5.8,22.0,934.0,708.73,549.45
2017,4,5,14,15,953.0,109.0,5.7,22.0,905.0,659.44,510.52
2017,4,5,14,30,947.0,108.0,5.6,22.0,876.0,608.56,469.52
2017,4,5,14,45,935.5,107.5,5.55,22.0,838.0,554.01,424.87
2017,4,5,15,0,924.0,107.0,5.5,22.0,800.0,498.85,378.6
2017,4,5,15,15,912.0,104.5,5.35,21.5,756.0,441.5,330.03
2017,4,5,15,30,900.0,102.0,5.2,21.0,712.0,384.13,280.22
2017,4,5,15,45,886.0,98.0,5.1,21.0,662.5,325.22,228.04
2017,4,5,16,0,872.0,94.0,5.0,21.0,613.0,260.47,171.48
2017,4,5,16,15,849.5,90.5,4.75,20.5,558.0,202.03,122.34
2017,4,5,16,30,827.0,87.0,4.5,20.0,503.0,145.84,80.0
2017,4,5,16,45,796.5,82.0,4.25,20.0,445.0,90.61,48.87
2017,4,5,17,0,766.0,77.0,4.0,20.0,387.0,54.35,41.81
2017,4,5,17,15,719.5,71.5,3.45,19.0,326.5,52.41,40.44
2017,4,5,17,30,673.0,66.0,2.9,18.0,266.0,45.78,34.84
2017,4,5,17,45,601.5,58.0,2.4,17.0,207.5,41.84,31.44
2017,4,5,18,0,530.0,50.0,1.9,16.0,149.0,37.71,27.64
2017,4,5,18,15,403.0,38.0,1.8,15.0,98.0,29.63,20.04
2017,4,5,18,30,276.0,26.0,1.7,14.0,47.0,21.07,9.85
2017,4,5,18,45,138.0,13.0,1.65,13.5,23.5,12.39,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,88.0,7.5,0.5,10.5,11.0,0.0,0.0
2017,4,6,6,30,176.0,15.0,0.5,11.0,22.0,95.07,0.0
2017,4,6,6,45,332.0,28.0,0.5,11.5,68.5,232.64,177.1
2017,4,6,7,0,488.0,41.0,0.5,12.0,115.0,349.8,282.24
2017,4,6,7,15,572.0,49.0,0.55,12.5,172.5,431.88,351.85
2017,4,6,7,30,656.0,57.0,0.6,13.0,230.0,520.36,422.82
2017,4,6,7,45,708.5,63.0,0.7,14.0,290.0,586.3,472.59
2017,4,6,8,0,761.0,69.0,0.8,15.0,350.0,658.8,523.48
2017,4,6,8,15,795.0,73.0,1.1,16.0,409.5,716.27,563.79
2017,4,6,8,30,829.0,77.0,1.4,17.0,469.0,773.52,602.88
2017,4,6,8,45,852.5,80.5,1.75,18.5,525.0,820.83,633.33
2017,4,6,9,0,876.0,84.0,2.1,20.0,581.0,859.39,657.0
2017,4,6,9,15,893.0,87.0,2.05,20.0,633.0,896.75,679.53
2017,4,6,9,30,910.0,90.0,2.0,20.0,685.0,931.65,700.11
2017,4,6,9,45,923.0,92.5,2.0,20.5,731.0,959.57,715.08
2017,4,6,10,0,936.0,95.0,2.0,21.0,777.0,984.39,728.01
2017,4,6,10,15,945.0,96.5,1.95,21.5,816.5,1001.04,735.01
2017,4,6,10,30,954.0,98.0,1.9,22.0,856.0,1014.19,739.88
2017,4,6,10,45,960.0,99.5,1.85,22.5,887.5,1020.88,740.73
2017,4,6,11,0,966.0,101.0,1.8,23.0,919.0,1023.85,739.42
2017,4,6,11,15,970.5,102.0,1.8,23.0,942.5,1021.12,736.81
2017,4,6,11,30,975.0,103.0,1.8,23.0,966.0,1014.61,732.03
2017,4,6,11,45,981.0,101.5,1.85,23.5,981.5,1003.2,723.59
2017,4,6,12,0,987.0,100.0,1.9,24.0,997.0,988.08,712.96
2017,4,6,12,15,987.5,100.5,1.9,24.0,1003.0,966.41,699.03
2017,4,6,12,30,988.0,101.0,1.9,24.0,1009.0,941.31,683.01
2017,4,6,12,45,984.5,102.5,1.9,24.0,1004.5,910.54,663.35
2017,4,6,13,0,981.0,104.0,1.9,24.0,1000.0,876.79,641.74
2017,4,6,13,15,978.5,103.5,1.9,24.0,988.0,839.16,617.47
2017,4,6,13,30,976.0,103.0,1.9,24.0,976.0,798.87,591.27
2017,4,6,13,45,969.5,103.5,1.95,24.0,954.0,754.25,561.81
2017,4,6,14,0,963.0,104.0,2.0,24.0,932.0,707.63,528.66
2017,4,6,14,15,956.5,102.5,2.0,24.0,902.5,657.49,491.84
2017,4,6,14,30,950.0,101.0,2.0,24.0,873.0,605.8,452.86
2017,4,6,14,45,817.0,154.5,2.0,24.0,798.0,533.06,397.27
2017,4,6,15,0,684.0,208.0,2.0,24.0,723.0,470.01,348.5
2017,4,6,15,15,724.0,175.5,1.95,23.5,693.0,419.0,307.69
2017,4,6,15,30,764.0,143.0,1.9,23.0,663.0,363.47,261.49
2017,4,6,15,45,809.5,119.5,1.9,23.0,634.5,316.99,219.72
2017,4,6,16,0,855.0,96.0,1.9,23.0,606.0,259.9,168.93
2017,4,6,16,15,832.0,92.0,1.85,22.5,551.5,201.94,121.29
2017,4,6,16,30,809.0,88.0,1.8,22.0,497.0,146.32,79.95
2017,4,6,16,45,775.0,84.0,1.75,22.0,439.0,92.76,50.02
2017,4,6,17,0,741.0,80.0,1.7,22.0,381.0,56.6,43.37
2017,4,6,17,15,694.5,74.0,1.5,21.0,321.5,49.22,37.33
2017,4,6,17,30,648.0,68.0,1.3,20.0,262.0,47.21,35.8
2017,4,6,17,45,575.5,60.0,1.15,19.0,204.5,43.36,32.52
2017,4,6,18,0,503.0,52.0,1.0,18.0,147.0,39.34,28.84
2017,4,6,18,15,382.0,39.5,1.05,17.5,97.0,30.89,20.94
2017,4,6,18,30,261.0,27.0,1.1,17.0,47.0,21.93,10.67
2017,4,6,18,45,130.5,13.5,1.15,16.5,23.5,12.87,0.0
2017,4,6,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,65.0,8.5,1.25,10.5,11.5,8.1,0.0
2017,4,7,6,30,130.0,17.0,1.5,11.0,23.0,95.46,0.0
2017,4,7,6,45,270.0,32.0,1.75,12.0,67.0,206.32,159.55
2017,4,7,7,0,410.0,47.0,2.0,13.0,111.0,314.5,257.25
2017,4,7,7,15,495.0,57.0,2.1,14.0,166.5,396.83,328.2
2017,4,7,7,30,580.0,67.0,2.2,15.0,222.0,485.52,400.87
2017,4,7,7,45,636.5,74.0,2.35,16.0,281.0,556.46,456.4
2017,4,7,8,0,693.0,81.0,2.5,17.0,340.0,630.08,510.67
2017,4,7,8,15,730.0,86.5,2.85,17.5,398.0,688.92,553.26
2017,4,7,8,30,767.0,92.0,3.2,18.0,456.0,744.11,592.22
2017,4,7,8,45,794.0,95.5,3.6,19.0,512.0,792.52,624.58
2017,4,7,9,0,821.0,99.0,4.0,20.0,568.0,839.62,655.41
2017,4,7,9,15,840.0,102.5,4.05,20.5,619.0,878.0,679.22
2017,4,7,9,30,859.0,106.0,4.1,21.0,670.0,914.06,701.18
2017,4,7,9,45,872.5,109.0,4.15,21.5,715.5,934.14,711.91
2017,4,7,10,0,886.0,112.0,4.2,22.0,761.0,959.01,726.09
2017,4,7,10,15,896.5,114.0,4.2,22.5,800.0,976.84,735.15
2017,4,7,10,30,907.0,116.0,4.2,23.0,839.0,991.36,742.07
2017,4,7,10,45,913.5,118.0,4.2,23.5,870.0,998.62,744.22
2017,4,7,11,0,920.0,120.0,4.2,24.0,901.0,1002.31,744.19
2017,4,7,11,15,925.0,121.0,4.2,24.0,924.0,999.95,741.74
2017,4,7,11,30,930.0,122.0,4.2,24.0,947.0,993.98,737.08
2017,4,7,11,45,931.0,124.0,4.2,24.5,961.0,981.73,726.98
2017,4,7,12,0,932.0,126.0,4.2,25.0,975.0,966.0,714.75
2017,4,7,12,15,932.5,126.0,4.2,25.0,980.5,944.53,700.21
2017,4,7,12,30,933.0,126.0,4.2,25.0,986.0,919.86,683.6
2017,4,7,12,45,931.0,126.5,4.2,25.0,982.5,890.48,663.85
2017,4,7,13,0,929.0,127.0,4.2,25.0,979.0,858.27,642.16
2017,4,7,13,15,926.0,126.5,4.15,25.0,966.5,821.72,617.22
2017,4,7,13,30,923.0,126.0,4.1,25.0,954.0,782.73,590.5
2017,4,7,13,45,916.5,125.5,4.05,25.0,932.5,739.06,559.16
2017,4,7,14,0,910.0,125.0,4.0,25.0,911.0,693.57,525.24
2017,4,7,14,15,903.0,123.5,3.95,25.0,882.0,645.3,488.61
2017,4,7,14,30,896.0,122.0,3.9,25.0,853.0,595.67,450.09
2017,4,7,14,45,880.5,122.5,3.9,25.0,814.5,542.33,407.91
2017,4,7,15,0,865.0,123.0,3.9,25.0,776.0,484.48,361.37
2017,4,7,15,15,851.5,120.0,3.85,25.0,733.0,428.57,314.95
2017,4,7,15,30,838.0,117.0,3.8,25.0,690.0,373.0,267.7
2017,4,7,15,45,818.5,114.5,3.8,25.0,640.5,316.76,219.43
2017,4,7,16,0,799.0,112.0,3.8,25.0,591.0,262.04,172.44
2017,4,7,16,15,774.0,107.5,3.65,24.5,537.0,206.53,126.93
2017,4,7,16,30,749.0,103.0,3.5,24.0,483.0,147.74,82.93
2017,4,7,16,45,715.0,97.5,3.35,23.5,426.0,96.06,53.43
2017,4,7,17,0,681.0,92.0,3.2,23.0,369.0,59.62,45.78
2017,4,7,17,15,632.0,84.5,2.8,22.0,311.0,57.05,43.92
2017,4,7,17,30,583.0,77.0,2.4,21.0,253.0,54.28,41.78
2017,4,7,17,45,510.5,67.0,2.05,20.0,197.5,49.12,37.38
2017,4,7,18,0,438.0,57.0,1.7,19.0,142.0,43.65,32.46
2017,4,7,18,15,321.5,42.5,1.8,18.5,93.5,33.52,23.11
2017,4,7,18,30,205.0,28.0,1.9,18.0,45.0,21.96,10.93
2017,4,7,18,45,102.5,14.0,2.05,17.5,22.5,13.34,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,10.5,2.85,13.5,10.5,10.01,0.0
2017,4,8,6,30,0.0,21.0,3.1,14.0,21.0,22.89,0.0
2017,4,8,6,45,152.5,38.5,3.4,14.5,62.5,143.87,110.5
2017,4,8,7,0,305.0,56.0,3.7,15.0,104.0,266.63,217.97
2017,4,8,7,15,388.5,69.0,4.1,16.0,157.0,344.98,286.02
2017,4,8,7,30,472.0,82.0,4.5,17.0,210.0,430.51,357.73
2017,4,8,7,45,532.0,91.0,4.95,18.0,267.0,505.65,418.5
2017,4,8,8,0,592.0,100.0,5.4,19.0,324.0,580.6,477.17
2017,4,8,8,15,475.5,141.0,5.6,19.5,339.5,553.95,452.35
2017,4,8,8,30,359.0,182.0,5.8,20.0,355.0,508.29,412.58
2017,4,8,8,45,264.5,221.5,6.0,21.0,357.0,483.79,388.36
2017,4,8,9,0,170.0,261.0,6.2,22.0,359.0,438.34,347.95
2017,4,8,9,15,258.5,272.0,6.15,22.0,435.5,542.76,429.2
2017,4,8,9,30,347.0,283.0,6.1,22.0,512.0,636.52,500.38
2017,4,8,9,45,572.0,214.5,6.05,22.5,622.5,783.42,612.35
2017,4,8,10,0,797.0,146.0,6.0,23.0,733.0,923.38,710.73
2017,4,8,10,15,557.0,260.5,5.95,23.5,680.5,825.08,634.27
2017,4,8,10,30,317.0,375.0,5.9,24.0,628.0,706.5,539.3
2017,4,8,10,45,367.0,370.0,5.85,24.5,674.0,744.01,566.04
2017,4,8,11,0,417.0,365.0,5.8,25.0,720.0,789.25,597.06
2017,4,8,11,15,275.5,409.5,5.7,25.0,647.0,685.0,517.47
2017,4,8,11,30,134.0,454.0,5.6,25.0,574.0,580.9,437.45
2017,4,8,11,45,219.5,452.0,5.6,25.5,651.5,650.0,488.87
2017,4,8,12,0,305.0,450.0,5.6,26.0,729.0,721.72,540.37
2017,4,8,12,15,166.0,409.0,5.55,26.0,561.5,542.31,408.26
2017,4,8,12,30,27.0,368.0,5.5,26.0,394.0,371.77,279.32
2017,4,8,12,45,125.0,420.0,5.45,26.5,535.5,500.19,376.11
2017,4,8,13,0,223.0,472.0,5.4,27.0,677.0,616.11,460.05
2017,4,8,13,15,328.0,429.0,5.35,27.0,726.0,643.49,481.52
2017,4,8,13,30,433.0,386.0,5.3,27.0,775.0,661.61,496.16
2017,4,8,13,45,653.0,262.0,5.25,27.0,834.5,679.49,512.8
2017,4,8,14,0,873.0,138.0,5.2,27.0,894.0,682.4,517.26
2017,4,8,14,15,865.0,136.5,5.1,27.0,865.0,635.08,480.69
2017,4,8,14,30,857.0,135.0,5.0,27.0,836.0,583.83,440.77
2017,4,8,14,45,616.5,235.0,4.95,27.0,728.0,500.11,375.41
2017,4,8,15,0,376.0,335.0,4.9,27.0,620.0,443.89,331.6
2017,4,8,15,15,591.0,230.0,4.85,27.0,648.5,415.01,306.43
2017,4,8,15,30,806.0,125.0,4.8,27.0,677.0,370.3,265.32
2017,4,8,15,45,786.0,122.0,4.75,27.0,628.0,315.26,218.24
2017,4,8,16,0,766.0,119.0,4.7,27.0,579.0,261.86,172.62
2017,4,8,16,15,740.0,114.0,4.6,26.5,526.0,201.78,123.87
2017,4,8,16,30,714.0,109.0,4.5,26.0,473.0,149.91,85.35
2017,4,8,16,45,680.0,103.0,4.45,25.5,417.5,99.85,56.48
2017,4,8,17,0,646.0,97.0,4.4,25.0,362.0,63.16,48.4
2017,4,8,17,15,596.5,89.5,4.15,24.5,305.0,60.79,46.66
2017,4,8,17,30,547.0,82.0,3.9,24.0,248.0,58.26,44.66
2017,4,8,17,45,476.0,71.0,3.7,23.5,193.5,52.43,39.66
2017,4,8,18,0,405.0,60.0,3.5,23.0,139.0,46.25,34.11
2017,4,8,18,15,291.0,45.0,3.6,22.0,92.0,34.55,23.62
2017,4,8,18,30,177.0,30.0,3.7,21.0,45.0,23.53,12.19
2017,4,8,18,45,88.5,15.0,3.85,20.5,22.5,14.3,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,32.5,10.5,3.7,16.5,12.0,23.7,0.0
2017,4,9,6,30,65.0,21.0,3.9,17.0,24.0,66.37,7.15
2017,4,9,6,45,176.5,41.5,4.15,17.5,66.5,171.48,131.9
2017,4,9,7,0,288.0,62.0,4.4,18.0,109.0,265.83,215.29
2017,4,9,7,15,371.0,76.5,4.8,18.5,162.0,345.18,284.1
2017,4,9,7,30,454.0,91.0,5.2,19.0,215.0,431.59,356.6
2017,4,9,7,45,227.0,78.0,5.65,19.5,140.0,271.51,224.71
2017,4,9,8,0,0.0,65.0,6.1,20.0,65.0,60.46,44.83
2017,4,9,8,15,0.0,82.5,6.15,20.5,82.5,77.05,58.36
2017,4,9,8,30,0.0,100.0,6.2,21.0,100.0,94.2,72.06
2017,4,9,8,45,0.0,104.0,6.3,21.5,104.0,97.78,74.53
2017,4,9,9,0,0.0,108.0,6.4,22.0,108.0,101.45,77.08
2017,4,9,9,15,0.0,131.0,6.4,22.5,131.5,123.91,94.69
2017,4,9,9,30,0.0,154.0,6.4,23.0,155.0,146.37,112.07
2017,4,9,9,45,6.0,195.0,6.4,23.5,200.5,192.36,148.01
2017,4,9,10,0,12.0,236.0,6.4,24.0,246.0,238.51,183.49
2017,4,9,10,15,16.5,266.5,6.35,24.5,280.0,272.54,209.04
2017,4,9,10,30,21.0,297.0,6.3,25.0,314.0,306.36,234.11
2017,4,9,10,45,23.5,315.5,6.3,25.5,335.5,325.92,248.09
2017,4,9,11,0,26.0,334.0,6.3,26.0,357.0,355.98,269.86
2017,4,9,11,15,19.5,298.0,6.2,26.0,315.5,302.24,228.87
2017,4,9,11,30,13.0,262.0,6.1,26.0,274.0,260.21,196.67
2017,4,9,11,45,16.0,291.5,6.05,26.5,306.0,290.39,219.03
2017,4,9,12,0,19.0,321.0,6.0,27.0,338.0,320.07,240.7
2017,4,9,12,15,14.0,260.0,5.9,27.0,273.0,256.5,192.68
2017,4,9,12,30,9.0,199.0,5.8,27.0,208.0,194.0,145.15
2017,4,9,12,45,39.5,322.0,5.75,27.5,359.0,335.42,252.21
2017,4,9,13,0,70.0,445.0,5.7,28.0,510.0,469.15,349.91
2017,4,9,13,15,96.5,452.0,5.6,28.0,540.5,489.02,364.48
2017,4,9,13,30,123.0,459.0,5.5,28.0,571.0,504.67,376.15
2017,4,9,13,45,128.0,449.0,5.4,28.5,563.0,488.78,363.86
2017,4,9,14,0,133.0,439.0,5.3,29.0,555.0,472.4,351.27
2017,4,9,14,15,162.5,424.5,5.2,29.0,561.5,466.38,347.18
2017,4,9,14,30,192.0,410.0,5.1,29.0,568.0,457.55,340.7
2017,4,9,14,45,497.0,277.5,5.1,29.0,661.0,477.67,356.43
2017,4,9,15,0,802.0,145.0,5.1,29.0,754.0,477.75,353.44
2017,4,9,15,15,423.5,218.0,5.0,28.5,538.0,340.73,251.65
2017,4,9,15,30,45.0,291.0,4.9,28.0,322.0,262.75,197.48
2017,4,9,15,45,207.5,268.5,4.85,28.0,395.5,278.13,205.09
2017,4,9,16,0,370.0,246.0,4.8,28.0,469.0,274.36,195.45
2017,4,9,16,15,511.5,187.0,4.7,27.5,465.5,222.26,148.61
2017,4,9,16,30,653.0,128.0,4.6,27.0,462.0,159.29,94.75
2017,4,9,16,45,602.0,124.5,4.55,27.0,405.0,113.94,69.06
2017,4,9,17,0,551.0,121.0,4.5,27.0,348.0,81.93,63.78
2017,4,9,17,15,498.5,111.0,4.3,26.5,293.0,77.26,60.19
2017,4,9,17,30,446.0,101.0,4.1,26.0,238.0,72.28,56.19
2017,4,9,17,45,368.5,87.5,3.95,25.5,184.5,64.26,49.4
2017,4,9,18,0,291.0,74.0,3.8,25.0,131.0,55.82,41.95
2017,4,9,18,15,194.5,53.5,3.9,24.0,86.5,42.87,30.4
2017,4,9,18,30,98.0,33.0,4.0,23.0,42.0,26.97,14.92
2017,4,9,18,45,49.0,16.5,4.15,22.5,21.0,15.73,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,10.0,2.9,19.5,11.0,16.11,0.0
2017,4,10,6,30,31.0,20.0,3.0,20.0,22.0,42.38,9.19
2017,4,10,6,45,128.5,43.5,3.2,20.5,63.5,139.31,105.72
2017,4,10,7,0,226.0,67.0,3.4,21.0,105.0,228.21,182.36
2017,4,10,7,15,113.0,57.5,3.5,21.5,76.5,147.74,118.31
2017,4,10,7,30,0.0,48.0,3.6,22.0,48.0,44.6,31.47
2017,4,10,7,45,0.0,40.5,3.75,22.5,40.5,37.61,25.64
2017,4,10,8,0,0.0,33.0,3.9,23.0,33.0,30.63,19.75
2017,4,10,8,15,0.0,74.0,4.0,23.5,74.0,68.87,50.95
2017,4,10,8,30,0.0,115.0,4.1,24.0,115.0,109.44,83.39
2017,4,10,8,45,6.0,156.5,4.25,24.5,160.0,156.51,120.58
2017,4,10,9,0,12.0,198.0,4.4,25.0,205.0,204.05,157.39
2017,4,10,9,15,74.0,256.5,4.35,25.0,305.5,333.8,258.95
2017,4,10,9,30,136.0,315.0,4.3,25.0,406.0,468.35,360.39
2017,4,10,9,45,68.5,233.0,4.25,25.5,279.0,299.62,230.47
2017,4,10,10,0,1.0,151.0,4.2,26.0,152.0,143.66,107.63
2017,4,10,10,15,3.5,168.0,4.1,26.0,171.5,162.38,122.19
2017,4,10,10,30,6.0,185.0,4.0,26.0,191.0,181.06,136.41
2017,4,10,10,45,4.0,166.5,3.9,26.5,170.5,160.97,120.38
2017,4,10,11,0,2.0,148.0,3.8,27.0,150.0,141.16,104.68
2017,4,10,11,15,8.5,213.5,3.7,27.0,221.5,209.91,157.3
2017,4,10,11,30,15.0,279.0,3.6,27.0,293.0,278.49,208.68
2017,4,10,11,45,16.0,290.5,3.55,27.0,305.5,289.44,216.48
2017,4,10,12,0,17.0,302.0,3.5,27.0,318.0,300.16,224.26
2017,4,10,12,15,50.0,380.5,3.4,27.0,427.0,407.67,303.74
2017,4,10,12,30,83.0,459.0,3.3,27.0,536.0,506.03,374.19
2017,4,10,12,45,112.5,468.0,3.25,27.0,572.0,532.21,392.87
2017,4,10,13,0,142.0,477.0,3.2,27.0,608.0,556.62,410.43
2017,4,10,13,15,258.5,445.5,3.1,27.0,681.0,605.98,447.5
2017,4,10,13,30,375.0,414.0,3.0,27.0,754.0,646.69,477.41
2017,4,10,13,45,322.5,422.0,2.9,27.0,709.5,596.37,440.42
2017,4,10,14,0,270.0,430.0,2.8,27.0,665.0,549.33,406.1
2017,4,10,14,15,216.0,421.0,2.75,27.0,605.0,495.72,367.21
2017,4,10,14,30,162.0,412.0,2.7,27.0,545.0,443.02,328.84
2017,4,10,14,45,169.5,392.5,2.65,27.0,526.5,417.81,310.58
2017,4,10,15,0,177.0,373.0,2.6,27.0,508.0,391.9,291.35
2017,4,10,15,15,265.5,335.0,2.6,26.5,524.5,376.51,279.34
2017,4,10,15,30,354.0,297.0,2.6,26.0,541.0,358.26,263.47
2017,4,10,15,45,276.0,287.0,2.65,26.0,469.0,304.08,222.95
2017,4,10,16,0,198.0,277.0,2.7,26.0,397.0,265.7,195.3
2017,4,10,16,15,174.5,252.0,2.7,25.5,350.5,227.54,167.03
2017,4,10,16,30,151.0,227.0,2.7,25.0,304.0,192.34,141.69
2017,4,10,16,45,140.0,202.0,2.7,25.0,267.5,160.81,119.67
2017,4,10,17,0,129.0,177.0,2.7,25.0,231.0,132.79,106.89
2017,4,10,17,15,114.5,151.5,2.6,24.5,194.0,115.85,93.25
2017,4,10,17,30,100.0,126.0,2.5,24.0,157.0,98.26,78.72
2017,4,10,17,45,74.5,101.0,2.4,23.5,121.5,83.6,66.31
2017,4,10,18,0,49.0,76.0,2.3,23.0,86.0,64.1,49.38
2017,4,10,18,15,24.5,51.5,2.5,22.5,56.5,44.51,32.03
2017,4,10,18,30,0.0,27.0,2.7,22.0,27.0,24.66,13.47
2017,4,10,18,45,0.0,13.5,2.9,22.0,13.5,12.87,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,7.0,1.35,19.0,7.0,6.67,0.0
2017,4,11,6,30,0.0,14.0,1.5,19.0,14.0,12.98,0.42
2017,4,11,6,45,5.0,36.5,1.7,19.5,37.5,39.9,26.52
2017,4,11,7,0,10.0,59.0,1.9,20.0,61.0,67.17,49.98
2017,4,11,7,15,27.0,82.5,1.95,20.0,90.0,109.77,86.13
2017,4,11,7,30,44.0,106.0,2.0,20.0,119.0,147.21,117.6
2017,4,11,7,45,22.0,68.5,2.05,20.5,75.0,83.66,64.74
2017,4,11,8,0,0.0,31.0,2.1,21.0,31.0,28.77,18.38
2017,4,11,8,15,0.0,36.5,2.2,21.0,36.5,33.9,22.58
2017,4,11,8,30,0.0,42.0,2.3,21.0,42.0,39.03,26.72
2017,4,11,8,45,0.0,93.0,2.4,21.5,93.0,86.86,65.57
2017,4,11,9,0,0.0,144.0,2.5,22.0,144.0,137.42,105.68
2017,4,11,9,15,0.0,81.0,2.55,22.0,81.0,75.48,55.71
2017,4,11,9,30,0.0,18.0,2.6,22.0,18.0,16.74,8.02
2017,4,11,9,45,0.0,20.0,2.7,22.5,20.0,18.61,9.49
2017,4,11,10,0,0.0,22.0,2.8,23.0,22.0,20.49,10.94
2017,4,11,10,15,0.0,47.0,2.8,23.0,47.0,43.82,29.68
2017,4,11,10,30,0.0,72.0,2.8,23.0,72.0,67.21,48.28
2017,4,11,10,45,0.0,52.5,2.8,23.5,52.5,49.0,33.6
2017,4,11,11,0,0.0,33.0,2.8,24.0,33.0,30.8,18.99
2017,4,11,11,15,2.5,100.5,2.65,24.0,103.0,96.48,71.04
2017,4,11,11,30,5.0,168.0,2.5,24.0,173.0,162.74,122.47
2017,4,11,11,45,2.5,115.0,2.45,24.0,117.5,110.08,81.36
2017,4,11,12,0,0.0,62.0,2.4,24.0,62.0,57.98,40.41
2017,4,11,12,15,0.0,75.0,2.15,24.0,75.0,70.17,50.04
2017,4,11,12,30,0.0,88.0,1.9,24.0,88.0,82.33,59.57
2017,4,11,12,45,4.0,137.0,1.7,24.0,141.0,131.41,97.91
2017,4,11,13,0,8.0,186.0,1.5,24.0,194.0,179.91,135.12
2017,4,11,13,15,4.0,156.0,1.55,24.0,160.0,148.49,110.87
2017,4,11,13,30,0.0,126.0,1.6,24.0,126.0,117.49,86.95
2017,4,11,13,45,4.0,159.5,1.65,24.0,163.0,150.99,113.11
2017,4,11,14,0,8.0,193.0,1.7,24.0,200.0,183.71,138.34
2017,4,11,14,15,25.0,274.5,1.9,24.0,295.5,262.29,198.28
2017,4,11,14,30,42.0,356.0,2.1,24.0,391.0,336.87,254.0
2017,4,11,14,45,75.5,361.5,2.35,24.0,421.0,352.35,265.82
2017,4,11,15,0,109.0,367.0,2.6,24.0,451.0,363.59,274.34
2017,4,11,15,15,134.0,348.0,2.7,23.5,445.0,341.52,258.08
2017,4,11,15,30,159.0,329.0,2.8,23.0,439.0,323.26,244.13
2017,4,11,15,45,104.5,292.0,2.9,23.0,362.5,274.02,207.6
2017,4,11,16,0,50.0,255.0,3.0,23.0,286.0,224.24,171.08
2017,4,11,16,15,41.0,227.5,2.95,22.5,251.5,195.79,149.9
2017,4,11,16,30,32.0,200.0,2.9,22.0,217.0,168.75,129.74
2017,4,11,16,45,18.5,170.0,2.9,21.5,179.5,148.49,115.12
2017,4,11,17,0,5.0,140.0,2.9,21.0,142.0,122.16,99.62
2017,4,11,17,15,2.5,118.5,2.75,20.5,119.5,104.25,84.84
2017,4,11,17,30,0.0,97.0,2.6,20.0,97.0,86.14,69.56
2017,4,11,17,45,0.0,75.5,2.5,20.0,75.5,67.82,53.63
2017,4,11,18,0,0.0,54.0,2.4,20.0,54.0,49.25,37.22
2017,4,11,18,15,0.0,35.5,2.25,19.5,35.5,32.88,22.58
2017,4,11,18,30,0.0,17.0,2.1,19.0,17.0,15.76,6.86
2017,4,11,18,45,0.0,8.5,1.95,19.0,8.5,8.1,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,3.0,2.45,16.0,3.0,2.86,0.0
2017,4,12,6,30,0.0,6.0,2.5,16.0,6.0,5.55,0.0
2017,4,12,6,45,0.0,16.5,2.65,16.0,16.5,15.29,6.88
2017,4,12,7,0,0.0,27.0,2.8,16.0,27.0,25.05,15.45
2017,4,12,7,15,0.0,39.0,2.85,16.5,39.0,36.21,25.1
2017,4,12,7,30,0.0,51.0,2.9,17.0,51.0,47.4,34.59
2017,4,12,7,45,0.0,64.5,2.95,17.5,64.5,59.99,45.09
2017,4,12,8,0,0.0,78.0,3.0,18.0,78.0,72.9,55.63
2017,4,12,8,15,0.0,94.5,3.0,18.0,94.5,89.09,68.84
2017,4,12,8,30,0.0,111.0,3.0,18.0,111.0,105.23,81.84
2017,4,12,8,45,8.0,160.0,3.0,18.5,165.0,161.71,127.52
2017,4,12,9,0,16.0,209.0,3.0,19.0,219.0,219.05,172.74
2017,4,12,9,15,32.5,248.0,3.0,19.5,270.0,286.79,225.35
2017,4,12,9,30,49.0,287.0,3.0,20.0,321.0,343.13,267.91
2017,4,12,9,45,52.5,309.5,3.05,20.5,347.5,368.66,285.98
2017,4,12,10,0,56.0,332.0,3.1,21.0,374.0,393.82,303.68
2017,4,12,10,15,56.5,349.0,3.15,21.0,393.0,409.7,314.82
2017,4,12,10,30,57.0,366.0,3.2,21.0,412.0,425.17,325.7
2017,4,12,10,45,228.5,369.5,3.25,21.5,565.0,613.26,467.46
2017,4,12,11,0,400.0,373.0,3.3,22.0,718.0,775.17,583.5
2017,4,12,11,15,395.0,388.0,3.35,22.5,736.5,778.04,582.36
2017,4,12,11,30,390.0,403.0,3.4,23.0,755.0,778.92,581.05
2017,4,12,11,45,399.5,405.5,3.45,23.5,770.5,778.87,579.77
2017,4,12,12,0,409.0,408.0,3.5,24.0,786.0,776.85,577.2
2017,4,12,12,15,343.5,438.0,3.5,24.0,757.0,732.72,544.4
2017,4,12,12,30,278.0,468.0,3.5,24.0,728.0,689.24,512.17
2017,4,12,12,45,385.5,431.5,3.5,24.0,790.5,730.05,543.47
2017,4,12,13,0,493.0,395.0,3.5,24.0,853.0,764.79,569.46
2017,4,12,13,15,634.0,303.0,3.5,24.0,884.0,765.73,573.37
2017,4,12,13,30,775.0,211.0,3.5,24.0,915.0,758.18,570.96
2017,4,12,13,45,601.5,290.5,3.55,24.5,829.5,672.4,505.64
2017,4,12,14,0,428.0,370.0,3.6,25.0,744.0,598.44,448.73
2017,4,12,14,15,596.5,279.0,3.6,25.0,782.0,596.99,449.72
2017,4,12,14,30,765.0,188.0,3.6,25.0,820.0,580.49,437.89
2017,4,12,14,45,757.5,182.0,3.6,25.0,785.0,530.3,398.67
2017,4,12,15,0,750.0,176.0,3.6,25.0,750.0,479.71,358.27
2017,4,12,15,15,517.5,245.5,3.6,25.0,631.5,401.98,298.69
2017,4,12,15,30,285.0,315.0,3.6,25.0,513.0,349.42,260.17
2017,4,12,15,45,328.5,281.0,3.6,25.0,493.5,315.84,232.18
2017,4,12,16,0,372.0,247.0,3.6,25.0,474.0,277.75,199.81
2017,4,12,16,15,205.0,226.0,3.5,24.5,350.0,215.94,157.75
2017,4,12,16,30,38.0,205.0,3.4,24.0,226.0,173.09,131.94
2017,4,12,16,45,40.5,184.5,3.3,23.5,204.0,152.36,116.63
2017,4,12,17,0,43.0,164.0,3.2,23.0,182.0,131.91,107.06
2017,4,12,17,15,35.0,140.5,2.95,22.5,154.0,114.61,92.96
2017,4,12,17,30,27.0,117.0,2.7,22.0,126.0,96.87,78.18
2017,4,12,17,45,16.5,93.5,2.45,22.0,98.5,81.61,65.03
2017,4,12,18,0,6.0,70.0,2.2,22.0,71.0,61.84,47.7
2017,4,12,18,15,3.0,47.0,2.25,21.5,47.5,42.24,30.33
2017,4,12,18,30,0.0,24.0,2.3,21.0,24.0,22.28,12.04
2017,4,12,18,45,0.0,12.0,2.35,20.5,12.0,11.44,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,26.0,12.0,2.3,17.5,13.5,22.7,0.0
2017,4,13,6,30,52.0,24.0,2.6,18.0,27.0,59.39,31.09
2017,4,13,6,45,114.0,44.5,2.9,18.5,62.0,131.62,101.8
2017,4,13,7,0,176.0,65.0,3.2,19.0,97.0,196.06,158.1
2017,4,13,7,15,215.5,85.0,3.3,19.5,138.0,250.74,204.96
2017,4,13,7,30,255.0,105.0,3.4,20.0,179.0,308.29,252.65
2017,4,13,7,45,153.0,131.0,3.55,20.5,178.0,263.53,214.28
2017,4,13,8,0,51.0,157.0,3.7,21.0,177.0,209.11,167.11
2017,4,13,8,15,243.5,165.5,3.8,21.5,284.0,392.95,317.05
2017,4,13,8,30,436.0,174.0,3.9,22.0,391.0,579.83,461.47
2017,4,13,8,45,433.0,199.0,4.0,22.5,434.5,616.58,485.33
2017,4,13,9,0,430.0,224.0,4.1,23.0,478.0,651.08,507.83
2017,4,13,9,15,618.0,171.5,4.1,23.0,571.0,774.12,599.6
2017,4,13,9,30,806.0,119.0,4.1,23.0,664.0,892.5,680.61
2017,4,13,9,45,655.5,196.0,4.2,23.5,658.5,853.02,649.73
2017,4,13,10,0,505.0,273.0,4.3,24.0,653.0,793.95,602.52
2017,4,13,10,15,421.0,324.5,4.3,24.0,652.0,768.6,580.99
2017,4,13,10,30,337.0,376.0,4.3,24.0,651.0,729.38,549.74
2017,4,13,10,45,395.0,366.0,4.35,24.5,700.0,769.79,578.18
2017,4,13,11,0,453.0,356.0,4.4,25.0,749.0,818.47,611.28
2017,4,13,11,15,445.0,370.0,4.4,25.0,764.5,816.25,608.3
2017,4,13,11,30,437.0,384.0,4.4,25.0,780.0,811.81,604.19
2017,4,13,11,45,398.0,409.5,4.4,25.5,774.0,782.03,580.79
2017,4,13,12,0,359.0,435.0,4.4,26.0,768.0,758.31,561.66
2017,4,13,12,15,313.5,453.5,4.4,26.0,745.5,721.36,534.48
2017,4,13,12,30,268.0,472.0,4.4,26.0,723.0,684.68,507.47
2017,4,13,12,45,286.5,465.0,4.4,26.0,732.5,678.81,503.86
2017,4,13,13,0,305.0,458.0,4.4,26.0,742.0,671.18,498.81
2017,4,13,13,15,288.5,456.0,4.4,26.0,722.0,639.23,475.83
2017,4,13,13,30,272.0,454.0,4.4,26.0,702.0,607.78,453.17
2017,4,13,13,45,287.0,439.0,4.4,26.0,695.5,587.68,439.14
2017,4,13,14,0,302.0,424.0,4.4,26.0,689.0,566.11,423.77
2017,4,13,14,15,233.5,419.0,4.35,25.5,620.5,505.66,379.65
2017,4,13,14,30,165.0,414.0,4.3,25.0,552.0,447.13,336.78
2017,4,13,14,45,142.5,393.0,4.25,25.0,508.0,405.56,305.97
2017,4,13,15,0,120.0,372.0,4.2,25.0,464.0,366.42,276.76
2017,4,13,15,15,170.0,349.5,4.15,24.5,472.0,357.62,270.09
2017,4,13,15,30,220.0,327.0,4.1,24.0,480.0,343.56,258.43
2017,4,13,15,45,242.5,299.0,4.1,24.0,456.5,312.18,232.91
2017,4,13,16,0,265.0,271.0,4.1,24.0,433.0,270.98,199.36
