Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,16,15,305.0,238.0,3.95,23.5,408.5,234.42,168.83
2017,4,13,16,30,345.0,205.0,3.8,23.0,384.0,193.77,135.99
2017,4,13,16,45,406.5,168.5,3.7,23.0,356.0,140.23,95.69
2017,4,13,17,0,468.0,132.0,3.6,23.0,328.0,88.87,70.67
2017,4,13,17,15,401.5,126.0,3.4,22.5,277.0,87.37,69.81
2017,4,13,17,30,335.0,120.0,3.2,22.0,226.0,90.3,72.6
2017,4,13,17,45,281.0,100.5,3.05,22.0,177.0,77.0,61.11
2017,4,13,18,0,227.0,81.0,2.9,22.0,128.0,63.14,48.84
2017,4,13,18,15,156.5,58.0,2.95,21.5,85.5,46.17,33.69
2017,4,13,18,30,86.0,35.0,3.0,21.0,43.0,28.56,17.18
2017,4,13,18,45,43.0,17.5,3.05,21.0,21.5,16.68,0.0
2017,4,13,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,48.5,14.0,1.95,16.5,17.5,34.49,0.0
2017,4,14,6,30,97.0,28.0,2.2,17.0,35.0,96.82,58.79
2017,4,14,6,45,200.5,47.5,2.5,17.5,79.0,193.1,152.27
2017,4,14,7,0,304.0,67.0,2.8,18.0,123.0,284.68,231.45
2017,4,14,7,15,381.5,80.5,2.9,18.5,176.0,361.43,296.46
2017,4,14,7,30,459.0,94.0,3.0,19.0,229.0,444.56,364.14
2017,4,14,7,45,339.0,128.0,3.2,19.5,239.5,404.61,330.42
2017,4,14,8,0,219.0,162.0,3.4,20.0,250.0,366.17,296.67
2017,4,14,8,15,225.5,188.0,3.4,20.5,290.0,407.03,327.25
2017,4,14,8,30,232.0,214.0,3.4,21.0,330.0,433.81,346.16
2017,4,14,8,45,135.5,227.0,3.45,21.5,296.5,369.42,292.2
2017,4,14,9,0,39.0,240.0,3.5,22.0,263.0,285.97,223.3
2017,4,14,9,15,82.0,280.0,3.5,22.5,334.0,367.77,286.47
2017,4,14,9,30,125.0,320.0,3.5,23.0,405.0,464.23,358.21
2017,4,14,9,45,461.5,234.0,3.55,23.5,577.5,708.97,544.57
2017,4,14,10,0,798.0,148.0,3.6,24.0,750.0,936.75,702.67
2017,4,14,10,15,468.5,277.5,3.6,24.0,635.5,765.31,577.22
2017,4,14,10,30,139.0,407.0,3.6,24.0,521.0,560.42,421.61
2017,4,14,10,45,105.5,410.0,3.6,24.5,499.0,514.89,387.38
2017,4,14,11,0,72.0,413.0,3.6,25.0,477.0,481.64,361.09
2017,4,14,11,15,107.0,438.5,3.55,25.0,535.0,536.93,401.51
2017,4,14,11,30,142.0,464.0,3.5,25.0,593.0,599.31,445.83
2017,4,14,11,45,490.0,319.5,3.5,25.5,773.5,786.31,585.37
2017,4,14,12,0,838.0,175.0,3.5,26.0,954.0,944.91,694.68
2017,4,14,12,15,839.0,175.5,3.45,26.0,959.0,924.6,679.42
2017,4,14,12,30,840.0,176.0,3.4,26.0,964.0,901.35,663.69
2017,4,14,12,45,601.5,305.5,3.4,26.5,869.0,796.14,587.73
2017,4,14,13,0,363.0,435.0,3.4,27.0,774.0,697.41,512.82
2017,4,14,13,15,307.0,447.5,3.35,27.0,731.5,646.29,476.35
2017,4,14,13,30,251.0,460.0,3.3,27.0,689.0,597.94,441.29
2017,4,14,13,45,131.0,344.0,3.3,27.0,463.0,401.45,299.95
2017,4,14,14,0,11.0,228.0,3.3,27.0,237.0,217.42,162.19
2017,4,14,14,15,145.0,314.5,3.25,27.0,434.5,365.85,275.27
2017,4,14,14,30,279.0,401.0,3.2,27.0,632.0,494.91,368.65
2017,4,14,14,45,532.5,279.0,3.15,27.0,696.5,500.63,372.75
2017,4,14,15,0,786.0,157.0,3.1,27.0,761.0,486.89,360.07
2017,4,14,15,15,555.0,232.5,3.05,26.5,647.5,408.38,300.76
2017,4,14,15,30,324.0,308.0,3.0,26.0,534.0,358.74,264.9
2017,4,14,15,45,245.5,295.5,3.0,26.0,459.5,303.67,223.86
2017,4,14,16,0,167.0,283.0,3.0,26.0,385.0,264.58,195.75
2017,4,14,16,15,412.5,207.0,2.9,25.5,429.0,224.6,155.25
2017,4,14,16,30,658.0,131.0,2.8,25.0,473.0,168.4,101.71
2017,4,14,16,45,550.0,134.5,2.7,25.0,398.5,125.44,78.27
2017,4,14,17,0,442.0,138.0,2.6,25.0,324.0,92.87,73.42
2017,4,14,17,15,463.5,118.0,2.35,24.5,287.5,81.69,64.37
2017,4,14,17,30,485.0,98.0,2.1,24.0,251.0,69.73,54.44
2017,4,14,17,45,417.0,85.0,1.85,23.5,197.5,62.05,47.95
2017,4,14,18,0,349.0,72.0,1.6,23.0,144.0,53.95,40.81
2017,4,14,18,15,251.5,54.0,1.7,22.5,97.5,41.37,29.53
2017,4,14,18,30,154.0,36.0,1.8,22.0,51.0,28.16,16.95
2017,4,14,18,45,77.0,18.0,1.95,21.5,25.5,15.02,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,33.5,14.0,2.85,18.0,17.0,28.05,0.0
2017,4,15,6,30,67.0,28.0,3.1,18.0,34.0,82.56,51.99
2017,4,15,6,45,157.5,48.5,3.35,18.5,74.5,160.85,126.36
2017,4,15,7,0,248.0,69.0,3.6,19.0,115.0,255.09,207.04
2017,4,15,7,15,323.5,80.5,3.75,19.5,163.0,325.6,267.13
2017,4,15,7,30,399.0,92.0,3.9,20.0,211.0,402.52,330.43
2017,4,15,7,45,202.5,114.5,4.1,20.5,175.5,289.73,236.66
2017,4,15,8,0,6.0,137.0,4.3,21.0,140.0,140.59,110.32
2017,4,15,8,15,40.0,175.5,4.35,21.5,195.5,219.43,174.46
2017,4,15,8,30,74.0,214.0,4.4,22.0,251.0,290.78,230.78
2017,4,15,8,45,213.5,229.5,4.45,22.5,354.0,439.12,348.34
2017,4,15,9,0,353.0,245.0,4.5,23.0,457.0,595.67,466.93
2017,4,15,9,15,213.0,276.0,4.5,23.5,407.0,495.17,385.54
2017,4,15,9,30,73.0,307.0,4.5,24.0,357.0,387.63,298.73
2017,4,15,9,45,222.0,319.0,4.55,24.5,485.0,551.73,424.45
2017,4,15,10,0,371.0,331.0,4.6,25.0,613.0,718.83,545.98
2017,4,15,10,15,384.0,339.0,4.55,25.0,643.0,738.72,558.08
2017,4,15,10,30,397.0,347.0,4.5,25.0,673.0,757.13,569.89
2017,4,15,10,45,204.0,290.0,4.5,25.5,458.5,506.44,385.22
2017,4,15,11,0,11.0,233.0,4.5,26.0,244.0,231.7,174.23
2017,4,15,11,15,113.0,348.5,4.5,26.0,451.5,460.71,348.46
2017,4,15,11,30,215.0,464.0,4.5,26.0,659.0,668.33,497.63
2017,4,15,11,45,112.5,336.0,4.5,26.5,438.5,437.73,329.03
2017,4,15,12,0,10.0,208.0,4.5,27.0,218.0,204.62,152.62
2017,4,15,12,15,230.5,308.5,4.45,27.0,526.0,508.91,385.0
2017,4,15,12,30,451.0,409.0,4.4,27.0,834.0,786.93,582.24
2017,4,15,12,45,368.0,438.0,4.4,27.0,783.5,722.86,534.07
2017,4,15,13,0,285.0,467.0,4.4,27.0,733.0,663.89,490.93
2017,4,15,13,15,166.0,438.5,4.4,27.0,593.5,530.89,394.76
2017,4,15,13,30,47.0,410.0,4.4,27.0,454.0,408.45,304.1
2017,4,15,13,45,234.5,393.0,4.4,27.0,600.5,512.68,384.25
2017,4,15,14,0,422.0,376.0,4.4,27.0,747.0,601.27,449.66
2017,4,15,14,15,273.5,394.5,4.35,27.0,632.0,505.65,378.0
2017,4,15,14,30,125.0,413.0,4.3,27.0,517.0,424.64,317.37
2017,4,15,14,45,251.0,375.0,4.25,27.0,572.0,440.92,330.06
2017,4,15,15,0,377.0,337.0,4.2,27.0,627.0,450.28,335.68
2017,4,15,15,15,196.0,287.0,4.15,26.5,437.5,321.03,240.43
2017,4,15,15,30,15.0,237.0,4.1,26.0,248.0,217.72,164.79
2017,4,15,15,45,69.5,259.5,4.05,26.0,303.5,240.82,181.62
2017,4,15,16,0,124.0,282.0,4.0,26.0,359.0,254.2,189.9
2017,4,15,16,15,212.0,248.5,3.95,25.5,365.5,234.22,171.17
2017,4,15,16,30,300.0,215.0,3.9,25.0,372.0,196.75,139.03
2017,4,15,16,45,282.5,194.0,3.85,25.0,329.0,159.16,113.44
2017,4,15,17,0,265.0,173.0,3.8,25.0,286.0,123.8,99.43
2017,4,15,17,15,379.5,134.0,3.75,24.5,269.0,92.89,73.89
2017,4,15,17,30,494.0,95.0,3.7,24.0,252.0,67.47,52.52
2017,4,15,17,45,425.0,83.0,3.65,23.5,198.5,60.48,46.61
2017,4,15,18,0,356.0,71.0,3.6,23.0,145.0,53.11,40.11
2017,4,15,18,15,257.0,54.0,3.65,22.5,99.0,41.31,29.5
2017,4,15,18,30,158.0,37.0,3.7,22.0,53.0,28.93,17.69
2017,4,15,18,45,79.0,18.5,3.75,22.0,26.5,15.43,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,5.0,2.85,19.0,5.0,4.77,0.0
2017,4,16,6,30,0.0,10.0,3.0,19.0,10.0,9.26,1.02
2017,4,16,6,45,0.0,21.5,3.2,19.5,21.5,19.94,10.66
2017,4,16,7,0,0.0,33.0,3.4,20.0,33.0,30.63,19.86
2017,4,16,7,15,0.0,46.5,3.4,20.5,46.5,43.21,30.51
2017,4,16,7,30,0.0,60.0,3.4,21.0,60.0,55.8,40.98
2017,4,16,7,45,47.0,114.0,3.45,21.5,133.5,154.62,123.39
2017,4,16,8,0,94.0,168.0,3.5,22.0,207.0,254.97,204.4
2017,4,16,8,15,49.5,166.5,3.45,22.0,187.5,215.83,171.11
2017,4,16,8,30,5.0,165.0,3.4,22.0,168.0,165.69,129.05
2017,4,16,8,45,8.5,184.0,3.35,22.5,189.0,187.18,145.55
2017,4,16,9,0,12.0,203.0,3.3,23.0,210.0,208.77,161.77
2017,4,16,9,15,12.0,214.5,3.3,23.0,222.5,219.41,169.49
2017,4,16,9,30,12.0,226.0,3.3,23.0,235.0,230.08,177.24
2017,4,16,9,45,25.0,271.0,3.3,23.5,290.5,287.44,220.82
2017,4,16,10,0,38.0,316.0,3.3,24.0,346.0,358.91,273.87
2017,4,16,10,15,23.0,258.5,3.3,24.0,277.0,280.93,214.12
2017,4,16,10,30,8.0,201.0,3.3,24.0,208.0,198.59,150.6
2017,4,16,10,45,119.5,319.5,3.35,24.5,424.5,445.07,339.06
2017,4,16,11,0,231.0,438.0,3.4,25.0,641.0,671.72,500.87
2017,4,16,11,15,156.5,442.0,3.4,25.0,581.0,597.92,444.95
2017,4,16,11,30,82.0,446.0,3.4,25.0,521.0,515.86,384.19
2017,4,16,11,45,128.0,464.5,3.4,25.0,584.0,579.45,430.79
2017,4,16,12,0,174.0,483.0,3.4,25.0,647.0,631.53,467.99
2017,4,16,12,15,198.5,484.0,3.4,25.0,671.5,644.6,477.26
2017,4,16,12,30,223.0,485.0,3.4,25.0,696.0,655.74,485.36
2017,4,16,12,45,127.5,437.0,3.45,25.0,558.0,519.07,386.85
2017,4,16,13,0,32.0,389.0,3.5,25.0,420.0,387.69,289.88
2017,4,16,13,15,191.0,411.0,3.55,25.0,587.0,525.92,394.87
2017,4,16,13,30,350.0,433.0,3.6,25.0,754.0,647.82,483.53
2017,4,16,13,45,354.5,421.0,3.65,25.0,739.5,620.26,463.38
2017,4,16,14,0,359.0,409.0,3.7,25.0,725.0,591.87,443.15
2017,4,16,14,15,303.0,409.0,3.7,25.0,670.0,535.84,401.88
2017,4,16,14,30,247.0,409.0,3.7,25.0,615.0,489.76,367.61
2017,4,16,14,45,260.5,387.0,3.75,25.0,596.0,455.65,342.55
2017,4,16,15,0,274.0,365.0,3.8,25.0,577.0,425.68,319.85
2017,4,16,15,15,273.0,343.0,3.8,25.0,544.5,388.51,291.24
2017,4,16,15,30,272.0,321.0,3.8,25.0,512.0,351.52,262.31
2017,4,16,15,45,233.5,302.0,3.8,25.0,457.5,313.28,232.95
2017,4,16,16,0,195.0,283.0,3.8,25.0,403.0,272.09,201.75
2017,4,16,16,15,126.0,250.5,3.7,24.5,325.5,220.63,164.65
2017,4,16,16,30,57.0,218.0,3.6,24.0,248.0,185.17,140.6
2017,4,16,16,45,180.5,191.0,3.55,24.0,270.5,159.22,117.1
2017,4,16,17,0,304.0,164.0,3.5,24.0,293.0,119.01,95.77
2017,4,16,17,15,277.0,144.0,3.3,23.5,248.5,105.53,84.9
2017,4,16,17,30,250.0,124.0,3.1,23.0,204.0,92.71,74.33
2017,4,16,17,45,308.5,96.5,2.95,22.5,175.5,70.39,55.33
2017,4,16,18,0,367.0,69.0,2.8,22.0,147.0,51.5,38.91
2017,4,16,18,15,268.0,53.0,2.7,21.5,100.5,40.46,28.95
2017,4,16,18,30,169.0,37.0,2.6,21.0,54.0,28.88,17.88
2017,4,16,18,45,84.5,18.5,2.55,21.0,27.0,14.66,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.0,1.75,18.0,11.0,10.48,0.0
2017,4,17,6,30,0.0,22.0,1.9,18.0,22.0,20.43,9.54
2017,4,17,6,45,6.5,45.5,2.1,18.5,47.0,50.47,35.89
2017,4,17,7,0,13.0,69.0,2.3,19.0,72.0,79.6,60.87
2017,4,17,7,15,30.0,92.5,2.3,19.0,101.0,122.9,97.61
2017,4,17,7,30,47.0,116.0,2.3,19.0,130.0,160.54,129.14
2017,4,17,7,45,31.5,132.0,2.35,19.5,142.0,165.87,132.59
2017,4,17,8,0,16.0,148.0,2.4,20.0,154.0,160.31,126.94
2017,4,17,8,15,11.0,157.0,2.4,20.0,161.5,163.84,129.17
2017,4,17,8,30,6.0,166.0,2.4,20.0,169.0,167.48,131.39
2017,4,17,8,45,23.5,206.5,2.45,20.5,220.5,224.18,176.24
2017,4,17,9,0,41.0,247.0,2.5,21.0,272.0,295.4,231.09
2017,4,17,9,15,120.0,286.5,2.55,21.5,367.5,423.35,329.39
2017,4,17,9,30,199.0,326.0,2.6,22.0,463.0,539.79,415.27
2017,4,17,9,45,102.5,258.0,2.7,22.5,329.0,371.88,287.06
2017,4,17,10,0,6.0,190.0,2.8,23.0,195.0,186.65,142.08
2017,4,17,10,15,16.5,256.5,2.85,23.0,270.0,262.29,200.67
2017,4,17,10,30,27.0,323.0,2.9,23.0,345.0,350.43,266.75
2017,4,17,10,45,14.0,231.0,2.95,23.5,242.5,233.23,177.11
2017,4,17,11,0,1.0,139.0,3.0,24.0,140.0,131.65,98.22
2017,4,17,11,15,17.0,258.5,3.0,24.0,274.0,261.53,198.41
2017,4,17,11,30,33.0,378.0,3.0,24.0,408.0,401.05,301.83
2017,4,17,11,45,20.5,282.5,3.05,24.5,301.5,292.02,219.92
2017,4,17,12,0,8.0,187.0,3.1,25.0,195.0,182.96,137.09
2017,4,17,12,15,6.5,175.0,3.1,25.0,182.0,169.88,127.18
2017,4,17,12,30,5.0,163.0,3.1,25.0,169.0,156.93,117.19
2017,4,17,12,45,8.0,191.0,3.1,25.0,199.0,185.22,138.97
2017,4,17,13,0,11.0,219.0,3.1,25.0,229.0,213.04,160.19
2017,4,17,13,15,5.5,154.5,3.0,24.5,159.5,148.31,110.77
2017,4,17,13,30,0.0,90.0,2.9,24.0,90.0,84.09,60.96
2017,4,17,13,45,0.0,105.0,2.85,24.0,105.0,97.98,71.96
2017,4,17,14,0,0.0,120.0,2.8,24.0,120.0,111.77,82.81
2017,4,17,14,15,0.0,99.0,2.7,23.5,99.0,92.36,67.82
2017,4,17,14,30,0.0,78.0,2.6,23.0,78.0,72.85,52.64
2017,4,17,14,45,0.0,97.0,2.55,23.0,97.0,90.48,66.74
2017,4,17,15,0,0.0,116.0,2.5,23.0,116.0,107.8,80.55
2017,4,17,15,15,3.0,156.5,2.45,23.0,159.0,145.19,110.12
2017,4,17,15,30,6.0,197.0,2.4,23.0,202.0,180.8,138.07
2017,4,17,15,45,8.0,198.5,2.35,23.0,204.5,181.23,138.6
2017,4,17,16,0,10.0,200.0,2.3,23.0,207.0,181.04,138.72
2017,4,17,16,15,53.0,214.5,2.25,22.5,243.5,189.84,144.52
2017,4,17,16,30,96.0,229.0,2.2,22.0,280.0,197.66,149.54
2017,4,17,16,45,310.0,176.0,2.2,22.0,313.5,150.29,106.14
2017,4,17,17,0,524.0,123.0,2.2,22.0,347.0,85.64,68.09
2017,4,17,17,15,456.0,119.0,2.0,21.5,293.5,82.08,65.49
2017,4,17,17,30,388.0,115.0,1.8,21.0,240.0,81.77,65.49
2017,4,17,17,45,336.0,97.0,1.65,20.5,190.0,70.75,56.09
2017,4,17,18,0,284.0,79.0,1.5,20.0,140.0,59.09,45.83
2017,4,17,18,15,202.5,58.5,1.45,19.5,95.5,46.67,34.57
2017,4,17,18,30,121.0,38.0,1.4,19.0,51.0,30.93,19.87
2017,4,17,18,45,60.5,19.0,1.35,19.0,25.5,15.85,0.0
2017,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,20.5,15.5,1.95,16.0,17.5,23.95,0.0
2017,4,18,6,30,41.0,31.0,2.1,16.0,35.0,66.1,45.0
2017,4,18,6,45,91.0,54.0,2.25,16.5,70.5,123.18,96.91
2017,4,18,7,0,141.0,77.0,2.4,17.0,106.0,182.93,148.79
2017,4,18,7,15,188.5,96.0,2.4,17.5,147.0,249.71,205.21
2017,4,18,7,30,236.0,115.0,2.4,18.0,188.0,310.39,255.15
2017,4,18,7,45,262.5,137.5,2.45,18.5,234.0,363.76,297.29
2017,4,18,8,0,289.0,160.0,2.5,19.0,280.0,418.16,338.92
2017,4,18,8,15,228.0,193.0,2.5,19.5,296.0,416.34,333.84
2017,4,18,8,30,167.0,226.0,2.5,20.0,312.0,395.4,314.26
2017,4,18,8,45,326.5,218.5,2.5,20.5,409.0,537.99,424.63
2017,4,18,9,0,486.0,211.0,2.5,21.0,506.0,690.61,536.24
2017,4,18,9,15,492.5,228.5,2.5,21.5,548.5,724.47,556.4
2017,4,18,9,30,499.0,246.0,2.5,22.0,591.0,756.39,575.8
2017,4,18,9,45,426.0,293.5,2.5,22.5,601.0,743.41,561.48
2017,4,18,10,0,353.0,341.0,2.5,23.0,611.0,714.32,536.72
2017,4,18,10,15,365.5,355.0,2.45,23.5,646.5,739.98,552.4
2017,4,18,10,30,378.0,369.0,2.4,24.0,682.0,764.04,566.37
2017,4,18,10,45,612.5,261.0,2.4,24.5,789.5,888.1,654.55
2017,4,18,11,0,847.0,153.0,2.4,25.0,897.0,991.92,720.52
2017,4,18,11,15,852.0,154.0,2.4,25.0,918.5,988.66,716.63
2017,4,18,11,30,857.0,155.0,2.4,25.0,940.0,982.01,711.77
2017,4,18,11,45,865.5,152.0,2.4,25.5,954.5,964.04,698.39
2017,4,18,12,0,874.0,149.0,2.4,26.0,969.0,950.7,688.26
2017,4,18,12,15,874.5,149.0,2.4,26.0,973.5,929.72,674.58
2017,4,18,12,30,875.0,149.0,2.4,26.0,978.0,905.81,659.12
2017,4,18,12,45,598.5,304.0,2.45,26.0,869.5,795.23,582.7
2017,4,18,13,0,322.0,459.0,2.5,26.0,761.0,687.57,502.91
2017,4,18,13,15,268.0,465.0,2.5,26.0,714.5,632.93,464.79
2017,4,18,13,30,214.0,471.0,2.5,26.0,668.0,583.5,429.51
2017,4,18,13,45,543.5,302.5,2.5,26.5,787.0,648.9,481.62
2017,4,18,14,0,873.0,134.0,2.5,27.0,906.0,691.61,514.54
2017,4,18,14,15,865.5,132.5,2.45,26.5,877.0,644.7,480.4
2017,4,18,14,30,858.0,131.0,2.4,26.0,848.0,596.61,445.08
2017,4,18,14,45,839.0,133.5,2.4,26.0,809.5,541.41,402.97
2017,4,18,15,0,820.0,136.0,2.4,26.0,771.0,489.55,362.12
2017,4,18,15,15,805.5,133.0,2.4,26.0,728.5,435.65,318.69
2017,4,18,15,30,791.0,130.0,2.4,26.0,686.0,382.33,274.56
2017,4,18,15,45,773.0,125.5,2.45,26.0,637.5,327.53,228.63
2017,4,18,16,0,755.0,121.0,2.5,26.0,589.0,274.17,183.48
2017,4,18,16,15,730.0,116.5,2.45,25.5,536.5,215.37,135.46
2017,4,18,16,30,705.0,112.0,2.4,25.0,484.0,164.58,96.37
2017,4,18,16,45,672.0,106.0,2.4,25.0,429.0,114.95,64.43
2017,4,18,17,0,639.0,100.0,2.4,25.0,374.0,69.29,53.49
2017,4,18,17,15,592.5,92.5,2.15,24.0,318.0,61.8,47.55
2017,4,18,17,30,546.0,85.0,1.9,23.0,262.0,59.36,45.77
2017,4,18,17,45,479.5,74.5,1.7,22.5,207.5,54.08,41.32
2017,4,18,18,0,413.0,64.0,1.5,22.0,153.0,48.47,36.34
2017,4,18,18,15,313.5,50.0,1.45,21.0,105.5,38.03,27.02
2017,4,18,18,30,214.0,36.0,1.4,20.0,58.0,28.01,17.48
2017,4,18,18,45,107.0,18.0,1.35,19.5,29.0,14.19,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,93.0,16.0,1.45,17.5,24.5,57.13,0.0
2017,4,19,6,30,186.0,32.0,1.7,18.0,49.0,160.4,117.48
2017,4,19,6,45,288.0,47.5,1.95,18.5,95.5,241.8,192.87
2017,4,19,7,0,390.0,63.0,2.2,19.0,142.0,333.45,271.03
2017,4,19,7,15,195.0,80.0,2.25,19.5,119.5,231.75,189.08
2017,4,19,7,30,0.0,97.0,2.3,20.0,97.0,95.97,74.24
2017,4,19,7,45,2.0,118.0,2.35,20.5,119.0,118.28,92.48
2017,4,19,8,0,4.0,139.0,2.4,21.0,141.0,140.57,110.12
2017,4,19,8,15,52.5,182.0,2.4,21.5,209.5,236.55,187.64
2017,4,19,8,30,101.0,225.0,2.4,22.0,278.0,326.08,257.41
2017,4,19,8,45,202.0,243.5,2.4,22.5,363.0,446.81,350.1
2017,4,19,9,0,303.0,262.0,2.4,23.0,448.0,573.36,443.06
2017,4,19,9,15,206.0,293.5,2.4,23.5,425.0,509.93,391.3
2017,4,19,9,30,109.0,325.0,2.4,24.0,402.0,441.31,336.49
2017,4,19,9,45,474.5,223.0,2.45,24.5,584.5,713.22,541.26
2017,4,19,10,0,840.0,121.0,2.5,25.0,767.0,954.48,703.23
2017,4,19,10,15,446.0,246.0,2.55,25.0,590.5,713.63,534.03
2017,4,19,10,30,52.0,371.0,2.6,25.0,414.0,425.4,317.96
2017,4,19,10,45,207.5,388.0,2.65,25.5,569.5,602.76,449.91
2017,4,19,11,0,363.0,405.0,2.7,26.0,725.0,776.67,570.66
2017,4,19,11,15,625.0,268.0,2.75,26.0,835.0,892.56,654.67
2017,4,19,11,30,887.0,131.0,2.8,26.0,945.0,980.34,712.39
2017,4,19,11,45,874.0,142.5,2.9,26.5,954.5,964.06,699.99
2017,4,19,12,0,861.0,154.0,3.0,27.0,964.0,944.58,686.51
2017,4,19,12,15,621.0,293.5,3.05,27.0,879.5,850.63,622.21
2017,4,19,12,30,381.0,433.0,3.1,27.0,795.0,748.34,546.81
2017,4,19,12,45,624.5,291.5,3.15,27.5,881.5,806.57,592.81
2017,4,19,13,0,868.0,150.0,3.2,28.0,968.0,845.2,620.65
2017,4,19,13,15,865.0,149.0,3.2,28.0,955.5,809.93,596.89
2017,4,19,13,30,862.0,148.0,3.2,28.0,943.0,772.49,572.07
2017,4,19,13,45,861.0,144.5,3.25,28.0,923.0,732.32,544.37
2017,4,19,14,0,860.0,141.0,3.3,28.0,903.0,690.13,514.17
2017,4,19,14,15,852.5,139.0,3.3,28.0,874.0,643.35,479.75
2017,4,19,14,30,845.0,137.0,3.3,28.0,845.0,592.72,441.83
2017,4,19,14,45,507.5,259.0,3.3,28.0,679.5,475.46,353.51
2017,4,19,15,0,170.0,381.0,3.3,28.0,514.0,397.95,295.34
2017,4,19,15,15,485.5,253.0,3.3,27.5,601.5,400.67,295.57
2017,4,19,15,30,801.0,125.0,3.3,27.0,689.0,382.99,275.29
2017,4,19,15,45,786.0,120.0,3.3,27.0,641.5,328.16,228.83
2017,4,19,16,0,771.0,115.0,3.3,27.0,594.0,274.41,183.04
2017,4,19,16,15,747.5,110.5,3.2,26.5,542.0,220.8,138.78
2017,4,19,16,30,724.0,106.0,3.1,26.0,490.0,163.82,94.65
2017,4,19,16,45,694.5,100.0,3.05,26.0,435.0,113.37,61.81
2017,4,19,17,0,665.0,94.0,3.0,26.0,380.0,66.45,43.52
2017,4,19,17,15,620.5,87.0,2.75,25.5,323.5,57.46,43.56
2017,4,19,17,30,576.0,80.0,2.5,25.0,267.0,55.19,41.82
2017,4,19,17,45,516.0,70.0,2.25,24.5,213.0,50.16,37.6
2017,4,19,18,0,456.0,60.0,2.0,24.0,159.0,44.79,32.89
2017,4,19,18,15,356.0,47.5,2.0,23.0,110.5,36.69,25.65
2017,4,19,18,30,256.0,35.0,2.0,22.0,62.0,27.2,16.72
2017,4,19,18,45,128.0,17.5,2.0,21.5,31.0,13.77,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,102.0,16.5,2.7,19.5,26.5,79.92,0.0
2017,4,20,6,30,204.0,33.0,2.9,20.0,53.0,170.91,126.32
2017,4,20,6,45,309.0,47.5,3.15,20.5,100.5,253.77,202.05
2017,4,20,7,0,414.0,62.0,3.4,21.0,148.0,350.06,283.74
2017,4,20,7,15,207.0,60.0,3.5,21.0,103.0,225.69,184.23
2017,4,20,7,30,0.0,58.0,3.6,21.0,58.0,53.93,39.33
2017,4,20,7,45,0.0,83.0,3.7,21.5,83.0,78.44,59.5
2017,4,20,8,0,0.0,108.0,3.8,22.0,108.0,103.58,79.7
2017,4,20,8,15,0.0,101.5,3.8,22.5,101.5,95.87,72.95
2017,4,20,8,30,0.0,95.0,3.8,23.0,95.0,88.92,66.91
2017,4,20,8,45,0.0,122.0,3.85,23.5,122.0,115.47,87.81
2017,4,20,9,0,0.0,149.0,3.9,24.0,149.0,142.09,108.4
2017,4,20,9,15,3.5,175.0,3.85,24.5,178.0,170.87,130.53
2017,4,20,9,30,7.0,201.0,3.8,25.0,207.0,199.7,152.35
2017,4,20,9,45,21.5,259.0,3.8,25.5,276.0,271.58,207.14
2017,4,20,10,0,36.0,317.0,3.8,26.0,345.0,357.78,271.12
2017,4,20,10,15,148.0,361.5,3.75,26.0,484.0,524.44,396.01
2017,4,20,10,30,260.0,406.0,3.7,26.0,623.0,689.86,514.32
2017,4,20,10,45,277.0,418.0,3.7,26.5,656.5,713.76,528.48
2017,4,20,11,0,294.0,430.0,3.7,27.0,690.0,736.13,542.29
2017,4,20,11,15,579.5,289.0,3.65,27.0,817.0,870.17,641.55
2017,4,20,11,30,865.0,148.0,3.6,27.0,944.0,977.23,713.54
2017,4,20,11,45,867.0,149.5,3.6,27.5,957.0,965.32,703.02
2017,4,20,12,0,869.0,151.0,3.6,28.0,970.0,950.21,691.48
2017,4,20,12,15,869.5,151.5,3.55,28.0,974.5,929.71,677.6
2017,4,20,12,30,870.0,152.0,3.5,28.0,979.0,906.32,661.92
2017,4,20,12,45,552.5,317.5,3.5,28.5,842.0,771.85,565.96
2017,4,20,13,0,235.0,483.0,3.5,29.0,705.0,639.07,465.75
2017,4,20,13,15,547.0,317.5,3.5,29.0,825.0,719.31,529.79
2017,4,20,13,30,859.0,152.0,3.5,29.0,945.0,774.76,573.26
2017,4,20,13,45,573.0,293.5,3.5,29.0,817.5,663.14,489.73
2017,4,20,14,0,287.0,435.0,3.5,29.0,690.0,568.22,417.67
2017,4,20,14,15,195.0,423.0,3.5,29.0,594.0,487.89,359.84
2017,4,20,14,30,103.0,411.0,3.5,29.0,498.0,417.32,308.41
2017,4,20,14,45,103.5,392.5,3.5,29.0,477.0,393.17,291.23
2017,4,20,15,0,104.0,374.0,3.5,29.0,456.0,369.02,273.7
2017,4,20,15,15,146.5,355.0,3.5,29.0,463.0,354.63,262.82
2017,4,20,15,30,189.0,336.0,3.5,29.0,470.0,342.39,252.71
2017,4,20,15,45,120.5,300.0,3.5,29.0,383.0,279.94,207.08
2017,4,20,16,0,52.0,264.0,3.5,29.0,296.0,233.16,173.82
2017,4,20,16,15,377.0,189.5,3.45,28.5,392.0,209.68,143.83
2017,4,20,16,30,702.0,115.0,3.4,28.0,488.0,169.16,98.96
2017,4,20,16,45,668.0,109.0,3.35,27.5,432.5,119.62,66.96
2017,4,20,17,0,634.0,103.0,3.3,27.0,377.0,74.16,48.86
2017,4,20,17,15,588.0,95.5,3.05,26.5,321.0,63.9,48.82
2017,4,20,17,30,542.0,88.0,2.8,26.0,265.0,61.58,47.08
2017,4,20,17,45,476.0,77.5,2.55,25.5,211.0,56.42,42.78
2017,4,20,18,0,410.0,67.0,2.3,25.0,157.0,49.78,37.0
2017,4,20,18,15,313.0,52.5,2.25,24.5,109.0,39.9,28.2
2017,4,20,18,30,216.0,38.0,2.2,24.0,61.0,29.54,18.54
2017,4,20,18,45,108.0,19.0,2.15,23.5,30.5,14.96,0.0
2017,4,20,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,21,6,15,89.0,18.0,4.0,20.0,27.0,77.3,0.0
2017,4,21,6,30,178.0,36.0,4.2,20.0,54.0,162.47,121.24
2017,4,21,6,45,289.5,50.5,4.45,20.5,102.0,247.74,198.0
2017,4,21,7,0,401.0,65.0,4.7,21.0,150.0,344.31,280.44
2017,4,21,7,15,210.0,90.0,4.8,21.5,135.5,255.56,208.37
2017,4,21,7,30,19.0,115.0,4.9,22.0,121.0,129.91,102.15
2017,4,21,7,45,112.0,145.0,5.0,22.5,191.5,251.89,203.11
2017,4,21,8,0,205.0,175.0,5.1,23.0,262.0,360.77,290.57
2017,4,21,8,15,120.5,190.5,5.1,23.5,243.5,314.06,249.92
2017,4,21,8,30,36.0,206.0,5.1,24.0,225.0,248.45,194.5
2017,4,21,8,45,396.0,163.0,5.15,24.5,405.5,549.78,435.92
2017,4,21,9,0,756.0,120.0,5.2,25.0,586.0,832.02,642.83
2017,4,21,9,15,378.0,104.0,5.2,25.0,337.0,485.29,383.57
2017,4,21,9,30,0.0,88.0,5.2,25.0,88.0,82.08,59.84
2017,4,21,9,45,131.0,228.0,5.2,25.5,329.5,366.42,284.83
2017,4,21,10,0,262.0,368.0,5.2,26.0,571.0,657.91,499.4
2017,4,21,10,15,162.0,376.5,5.2,26.0,504.0,554.39,419.71
2017,4,21,10,30,62.0,385.0,5.2,26.0,437.0,449.97,339.55
2017,4,21,10,45,200.5,403.0,5.25,26.5,579.5,612.14,460.96
2017,4,21,11,0,339.0,421.0,5.3,27.0,722.0,770.82,574.32
2017,4,21,11,15,235.0,446.0,5.3,27.5,657.5,678.33,504.13
2017,4,21,11,30,131.0,471.0,5.3,28.0,593.0,596.68,441.89
2017,4,21,11,45,74.0,391.0,5.35,28.5,460.5,448.91,334.12
2017,4,21,12,0,17.0,311.0,5.4,29.0,328.0,308.91,229.51
2017,4,21,12,15,442.0,231.0,5.35,29.0,652.5,632.26,478.02
2017,4,21,12,30,867.0,151.0,5.3,29.0,977.0,903.83,669.25
2017,4,21,12,45,544.0,319.0,5.3,29.0,836.5,766.69,568.69
2017,4,21,13,0,221.0,487.0,5.3,29.0,696.0,631.54,465.33
2017,4,21,13,15,544.5,315.5,5.2,29.0,821.0,716.22,533.61
2017,4,21,13,30,868.0,144.0,5.1,29.0,946.0,775.65,580.37
2017,4,21,13,45,866.5,140.5,5.1,29.5,926.5,734.97,550.12
2017,4,21,14,0,865.0,137.0,5.1,30.0,907.0,692.31,517.8
2017,4,21,14,15,858.0,135.5,5.05,30.0,878.5,646.1,483.17
2017,4,21,14,30,851.0,134.0,5.0,30.0,850.0,598.69,446.92
2017,4,21,14,45,838.5,133.0,4.95,30.0,813.0,544.33,404.85
2017,4,21,15,0,826.0,132.0,4.9,30.0,776.0,492.62,363.64
2017,4,21,15,15,812.5,129.0,4.8,29.5,733.5,438.92,320.55
2017,4,21,15,30,799.0,126.0,4.7,29.0,691.0,385.66,276.67
2017,4,21,15,45,782.0,122.0,4.65,29.0,643.5,331.21,230.65
2017,4,21,16,0,765.0,118.0,4.6,29.0,596.0,278.07,185.44
2017,4,21,16,15,741.5,113.5,4.4,28.5,543.5,219.26,137.21
2017,4,21,16,30,718.0,109.0,4.2,28.0,491.0,168.06,97.48
2017,4,21,16,45,685.5,103.5,4.05,28.0,436.0,118.09,64.71
2017,4,21,17,0,653.0,98.0,3.9,28.0,381.0,72.01,45.85
2017,4,21,17,15,608.5,90.5,3.45,27.5,325.0,59.9,45.23
2017,4,21,17,30,564.0,83.0,3.0,27.0,269.0,57.35,43.29
2017,4,21,17,45,499.5,73.5,2.6,26.5,214.5,52.86,39.57
2017,4,21,18,0,435.0,64.0,2.2,26.0,160.0,48.08,35.41
2017,4,21,18,15,337.5,50.5,2.1,25.0,112.0,38.31,26.82
2017,4,21,18,30,240.0,37.0,2.0,24.0,64.0,28.71,17.93
2017,4,21,18,45,120.0,18.5,1.9,23.5,32.0,14.53,0.0
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,22,6,15,52.0,20.0,4.35,16.5,25.5,57.52,0.0
2017,4,22,6,30,104.0,40.0,4.7,16.0,51.0,120.81,91.11
2017,4,22,6,45,185.0,62.5,5.05,16.0,96.5,196.91,159.57
2017,4,22,7,0,266.0,85.0,5.4,16.0,142.0,279.73,232.08
2017,4,22,7,15,133.0,47.0,5.5,15.5,75.5,147.61,122.66
2017,4,22,7,30,0.0,9.0,5.6,15.0,9.0,8.34,1.48
2017,4,22,7,45,0.0,45.0,5.7,15.0,45.0,41.8,30.03
2017,4,22,8,0,0.0,81.0,5.8,15.0,81.0,75.6,58.47
2017,4,22,8,15,0.0,99.0,5.75,15.0,99.0,93.26,73.02
2017,4,22,8,30,0.0,117.0,5.7,15.0,117.0,110.9,87.41
2017,4,22,8,45,0.0,128.0,5.7,15.5,128.0,121.44,95.6
2017,4,22,9,0,0.0,139.0,5.7,16.0,139.0,131.97,103.7
2017,4,22,9,15,0.0,138.0,5.6,16.0,138.0,130.57,102.22
2017,4,22,9,30,0.0,137.0,5.5,16.0,137.0,129.33,100.91
2017,4,22,9,45,3.0,163.5,5.45,16.5,166.0,157.94,123.74
2017,4,22,10,0,6.0,190.0,5.4,17.0,195.0,186.59,146.28
2017,4,22,10,15,28.0,281.0,5.35,17.5,305.0,309.21,243.19
2017,4,22,10,30,50.0,372.0,5.3,18.0,415.0,424.38,331.21
2017,4,22,10,45,71.0,403.5,5.25,18.5,466.0,474.68,368.4
2017,4,22,11,0,92.0,435.0,5.2,19.0,517.0,523.97,404.4
2017,4,22,11,15,51.5,332.5,5.2,19.0,378.5,376.14,291.73
2017,4,22,11,30,11.0,230.0,5.2,19.0,240.0,227.73,176.01
2017,4,22,11,45,12.5,247.5,5.2,19.5,259.0,245.22,189.41
2017,4,22,12,0,14.0,265.0,5.2,20.0,278.0,262.43,202.26
2017,4,22,12,15,18.5,310.5,5.15,20.0,328.5,308.47,237.6
2017,4,22,12,30,23.0,356.0,5.1,20.0,379.0,353.64,271.88
2017,4,22,12,45,28.0,375.5,5.1,20.5,402.5,376.05,288.27
2017,4,22,13,0,33.0,395.0,5.1,21.0,426.0,394.13,301.37
2017,4,22,13,15,42.5,409.5,5.05,21.0,449.5,410.19,313.6
2017,4,22,13,30,52.0,424.0,5.0,21.0,473.0,424.95,324.82
2017,4,22,13,45,39.5,387.5,5.0,21.0,424.5,378.47,289.85
2017,4,22,14,0,27.0,351.0,5.0,21.0,376.0,333.76,256.1
2017,4,22,14,15,19.5,298.5,4.95,21.0,316.0,284.46,218.66
2017,4,22,14,30,12.0,246.0,4.9,21.0,256.0,231.85,178.29
2017,4,22,14,45,10.5,233.0,4.9,21.0,242.0,218.17,167.96
2017,4,22,15,0,9.0,220.0,4.9,21.0,228.0,204.71,157.71
2017,4,22,15,15,5.0,189.0,4.9,21.0,193.5,174.74,134.47
2017,4,22,15,30,1.0,158.0,4.9,21.0,159.0,145.3,111.52
2017,4,22,15,45,0.5,137.0,4.95,21.0,137.5,126.2,96.62
2017,4,22,16,0,0.0,116.0,5.0,21.0,116.0,107.21,81.67
2017,4,22,16,15,0.0,132.0,4.95,20.5,132.0,120.71,93.05
2017,4,22,16,30,0.0,148.0,4.9,20.0,148.0,133.2,103.7
2017,4,22,16,45,0.0,134.5,4.9,20.0,134.5,120.78,93.97
2017,4,22,17,0,0.0,121.0,4.9,20.0,121.0,108.35,84.16
2017,4,22,17,15,260.5,108.0,4.75,19.5,194.5,80.99,65.09
2017,4,22,17,30,521.0,95.0,4.6,19.0,268.0,67.18,53.36
2017,4,22,17,45,460.5,83.0,4.45,18.5,214.0,60.06,47.26
2017,4,22,18,0,400.0,71.0,4.3,18.0,160.0,52.71,40.72
2017,4,22,18,15,305.5,55.5,4.15,17.5,112.0,42.14,31.08
2017,4,22,18,30,211.0,40.0,4.0,17.0,64.0,31.06,20.59
2017,4,22,18,45,105.5,20.0,3.9,16.5,32.0,15.71,0.87
2017,4,22,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,157.0,17.5,3.7,9.5,34.0,111.83,13.52
2017,4,23,6,30,314.0,35.0,3.9,10.0,68.0,231.19,183.65
2017,4,23,6,45,419.5,46.5,4.1,11.0,120.0,318.99,265.22
2017,4,23,7,0,525.0,58.0,4.3,12.0,172.0,416.36,350.23
2017,4,23,7,15,592.0,66.0,4.45,12.5,230.0,492.97,415.69
2017,4,23,7,30,659.0,74.0,4.6,13.0,288.0,573.92,481.98
2017,4,23,7,45,703.0,80.0,4.75,14.0,347.5,639.19,531.21
2017,4,23,8,0,747.0,86.0,4.9,15.0,407.0,705.88,579.48
2017,4,23,8,15,778.0,90.5,4.95,15.5,465.5,757.34,615.41
2017,4,23,8,30,809.0,95.0,5.0,16.0,524.0,812.42,653.28
2017,4,23,8,45,832.0,99.0,5.05,16.5,579.5,859.05,684.15
2017,4,23,9,0,855.0,103.0,5.1,17.0,635.0,904.01,713.38
2017,4,23,9,15,872.0,106.0,5.0,17.5,685.5,940.29,734.96
2017,4,23,9,30,889.0,109.0,4.9,18.0,736.0,965.99,748.77
2017,4,23,9,45,902.5,111.0,4.85,18.5,781.0,992.52,763.5
2017,4,23,10,0,916.0,113.0,4.8,19.0,826.0,1016.05,776.06
2017,4,23,10,15,925.5,115.0,4.7,19.5,864.0,1032.5,783.28
2017,4,23,10,30,935.0,117.0,4.6,20.0,902.0,1045.52,788.23
2017,4,23,10,45,943.0,117.5,4.55,20.5,933.0,1051.95,789.3
2017,4,23,11,0,951.0,118.0,4.5,21.0,964.0,1054.8,788.15
2017,4,23,11,15,955.0,119.0,4.4,21.0,986.5,1050.61,783.75
2017,4,23,11,30,959.0,120.0,4.3,21.0,1009.0,1042.78,777.28
2017,4,23,11,45,961.0,121.0,4.25,21.5,1022.0,1029.44,766.13
2017,4,23,12,0,963.0,122.0,4.2,22.0,1035.0,1012.59,752.84
2017,4,23,12,15,964.0,122.5,4.15,22.0,1040.0,990.95,737.95
2017,4,23,12,30,965.0,123.0,4.1,22.0,1045.0,966.07,720.99
2017,4,23,12,45,965.5,121.5,4.05,22.5,1041.0,935.81,699.09
2017,4,23,13,0,966.0,120.0,4.0,23.0,1037.0,902.64,675.33
2017,4,23,13,15,963.5,119.5,3.95,23.0,1023.5,865.21,649.96
2017,4,23,13,30,961.0,119.0,3.9,23.0,1010.0,825.28,622.78
2017,4,23,13,45,957.5,117.5,3.9,23.5,988.5,781.44,591.78
2017,4,23,14,0,954.0,116.0,3.9,24.0,967.0,735.51,557.33
2017,4,23,14,15,947.5,114.5,3.85,24.0,937.0,685.83,520.09
2017,4,23,14,30,941.0,113.0,3.8,24.0,907.0,634.72,480.9
2017,4,23,14,45,929.5,112.5,3.75,24.0,869.0,580.62,438.49
2017,4,23,15,0,918.0,112.0,3.7,24.0,831.0,526.0,394.54
2017,4,23,15,15,906.0,109.5,3.65,23.5,786.5,469.28,348.51
2017,4,23,15,30,894.0,107.0,3.6,23.0,742.0,412.6,301.11
