Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,15,45,878.5,103.5,3.55,23.0,692.5,354.34,250.95
2017,4,23,16,0,863.0,100.0,3.5,23.0,643.0,290.49,196.08
2017,4,23,16,15,841.5,96.5,3.35,22.5,588.0,232.94,147.24
2017,4,23,16,30,820.0,93.0,3.2,22.0,533.0,177.57,102.89
2017,4,23,16,45,791.0,88.5,3.1,22.0,475.5,123.22,65.9
2017,4,23,17,0,762.0,84.0,3.0,22.0,418.0,72.34,43.98
2017,4,23,17,15,720.0,78.5,2.6,21.0,358.5,50.96,38.75
2017,4,23,17,30,678.0,73.0,2.2,20.0,299.0,49.47,37.74
2017,4,23,17,45,615.0,65.5,1.8,19.5,240.5,46.19,34.98
2017,4,23,18,0,552.0,58.0,1.4,19.0,182.0,42.73,31.88
2017,4,23,18,15,448.5,47.5,1.35,18.0,129.0,36.33,26.04
2017,4,23,18,30,345.0,37.0,1.3,17.0,76.0,29.61,19.47
2017,4,23,18,45,172.5,18.5,1.3,16.0,38.0,14.57,1.34
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,140.0,19.0,1.2,10.5,34.5,105.05,27.82
2017,4,24,6,30,280.0,38.0,1.4,11.0,69.0,217.62,172.09
2017,4,24,6,45,373.5,52.0,1.65,12.0,119.0,299.95,246.67
2017,4,24,7,0,467.0,66.0,1.9,13.0,169.0,391.12,324.64
2017,4,24,7,15,533.5,75.5,1.95,14.0,226.0,467.16,386.81
2017,4,24,7,30,600.0,85.0,2.0,15.0,283.0,547.4,449.24
2017,4,24,7,45,641.0,93.5,2.15,16.0,340.5,611.35,496.6
2017,4,24,8,0,682.0,102.0,2.3,17.0,398.0,676.53,542.16
2017,4,24,8,15,714.5,108.0,2.45,17.5,455.0,732.58,580.67
2017,4,24,8,30,747.0,114.0,2.6,18.0,512.0,788.43,618.22
2017,4,24,8,45,768.5,119.5,2.8,19.0,565.0,833.46,646.52
2017,4,24,9,0,790.0,125.0,3.0,20.0,618.0,872.23,670.04
2017,4,24,9,15,807.5,129.0,3.0,20.5,667.5,908.6,691.56
2017,4,24,9,30,825.0,133.0,3.0,21.0,717.0,942.61,711.24
2017,4,24,9,45,836.0,137.0,3.05,21.5,759.5,967.81,725.23
2017,4,24,10,0,847.0,141.0,3.1,22.0,802.0,990.03,737.29
2017,4,24,10,15,679.5,233.5,3.15,22.5,779.5,935.47,698.2
2017,4,24,10,30,512.0,326.0,3.2,23.0,757.0,863.86,643.18
2017,4,24,10,45,691.5,240.5,3.25,23.5,844.5,949.77,704.67
2017,4,24,11,0,871.0,155.0,3.3,24.0,932.0,1024.37,751.34
2017,4,24,11,15,875.5,156.0,3.35,24.0,953.0,1020.25,747.62
2017,4,24,11,30,880.0,157.0,3.4,24.0,974.0,1004.51,737.11
2017,4,24,11,45,892.5,151.0,3.5,24.5,989.5,994.91,729.77
2017,4,24,12,0,905.0,145.0,3.6,25.0,1005.0,981.92,720.23
2017,4,24,12,15,905.5,145.5,3.7,25.0,1009.0,960.68,706.73
2017,4,24,12,30,906.0,146.0,3.8,25.0,1013.0,936.45,691.28
2017,4,24,12,45,899.5,148.5,3.9,25.5,1006.5,905.19,669.74
2017,4,24,13,0,893.0,151.0,4.0,26.0,1000.0,871.56,646.6
2017,4,24,13,15,889.5,150.5,4.05,26.0,986.5,835.51,622.75
2017,4,24,13,30,886.0,150.0,4.1,26.0,973.0,797.29,597.23
2017,4,24,13,45,878.0,149.5,4.15,26.0,950.5,753.85,567.03
2017,4,24,14,0,870.0,149.0,4.2,26.0,928.0,708.91,534.35
2017,4,24,14,15,862.0,147.5,4.2,26.0,898.0,660.31,498.23
2017,4,24,14,30,854.0,146.0,4.2,26.0,868.0,611.32,460.96
2017,4,24,14,45,844.0,143.0,4.25,26.0,831.0,559.2,420.57
2017,4,24,15,0,834.0,140.0,4.3,26.0,794.0,506.72,378.79
2017,4,24,15,15,750.5,166.5,4.2,25.5,731.5,443.27,328.71
2017,4,24,15,30,667.0,193.0,4.1,25.0,669.0,391.29,286.9
2017,4,24,15,45,701.0,163.0,4.1,25.0,632.5,338.0,241.38
2017,4,24,16,0,735.0,133.0,4.1,25.0,596.0,281.06,191.87
2017,4,24,16,15,727.0,125.0,3.9,24.5,550.0,229.35,148.04
2017,4,24,16,30,719.0,117.0,3.7,24.0,504.0,178.42,107.06
2017,4,24,16,45,687.0,111.0,3.55,23.5,448.5,128.03,72.87
2017,4,24,17,0,655.0,105.0,3.4,23.0,393.0,81.49,51.78
2017,4,24,17,15,610.0,97.5,3.05,22.5,336.0,65.02,50.59
2017,4,24,17,30,565.0,90.0,2.7,22.0,279.0,62.76,48.89
2017,4,24,17,45,507.0,79.0,2.35,21.5,224.5,57.23,44.23
2017,4,24,18,0,449.0,68.0,2.0,21.0,170.0,51.32,39.04
2017,4,24,18,15,352.0,54.5,1.9,20.0,120.5,41.31,30.1
2017,4,24,18,30,255.0,41.0,1.8,19.0,71.0,31.82,21.19
2017,4,24,18,45,127.5,20.5,1.75,18.5,35.5,16.07,2.83
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,88.0,21.5,3.75,16.5,31.5,77.64,26.96
2017,4,25,6,30,176.0,43.0,4.0,17.0,63.0,171.63,133.18
2017,4,25,6,45,272.5,60.0,4.25,17.5,111.0,252.95,205.41
2017,4,25,7,0,369.0,77.0,4.5,18.0,159.0,343.62,283.23
2017,4,25,7,15,435.0,88.5,4.7,18.5,213.0,415.47,343.57
2017,4,25,7,30,501.0,100.0,4.9,19.0,267.0,492.32,405.85
2017,4,25,7,45,250.5,119.0,5.15,20.0,202.5,333.6,274.0
2017,4,25,8,0,0.0,138.0,5.4,21.0,138.0,135.43,105.78
2017,4,25,8,15,3.5,156.0,5.45,21.5,158.0,155.64,121.82
2017,4,25,8,30,7.0,174.0,5.5,22.0,178.0,176.04,137.58
2017,4,25,8,45,7.0,182.5,5.6,23.0,186.5,183.49,142.45
2017,4,25,9,0,7.0,191.0,5.7,24.0,195.0,191.11,147.42
2017,4,25,9,15,10.5,214.5,5.65,24.5,221.5,217.49,167.39
2017,4,25,9,30,14.0,238.0,5.6,25.0,248.0,243.85,187.07
2017,4,25,9,45,15.5,251.5,5.6,25.5,263.5,258.0,197.1
2017,4,25,10,0,17.0,265.0,5.6,26.0,279.0,272.11,207.07
2017,4,25,10,15,40.5,328.5,5.55,26.5,363.0,371.58,281.83
2017,4,25,10,30,64.0,392.0,5.5,27.0,447.0,459.25,345.81
2017,4,25,10,45,67.5,409.0,5.45,27.5,468.5,476.99,357.27
2017,4,25,11,0,71.0,426.0,5.4,28.0,490.0,494.17,368.42
2017,4,25,11,15,191.5,440.5,5.3,28.5,617.5,631.46,468.89
2017,4,25,11,30,312.0,455.0,5.2,29.0,745.0,762.72,561.02
2017,4,25,11,45,346.5,444.5,5.1,29.5,771.0,773.8,567.05
2017,4,25,12,0,381.0,434.0,5.0,30.0,797.0,782.67,572.06
2017,4,25,12,15,617.0,300.0,4.95,30.0,890.5,857.16,629.29
2017,4,25,12,30,853.0,166.0,4.9,30.0,984.0,914.72,669.9
2017,4,25,12,45,854.5,164.0,4.85,30.5,980.5,886.47,648.99
2017,4,25,13,0,856.0,162.0,4.8,31.0,977.0,855.62,626.94
2017,4,25,13,15,638.5,284.5,4.8,31.0,888.0,762.74,560.43
2017,4,25,13,30,421.0,407.0,4.8,31.0,799.0,679.64,497.76
2017,4,25,13,45,435.5,392.5,4.8,31.0,790.0,654.09,480.37
2017,4,25,14,0,450.0,378.0,4.8,31.0,781.0,626.78,461.16
2017,4,25,14,15,639.5,264.5,4.8,31.0,817.5,621.37,459.89
2017,4,25,14,30,829.0,151.0,4.8,31.0,854.0,602.45,447.24
2017,4,25,14,45,814.0,151.0,4.8,31.0,817.0,551.5,408.03
2017,4,25,15,0,799.0,151.0,4.8,31.0,780.0,500.71,368.09
2017,4,25,15,15,785.0,147.5,4.7,31.0,737.5,447.83,325.52
2017,4,25,15,30,771.0,144.0,4.6,31.0,695.0,395.52,282.47
2017,4,25,15,45,755.5,138.5,4.55,31.0,647.5,336.5,233.84
2017,4,25,16,0,740.0,133.0,4.5,31.0,600.0,283.61,189.4
2017,4,25,16,15,684.0,134.0,4.35,30.5,537.0,229.25,146.29
2017,4,25,16,30,628.0,135.0,4.2,30.0,474.0,181.15,110.41
2017,4,25,16,45,427.5,158.5,4.05,30.0,378.0,145.21,93.55
2017,4,25,17,0,227.0,182.0,3.9,30.0,282.0,135.73,98.7
2017,4,25,17,15,209.0,159.0,3.55,29.0,241.5,121.58,96.21
2017,4,25,17,30,191.0,136.0,3.2,28.0,201.0,105.74,83.66
2017,4,25,17,45,170.5,112.0,2.85,27.5,161.5,88.7,69.6
2017,4,25,18,0,150.0,88.0,2.5,27.0,122.0,71.08,54.68
2017,4,25,18,15,112.5,65.0,2.6,26.0,86.5,53.56,39.59
2017,4,25,18,30,75.0,42.0,2.7,25.0,51.0,35.53,23.68
2017,4,25,18,45,37.5,21.0,2.8,24.5,25.5,18.42,4.63
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,6,15,37.5,24.0,2.05,21.5,28.0,52.19,20.12
2017,4,26,6,30,75.0,48.0,2.3,22.0,56.0,108.75,81.17
2017,4,26,6,45,168.0,70.0,2.6,22.5,103.5,198.25,156.78
2017,4,26,7,0,261.0,92.0,2.9,23.0,151.0,287.33,231.07
2017,4,26,7,15,326.5,107.5,3.15,23.5,203.0,357.18,288.2
2017,4,26,7,30,392.0,123.0,3.4,24.0,255.0,444.96,357.15
2017,4,26,7,45,358.5,145.0,3.7,24.5,282.0,447.31,357.56
2017,4,26,8,0,325.0,167.0,4.0,25.0,309.0,458.11,363.88
2017,4,26,8,15,328.0,195.0,4.4,25.5,355.0,502.35,395.76
2017,4,26,8,30,331.0,223.0,4.8,26.0,401.0,545.2,426.2
2017,4,26,8,45,543.5,174.5,5.2,26.5,501.5,695.8,541.2
2017,4,26,9,0,756.0,126.0,5.6,27.0,602.0,849.96,651.0
2017,4,26,9,15,777.0,129.5,5.8,27.5,652.0,883.48,671.6
2017,4,26,9,30,798.0,133.0,6.0,28.0,702.0,919.61,694.53
2017,4,26,9,45,830.0,128.0,6.2,28.5,751.0,954.44,716.43
2017,4,26,10,0,862.0,123.0,6.4,29.0,800.0,978.46,730.86
2017,4,26,10,15,874.0,125.0,6.5,29.0,838.5,996.67,742.37
2017,4,26,10,30,886.0,127.0,6.6,29.0,877.0,1011.68,751.85
2017,4,26,10,45,902.0,124.5,6.7,29.5,910.5,1022.59,757.15
2017,4,26,11,0,918.0,122.0,6.8,30.0,944.0,1030.13,760.28
2017,4,26,11,15,924.5,123.0,6.85,30.0,967.5,1028.46,758.63
2017,4,26,11,30,931.0,124.0,6.9,30.0,991.0,1023.22,754.76
2017,4,26,11,45,937.0,123.5,6.95,30.5,1006.5,1012.47,745.76
2017,4,26,12,0,943.0,123.0,7.0,31.0,1022.0,998.24,734.58
2017,4,26,12,15,946.0,123.5,7.05,31.0,1028.5,978.79,721.5
2017,4,26,12,30,949.0,124.0,7.1,31.0,1035.0,956.09,706.27
2017,4,26,12,45,951.0,123.0,7.15,31.0,1033.0,928.03,687.41
2017,4,26,13,0,953.0,122.0,7.2,31.0,1031.0,897.02,666.51
2017,4,26,13,15,952.5,121.5,7.15,31.0,1020.0,861.64,642.16
2017,4,26,13,30,952.0,121.0,7.1,31.0,1009.0,823.67,615.97
2017,4,26,13,45,946.5,122.0,7.1,31.0,988.0,781.0,586.53
2017,4,26,14,0,941.0,123.0,7.1,31.0,967.0,736.4,553.7
2017,4,26,14,15,934.5,121.5,7.05,30.5,937.5,687.35,517.66
2017,4,26,14,30,928.0,120.0,7.0,30.0,908.0,636.9,479.67
2017,4,26,14,45,920.5,117.5,6.95,30.0,871.0,583.92,437.86
2017,4,26,15,0,913.0,115.0,6.9,30.0,834.0,530.08,394.37
2017,4,26,15,15,899.5,112.5,6.8,29.5,788.5,473.08,348.13
2017,4,26,15,30,886.0,110.0,6.7,29.0,743.0,416.31,300.84
2017,4,26,15,45,864.0,108.5,6.6,29.0,691.5,352.07,246.64
2017,4,26,16,0,842.0,107.0,6.5,29.0,640.0,295.28,197.81
2017,4,26,16,15,817.5,103.0,6.3,28.5,584.5,237.99,149.82
2017,4,26,16,30,793.0,99.0,6.1,28.0,529.0,183.25,106.37
2017,4,26,16,45,755.5,96.0,5.95,27.5,470.0,130.99,71.09
2017,4,26,17,0,718.0,93.0,5.8,27.0,411.0,76.92,44.68
2017,4,26,17,15,673.0,87.0,5.55,26.0,352.5,56.84,42.91
2017,4,26,17,30,628.0,81.0,5.3,25.0,294.0,55.31,41.91
2017,4,26,17,45,559.5,73.0,5.05,24.5,236.5,51.95,39.14
2017,4,26,18,0,491.0,65.0,4.8,24.0,179.0,48.41,36.05
2017,4,26,18,15,390.0,53.0,4.5,23.0,127.5,40.94,29.4
2017,4,26,18,30,289.0,41.0,4.2,22.0,76.0,31.75,20.92
2017,4,26,18,45,144.5,20.5,3.95,21.0,38.0,16.03,4.03
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,6,15,138.0,20.5,1.75,11.5,37.0,109.36,57.59
2017,4,27,6,30,276.0,41.0,2.0,12.0,74.0,220.63,176.44
2017,4,27,6,45,371.5,54.0,2.3,13.0,124.0,303.77,250.61
2017,4,27,7,0,467.0,67.0,2.6,14.0,174.0,395.54,328.91
2017,4,27,7,15,532.0,76.0,2.7,14.5,230.0,470.22,390.78
2017,4,27,7,30,597.0,85.0,2.8,15.0,286.0,548.97,453.34
2017,4,27,7,45,635.0,93.0,2.9,16.0,342.5,610.03,498.44
2017,4,27,8,0,673.0,101.0,3.0,17.0,399.0,672.09,541.86
2017,4,27,8,15,704.5,106.5,2.95,17.5,454.5,726.4,578.51
2017,4,27,8,30,736.0,112.0,2.9,18.0,510.0,780.48,613.99
2017,4,27,8,45,754.0,119.0,2.9,18.5,562.0,823.89,641.29
2017,4,27,9,0,772.0,126.0,2.9,19.0,614.0,860.88,663.7
2017,4,27,9,15,789.5,129.5,2.85,19.5,662.0,896.21,684.32
2017,4,27,9,30,807.0,133.0,2.8,20.0,710.0,929.24,703.09
2017,4,27,9,45,818.0,137.5,2.75,21.0,752.5,954.62,715.12
2017,4,27,10,0,829.0,142.0,2.7,22.0,795.0,977.08,725.13
2017,4,27,10,15,839.5,144.0,2.8,22.5,831.5,993.26,733.73
2017,4,27,10,30,850.0,146.0,2.9,23.0,868.0,1006.26,740.38
2017,4,27,10,45,858.5,147.0,3.0,23.5,897.5,1012.92,743.0
2017,4,27,11,0,867.0,148.0,3.1,24.0,927.0,1007.57,737.96
2017,4,27,11,15,872.5,149.5,3.35,24.5,948.5,1005.33,736.34
2017,4,27,11,30,878.0,151.0,3.6,25.0,970.0,999.7,732.44
2017,4,27,11,45,887.0,147.5,3.85,25.5,985.0,989.26,725.38
2017,4,27,12,0,896.0,144.0,4.1,26.0,1000.0,975.51,716.14
2017,4,27,12,15,897.0,144.5,4.3,26.5,1004.5,954.91,702.05
2017,4,27,12,30,898.0,145.0,4.5,27.0,1009.0,931.35,685.99
2017,4,27,12,45,899.0,143.5,4.7,27.5,1005.0,903.16,667.12
2017,4,27,13,0,900.0,142.0,4.9,28.0,1001.0,872.29,646.48
2017,4,27,13,15,897.0,141.5,5.0,28.0,988.0,836.56,623.04
2017,4,27,13,30,894.0,141.0,5.1,28.0,975.0,798.61,597.87
2017,4,27,13,45,888.0,140.5,5.25,28.5,953.5,756.44,568.15
2017,4,27,14,0,882.0,140.0,5.4,29.0,932.0,712.59,535.4
2017,4,27,14,15,665.5,243.5,5.4,29.0,830.0,621.31,465.65
2017,4,27,14,30,449.0,347.0,5.4,29.0,728.0,549.1,409.63
2017,4,27,14,45,513.0,308.5,5.45,29.0,727.0,524.38,391.18
2017,4,27,15,0,577.0,270.0,5.5,29.0,726.0,493.15,366.63
2017,4,27,15,15,687.5,203.0,5.45,28.5,717.0,450.02,332.26
2017,4,27,15,30,798.0,136.0,5.4,28.0,708.0,401.19,290.98
2017,4,27,15,45,584.5,198.0,5.35,28.0,601.5,333.65,239.22
2017,4,27,16,0,371.0,260.0,5.3,28.0,495.0,297.99,214.6
2017,4,27,16,15,535.5,187.0,5.05,27.5,494.5,244.65,166.0
2017,4,27,16,30,700.0,114.0,4.8,27.0,494.0,177.57,106.02
2017,4,27,16,45,557.0,133.5,4.55,27.0,415.5,138.67,84.39
2017,4,27,17,0,414.0,153.0,4.3,27.0,337.0,115.15,79.77
2017,4,27,17,15,379.5,138.0,3.85,26.0,288.5,94.39,74.61
2017,4,27,17,30,345.0,123.0,3.4,25.0,240.0,86.52,68.46
2017,4,27,17,45,305.0,103.5,3.0,24.5,193.0,79.07,62.3
2017,4,27,18,0,265.0,84.0,2.6,24.0,146.0,65.41,50.59
2017,4,27,18,15,204.5,64.0,2.6,23.5,104.0,50.8,37.74
2017,4,27,18,30,144.0,44.0,2.6,23.0,62.0,35.63,24.11
2017,4,27,18,45,72.0,22.0,2.6,22.5,31.0,18.36,5.97
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,0.0,17.5,2.45,19.5,17.5,16.24,4.25
2017,4,28,6,30,0.0,35.0,2.7,20.0,35.0,34.31,22.09
2017,4,28,6,45,6.0,59.0,3.0,21.0,60.5,64.02,47.23
2017,4,28,7,0,12.0,83.0,3.3,22.0,86.0,93.12,71.61
2017,4,28,7,15,27.5,106.5,3.55,22.5,115.0,136.19,107.31
2017,4,28,7,30,43.0,130.0,3.8,23.0,144.0,172.93,137.2
2017,4,28,7,45,34.0,147.5,4.05,23.5,160.0,184.56,145.65
2017,4,28,8,0,25.0,165.0,4.3,24.0,176.0,184.77,144.78
2017,4,28,8,15,87.0,203.5,4.4,24.5,249.5,289.49,228.29
2017,4,28,8,30,149.0,242.0,4.5,25.0,323.0,400.01,313.4
2017,4,28,8,45,208.0,262.5,4.6,26.0,387.5,475.93,369.62
2017,4,28,9,0,267.0,283.0,4.7,27.0,452.0,568.39,436.25
2017,4,28,9,15,286.5,303.0,4.75,27.5,497.5,611.17,465.18
2017,4,28,9,30,306.0,323.0,4.8,28.0,543.0,653.36,493.45
2017,4,28,9,45,329.5,338.5,4.85,28.5,588.0,693.51,520.1
2017,4,28,10,0,353.0,354.0,4.9,29.0,633.0,732.74,545.77
2017,4,28,10,15,546.5,276.0,4.9,29.0,730.5,849.61,631.08
2017,4,28,10,30,740.0,198.0,4.9,29.0,828.0,959.97,706.89
2017,4,28,10,45,759.0,194.0,4.95,29.5,859.0,970.76,711.31
2017,4,28,11,0,778.0,190.0,5.0,30.0,890.0,973.06,710.83
2017,4,28,11,15,549.5,324.5,5.0,30.0,824.5,881.04,644.59
2017,4,28,11,30,321.0,459.0,5.0,30.0,759.0,776.22,565.9
2017,4,28,11,45,552.0,331.5,5.0,30.5,856.0,865.1,632.52
2017,4,28,12,0,783.0,204.0,5.0,31.0,953.0,935.94,681.97
2017,4,28,12,15,784.5,204.0,4.95,31.0,957.0,916.13,667.85
2017,4,28,12,30,786.0,204.0,4.9,31.0,961.0,893.66,652.58
2017,4,28,12,45,783.5,204.5,4.9,31.5,956.5,865.71,632.7
2017,4,28,13,0,781.0,205.0,4.9,32.0,952.0,835.62,611.45
2017,4,28,13,15,542.0,332.5,4.8,32.0,848.0,733.52,535.93
2017,4,28,13,30,303.0,460.0,4.7,32.0,744.0,640.73,465.83
2017,4,28,13,45,531.0,330.5,4.6,32.5,814.0,670.62,490.6
2017,4,28,14,0,759.0,201.0,4.5,33.0,884.0,682.05,500.75
2017,4,28,14,15,750.0,198.0,4.4,33.0,855.0,636.08,467.03
2017,4,28,14,30,741.0,195.0,4.3,33.0,826.0,589.53,432.51
2017,4,28,14,45,717.5,198.0,4.25,33.0,787.5,539.95,395.1
2017,4,28,15,0,694.0,201.0,4.2,33.0,749.0,491.57,357.81
2017,4,28,15,15,677.5,196.0,4.1,33.0,707.5,441.09,318.24
2017,4,28,15,30,661.0,191.0,4.0,33.0,666.0,391.69,278.68
2017,4,28,15,45,635.0,187.0,3.95,33.0,618.0,341.43,238.14
2017,4,28,16,0,609.0,183.0,3.9,33.0,570.0,293.76,199.41
2017,4,28,16,15,581.5,175.0,3.8,32.5,519.0,245.96,161.58
2017,4,28,16,30,554.0,167.0,3.7,32.0,468.0,199.95,126.75
2017,4,28,16,45,513.0,158.5,3.6,32.0,414.5,155.49,96.97
2017,4,28,17,0,472.0,150.0,3.5,32.0,361.0,115.75,77.01
2017,4,28,17,15,427.0,136.5,3.35,31.0,307.5,93.37,72.2
2017,4,28,17,30,382.0,123.0,3.2,30.0,254.0,86.54,67.04
2017,4,28,17,45,320.5,106.5,3.05,29.5,202.5,76.91,59.2
2017,4,28,18,0,259.0,90.0,2.9,29.0,151.0,69.63,53.07
2017,4,28,18,15,189.0,68.0,3.2,28.0,106.0,53.67,39.42
2017,4,28,18,30,119.0,46.0,3.5,27.0,61.0,37.11,24.91
2017,4,28,18,45,59.5,23.0,3.85,26.5,30.5,19.15,6.79
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,6,15,29.0,24.5,4.7,22.0,28.5,48.59,25.57
2017,4,29,6,30,58.0,49.0,4.8,22.0,57.0,99.25,74.39
2017,4,29,6,45,117.5,78.0,4.9,22.5,102.5,171.84,135.98
2017,4,29,7,0,177.0,107.0,5.0,23.0,148.0,247.58,199.45
2017,4,29,7,15,88.5,108.5,5.25,23.5,129.0,189.6,151.69
2017,4,29,7,30,0.0,110.0,5.5,24.0,110.0,109.0,83.82
2017,4,29,7,45,49.5,149.0,5.8,24.5,171.5,197.84,156.65
2017,4,29,8,0,99.0,188.0,6.1,25.0,233.0,282.14,224.07
2017,4,29,8,15,94.5,213.0,6.2,25.5,260.0,307.19,242.15
2017,4,29,8,30,90.0,238.0,6.3,26.0,287.0,331.42,259.37
2017,4,29,8,45,189.0,259.0,6.45,26.5,375.5,455.12,355.55
2017,4,29,9,0,288.0,280.0,6.6,27.0,464.0,584.19,452.65
2017,4,29,9,15,409.0,272.0,6.55,27.5,554.5,689.8,530.8
2017,4,29,9,30,530.0,264.0,6.5,28.0,645.0,813.65,619.31
2017,4,29,9,45,544.0,273.5,6.5,28.5,685.0,842.08,636.38
2017,4,29,10,0,558.0,283.0,6.5,29.0,725.0,868.53,652.31
2017,4,29,10,15,414.0,349.0,6.35,29.0,685.5,796.9,595.86
2017,4,29,10,30,270.0,415.0,6.2,29.0,646.0,711.41,529.87
2017,4,29,10,45,234.5,437.0,6.1,29.5,642.5,682.64,506.67
2017,4,29,11,0,199.0,459.0,6.0,30.0,639.0,664.86,490.98
2017,4,29,11,15,199.5,470.5,5.85,30.0,654.5,670.4,493.88
2017,4,29,11,30,200.0,482.0,5.7,30.0,670.0,674.79,495.92
2017,4,29,11,45,164.0,488.0,5.55,30.5,643.5,637.96,467.27
2017,4,29,12,0,128.0,494.0,5.4,31.0,617.0,601.42,439.11
2017,4,29,12,15,119.0,493.5,5.2,31.0,608.0,583.9,426.04
2017,4,29,12,30,110.0,493.0,5.0,31.0,599.0,563.3,410.82
2017,4,29,12,45,125.0,494.5,4.85,31.5,615.0,571.21,415.53
2017,4,29,13,0,140.0,496.0,4.7,32.0,631.0,574.75,417.06
2017,4,29,13,15,143.0,489.5,4.55,32.0,625.0,560.35,406.75
2017,4,29,13,30,146.0,483.0,4.4,32.0,619.0,545.57,396.36
2017,4,29,13,45,264.5,443.5,4.3,32.5,684.0,580.95,422.72
2017,4,29,14,0,383.0,404.0,4.2,33.0,749.0,609.62,443.17
2017,4,29,14,15,315.0,412.5,4.0,33.0,690.5,551.5,400.8
2017,4,29,14,30,247.0,421.0,3.8,33.0,632.0,498.67,362.4
2017,4,29,14,45,283.5,393.0,3.65,33.0,625.5,477.82,347.48
2017,4,29,15,0,320.0,365.0,3.5,33.0,619.0,453.51,329.34
2017,4,29,15,15,265.0,354.0,3.35,32.5,556.5,399.84,290.61
2017,4,29,15,30,210.0,343.0,3.2,32.0,494.0,359.04,261.21
2017,4,29,15,45,292.0,301.5,3.05,32.0,496.5,330.27,237.57
2017,4,29,16,0,374.0,260.0,2.9,32.0,499.0,300.24,211.42
2017,4,29,16,15,235.0,250.0,2.8,31.5,395.5,239.33,169.69
2017,4,29,16,30,96.0,240.0,2.7,31.0,292.0,209.3,152.89
2017,4,29,16,45,236.0,201.0,2.6,31.0,311.0,169.47,118.17
2017,4,29,17,0,376.0,162.0,2.5,31.0,330.0,122.25,83.66
2017,4,29,17,15,311.5,155.5,2.9,30.0,282.0,112.8,88.5
2017,4,29,17,30,247.0,149.0,3.3,29.0,234.0,109.04,86.04
2017,4,29,17,45,201.0,126.0,3.7,28.0,187.0,94.06,73.98
2017,4,29,18,0,155.0,103.0,4.1,27.0,140.0,81.15,63.24
2017,4,29,18,15,107.0,76.0,4.95,25.5,98.0,61.29,46.3
2017,4,29,18,30,59.0,49.0,5.8,24.0,56.0,40.77,28.35
2017,4,29,18,45,29.5,26.0,6.65,23.0,29.5,22.44,9.65
2017,4,29,19,0,0.0,3.0,7.5,22.0,3.0,2.86,0.0
2017,4,29,19,15,0.0,1.5,7.4,21.0,1.5,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,30,5,45,7.0,4.0,5.55,11.0,4.5,0.0,0.0
2017,4,30,6,0,14.0,8.0,5.6,11.0,9.0,13.62,0.0
2017,4,30,6,15,119.5,29.0,5.65,11.0,44.0,108.38,70.21
2017,4,30,6,30,225.0,50.0,5.7,11.0,79.0,207.37,168.55
2017,4,30,6,45,348.0,61.5,5.8,11.5,132.0,300.11,252.03
2017,4,30,7,0,471.0,73.0,5.9,12.0,185.0,407.46,345.77
2017,4,30,7,15,535.5,82.0,6.0,12.5,242.0,482.53,409.79
2017,4,30,7,30,600.0,91.0,6.1,13.0,299.0,561.45,474.67
2017,4,30,7,45,669.0,91.0,6.2,13.5,361.0,636.47,533.83
2017,4,30,8,0,738.0,91.0,6.3,14.0,423.0,714.4,592.57
2017,4,30,8,15,769.5,95.5,6.4,14.5,481.0,765.78,629.23
2017,4,30,8,30,801.0,100.0,6.5,15.0,539.0,820.97,668.18
2017,4,30,8,45,838.0,98.5,6.65,15.5,597.0,873.11,704.36
2017,4,30,9,0,875.0,97.0,6.8,16.0,655.0,916.48,733.56
2017,4,30,9,15,892.0,99.5,6.85,16.5,706.5,952.37,756.55
2017,4,30,9,30,909.0,102.0,6.9,17.0,758.0,985.77,777.59
2017,4,30,9,45,928.5,101.0,6.95,18.0,805.0,1014.92,793.91
2017,4,30,10,0,948.0,100.0,7.0,19.0,852.0,1041.24,808.1
2017,4,30,10,15,957.0,101.5,6.95,19.5,890.5,1056.89,815.73
2017,4,30,10,30,966.0,103.0,6.9,20.0,929.0,1069.05,821.01
2017,4,30,10,45,974.0,104.0,6.85,20.5,960.5,1076.07,822.82
2017,4,30,11,0,982.0,105.0,6.8,21.0,992.0,1079.39,822.21
2017,4,30,11,15,985.5,106.0,6.7,21.5,1013.5,1074.56,815.8
2017,4,30,11,30,989.0,107.0,6.6,22.0,1035.0,1066.01,807.05
2017,4,30,11,45,984.0,112.0,6.5,22.5,1045.5,1049.64,793.09
2017,4,30,12,0,979.0,117.0,6.4,23.0,1056.0,1029.79,776.96
2017,4,30,12,15,979.0,117.5,6.3,23.0,1060.0,1006.93,760.48
2017,4,30,12,30,979.0,118.0,6.2,23.0,1064.0,980.88,741.89
2017,4,30,12,45,977.5,118.0,6.1,23.5,1059.0,950.03,718.61
2017,4,30,13,0,976.0,118.0,6.0,24.0,1054.0,916.36,693.52
2017,4,30,13,15,973.0,117.0,5.9,24.0,1040.0,877.93,666.53
2017,4,30,13,30,970.0,116.0,5.8,24.0,1026.0,837.06,637.78
2017,4,30,13,45,964.0,116.0,5.75,24.5,1003.5,792.64,605.41
2017,4,30,14,0,958.0,116.0,5.7,25.0,981.0,746.32,570.25
2017,4,30,14,15,951.5,115.0,5.55,25.0,951.0,697.15,532.44
2017,4,30,14,30,945.0,114.0,5.4,25.0,921.0,646.55,492.83
2017,4,30,14,45,933.5,113.0,5.3,25.0,882.5,592.1,449.65
2017,4,30,15,0,922.0,112.0,5.2,25.0,844.0,537.15,405.06
2017,4,30,15,15,910.0,110.0,5.05,25.0,800.0,480.92,358.33
2017,4,30,15,30,898.0,108.0,4.9,25.0,756.0,424.74,310.56
2017,4,30,15,45,882.0,105.0,4.75,25.0,706.0,366.79,260.66
2017,4,30,16,0,866.0,102.0,4.6,25.0,656.0,303.34,206.17
2017,4,30,16,15,845.0,98.5,4.35,24.5,601.5,245.93,157.27
2017,4,30,16,30,824.0,95.0,4.1,24.0,547.0,190.64,112.29
2017,4,30,16,45,793.5,91.5,3.85,24.0,489.0,136.82,74.05
2017,4,30,17,0,763.0,88.0,3.6,24.0,431.0,86.65,49.0
2017,4,30,17,15,722.0,82.0,3.05,23.0,371.5,52.87,40.02
2017,4,30,17,30,681.0,76.0,2.5,22.0,312.0,51.1,38.81
2017,4,30,17,45,616.5,69.5,1.95,21.5,253.5,48.73,36.88
2017,4,30,18,0,552.0,63.0,1.4,21.0,195.0,46.26,34.72
2017,4,30,18,15,455.5,52.0,1.3,20.0,141.5,39.6,28.75
2017,4,30,18,30,359.0,41.0,1.2,19.0,88.0,32.56,22.13
2017,4,30,18,45,203.5,25.5,1.15,18.5,49.5,20.0,8.68
2017,4,30,19,0,48.0,10.0,1.1,18.0,11.0,9.53,0.0
2017,4,30,19,15,24.0,5.0,1.05,18.0,5.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,30.5,5.5,3.3,10.5,6.0,0.0,0.0
2017,5,1,6,0,61.0,11.0,3.6,11.0,12.0,36.74,0.0
2017,5,1,6,15,215.0,26.5,3.75,11.5,51.0,161.72,110.76
2017,5,1,6,30,369.0,42.0,3.9,12.0,90.0,273.67,222.54
2017,5,1,6,45,465.5,52.0,4.05,13.0,143.5,359.31,298.94
2017,5,1,7,0,562.0,62.0,4.2,14.0,197.0,453.06,378.91
2017,5,1,7,15,621.0,69.0,4.35,15.0,255.0,525.47,438.38
2017,5,1,7,30,680.0,76.0,4.5,16.0,313.0,601.39,497.71
2017,5,1,7,45,720.5,81.0,4.65,17.5,372.0,663.85,542.01
2017,5,1,8,0,761.0,86.0,4.8,19.0,431.0,723.65,582.64
2017,5,1,8,15,789.0,90.5,5.0,20.0,488.0,777.16,618.72
2017,5,1,8,30,817.0,95.0,5.2,21.0,545.0,829.94,653.48
2017,5,1,8,45,838.0,98.5,5.45,22.0,598.5,874.25,681.76
2017,5,1,9,0,859.0,102.0,5.7,23.0,652.0,916.79,708.42
2017,5,1,9,15,874.5,104.5,5.65,23.5,701.5,942.92,722.89
2017,5,1,9,30,890.0,107.0,5.6,24.0,751.0,974.48,741.13
2017,5,1,9,45,901.0,109.5,5.6,24.5,794.0,998.98,754.65
2017,5,1,10,0,912.0,112.0,5.6,25.0,837.0,1020.41,766.09
2017,5,1,10,15,920.5,113.5,5.55,25.5,874.0,1035.08,772.61
2017,5,1,10,30,929.0,115.0,5.5,26.0,911.0,1046.37,776.97
2017,5,1,10,45,934.5,117.0,5.5,26.5,940.0,1051.74,777.86
2017,5,1,11,0,940.0,119.0,5.5,27.0,969.0,1053.54,776.53
2017,5,1,11,15,944.0,120.0,5.4,27.5,990.0,1049.24,770.56
2017,5,1,11,30,948.0,121.0,5.3,28.0,1011.0,1041.36,762.43
2017,5,1,11,45,953.5,119.0,5.25,28.5,1024.5,1028.44,751.54
2017,5,1,12,0,959.0,117.0,5.2,29.0,1038.0,1012.06,738.56
2017,5,1,12,15,959.0,117.5,5.15,29.0,1042.0,989.64,723.26
2017,5,1,12,30,959.0,118.0,5.1,29.0,1046.0,964.1,705.98
2017,5,1,12,45,957.5,118.0,5.05,29.5,1041.0,933.83,684.21
2017,5,1,13,0,956.0,118.0,5.0,30.0,1036.0,900.82,660.71
2017,5,1,13,15,953.0,117.5,4.9,30.0,1022.5,863.55,635.43
2017,5,1,13,30,950.0,117.0,4.8,30.0,1009.0,823.9,608.49
2017,5,1,13,45,945.0,116.5,4.7,30.5,987.0,780.58,577.78
2017,5,1,14,0,940.0,116.0,4.6,31.0,965.0,735.36,544.42
2017,5,1,14,15,933.5,114.5,4.5,31.0,935.0,686.62,508.62
2017,5,1,14,30,927.0,113.0,4.4,31.0,905.0,636.5,471.04
2017,5,1,14,45,916.0,112.0,4.3,31.0,867.5,583.25,430.29
2017,5,1,15,0,905.0,111.0,4.2,31.0,830.0,529.48,388.13
2017,5,1,15,15,893.0,108.5,4.1,30.5,786.5,473.8,344.19
2017,5,1,15,30,881.0,106.0,4.0,30.0,743.0,418.2,299.01
2017,5,1,15,45,862.5,104.5,3.9,30.0,693.0,361.63,251.6
2017,5,1,16,0,844.0,103.0,3.8,30.0,643.0,299.85,199.89
2017,5,1,16,15,822.5,99.5,3.6,29.5,589.5,243.61,153.12
2017,5,1,16,30,801.0,96.0,3.4,29.0,536.0,189.55,110.05
2017,5,1,16,45,769.5,92.0,3.25,29.0,479.0,136.55,72.94
2017,5,1,17,0,738.0,88.0,3.1,29.0,422.0,87.3,48.24
2017,5,1,17,15,697.5,82.5,2.7,28.0,364.0,53.05,39.29
2017,5,1,17,30,657.0,77.0,2.3,27.0,306.0,51.69,38.47
2017,5,1,17,45,596.0,69.5,1.95,26.0,248.5,48.56,36.02
2017,5,1,18,0,535.0,62.0,1.6,25.0,191.0,45.24,33.24
2017,5,1,18,15,442.0,51.5,1.65,24.0,139.0,39.0,27.73
2017,5,1,18,30,349.0,41.0,1.7,23.0,87.0,32.41,21.62
2017,5,1,18,45,203.5,25.5,1.75,22.0,49.5,19.97,8.8
2017,5,1,19,0,58.0,10.0,1.8,21.0,12.0,9.53,0.0
2017,5,1,19,15,29.0,5.0,1.95,20.5,6.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,5,45,29.5,6.0,1.6,14.5,6.5,0.0,0.0
2017,5,2,6,0,59.0,12.0,1.7,15.0,13.0,36.95,0.0
2017,5,2,6,15,201.0,27.5,1.95,15.5,51.5,156.5,108.19
2017,5,2,6,30,343.0,43.0,2.2,16.0,90.0,261.63,209.12
2017,5,2,6,45,431.5,54.5,2.45,17.0,141.5,343.26,280.19
2017,5,2,7,0,520.0,66.0,2.7,18.0,193.0,432.4,354.43
2017,5,2,7,15,579.0,74.0,2.95,19.0,249.5,504.4,412.11
2017,5,2,7,30,638.0,82.0,3.2,20.0,306.0,579.92,470.05
2017,5,2,7,45,677.5,88.0,3.45,21.0,363.0,641.3,513.89
2017,5,2,8,0,717.0,94.0,3.7,22.0,420.0,703.73,556.94
2017,5,2,8,15,745.5,98.5,3.75,22.5,475.5,755.81,591.62
2017,5,2,8,30,774.0,103.0,3.8,23.0,531.0,803.56,622.46
2017,5,2,8,45,792.5,108.5,3.85,24.0,583.0,846.75,648.28
2017,5,2,9,0,811.0,114.0,3.9,25.0,635.0,888.13,672.36
2017,5,2,9,15,826.5,117.0,3.95,25.5,683.0,921.75,692.09
2017,5,2,9,30,842.0,120.0,4.0,26.0,731.0,952.94,710.07
2017,5,2,9,45,849.5,125.0,4.05,27.0,772.5,976.0,721.1
2017,5,2,10,0,857.0,130.0,4.1,28.0,814.0,995.98,730.1
2017,5,2,10,15,866.0,132.5,4.15,28.5,849.5,1002.68,731.87
2017,5,2,10,30,875.0,135.0,4.2,29.0,885.0,1014.98,737.54
2017,5,2,10,45,877.0,139.5,4.3,29.5,912.5,1019.08,738.22
2017,5,2,11,0,879.0,144.0,4.4,30.0,940.0,1019.72,736.85
2017,5,2,11,15,883.5,145.0,4.4,30.0,960.5,1015.91,733.66
2017,5,2,11,30,888.0,146.0,4.4,30.0,981.0,1008.74,728.45
2017,5,2,11,45,894.0,144.0,4.45,30.5,994.5,996.79,719.1
2017,5,2,12,0,900.0,142.0,4.5,31.0,1008.0,981.58,707.8
2017,5,2,12,15,900.5,142.5,4.5,31.0,1012.0,960.47,693.92
2017,5,2,12,30,901.0,143.0,4.5,31.0,1016.0,936.44,678.21
2017,5,2,12,45,898.0,143.5,4.55,31.5,1010.5,906.63,657.61
2017,5,2,13,0,895.0,144.0,4.6,32.0,1005.0,874.38,635.43
2017,5,2,13,15,652.0,278.0,4.6,32.0,901.0,772.2,563.82
2017,5,2,13,30,409.0,412.0,4.6,32.0,797.0,677.93,493.41
2017,5,2,13,45,642.0,277.5,4.7,32.5,865.5,704.32,516.28
2017,5,2,14,0,875.0,143.0,4.8,33.0,934.0,715.54,526.7
2017,5,2,14,15,683.0,241.0,4.8,33.0,847.0,634.23,465.61
2017,5,2,14,30,491.0,339.0,4.8,33.0,760.0,569.94,416.7
2017,5,2,14,45,663.5,238.0,4.85,33.0,781.0,548.48,402.03
2017,5,2,15,0,836.0,137.0,4.9,33.0,802.0,514.7,376.03
2017,5,2,15,15,822.5,134.0,4.9,32.5,759.0,460.83,333.87
2017,5,2,15,30,809.0,131.0,4.9,32.0,716.0,407.41,290.89
2017,5,2,15,45,793.5,126.5,4.95,32.0,668.5,352.81,245.58
2017,5,2,16,0,778.0,122.0,5.0,32.0,621.0,299.35,200.65
2017,5,2,16,15,755.0,117.5,5.0,31.5,569.0,240.12,152.3
2017,5,2,16,30,732.0,113.0,5.0,31.0,517.0,188.43,111.43
2017,5,2,16,45,703.5,107.0,5.0,30.5,462.0,137.68,75.82
2017,5,2,17,0,675.0,101.0,5.0,30.0,407.0,90.31,51.17
2017,5,2,17,15,633.5,94.5,4.75,29.0,351.0,61.73,46.41
2017,5,2,17,30,592.0,88.0,4.5,28.0,295.0,60.11,45.4
2017,5,2,17,45,533.0,79.0,4.25,27.5,240.0,56.19,42.24
2017,5,2,18,0,474.0,70.0,4.0,27.0,185.0,52.02,38.69
2017,5,2,18,15,383.0,57.5,3.8,26.0,134.5,43.27,31.09
2017,5,2,18,30,292.0,45.0,3.6,25.0,84.0,34.67,23.31
2017,5,2,18,45,167.0,27.5,3.45,24.0,48.0,21.54,10.12
2017,5,2,19,0,42.0,10.0,3.3,23.0,12.0,9.53,0.0
2017,5,2,19,15,21.0,5.0,3.3,22.5,6.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.5,4.0,3.1,21.0,4.0,0.0,0.0
2017,5,3,6,0,11.0,8.0,3.2,21.0,8.0,12.4,0.0
2017,5,3,6,15,73.5,31.0,3.35,21.5,40.5,90.99,60.78
2017,5,3,6,30,136.0,54.0,3.5,22.0,73.0,156.14,121.04
2017,5,3,6,45,68.0,64.0,3.7,22.5,73.5,119.73,93.47
2017,5,3,7,0,0.0,74.0,3.9,23.0,74.0,73.17,54.78
2017,5,3,7,15,2.0,96.5,4.05,23.5,97.0,97.44,74.72
2017,5,3,7,30,4.0,119.0,4.2,24.0,120.0,121.53,94.07
2017,5,3,7,45,54.0,156.0,4.35,24.5,180.5,209.31,165.45
2017,5,3,8,0,104.0,193.0,4.5,25.0,241.0,291.84,230.8
2017,5,3,8,15,77.5,210.5,4.5,25.5,249.0,289.58,226.73
2017,5,3,8,30,51.0,228.0,4.5,26.0,257.0,285.51,221.38
2017,5,3,8,45,99.0,263.5,4.5,26.5,325.5,367.02,283.79
2017,5,3,9,0,147.0,299.0,4.5,27.0,394.0,464.23,355.8
2017,5,3,9,15,75.5,238.0,4.45,27.5,287.5,314.0,240.19
2017,5,3,9,30,4.0,177.0,4.4,28.0,181.0,172.46,129.18
2017,5,3,9,45,169.5,270.0,4.35,28.5,406.0,450.73,343.14
2017,5,3,10,0,335.0,363.0,4.3,29.0,631.0,726.48,539.59
2017,5,3,10,15,521.5,289.0,4.2,29.0,727.0,841.6,621.27
2017,5,3,10,30,708.0,215.0,4.1,29.0,823.0,950.19,695.44
2017,5,3,10,45,389.0,323.0,4.0,29.5,659.0,739.44,543.39
2017,5,3,11,0,70.0,431.0,3.9,30.0,495.0,498.33,364.54
2017,5,3,11,15,40.5,327.5,3.8,30.0,365.5,360.6,266.09
2017,5,3,11,30,11.0,224.0,3.7,30.0,236.0,222.11,163.67
2017,5,3,11,45,20.0,307.0,3.6,30.5,327.5,309.34,227.84
2017,5,3,12,0,29.0,390.0,3.5,31.0,419.0,402.11,293.76
2017,5,3,12,15,378.5,315.0,3.45,31.0,682.5,659.53,484.37
2017,5,3,12,30,728.0,240.0,3.4,31.0,946.0,883.12,639.59
2017,5,3,12,45,727.0,239.0,3.35,31.5,942.0,855.5,618.15
2017,5,3,13,0,726.0,238.0,3.3,32.0,938.0,825.87,596.88
2017,5,3,13,15,454.0,361.5,3.2,32.0,797.0,692.03,500.41
2017,5,3,13,30,182.0,485.0,3.1,32.0,656.0,575.17,414.17
2017,5,3,13,45,449.5,355.0,3.05,32.0,765.0,636.17,462.55
2017,5,3,14,0,717.0,225.0,3.0,32.0,874.0,678.82,495.4
2017,5,3,14,15,461.0,327.0,3.05,32.0,739.5,569.91,415.41
2017,5,3,14,30,205.0,429.0,3.1,32.0,605.0,487.96,354.5
