Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,14,45,232.5,405.0,3.15,32.0,597.0,468.28,341.03
2017,5,3,15,0,260.0,381.0,3.2,32.0,589.0,439.16,320.08
2017,5,3,15,15,458.5,287.0,3.5,32.0,629.5,426.74,310.05
2017,5,3,15,30,657.0,193.0,3.8,32.0,670.0,397.06,284.21
2017,5,3,15,45,634.0,188.5,4.15,32.0,623.5,347.63,244.46
2017,5,3,16,0,611.0,184.0,4.5,32.0,577.0,300.44,206.03
2017,5,3,16,15,345.5,211.5,4.9,31.5,430.0,236.91,164.8
2017,5,3,16,30,80.0,239.0,5.3,31.0,283.0,207.57,152.94
2017,5,3,16,45,81.5,214.0,5.75,30.5,255.5,181.13,133.7
2017,5,3,17,0,83.0,189.0,6.2,30.0,228.0,154.8,115.27
2017,5,3,17,15,252.0,155.5,6.4,29.0,249.0,112.45,88.75
2017,5,3,17,30,421.0,122.0,6.6,28.0,270.0,85.41,66.72
2017,5,3,17,45,386.5,103.5,6.85,27.0,220.5,74.34,57.73
2017,5,3,18,0,352.0,85.0,7.1,26.0,171.0,62.59,47.86
2017,5,3,18,15,272.5,68.0,6.85,25.0,124.0,51.25,38.01
2017,5,3,18,30,193.0,51.0,6.6,24.0,77.0,40.99,28.72
2017,5,3,18,45,96.5,31.0,6.4,23.5,44.0,25.43,13.31
2017,5,3,19,0,0.0,11.0,6.2,23.0,11.0,10.48,0.0
2017,5,3,19,15,0.0,5.5,5.95,22.5,5.5,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,4,5,45,38.0,6.5,4.55,13.0,8.0,0.0,0.0
2017,5,4,6,0,76.0,13.0,4.7,13.0,16.0,45.54,0.0
2017,5,4,6,15,216.5,28.5,4.95,13.5,55.0,167.0,121.73
2017,5,4,6,30,357.0,44.0,5.2,14.0,94.0,271.6,221.18
2017,5,4,6,45,446.5,55.0,5.45,14.5,146.5,354.19,295.16
2017,5,4,7,0,536.0,66.0,5.7,15.0,199.0,444.3,373.01
2017,5,4,7,15,595.0,73.5,5.7,15.5,256.5,516.47,433.18
2017,5,4,7,30,654.0,81.0,5.7,16.0,314.0,592.12,493.68
2017,5,4,7,45,695.0,87.0,5.7,16.5,372.5,655.29,540.82
2017,5,4,8,0,736.0,93.0,5.7,17.0,431.0,719.57,587.39
2017,5,4,8,15,765.5,97.5,5.65,17.5,487.5,769.17,621.37
2017,5,4,8,30,795.0,102.0,5.6,18.0,544.0,822.48,657.37
2017,5,4,8,45,816.5,105.5,5.55,19.0,598.0,866.56,684.48
2017,5,4,9,0,838.0,109.0,5.5,20.0,652.0,908.92,709.77
2017,5,4,9,15,854.0,112.0,5.45,20.5,701.0,943.56,730.49
2017,5,4,9,30,870.0,115.0,5.4,21.0,750.0,967.33,743.39
2017,5,4,9,45,882.5,117.5,5.4,21.5,793.5,992.78,757.81
2017,5,4,10,0,895.0,120.0,5.4,22.0,837.0,1015.27,770.15
2017,5,4,10,15,904.0,122.0,5.35,22.0,873.5,1030.65,778.8
2017,5,4,10,30,913.0,124.0,5.3,22.0,910.0,1042.71,785.32
2017,5,4,10,45,920.5,124.5,5.3,22.5,939.5,1048.29,786.4
2017,5,4,11,0,928.0,125.0,5.3,23.0,969.0,1050.4,785.32
2017,5,4,11,15,932.5,126.0,5.3,23.0,990.0,1046.54,781.95
2017,5,4,11,30,937.0,127.0,5.3,23.0,1011.0,1039.15,776.37
2017,5,4,11,45,939.5,127.5,5.35,23.5,1024.0,1025.85,765.81
2017,5,4,12,0,942.0,128.0,5.4,24.0,1037.0,1009.18,753.12
2017,5,4,12,15,942.5,128.0,5.45,24.0,1041.0,986.94,738.27
2017,5,4,12,30,943.0,128.0,5.5,24.0,1045.0,961.67,721.38
2017,5,4,12,45,944.5,126.0,5.6,24.5,1041.0,932.55,700.74
2017,5,4,13,0,946.0,124.0,5.7,25.0,1037.0,900.63,678.15
2017,5,4,13,15,943.0,123.5,5.75,25.0,1023.0,863.74,653.11
2017,5,4,13,30,940.0,123.0,5.8,25.0,1009.0,824.52,626.29
2017,5,4,13,45,936.5,121.0,5.85,25.5,987.5,781.46,595.35
2017,5,4,14,0,933.0,119.0,5.9,26.0,966.0,736.42,561.6
2017,5,4,14,15,926.5,117.5,5.9,26.0,936.5,688.11,525.02
2017,5,4,14,30,920.0,116.0,5.9,26.0,907.0,638.44,486.61
2017,5,4,14,45,901.5,119.5,5.95,26.0,867.5,585.35,444.75
2017,5,4,15,0,883.0,123.0,6.0,26.0,828.0,532.41,402.0
2017,5,4,15,15,871.0,120.0,5.95,25.5,785.0,477.52,357.31
2017,5,4,15,30,859.0,117.0,5.9,25.0,742.0,417.26,307.39
2017,5,4,15,45,845.5,113.0,5.9,25.0,693.5,361.13,258.94
2017,5,4,16,0,832.0,109.0,5.9,25.0,645.0,305.85,210.64
2017,5,4,16,15,810.5,105.0,5.8,24.5,592.0,249.96,162.82
2017,5,4,16,30,789.0,101.0,5.7,24.0,539.0,196.27,118.63
2017,5,4,16,45,764.5,95.5,5.6,24.0,483.5,143.47,79.73
2017,5,4,17,0,740.0,90.0,5.5,24.0,428.0,87.83,47.59
2017,5,4,17,15,700.5,84.0,5.15,23.5,370.0,53.87,40.77
2017,5,4,17,30,661.0,78.0,4.8,23.0,312.0,52.17,39.55
2017,5,4,17,45,603.5,70.5,4.45,22.5,255.0,49.08,37.01
2017,5,4,18,0,546.0,63.0,4.1,22.0,198.0,45.78,34.16
2017,5,4,18,15,455.0,53.0,3.7,21.0,145.5,40.01,29.02
2017,5,4,18,30,364.0,43.0,3.3,20.0,93.0,33.94,23.32
2017,5,4,18,45,219.0,28.0,2.9,19.0,54.0,21.91,11.24
2017,5,4,19,0,74.0,13.0,2.5,18.0,15.0,12.39,0.0
2017,5,4,19,15,37.0,6.5,2.45,17.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,32.5,7.0,1.45,11.5,8.5,0.0,0.0
2017,5,5,6,0,65.0,14.0,1.5,12.0,17.0,41.82,0.0
2017,5,5,6,15,203.5,30.5,1.8,13.0,57.0,163.89,120.88
2017,5,5,6,30,342.0,47.0,2.1,14.0,97.0,267.15,216.17
2017,5,5,6,45,437.0,58.0,2.45,15.5,150.0,352.71,290.0
2017,5,5,7,0,532.0,69.0,2.8,17.0,203.0,446.11,367.17
2017,5,5,7,15,591.5,77.0,2.85,17.5,261.0,519.21,425.86
2017,5,5,7,30,651.0,85.0,2.9,18.0,319.0,595.8,484.79
2017,5,5,7,45,692.5,91.0,3.0,19.0,377.5,659.29,529.44
2017,5,5,8,0,734.0,97.0,3.1,20.0,436.0,723.91,573.32
2017,5,5,8,15,763.0,102.0,3.2,20.5,493.0,777.59,609.08
2017,5,5,8,30,792.0,107.0,3.3,21.0,550.0,826.64,640.84
2017,5,5,8,45,812.5,111.5,3.4,21.5,603.5,870.89,668.73
2017,5,5,9,0,833.0,116.0,3.5,22.0,657.0,913.36,695.03
2017,5,5,9,15,849.5,119.0,3.5,22.5,706.0,948.3,715.27
2017,5,5,9,30,866.0,122.0,3.5,23.0,755.0,980.78,733.69
2017,5,5,9,45,877.0,125.5,3.5,23.5,798.0,1005.8,747.0
2017,5,5,10,0,888.0,129.0,3.5,24.0,841.0,1018.96,752.52
2017,5,5,10,15,897.0,131.0,3.45,24.5,877.5,1034.12,759.17
2017,5,5,10,30,906.0,133.0,3.4,25.0,914.0,1045.99,763.7
2017,5,5,10,45,911.5,135.0,3.4,25.5,943.0,1050.98,764.3
2017,5,5,11,0,917.0,137.0,3.4,26.0,972.0,1052.48,762.84
2017,5,5,11,15,921.5,138.0,3.35,26.0,993.0,1048.48,759.12
2017,5,5,11,30,926.0,139.0,3.3,26.0,1014.0,1040.99,753.35
2017,5,5,11,45,929.0,139.5,3.3,26.5,1027.0,1028.12,743.2
2017,5,5,12,0,932.0,140.0,3.3,27.0,1040.0,1011.9,731.09
2017,5,5,12,15,932.5,140.0,3.25,27.0,1044.0,989.69,716.3
2017,5,5,12,30,933.0,140.0,3.2,27.0,1048.0,964.49,699.69
2017,5,5,12,45,932.5,139.5,3.15,27.5,1043.5,935.15,679.07
2017,5,5,13,0,932.0,139.0,3.1,28.0,1039.0,903.16,656.81
2017,5,5,13,15,929.5,138.0,3.05,28.0,1025.5,866.58,632.85
2017,5,5,13,30,927.0,137.0,3.0,28.0,1012.0,827.7,607.27
2017,5,5,13,45,923.0,135.0,2.95,28.5,990.5,784.72,577.64
2017,5,5,14,0,919.0,133.0,2.9,29.0,969.0,739.85,545.06
2017,5,5,14,15,912.5,131.5,2.9,29.0,939.0,692.09,510.84
2017,5,5,14,30,906.0,130.0,2.9,29.0,909.0,643.02,474.83
2017,5,5,14,45,893.5,129.5,2.9,29.0,871.5,590.42,435.34
2017,5,5,15,0,881.0,129.0,2.9,29.0,834.0,537.5,394.51
2017,5,5,15,15,868.5,126.0,2.85,28.5,790.5,477.71,348.27
2017,5,5,15,30,856.0,123.0,2.8,28.0,747.0,422.39,303.8
2017,5,5,15,45,844.0,118.0,2.8,28.0,698.5,366.11,256.94
2017,5,5,16,0,832.0,113.0,2.8,28.0,650.0,310.53,209.91
2017,5,5,16,15,810.0,109.0,2.7,27.5,596.5,254.56,163.34
2017,5,5,16,30,788.0,105.0,2.6,27.0,543.0,200.85,120.17
2017,5,5,16,45,765.5,98.5,2.55,27.0,487.5,147.52,81.41
2017,5,5,17,0,743.0,92.0,2.5,27.0,432.0,90.98,48.69
2017,5,5,17,15,702.5,86.0,2.15,26.0,373.5,55.25,41.48
2017,5,5,17,30,662.0,80.0,1.8,25.0,315.0,53.63,40.44
2017,5,5,17,45,609.0,71.5,1.45,24.0,258.5,49.8,37.4
2017,5,5,18,0,556.0,63.0,1.1,23.0,202.0,45.69,33.96
2017,5,5,18,15,464.5,53.0,1.15,22.0,148.5,39.91,28.85
2017,5,5,18,30,373.0,43.0,1.2,21.0,95.0,33.82,23.17
2017,5,5,18,45,229.5,28.0,1.25,20.0,55.5,22.45,11.83
2017,5,5,19,0,86.0,13.0,1.3,19.0,16.0,12.39,0.0
2017,5,5,19,15,43.0,6.5,1.3,18.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,49.0,7.5,1.25,12.5,9.0,0.0,0.0
2017,5,6,6,0,98.0,15.0,1.3,13.0,18.0,57.4,0.0
2017,5,6,6,15,233.0,30.0,1.55,14.0,58.0,177.3,132.02
2017,5,6,6,30,368.0,45.0,1.8,15.0,98.0,279.94,225.74
2017,5,6,6,45,454.0,55.0,2.05,16.0,150.5,360.1,295.1
2017,5,6,7,0,540.0,65.0,2.3,17.0,203.0,447.33,367.34
2017,5,6,7,15,596.5,72.5,2.5,18.0,259.5,518.0,423.39
2017,5,6,7,30,653.0,80.0,2.7,19.0,316.0,591.98,479.37
2017,5,6,7,45,692.0,86.0,2.9,20.0,373.5,653.59,522.72
2017,5,6,8,0,731.0,92.0,3.1,21.0,431.0,716.19,565.43
2017,5,6,8,15,759.0,96.5,3.15,21.5,486.5,764.51,597.05
2017,5,6,8,30,787.0,101.0,3.2,22.0,542.0,816.29,630.52
2017,5,6,8,45,808.0,104.5,3.3,23.0,595.0,859.64,656.46
2017,5,6,9,0,829.0,108.0,3.4,24.0,648.0,901.3,680.8
2017,5,6,9,15,844.5,111.0,3.3,24.5,696.0,935.24,699.6
2017,5,6,9,30,860.0,114.0,3.2,25.0,744.0,958.35,710.93
2017,5,6,9,45,871.5,116.5,3.15,26.0,786.5,982.66,722.01
2017,5,6,10,0,883.0,119.0,3.1,27.0,829.0,1004.04,731.03
2017,5,6,10,15,892.0,121.0,2.95,27.0,865.0,1019.31,738.15
2017,5,6,10,30,901.0,123.0,2.8,27.0,901.0,1031.31,743.2
2017,5,6,10,45,907.0,124.5,2.65,27.5,929.5,1036.44,742.43
2017,5,6,11,0,913.0,126.0,2.5,28.0,958.0,1038.12,739.6
2017,5,6,11,15,917.5,127.0,2.35,28.5,979.0,1034.34,733.44
2017,5,6,11,30,922.0,128.0,2.2,29.0,1000.0,1027.1,725.27
2017,5,6,11,45,929.0,125.5,2.1,29.5,1014.0,1015.4,715.06
2017,5,6,12,0,936.0,123.0,2.0,30.0,1028.0,1000.34,702.94
2017,5,6,12,15,937.0,123.0,1.95,30.0,1032.0,978.79,688.96
2017,5,6,12,30,938.0,123.0,1.9,30.0,1036.0,954.21,673.21
2017,5,6,12,45,936.5,123.0,1.85,30.5,1031.5,924.58,653.04
2017,5,6,13,0,935.0,123.0,1.8,31.0,1027.0,892.32,631.33
2017,5,6,13,15,932.5,122.5,1.75,31.0,1014.0,856.3,608.5
2017,5,6,13,30,930.0,122.0,1.7,31.0,1001.0,817.94,584.11
2017,5,6,13,45,925.5,121.0,1.65,31.0,979.5,775.52,556.95
2017,5,6,14,0,921.0,120.0,1.6,31.0,958.0,731.22,527.22
2017,5,6,14,15,914.5,118.5,1.6,31.0,929.0,683.54,494.19
2017,5,6,14,30,908.0,117.0,1.6,31.0,900.0,634.54,459.39
2017,5,6,14,45,893.0,118.5,1.65,31.0,862.0,582.33,421.57
2017,5,6,15,0,878.0,120.0,1.7,31.0,824.0,530.0,382.46
2017,5,6,15,15,866.0,117.5,1.75,30.5,781.0,475.89,341.54
2017,5,6,15,30,854.0,115.0,1.8,30.0,738.0,416.37,295.31
2017,5,6,15,45,839.0,112.0,1.9,30.0,690.0,360.94,250.18
2017,5,6,16,0,824.0,109.0,2.0,30.0,642.0,306.53,204.93
2017,5,6,16,15,803.0,105.0,2.0,29.5,589.5,251.26,159.52
2017,5,6,16,30,782.0,101.0,2.0,29.0,537.0,198.13,117.18
2017,5,6,16,45,755.5,96.0,2.05,29.0,481.5,145.96,79.65
2017,5,6,17,0,729.0,91.0,2.1,29.0,426.0,91.15,48.12
2017,5,6,17,15,690.0,85.5,1.85,28.0,369.0,54.73,40.68
2017,5,6,17,30,651.0,80.0,1.6,27.0,312.0,53.49,39.97
2017,5,6,17,45,597.0,72.0,1.4,26.5,256.0,50.06,37.21
2017,5,6,18,0,543.0,64.0,1.2,26.0,200.0,46.4,34.12
2017,5,6,18,15,456.0,53.5,1.2,25.0,148.0,40.23,28.73
2017,5,6,18,30,369.0,43.0,1.2,24.0,96.0,33.69,22.76
2017,5,6,18,45,233.0,28.5,1.25,23.0,56.5,22.82,12.11
2017,5,6,19,0,97.0,14.0,1.3,22.0,17.0,13.34,0.0
2017,5,6,19,15,48.5,7.0,1.35,21.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,55.0,8.0,1.7,14.5,10.0,7.63,0.0
2017,5,7,6,0,110.0,16.0,1.8,15.0,20.0,80.99,0.0
2017,5,7,6,15,245.0,31.0,1.9,15.5,61.0,186.22,139.38
2017,5,7,6,30,380.0,46.0,2.0,16.0,102.0,288.12,231.93
2017,5,7,6,45,468.5,55.5,2.1,17.0,155.0,369.93,302.11
2017,5,7,7,0,557.0,65.0,2.2,18.0,208.0,458.93,374.96
2017,5,7,7,15,612.5,72.5,2.5,19.0,265.0,529.7,430.91
2017,5,7,7,30,668.0,80.0,2.8,20.0,322.0,603.66,486.64
2017,5,7,7,45,708.0,85.0,3.15,21.0,380.0,665.38,530.33
2017,5,7,8,0,748.0,90.0,3.5,22.0,438.0,724.21,570.64
2017,5,7,8,15,775.0,94.5,3.6,22.5,494.0,776.38,605.23
2017,5,7,8,30,802.0,99.0,3.7,23.0,550.0,827.77,638.58
2017,5,7,8,45,821.5,102.5,3.8,24.0,602.5,870.19,663.78
2017,5,7,9,0,841.0,106.0,3.9,25.0,655.0,910.79,687.34
2017,5,7,9,15,856.0,109.0,3.9,25.5,703.0,944.51,706.69
2017,5,7,9,30,871.0,112.0,3.9,26.0,751.0,967.41,718.65
2017,5,7,9,45,881.5,114.5,3.9,26.5,793.5,990.92,731.08
2017,5,7,10,0,892.0,117.0,3.9,27.0,836.0,1011.44,741.52
2017,5,7,10,15,900.0,119.0,3.9,27.5,871.5,1025.81,747.97
2017,5,7,10,30,908.0,121.0,3.9,28.0,907.0,1036.87,752.4
2017,5,7,10,45,913.5,123.0,3.9,28.5,935.0,1042.05,753.16
2017,5,7,11,0,919.0,125.0,3.9,29.0,963.0,1043.74,751.85
2017,5,7,11,15,922.5,125.5,3.9,29.0,983.0,1038.45,747.72
2017,5,7,11,30,926.0,126.0,3.9,29.0,1003.0,1029.71,741.56
2017,5,7,11,45,914.5,135.5,3.9,29.5,1011.0,1011.88,728.21
2017,5,7,12,0,903.0,145.0,3.9,30.0,1019.0,990.83,712.99
2017,5,7,12,15,903.0,145.0,3.9,30.0,1022.5,968.73,698.62
2017,5,7,12,30,903.0,145.0,3.9,30.0,1026.0,943.79,682.45
2017,5,7,12,45,900.5,145.5,3.95,30.5,1020.5,914.44,662.33
2017,5,7,13,0,898.0,146.0,4.0,31.0,1015.0,882.66,640.64
2017,5,7,13,15,894.5,145.5,4.0,31.0,1001.5,846.89,617.31
2017,5,7,13,30,891.0,145.0,4.0,31.0,988.0,809.0,592.45
2017,5,7,13,45,885.0,144.0,4.05,31.0,966.0,766.88,564.72
2017,5,7,14,0,879.0,143.0,4.1,31.0,944.0,723.12,533.78
2017,5,7,14,15,685.0,242.5,4.1,30.5,854.5,640.84,473.21
2017,5,7,14,30,491.0,342.0,4.1,30.0,765.0,575.62,424.36
2017,5,7,14,45,541.5,305.0,4.15,30.0,754.0,544.07,401.48
2017,5,7,15,0,592.0,268.0,4.2,30.0,743.0,507.35,373.64
2017,5,7,15,15,702.0,200.5,4.2,30.0,734.5,464.6,339.9
2017,5,7,15,30,812.0,133.0,4.2,30.0,726.0,416.49,299.76
2017,5,7,15,45,793.0,130.0,4.25,30.0,677.5,362.01,254.59
2017,5,7,16,0,774.0,127.0,4.3,30.0,629.0,309.06,210.06
2017,5,7,16,15,751.0,122.5,4.3,29.5,577.0,250.0,161.6
2017,5,7,16,30,728.0,118.0,4.3,29.0,525.0,198.64,120.41
2017,5,7,16,45,698.0,112.0,4.35,28.5,470.0,147.99,83.8
2017,5,7,17,0,668.0,106.0,4.4,28.0,415.0,100.89,57.23
2017,5,7,17,15,627.0,99.0,4.2,27.5,359.0,64.56,49.06
2017,5,7,17,30,586.0,92.0,4.0,27.0,303.0,62.7,47.76
2017,5,7,17,45,528.0,83.0,3.85,26.5,248.0,58.92,44.74
2017,5,7,18,0,470.0,74.0,3.7,26.0,193.0,54.9,41.34
2017,5,7,18,15,386.0,61.5,3.6,25.0,142.5,46.1,33.72
2017,5,7,18,30,302.0,49.0,3.5,24.0,92.0,37.62,26.07
2017,5,7,18,45,151.0,32.5,3.4,23.5,54.0,25.4,14.24
2017,5,7,19,0,0.0,16.0,3.3,23.0,16.0,15.25,0.0
2017,5,7,19,15,0.0,8.0,3.4,22.5,8.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,15.5,7.0,2.8,17.5,8.0,6.67,0.0
2017,5,8,6,0,31.0,14.0,2.9,18.0,16.0,31.55,0.0
2017,5,8,6,15,113.0,36.5,2.95,18.0,52.5,118.08,86.8
2017,5,8,6,30,195.0,59.0,3.0,18.0,89.0,194.69,155.45
2017,5,8,6,45,202.0,81.5,3.15,18.5,123.5,233.53,189.96
2017,5,8,7,0,209.0,104.0,3.3,19.0,158.0,272.15,222.76
2017,5,8,7,15,268.0,116.5,3.5,19.5,203.5,332.76,272.98
2017,5,8,7,30,327.0,129.0,3.7,20.0,249.0,398.46,325.76
2017,5,8,7,45,241.0,164.0,3.95,20.5,260.5,385.95,312.53
2017,5,8,8,0,155.0,199.0,4.2,21.0,272.0,352.16,282.46
2017,5,8,8,15,112.5,220.0,4.3,21.5,276.5,342.85,272.53
2017,5,8,8,30,70.0,241.0,4.4,22.0,281.0,316.78,249.52
2017,5,8,8,45,93.5,271.0,4.5,22.5,329.0,370.57,290.48
2017,5,8,9,0,117.0,301.0,4.6,23.0,377.0,438.96,341.37
2017,5,8,9,15,131.5,326.0,4.6,23.0,418.0,479.44,370.82
2017,5,8,9,30,146.0,351.0,4.6,23.0,459.0,519.62,399.8
2017,5,8,9,45,96.5,350.5,4.65,23.5,423.5,454.83,348.63
2017,5,8,10,0,47.0,350.0,4.7,24.0,388.0,403.16,307.22
2017,5,8,10,15,23.5,240.5,4.7,24.0,259.5,262.33,200.23
2017,5,8,10,30,0.0,131.0,4.7,24.0,131.0,123.18,91.78
2017,5,8,10,45,45.5,289.5,4.7,24.5,331.5,331.5,252.91
2017,5,8,11,0,91.0,448.0,4.7,25.0,532.0,536.7,403.11
2017,5,8,11,15,115.5,467.0,4.7,25.0,575.5,585.42,437.47
2017,5,8,11,30,140.0,486.0,4.7,25.0,619.0,621.7,463.34
2017,5,8,11,45,79.0,406.0,4.75,25.5,482.0,469.26,351.61
2017,5,8,12,0,18.0,326.0,4.8,26.0,345.0,324.38,243.02
2017,5,8,12,15,37.0,390.5,4.8,26.0,428.0,406.31,304.22
2017,5,8,12,30,56.0,455.0,4.8,26.0,511.0,480.1,357.93
2017,5,8,12,45,60.5,458.5,4.8,26.5,518.5,481.59,358.14
2017,5,8,13,0,65.0,462.0,4.8,27.0,526.0,482.5,358.2
2017,5,8,13,15,98.5,473.0,4.8,27.0,567.5,512.68,380.81
2017,5,8,13,30,132.0,484.0,4.8,27.0,609.0,537.29,399.11
2017,5,8,13,45,136.5,473.0,4.8,27.0,600.5,520.12,386.92
2017,5,8,14,0,141.0,462.0,4.8,27.0,592.0,502.58,374.51
2017,5,8,14,15,142.5,447.0,4.8,27.0,574.0,479.42,357.92
2017,5,8,14,30,144.0,432.0,4.8,27.0,556.0,456.16,341.11
2017,5,8,14,45,140.5,412.5,4.8,27.0,529.5,426.54,319.45
2017,5,8,15,0,137.0,393.0,4.8,27.0,503.0,397.39,297.94
2017,5,8,15,15,80.0,333.0,4.75,27.0,397.0,321.28,241.49
2017,5,8,15,30,23.0,273.0,4.7,27.0,291.0,252.48,190.4
2017,5,8,15,45,49.0,280.5,4.7,27.0,314.0,254.79,192.07
2017,5,8,16,0,75.0,288.0,4.7,27.0,337.0,260.79,196.03
2017,5,8,16,15,46.5,243.5,4.65,26.5,273.5,213.9,161.43
2017,5,8,16,30,18.0,199.0,4.6,26.0,210.0,178.07,135.42
2017,5,8,16,45,91.0,197.5,4.55,26.0,241.0,172.66,128.74
2017,5,8,17,0,164.0,196.0,4.5,26.0,272.0,157.67,116.51
2017,5,8,17,15,137.0,176.5,4.35,25.5,234.0,132.49,106.62
2017,5,8,17,30,110.0,157.0,4.2,25.0,196.0,119.15,95.96
2017,5,8,17,45,94.5,130.5,4.05,24.5,160.0,101.06,81.0
2017,5,8,18,0,79.0,104.0,3.9,24.0,124.0,85.58,67.91
2017,5,8,18,15,53.5,78.0,3.75,23.5,90.5,65.56,50.55
2017,5,8,18,30,28.0,52.0,3.6,23.0,57.0,45.02,32.45
2017,5,8,18,45,14.0,30.0,3.45,23.0,32.5,26.83,15.57
2017,5,8,19,0,0.0,8.0,3.3,23.0,8.0,7.63,0.0
2017,5,8,19,15,0.0,4.0,3.3,22.5,4.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,7.0,4.5,3.1,18.5,5.0,7.07,0.0
2017,5,9,6,0,14.0,9.0,3.2,19.0,10.0,16.57,0.0
2017,5,9,6,15,58.5,33.5,3.35,19.0,42.0,76.05,54.24
2017,5,9,6,30,103.0,58.0,3.5,19.0,74.0,133.46,104.93
2017,5,9,6,45,150.5,84.5,3.7,19.5,118.5,197.64,159.89
2017,5,9,7,0,198.0,111.0,3.9,20.0,163.0,274.87,224.24
2017,5,9,7,15,99.0,74.5,4.05,20.5,100.5,152.04,123.12
2017,5,9,7,30,0.0,38.0,4.2,21.0,38.0,35.28,23.8
2017,5,9,7,45,0.0,62.5,4.35,21.5,62.5,58.13,42.59
2017,5,9,8,0,0.0,87.0,4.5,22.0,87.0,81.28,61.27
2017,5,9,8,15,0.0,99.5,4.6,22.5,99.5,93.4,70.72
2017,5,9,8,30,0.0,112.0,4.7,23.0,112.0,105.5,80.04
2017,5,9,8,45,0.5,135.5,4.8,23.5,136.0,129.0,98.36
2017,5,9,9,0,1.0,159.0,4.9,24.0,160.0,152.52,116.44
2017,5,9,9,15,0.5,144.5,4.9,24.5,145.0,137.24,103.8
2017,5,9,9,30,0.0,130.0,4.9,25.0,130.0,122.41,91.67
2017,5,9,9,45,0.0,127.0,4.95,26.0,127.0,119.43,88.77
2017,5,9,10,0,0.0,124.0,5.0,27.0,124.0,116.51,85.96
2017,5,9,10,15,3.5,154.0,5.0,27.0,157.0,148.79,110.95
2017,5,9,10,30,7.0,184.0,5.0,27.0,190.0,181.12,135.71
2017,5,9,10,45,9.0,207.5,5.0,27.0,216.0,205.58,154.21
2017,5,9,11,0,11.0,231.0,5.0,27.0,242.0,229.89,172.49
2017,5,9,11,15,27.5,326.0,5.0,27.0,353.0,346.39,259.94
2017,5,9,11,30,44.0,421.0,5.0,27.0,464.0,454.61,338.95
2017,5,9,11,45,25.0,294.5,5.05,27.5,319.5,308.24,230.35
2017,5,9,12,0,6.0,168.0,5.1,28.0,175.0,163.42,120.77
2017,5,9,12,15,5.5,161.5,5.15,28.0,167.5,156.52,115.62
2017,5,9,12,30,5.0,155.0,5.2,28.0,160.0,149.64,110.35
2017,5,9,12,45,9.5,206.5,5.3,28.0,216.0,201.24,149.73
2017,5,9,13,0,14.0,258.0,5.4,28.0,272.0,252.03,188.07
2017,5,9,13,15,25.5,331.5,5.45,28.0,356.5,326.79,244.0
2017,5,9,13,30,37.0,405.0,5.5,28.0,441.0,397.83,296.39
2017,5,9,13,45,29.5,369.0,5.6,28.0,397.0,356.07,265.68
2017,5,9,14,0,22.0,333.0,5.7,28.0,353.0,319.64,238.92
2017,5,9,14,15,15.0,266.0,5.75,28.0,280.0,253.47,189.65
2017,5,9,14,30,8.0,199.0,5.8,28.0,207.0,188.04,140.28
2017,5,9,14,45,4.0,159.5,5.85,28.0,163.5,149.59,111.03
2017,5,9,15,0,0.0,120.0,5.9,28.0,120.0,111.48,81.75
2017,5,9,15,15,6.0,175.0,5.95,27.5,179.5,163.23,122.27
2017,5,9,15,30,12.0,230.0,6.0,27.0,239.0,212.17,160.43
2017,5,9,15,45,25.5,247.0,6.05,27.0,264.5,221.32,167.46
2017,5,9,16,0,39.0,264.0,6.1,27.0,290.0,233.5,176.73
2017,5,9,16,15,19.5,173.5,6.05,26.5,186.5,160.59,121.3
2017,5,9,16,30,0.0,83.0,6.0,26.0,83.0,77.32,56.62
2017,5,9,16,45,0.0,65.0,5.95,26.0,65.0,60.49,43.34
2017,5,9,17,0,0.0,47.0,5.9,26.0,47.0,43.68,29.91
2017,5,9,17,15,0.0,40.5,5.75,25.5,40.5,37.62,26.56
2017,5,9,17,30,0.0,34.0,5.6,25.0,34.0,31.56,21.52
2017,5,9,17,45,75.5,75.0,5.45,25.0,94.5,62.95,48.49
2017,5,9,18,0,151.0,116.0,5.3,25.0,155.0,90.11,71.55
2017,5,9,18,15,108.5,86.0,5.1,24.5,110.5,68.68,53.01
2017,5,9,18,30,66.0,56.0,4.9,24.0,66.0,46.39,33.49
2017,5,9,18,45,33.0,31.0,4.75,23.5,36.0,26.72,15.58
2017,5,9,19,0,0.0,6.0,4.6,23.0,6.0,5.55,0.0
2017,5,9,19,15,0.0,3.0,4.6,22.5,3.0,2.86,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.5,3.35,20.0,1.5,1.43,0.0
2017,5,10,6,0,0.0,3.0,3.4,20.0,3.0,2.77,0.0
2017,5,10,6,15,0.0,12.0,3.55,20.0,12.0,11.11,3.09
2017,5,10,6,30,0.0,21.0,3.7,20.0,21.0,19.47,10.4
2017,5,10,6,45,0.0,33.0,3.9,20.5,33.0,30.63,19.9
2017,5,10,7,0,0.0,45.0,4.1,21.0,45.0,41.8,29.31
2017,5,10,7,15,0.0,58.0,4.35,21.5,58.0,53.93,39.34
2017,5,10,7,30,0.0,71.0,4.6,22.0,71.0,66.06,49.19
2017,5,10,7,45,0.0,85.0,4.9,22.5,85.0,79.7,60.09
2017,5,10,8,0,0.0,99.0,5.2,23.0,99.0,93.33,70.81
2017,5,10,8,15,0.0,94.5,5.35,23.5,94.5,88.42,66.42
2017,5,10,8,30,0.0,90.0,5.5,24.0,90.0,83.87,62.36
2017,5,10,8,45,3.5,141.5,5.7,25.0,144.0,137.69,104.86
2017,5,10,9,0,7.0,193.0,5.9,26.0,198.0,192.53,147.13
2017,5,10,9,15,6.0,188.5,5.9,26.0,193.0,186.27,141.74
2017,5,10,9,30,5.0,184.0,5.9,26.0,188.0,180.29,136.7
2017,5,10,9,45,6.5,194.0,5.95,26.5,199.5,191.25,144.65
2017,5,10,10,0,8.0,204.0,6.0,27.0,211.0,202.21,152.54
2017,5,10,10,15,5.0,173.5,5.95,27.0,178.0,169.15,126.73
2017,5,10,10,30,2.0,143.0,5.9,27.0,145.0,136.66,101.36
2017,5,10,10,45,5.5,172.0,5.9,27.5,177.5,167.87,125.19
2017,5,10,11,0,9.0,201.0,5.9,28.0,210.0,198.99,148.63
2017,5,10,11,15,14.5,269.0,5.85,28.0,283.5,269.46,201.79
2017,5,10,11,30,20.0,337.0,5.8,28.0,357.0,339.57,253.79
2017,5,10,11,45,20.5,342.0,5.8,28.5,362.0,343.48,255.88
2017,5,10,12,0,21.0,347.0,5.8,29.0,367.0,347.23,257.99
2017,5,10,12,15,51.0,414.0,5.8,29.0,464.0,441.73,327.76
2017,5,10,12,30,81.0,481.0,5.8,29.0,561.0,527.06,389.47
2017,5,10,12,45,82.5,480.0,5.8,29.5,561.0,520.69,383.89
2017,5,10,13,0,84.0,479.0,5.8,30.0,561.0,514.0,378.39
2017,5,10,13,15,46.0,329.0,5.8,30.0,374.0,340.94,252.86
2017,5,10,13,30,8.0,179.0,5.8,30.0,187.0,172.61,126.94
2017,5,10,13,45,13.5,249.0,5.8,30.0,262.0,239.9,177.9
2017,5,10,14,0,19.0,319.0,5.8,30.0,337.0,305.18,226.53
2017,5,10,14,15,34.5,352.0,5.75,30.0,383.0,336.44,249.9
2017,5,10,14,30,50.0,385.0,5.7,30.0,429.0,368.57,273.76
2017,5,10,14,45,87.0,388.5,5.7,30.0,461.0,385.32,286.5
2017,5,10,15,0,124.0,392.0,5.7,30.0,493.0,390.81,290.62
2017,5,10,15,15,110.5,367.5,5.65,29.5,454.0,361.89,269.69
2017,5,10,15,30,97.0,343.0,5.6,29.0,415.0,327.68,244.78
2017,5,10,15,45,132.0,322.5,5.6,29.0,413.5,306.56,228.22
2017,5,10,16,0,167.0,302.0,5.6,29.0,412.0,289.18,213.75
2017,5,10,16,15,90.5,248.0,5.6,28.5,307.0,227.34,169.14
2017,5,10,16,30,14.0,194.0,5.6,28.0,202.0,173.68,131.24
2017,5,10,16,45,83.5,196.0,5.6,27.5,236.0,171.42,127.43
2017,5,10,17,0,153.0,198.0,5.6,27.0,270.0,159.39,117.61
2017,5,10,17,15,127.0,178.0,5.45,26.5,232.5,133.43,107.07
2017,5,10,17,30,101.0,158.0,5.3,26.0,195.0,125.59,101.06
2017,5,10,17,45,80.5,132.0,5.2,25.5,158.5,106.54,85.36
2017,5,10,18,0,60.0,106.0,5.1,25.0,122.0,87.03,68.91
2017,5,10,18,15,38.0,79.5,4.85,24.5,89.0,66.73,51.39
2017,5,10,18,30,16.0,53.0,4.6,24.0,56.0,45.89,33.11
2017,5,10,18,45,8.0,30.0,4.45,24.0,31.5,27.33,16.17
2017,5,10,19,0,0.0,7.0,4.3,24.0,7.0,6.48,0.0
2017,5,10,19,15,0.0,3.5,4.2,23.5,3.5,3.34,0.0
2017,5,10,19,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.5,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,16.0,7.5,0.85,20.5,8.5,13.54,0.0
2017,5,11,6,0,32.0,15.0,0.9,21.0,17.0,33.45,0.0
2017,5,11,6,15,102.5,38.5,1.0,21.5,53.0,115.08,84.62
2017,5,11,6,30,173.0,62.0,1.1,22.0,89.0,186.86,146.42
2017,5,11,6,45,86.5,54.5,1.2,22.5,68.0,116.1,91.0
2017,5,11,7,0,0.0,47.0,1.3,23.0,47.0,43.67,30.55
2017,5,11,7,15,0.0,60.5,1.25,23.0,60.5,56.26,41.02
2017,5,11,7,30,0.0,74.0,1.2,23.0,74.0,69.08,51.42
2017,5,11,7,45,0.0,70.5,1.2,23.5,70.5,65.6,48.28
2017,5,11,8,0,0.0,67.0,1.2,24.0,67.0,62.34,45.35
2017,5,11,8,15,0.0,55.0,1.25,24.0,55.0,51.16,36.12
2017,5,11,8,30,0.0,43.0,1.3,24.0,43.0,39.99,26.94
2017,5,11,8,45,0.0,81.0,1.4,24.5,81.0,75.48,55.26
2017,5,11,9,0,0.0,119.0,1.5,25.0,119.0,111.93,83.72
2017,5,11,9,15,0.0,132.5,1.65,25.5,133.0,124.97,93.44
2017,5,11,9,30,0.0,146.0,1.8,26.0,147.0,137.99,103.09
2017,5,11,9,45,0.0,110.5,2.0,26.5,111.0,103.56,75.99
2017,5,11,10,0,0.0,75.0,2.2,27.0,75.0,70.02,49.6
2017,5,11,10,15,0.0,77.5,2.35,27.0,77.5,72.39,51.39
2017,5,11,10,30,0.0,80.0,2.5,27.0,80.0,74.77,53.15
2017,5,11,10,45,4.0,131.5,2.65,27.5,135.5,127.62,93.98
2017,5,11,11,0,8.0,183.0,2.8,28.0,191.0,180.71,134.15
2017,5,11,11,15,8.5,185.5,2.85,28.5,194.0,183.34,135.66
2017,5,11,11,30,9.0,188.0,2.9,29.0,197.0,185.91,137.23
2017,5,11,11,45,11.5,222.5,2.95,29.5,234.0,220.7,162.89
2017,5,11,12,0,14.0,257.0,3.0,30.0,271.0,255.13,187.9
2017,5,11,12,15,35.0,356.5,3.0,30.0,391.0,372.01,273.21
2017,5,11,12,30,56.0,456.0,3.0,30.0,511.0,481.19,350.33
2017,5,11,12,45,61.5,460.5,3.0,30.5,521.0,484.49,351.55
2017,5,11,13,0,67.0,465.0,3.0,31.0,531.0,487.12,352.81
2017,5,11,13,15,114.0,476.5,2.95,31.0,586.5,527.44,381.96
2017,5,11,13,30,161.0,488.0,2.9,31.0,642.0,563.37,407.46
2017,5,11,13,45,210.5,471.0,2.85,31.0,667.0,572.57,414.58
2017,5,11,14,0,260.0,454.0,2.8,31.0,692.0,573.08,415.61
2017,5,11,14,15,196.5,443.0,2.7,30.5,620.0,511.28,372.15
2017,5,11,14,30,133.0,432.0,2.6,30.0,548.0,450.42,329.28
2017,5,11,14,45,66.5,230.5,2.55,30.0,288.5,238.88,176.51
2017,5,11,15,0,0.0,29.0,2.5,30.0,29.0,27.04,15.5
2017,5,11,15,15,159.0,178.5,2.4,29.5,295.5,219.77,163.28
2017,5,11,15,30,318.0,328.0,2.3,29.0,562.0,387.52,283.88
2017,5,11,15,45,425.0,276.0,2.2,29.0,567.5,355.93,256.36
2017,5,11,16,0,532.0,224.0,2.1,29.0,573.0,318.97,223.65
2017,5,11,16,15,353.5,237.5,1.95,28.5,461.5,263.35,185.45
2017,5,11,16,30,175.0,251.0,1.8,28.0,350.0,226.51,163.99
2017,5,11,16,45,219.0,220.0,1.65,28.0,331.0,195.64,139.29
2017,5,11,17,0,263.0,189.0,1.5,28.0,312.0,152.52,107.57
2017,5,11,17,15,219.5,175.0,1.3,27.5,269.0,132.04,104.89
2017,5,11,17,30,176.0,161.0,1.1,27.0,226.0,121.94,97.08
2017,5,11,17,45,199.5,136.5,0.95,27.0,198.0,105.27,83.39
2017,5,11,18,0,223.0,112.0,0.8,27.0,170.0,84.73,66.19
2017,5,11,18,15,163.0,87.5,0.7,26.5,124.5,67.58,51.59
2017,5,11,18,30,103.0,63.0,0.6,26.0,79.0,51.38,37.43
2017,5,11,18,45,56.5,37.5,0.5,25.5,45.5,31.64,19.64
2017,5,11,19,0,10.0,12.0,0.4,25.0,12.0,11.28,0.0
2017,5,11,19,15,5.0,6.0,0.35,25.0,6.0,5.72,0.0
2017,5,11,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,67.0,9.5,3.4,15.5,13.0,35.93,0.0
2017,5,12,6,0,134.0,19.0,3.6,16.0,26.0,99.36,17.93
2017,5,12,6,15,258.5,33.0,3.95,16.5,67.5,196.82,151.86
2017,5,12,6,30,383.0,47.0,4.3,17.0,109.0,293.75,238.51
2017,5,12,6,45,464.5,57.0,4.7,17.5,161.0,372.43,307.44
2017,5,12,7,0,546.0,67.0,5.1,18.0,213.0,457.76,379.63
2017,5,12,7,15,599.5,74.0,5.2,18.5,269.0,526.23,435.36
2017,5,12,7,30,653.0,81.0,5.3,19.0,325.0,597.71,490.99
2017,5,12,7,45,693.5,85.5,5.4,20.0,382.0,658.61,534.65
2017,5,12,8,0,734.0,90.0,5.5,21.0,439.0,716.86,574.94
2017,5,12,8,15,761.5,94.5,5.45,21.5,494.5,768.88,610.07
2017,5,12,8,30,789.0,99.0,5.4,22.0,550.0,820.22,643.89
2017,5,12,8,45,811.0,102.0,5.4,22.5,602.5,863.82,671.72
2017,5,12,9,0,833.0,105.0,5.4,23.0,655.0,905.8,697.99
2017,5,12,9,15,848.0,108.0,5.35,23.5,702.5,939.26,717.63
2017,5,12,9,30,863.0,111.0,5.3,24.0,750.0,961.97,729.65
2017,5,12,9,45,874.5,113.0,5.25,24.5,792.5,985.73,742.41
2017,5,12,10,0,886.0,115.0,5.2,25.0,835.0,1006.59,753.12
2017,5,12,10,15,894.5,117.0,5.15,25.5,870.5,1021.39,759.76
2017,5,12,10,30,903.0,119.0,5.1,26.0,906.0,1032.94,764.3
2017,5,12,10,45,908.5,120.5,5.05,26.5,934.0,1037.61,764.37
2017,5,12,11,0,914.0,122.0,5.0,27.0,962.0,1038.86,762.34
2017,5,12,11,15,917.5,123.0,4.95,27.5,982.0,1034.18,756.57
2017,5,12,11,30,921.0,124.0,4.9,28.0,1002.0,1026.07,748.73
2017,5,12,11,45,926.5,122.5,4.9,28.5,1015.0,1014.06,738.93
2017,5,12,12,0,932.0,121.0,4.9,29.0,1028.0,998.73,727.12
2017,5,12,12,15,932.5,121.0,4.9,29.0,1031.5,976.95,712.66
2017,5,12,12,30,933.0,121.0,4.9,29.0,1035.0,952.23,696.34
2017,5,12,12,45,931.0,121.0,4.9,29.5,1030.0,922.53,675.33
2017,5,12,13,0,929.0,121.0,4.9,30.0,1025.0,890.29,652.7
2017,5,12,13,15,926.5,120.5,4.9,30.0,1012.0,854.77,629.18
2017,5,12,13,30,924.0,120.0,4.9,30.0,999.0,816.95,603.99
2017,5,12,13,45,919.0,119.0,4.9,30.5,977.5,774.73,574.44
2017,5,12,14,0,914.0,118.0,4.9,31.0,956.0,730.7,542.73
2017,5,12,14,15,908.0,117.0,4.9,31.0,927.5,684.41,508.89
2017,5,12,14,30,902.0,116.0,4.9,31.0,899.0,636.77,473.3
2017,5,12,14,45,895.0,113.5,4.9,31.0,863.5,586.19,434.74
2017,5,12,15,0,888.0,111.0,4.9,31.0,828.0,534.79,394.55
2017,5,12,15,15,877.0,108.5,4.85,30.5,786.0,481.0,352.16
2017,5,12,15,30,866.0,106.0,4.8,30.0,744.0,427.22,308.52
2017,5,12,15,45,850.5,104.0,4.8,30.0,696.5,372.55,262.68
2017,5,12,16,0,835.0,102.0,4.8,30.0,649.0,312.38,212.11
2017,5,12,16,15,815.5,98.5,4.7,29.5,597.5,257.47,165.94
2017,5,12,16,30,796.0,95.0,4.6,29.0,546.0,204.49,122.54
2017,5,12,16,45,768.5,91.5,4.5,29.0,491.0,152.73,83.83
2017,5,12,17,0,741.0,88.0,4.4,29.0,436.0,104.2,54.94
2017,5,12,17,15,704.5,82.5,4.0,28.0,379.5,52.05,38.4
2017,5,12,17,30,668.0,77.0,3.6,27.0,323.0,50.66,37.55
2017,5,12,17,45,613.0,70.5,3.2,26.5,266.5,48.29,35.7
2017,5,12,18,0,558.0,64.0,2.8,26.0,210.0,45.78,33.6
2017,5,12,18,15,475.0,54.5,2.5,25.0,158.0,40.46,29.0
2017,5,12,18,30,392.0,45.0,2.2,24.0,106.0,34.86,23.89
2017,5,12,18,45,258.5,31.5,1.95,23.0,65.0,25.04,14.65
2017,5,12,19,0,125.0,18.0,1.7,22.0,24.0,14.22,0.0
2017,5,12,19,15,62.5,9.0,1.7,21.5,12.0,8.58,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,5,45,68.0,10.0,1.45,15.5,14.0,36.89,0.0
2017,5,13,6,0,136.0,20.0,1.6,16.0,28.0,102.46,27.33
2017,5,13,6,15,262.5,34.5,1.7,16.5,70.0,198.89,153.45
2017,5,13,6,30,389.0,49.0,1.8,17.0,112.0,299.68,241.59
2017,5,13,6,45,469.5,59.0,1.9,18.0,164.5,378.28,308.07
2017,5,13,7,0,550.0,69.0,2.0,19.0,217.0,463.32,376.72
2017,5,13,7,15,603.5,76.5,2.0,19.5,273.5,532.66,430.56
2017,5,13,7,30,657.0,84.0,2.0,20.0,330.0,604.97,483.95
2017,5,13,7,45,695.0,89.5,2.05,21.0,387.0,665.4,524.78
2017,5,13,8,0,733.0,95.0,2.1,22.0,444.0,726.71,564.81
2017,5,13,8,15,760.0,99.5,2.05,22.5,499.5,774.1,594.18
2017,5,13,8,30,787.0,104.0,2.0,23.0,555.0,824.95,625.23
2017,5,13,8,45,807.5,107.5,2.0,24.0,607.0,867.73,649.21
2017,5,13,9,0,828.0,111.0,2.0,25.0,659.0,908.79,671.57
2017,5,13,9,15,843.0,114.0,2.05,25.5,706.5,942.09,690.31
2017,5,13,9,30,858.0,117.0,2.1,26.0,754.0,972.93,707.38
2017,5,13,9,45,870.0,119.5,2.15,26.5,796.0,989.04,714.97
2017,5,13,10,0,882.0,122.0,2.2,27.0,838.0,1010.78,726.36
2017,5,13,10,15,890.5,123.5,2.2,27.5,874.0,1024.9,732.34
2017,5,13,10,30,899.0,125.0,2.2,28.0,910.0,1035.8,736.46
2017,5,13,10,45,906.5,126.0,2.2,28.5,938.5,1041.85,737.68
2017,5,13,11,0,914.0,127.0,2.2,29.0,967.0,1044.5,736.97
2017,5,13,11,15,918.5,128.0,2.15,29.0,988.0,1040.72,733.32
2017,5,13,11,30,923.0,129.0,2.1,29.0,1009.0,1033.49,727.74
2017,5,13,11,45,927.5,128.0,2.1,29.5,1022.0,1020.92,718.17
2017,5,13,12,0,932.0,127.0,2.1,30.0,1035.0,1005.03,706.73
2017,5,13,12,15,933.0,127.0,2.05,30.0,1039.0,983.63,692.85
2017,5,13,12,30,934.0,127.0,2.0,30.0,1043.0,959.28,677.24
2017,5,13,12,45,934.5,126.0,2.0,30.5,1039.0,930.78,658.29
2017,5,13,13,0,935.0,125.0,2.0,31.0,1035.0,899.62,637.72
2017,5,13,13,15,932.5,124.5,2.0,31.0,1022.0,863.9,615.49
2017,5,13,13,30,930.0,124.0,2.0,31.0,1009.0,825.87,591.66
2017,5,13,13,45,927.0,122.0,2.05,31.5,988.0,784.03,564.38
2017,5,13,14,0,924.0,120.0,2.1,32.0,967.0,740.21,534.82
2017,5,13,14,15,918.0,118.5,2.1,32.0,938.0,693.1,502.05
2017,5,13,14,30,912.0,117.0,2.1,32.0,909.0,644.62,467.51
2017,5,13,14,45,894.0,120.0,2.15,32.0,870.5,592.14,429.37
2017,5,13,15,0,876.0,123.0,2.2,32.0,832.0,539.81,390.22
2017,5,13,15,15,864.0,120.5,2.25,31.5,789.5,486.15,349.69
2017,5,13,15,30,852.0,118.0,2.3,31.0,747.0,427.22,304.01
