Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,15,45,838.5,114.5,2.4,31.0,700.0,372.3,259.35
2017,5,13,16,0,825.0,111.0,2.5,31.0,653.0,318.25,214.42
2017,5,13,16,15,804.5,107.0,2.55,30.5,600.5,263.26,169.19
2017,5,13,16,30,784.0,103.0,2.6,30.0,548.0,210.34,126.57
2017,5,13,16,45,758.0,98.0,2.7,30.0,493.0,158.25,87.86
2017,5,13,17,0,732.0,93.0,2.8,30.0,438.0,103.45,53.82
2017,5,13,17,15,694.5,87.5,2.6,29.0,381.0,56.82,42.21
2017,5,13,17,30,657.0,82.0,2.4,28.0,324.0,54.33,40.48
2017,5,13,17,45,604.5,74.5,2.25,27.5,268.0,51.37,38.14
2017,5,13,18,0,552.0,67.0,2.1,27.0,212.0,48.19,35.51
2017,5,13,18,15,470.0,57.0,2.05,25.5,160.0,42.55,30.73
2017,5,13,18,30,388.0,47.0,2.0,24.0,108.0,36.6,25.39
2017,5,13,18,45,260.5,32.5,2.0,23.0,66.5,25.88,15.43
2017,5,13,19,0,133.0,18.0,2.0,22.0,25.0,14.19,0.0
2017,5,13,19,15,66.5,9.0,2.05,21.5,12.5,8.58,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,55.5,10.5,1.2,15.5,13.5,32.4,0.0
2017,5,14,6,0,111.0,21.0,1.3,16.0,27.0,93.33,30.89
2017,5,14,6,15,223.5,37.0,1.4,16.5,67.5,183.24,141.45
2017,5,14,6,30,336.0,53.0,1.5,17.0,108.0,273.89,220.72
2017,5,14,6,45,417.0,64.5,1.6,18.0,159.5,353.42,287.64
2017,5,14,7,0,498.0,76.0,1.7,19.0,211.0,438.39,356.11
2017,5,14,7,15,551.5,84.5,2.15,20.0,266.0,506.92,410.11
2017,5,14,7,30,605.0,93.0,2.6,21.0,321.0,578.43,464.47
2017,5,14,7,45,647.0,98.5,3.1,22.5,377.0,640.05,508.02
2017,5,14,8,0,689.0,104.0,3.6,24.0,433.0,702.88,550.74
2017,5,14,8,15,717.0,109.0,3.65,24.5,487.0,754.13,584.45
2017,5,14,8,30,745.0,114.0,3.7,25.0,541.0,804.88,617.15
2017,5,14,8,45,766.5,117.5,3.75,26.0,592.5,842.94,639.14
2017,5,14,9,0,788.0,121.0,3.8,27.0,644.0,883.89,662.79
2017,5,14,9,15,804.0,124.5,3.75,27.5,691.0,917.81,682.06
2017,5,14,9,30,820.0,128.0,3.7,28.0,738.0,949.39,699.58
2017,5,14,9,45,832.5,130.5,3.65,28.5,779.5,973.9,712.26
2017,5,14,10,0,845.0,133.0,3.6,29.0,821.0,995.59,723.09
2017,5,14,10,15,854.0,135.0,3.55,29.5,856.0,1001.28,723.56
2017,5,14,10,30,863.0,137.0,3.5,30.0,891.0,1012.89,728.08
2017,5,14,10,45,869.5,138.5,3.5,30.5,918.5,1018.27,729.02
2017,5,14,11,0,876.0,140.0,3.5,31.0,946.0,1020.36,728.02
2017,5,14,11,15,880.5,141.0,3.45,31.0,966.5,1016.65,724.61
2017,5,14,11,30,885.0,142.0,3.4,31.0,987.0,1009.62,719.26
2017,5,14,11,45,885.5,144.0,3.35,31.5,998.0,996.4,708.68
2017,5,14,12,0,886.0,146.0,3.3,32.0,1009.0,980.05,696.31
2017,5,14,12,15,886.5,146.0,3.25,32.0,1013.0,958.88,682.41
2017,5,14,12,30,887.0,146.0,3.2,32.0,1017.0,934.96,666.85
2017,5,14,12,45,885.5,146.0,3.15,32.5,1012.0,906.71,647.23
2017,5,14,13,0,884.0,146.0,3.1,33.0,1007.0,876.09,626.18
2017,5,14,13,15,881.0,145.5,3.05,33.0,994.0,841.53,603.85
2017,5,14,13,30,878.0,145.0,3.0,33.0,981.0,804.87,580.08
2017,5,14,13,45,873.0,144.0,3.0,33.5,960.0,764.34,552.75
2017,5,14,14,0,868.0,143.0,3.0,34.0,939.0,722.14,522.69
2017,5,14,14,15,861.0,141.0,3.0,33.5,910.5,676.32,491.48
2017,5,14,14,30,854.0,139.0,3.0,33.0,882.0,629.35,458.58
2017,5,14,14,45,848.0,135.0,3.0,33.0,847.5,580.37,422.42
2017,5,14,15,0,842.0,131.0,3.0,33.0,813.0,526.52,381.91
2017,5,14,15,15,830.0,128.0,3.0,33.0,771.5,473.58,340.84
2017,5,14,15,30,818.0,125.0,3.0,33.0,730.0,420.93,298.86
2017,5,14,15,45,803.5,121.5,3.05,33.0,683.5,367.52,255.43
2017,5,14,16,0,789.0,118.0,3.1,33.0,637.0,315.12,212.02
2017,5,14,16,15,768.0,114.0,3.1,32.5,585.5,262.03,168.58
2017,5,14,16,30,747.0,110.0,3.1,32.0,534.0,211.08,127.79
2017,5,14,16,45,721.0,104.0,3.1,31.5,480.5,154.41,85.8
2017,5,14,17,0,695.0,98.0,3.1,31.0,427.0,106.33,56.58
2017,5,14,17,15,657.0,92.0,2.85,30.5,371.5,61.34,45.68
2017,5,14,17,30,619.0,86.0,2.6,30.0,316.0,57.19,42.5
2017,5,14,17,45,568.0,78.0,2.4,29.5,261.5,53.99,40.01
2017,5,14,18,0,517.0,70.0,2.2,29.0,207.0,50.56,37.18
2017,5,14,18,15,437.5,59.5,2.05,28.0,156.5,44.61,32.12
2017,5,14,18,30,358.0,49.0,1.9,27.0,106.0,38.31,26.49
2017,5,14,18,45,239.5,34.0,1.75,26.0,65.5,26.4,15.69
2017,5,14,19,0,121.0,19.0,1.6,25.0,25.0,14.98,0.0
2017,5,14,19,15,60.5,9.5,1.7,24.5,12.5,9.05,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,0.0,6.0,2.05,17.5,6.0,5.72,0.0
2017,5,15,6,0,0.0,12.0,2.3,18.0,12.0,11.12,0.0
2017,5,15,6,15,0.0,28.5,2.6,18.5,28.5,26.6,15.76
2017,5,15,6,30,0.0,45.0,2.9,19.0,45.0,43.56,30.47
2017,5,15,6,45,0.0,66.0,3.2,20.0,66.0,65.41,48.91
2017,5,15,7,0,0.0,87.0,3.5,21.0,87.0,86.74,66.57
2017,5,15,7,15,3.5,107.5,3.55,21.5,109.0,109.55,85.26
2017,5,15,7,30,7.0,128.0,3.6,22.0,131.0,132.45,103.63
2017,5,15,7,45,79.5,166.0,3.7,23.0,204.0,239.69,190.99
2017,5,15,8,0,152.0,204.0,3.8,24.0,277.0,355.67,281.73
2017,5,15,8,15,151.5,230.5,3.85,24.5,310.5,387.97,304.44
2017,5,15,8,30,151.0,257.0,3.9,25.0,344.0,419.4,326.33
2017,5,15,8,45,254.0,266.5,3.95,25.5,428.5,537.34,415.03
2017,5,15,9,0,357.0,276.0,4.0,26.0,513.0,645.98,493.92
2017,5,15,9,15,590.5,199.0,4.0,26.5,624.0,804.87,609.63
2017,5,15,9,30,824.0,122.0,4.0,27.0,735.0,946.92,703.23
2017,5,15,9,45,834.0,125.0,4.05,28.0,775.5,969.65,713.27
2017,5,15,10,0,844.0,128.0,4.1,29.0,816.0,980.69,716.43
2017,5,15,10,15,852.5,130.0,4.1,29.5,850.0,994.98,723.04
2017,5,15,10,30,861.0,132.0,4.1,30.0,884.0,1006.17,727.67
2017,5,15,10,45,867.0,133.5,4.1,30.5,911.5,1011.14,728.39
2017,5,15,11,0,873.0,135.0,4.1,31.0,939.0,1012.84,727.18
2017,5,15,11,15,876.5,136.0,4.1,31.0,958.5,1008.26,723.54
2017,5,15,11,30,880.0,137.0,4.1,31.0,978.0,1000.41,717.97
2017,5,15,11,45,892.5,130.5,4.1,31.5,992.5,990.8,709.97
2017,5,15,12,0,905.0,124.0,4.1,32.0,1007.0,977.9,699.99
2017,5,15,12,15,905.5,124.0,4.1,32.0,1010.5,956.72,686.2
2017,5,15,12,30,906.0,124.0,4.1,32.0,1014.0,932.71,670.67
2017,5,15,12,45,667.0,278.5,4.1,32.5,932.0,846.4,611.09
2017,5,15,13,0,428.0,433.0,4.1,33.0,850.0,760.14,545.6
2017,5,15,13,15,663.0,277.5,4.1,33.0,914.0,788.23,571.35
2017,5,15,13,30,898.0,122.0,4.1,33.0,978.0,801.27,583.03
2017,5,15,13,45,665.0,255.5,4.15,33.5,882.0,710.71,517.12
2017,5,15,14,0,432.0,389.0,4.2,34.0,786.0,634.08,458.53
2017,5,15,14,15,473.5,364.5,4.25,34.0,787.5,615.8,446.5
2017,5,15,14,30,515.0,340.0,4.3,34.0,789.0,593.43,430.8
2017,5,15,14,45,648.0,248.0,4.35,34.0,789.0,559.76,407.72
2017,5,15,15,0,781.0,156.0,4.4,34.0,789.0,518.25,377.16
2017,5,15,15,15,767.5,153.0,4.45,33.5,748.5,467.71,338.45
2017,5,15,15,30,754.0,150.0,4.5,33.0,708.0,417.72,299.04
2017,5,15,15,45,694.0,163.5,4.6,33.0,652.0,360.45,253.64
2017,5,15,16,0,634.0,177.0,4.7,33.0,596.0,314.08,216.33
2017,5,15,16,15,582.0,175.5,4.75,32.5,536.0,263.93,177.03
2017,5,15,16,30,530.0,174.0,4.8,32.0,476.0,219.75,143.43
2017,5,15,16,45,567.5,148.0,4.85,32.0,442.0,171.85,105.42
2017,5,15,17,0,605.0,122.0,4.9,32.0,408.0,120.38,69.86
2017,5,15,17,15,565.0,113.5,4.85,31.5,354.5,78.47,59.67
2017,5,15,17,30,525.0,105.0,4.8,31.0,301.0,72.12,54.75
2017,5,15,17,45,467.0,95.0,4.75,30.5,248.0,67.29,50.96
2017,5,15,18,0,409.0,85.0,4.7,30.0,195.0,61.81,46.46
2017,5,15,18,15,334.5,71.0,4.65,29.0,146.5,52.88,38.92
2017,5,15,18,30,260.0,57.0,4.6,28.0,98.0,43.49,30.69
2017,5,15,18,45,162.5,38.0,4.55,27.5,60.0,29.52,18.13
2017,5,15,19,0,65.0,19.0,4.5,27.0,22.0,15.91,0.0
2017,5,15,19,15,32.5,9.5,4.6,26.5,11.0,9.05,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,9.0,4.0,20.5,9.0,8.58,0.0
2017,5,16,6,0,0.0,18.0,4.1,21.0,18.0,16.71,2.48
2017,5,16,6,15,58.0,44.5,4.3,21.0,54.0,92.48,68.33
2017,5,16,6,30,116.0,71.0,4.5,21.0,90.0,159.57,126.04
2017,5,16,6,45,58.0,40.5,4.75,21.5,50.0,80.83,62.54
2017,5,16,7,0,0.0,10.0,5.0,22.0,10.0,9.26,2.07
2017,5,16,7,15,93.5,80.5,5.15,22.5,116.0,155.7,125.48
2017,5,16,7,30,187.0,151.0,5.3,23.0,222.0,313.31,253.6
2017,5,16,7,45,93.5,121.5,5.45,23.5,157.0,207.99,166.38
2017,5,16,8,0,0.0,92.0,5.6,24.0,92.0,86.19,64.63
2017,5,16,8,15,0.0,106.5,5.7,24.5,106.5,100.3,75.66
2017,5,16,8,30,0.0,121.0,5.8,25.0,121.0,114.39,86.46
2017,5,16,8,45,0.0,120.0,5.9,25.5,120.0,113.07,84.94
2017,5,16,9,0,0.0,119.0,6.0,26.0,119.0,111.9,83.57
2017,5,16,9,15,2.0,145.5,6.0,26.5,147.0,139.59,104.95
2017,5,16,9,30,4.0,172.0,6.0,27.0,175.0,167.37,126.11
2017,5,16,9,45,4.5,171.0,6.05,27.5,174.5,166.6,124.98
2017,5,16,10,0,5.0,170.0,6.1,28.0,174.0,165.92,123.98
2017,5,16,10,15,5.5,171.5,6.1,28.0,176.5,167.71,125.15
2017,5,16,10,30,6.0,173.0,6.1,28.0,179.0,169.51,126.35
2017,5,16,10,45,7.5,177.5,6.15,28.5,185.0,175.17,130.32
2017,5,16,11,0,9.0,182.0,6.2,29.0,191.0,180.78,134.24
2017,5,16,11,15,8.5,175.5,6.2,29.0,184.0,173.83,128.81
2017,5,16,11,30,8.0,169.0,6.2,29.0,177.0,166.91,123.43
2017,5,16,11,45,7.5,171.5,6.2,29.5,179.5,168.52,124.3
2017,5,16,12,0,7.0,174.0,6.2,30.0,182.0,170.09,125.14
2017,5,16,12,15,8.0,178.5,6.2,30.0,187.0,174.87,128.76
2017,5,16,12,30,9.0,183.0,6.2,30.0,192.0,179.52,132.28
2017,5,16,12,45,53.5,336.5,6.25,30.0,389.0,362.44,269.77
2017,5,16,13,0,98.0,490.0,6.3,30.0,586.0,536.33,395.83
2017,5,16,13,15,108.0,473.5,6.35,30.0,578.5,521.7,385.39
2017,5,16,13,30,118.0,457.0,6.4,30.0,571.0,504.42,373.51
2017,5,16,13,45,66.5,368.5,6.45,30.0,432.5,383.02,284.68
2017,5,16,14,0,15.0,280.0,6.5,30.0,294.0,267.76,198.75
2017,5,16,14,15,17.5,294.5,6.55,30.0,310.5,280.67,208.76
2017,5,16,14,30,20.0,309.0,6.6,30.0,327.0,292.94,218.13
2017,5,16,14,45,36.5,334.0,6.65,30.0,364.5,314.12,234.3
2017,5,16,15,0,53.0,359.0,6.7,30.0,402.0,337.69,252.06
2017,5,16,15,15,34.0,303.0,6.7,30.0,330.5,278.42,208.01
2017,5,16,15,30,15.0,247.0,6.7,30.0,259.0,228.16,170.56
2017,5,16,15,45,7.5,199.0,6.75,30.0,205.0,182.81,136.48
2017,5,16,16,0,0.0,151.0,6.8,30.0,151.0,138.16,102.61
2017,5,16,16,15,0.0,97.5,6.75,29.5,97.5,90.72,66.1
2017,5,16,16,30,0.0,44.0,6.7,29.0,44.0,40.92,27.02
2017,5,16,16,45,0.0,30.5,6.65,28.5,30.5,28.34,17.13
2017,5,16,17,0,0.0,17.0,6.6,28.0,17.0,15.78,7.11
2017,5,16,17,15,0.0,14.5,6.5,27.5,14.5,13.45,5.78
2017,5,16,17,30,0.0,12.0,6.4,27.0,12.0,11.12,3.85
2017,5,16,17,45,144.0,59.5,6.3,26.5,98.5,46.64,34.29
2017,5,16,18,0,288.0,107.0,6.2,26.0,185.0,81.49,64.02
2017,5,16,18,15,221.0,87.0,6.05,25.5,138.5,67.4,51.86
2017,5,16,18,30,154.0,67.0,5.9,25.0,92.0,52.77,38.93
2017,5,16,18,45,89.0,42.5,5.75,25.0,55.5,35.59,23.36
2017,5,16,19,0,24.0,18.0,5.6,25.0,19.0,15.92,0.0
2017,5,16,19,15,12.0,9.0,5.6,24.5,9.5,8.58,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,8.5,0.6,20.5,8.5,8.1,0.0
2017,5,17,6,0,0.0,17.0,0.6,21.0,17.0,15.78,2.67
2017,5,17,6,15,49.5,44.0,0.55,21.0,52.5,86.81,63.89
2017,5,17,6,30,99.0,71.0,0.5,21.0,88.0,149.78,117.15
2017,5,17,6,45,49.5,56.0,0.5,21.5,64.5,95.51,74.01
2017,5,17,7,0,0.0,41.0,0.5,22.0,41.0,38.07,26.09
2017,5,17,7,15,0.0,26.5,0.6,22.5,26.5,24.58,14.88
2017,5,17,7,30,0.0,12.0,0.7,23.0,12.0,11.12,3.61
2017,5,17,7,45,0.0,24.5,0.8,23.5,24.5,22.74,13.18
2017,5,17,8,0,0.0,37.0,0.9,24.0,37.0,34.38,22.6
2017,5,17,8,15,0.0,61.0,1.0,24.5,61.0,56.76,40.57
2017,5,17,8,30,0.0,85.0,1.1,25.0,85.0,79.2,58.24
2017,5,17,8,45,23.5,181.5,1.25,25.5,197.5,205.71,157.53
2017,5,17,9,0,47.0,278.0,1.4,26.0,310.0,333.28,252.78
2017,5,17,9,15,41.5,291.0,1.45,26.5,320.5,340.28,255.91
2017,5,17,9,30,36.0,304.0,1.5,27.0,331.0,346.99,259.45
2017,5,17,9,45,27.5,295.0,1.6,27.5,316.5,326.65,243.42
2017,5,17,10,0,19.0,286.0,1.7,28.0,302.0,294.85,219.18
2017,5,17,10,15,28.0,327.0,1.7,28.5,351.5,356.9,263.7
2017,5,17,10,30,37.0,368.0,1.7,29.0,401.0,406.49,297.99
2017,5,17,10,45,131.0,416.5,1.75,29.5,536.5,559.89,406.5
2017,5,17,11,0,225.0,465.0,1.8,30.0,672.0,698.68,499.7
2017,5,17,11,15,540.0,309.5,1.75,30.5,822.0,864.24,613.94
2017,5,17,11,30,855.0,154.0,1.7,31.0,972.0,993.3,694.08
2017,5,17,11,45,856.0,156.5,1.65,31.5,984.0,981.29,682.84
2017,5,17,12,0,857.0,159.0,1.6,32.0,996.0,966.22,671.44
2017,5,17,12,15,858.0,159.0,1.55,32.0,1000.0,946.0,658.38
2017,5,17,12,30,859.0,159.0,1.5,32.0,1004.0,923.13,643.8
2017,5,17,12,45,863.0,155.5,1.5,32.5,1001.0,897.34,626.83
2017,5,17,13,0,867.0,152.0,1.5,33.0,998.0,869.04,608.35
2017,5,17,13,15,864.0,151.0,1.55,33.0,985.5,834.73,587.84
2017,5,17,13,30,861.0,150.0,1.6,33.0,973.0,798.38,565.85
2017,5,17,13,45,859.5,146.5,1.7,33.5,953.0,759.11,541.03
2017,5,17,14,0,858.0,143.0,1.8,34.0,933.0,717.95,513.29
2017,5,17,14,15,850.5,141.5,1.85,33.5,904.5,672.83,483.6
2017,5,17,14,30,843.0,140.0,1.9,33.0,876.0,626.62,452.21
2017,5,17,14,45,832.0,138.5,2.0,33.0,840.5,574.47,415.08
2017,5,17,15,0,821.0,137.0,2.1,33.0,805.0,524.45,378.18
2017,5,17,15,15,807.5,134.5,2.2,33.0,763.0,472.44,338.68
2017,5,17,15,30,794.0,132.0,2.3,33.0,721.0,420.9,298.3
2017,5,17,15,45,773.0,130.0,2.45,33.0,673.5,367.89,255.96
2017,5,17,16,0,752.0,128.0,2.6,33.0,626.0,316.62,214.13
2017,5,17,16,15,729.5,124.0,2.75,32.5,575.5,259.68,168.36
2017,5,17,16,30,707.0,120.0,2.9,32.0,525.0,210.2,128.86
2017,5,17,16,45,519.5,151.0,3.05,31.5,432.5,171.38,106.84
2017,5,17,17,0,332.0,182.0,3.2,31.0,340.0,156.61,106.56
2017,5,17,17,15,311.5,162.5,3.35,30.5,296.0,120.77,87.91
2017,5,17,17,30,291.0,143.0,3.5,30.0,252.0,104.88,82.12
2017,5,17,17,45,359.0,113.5,3.65,29.5,226.0,80.46,62.15
2017,5,17,18,0,427.0,84.0,3.8,29.0,200.0,60.96,45.94
2017,5,17,18,15,349.5,71.0,3.8,28.0,151.5,52.78,39.03
2017,5,17,18,30,272.0,58.0,3.8,27.0,103.0,44.19,31.46
2017,5,17,18,45,162.0,40.0,3.85,26.5,64.0,31.05,19.61
2017,5,17,19,0,52.0,22.0,3.9,26.0,25.0,18.28,1.93
2017,5,17,19,15,26.0,11.0,3.95,25.5,12.5,10.48,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,26.5,11.5,3.35,22.5,13.5,21.76,0.0
2017,5,18,6,0,53.0,23.0,3.4,23.0,27.0,63.1,29.25
2017,5,18,6,15,134.5,45.0,3.55,23.0,65.5,140.11,105.85
2017,5,18,6,30,216.0,67.0,3.7,23.0,104.0,217.3,172.14
2017,5,18,6,45,277.0,86.0,3.9,23.5,151.5,284.59,228.96
2017,5,18,7,0,338.0,105.0,4.1,24.0,199.0,368.22,296.88
2017,5,18,7,15,169.0,99.0,4.3,24.5,146.0,242.29,194.88
2017,5,18,7,30,0.0,93.0,4.5,25.0,93.0,88.64,66.75
2017,5,18,7,45,0.0,116.0,4.7,25.5,116.0,111.68,85.04
2017,5,18,8,0,0.0,139.0,4.9,26.0,139.0,134.61,102.81
2017,5,18,8,15,10.5,175.0,5.05,26.5,181.5,180.15,138.5
2017,5,18,8,30,21.0,211.0,5.2,27.0,224.0,226.22,173.92
2017,5,18,8,45,100.0,260.5,5.35,27.5,327.0,363.54,280.68
2017,5,18,9,0,179.0,310.0,5.5,28.0,430.0,506.35,387.58
2017,5,18,9,15,122.0,322.0,5.55,28.5,406.0,465.63,353.55
2017,5,18,9,30,65.0,334.0,5.6,29.0,382.0,408.2,307.82
2017,5,18,9,45,65.5,354.0,5.7,29.5,405.5,428.1,321.3
2017,5,18,10,0,66.0,374.0,5.8,30.0,429.0,447.58,334.19
2017,5,18,10,15,102.5,406.0,5.8,30.0,494.5,515.36,383.75
2017,5,18,10,30,139.0,438.0,5.8,30.0,560.0,595.1,440.78
2017,5,18,10,45,173.5,452.5,5.85,30.5,610.0,640.08,471.87
2017,5,18,11,0,208.0,467.0,5.9,31.0,660.0,683.9,501.86
2017,5,18,11,15,129.0,450.5,5.9,31.0,571.0,582.45,427.83
2017,5,18,11,30,50.0,434.0,5.9,31.0,482.0,473.61,347.79
2017,5,18,11,45,386.0,337.5,5.95,31.5,714.5,719.41,531.96
2017,5,18,12,0,722.0,241.0,6.0,32.0,947.0,930.85,681.66
2017,5,18,12,15,723.0,241.5,6.0,32.0,951.0,911.47,667.38
2017,5,18,12,30,724.0,242.0,6.0,32.0,955.0,889.66,652.67
2017,5,18,12,45,476.0,371.0,6.05,32.5,839.0,768.07,561.93
2017,5,18,13,0,228.0,500.0,6.1,33.0,723.0,654.87,475.71
2017,5,18,13,15,173.0,492.5,6.1,33.0,660.5,590.09,429.6
2017,5,18,13,30,118.0,485.0,6.1,33.0,598.0,529.01,385.53
2017,5,18,13,45,112.0,472.0,6.1,33.0,577.5,506.73,369.89
2017,5,18,14,0,106.0,459.0,6.1,33.0,557.0,482.46,352.69
2017,5,18,14,15,65.0,393.5,6.1,33.0,453.0,392.04,287.5
2017,5,18,14,30,24.0,328.0,6.1,33.0,349.0,312.03,229.11
2017,5,18,14,45,16.5,269.0,6.15,33.0,283.5,253.96,186.7
2017,5,18,15,0,9.0,210.0,6.2,33.0,218.0,196.7,144.34
2017,5,18,15,15,11.5,225.0,6.25,32.5,234.5,209.75,154.74
2017,5,18,15,30,14.0,240.0,6.3,32.0,251.0,221.94,164.48
2017,5,18,15,45,9.0,209.0,6.35,32.0,216.5,191.93,142.18
2017,5,18,16,0,4.0,178.0,6.4,32.0,182.0,162.6,120.32
2017,5,18,16,15,198.5,198.0,6.4,31.5,313.0,202.68,145.12
2017,5,18,16,30,393.0,218.0,6.4,31.0,444.0,238.16,164.15
2017,5,18,16,45,410.5,200.0,6.4,31.0,415.5,194.78,130.07
2017,5,18,17,0,428.0,182.0,6.4,31.0,387.0,156.94,103.78
2017,5,18,17,15,386.5,168.0,6.35,30.5,335.5,126.31,91.39
2017,5,18,17,30,345.0,154.0,6.3,30.0,284.0,112.24,88.37
2017,5,18,17,45,288.0,136.5,6.25,29.5,233.0,101.12,79.49
2017,5,18,18,0,231.0,119.0,6.2,29.0,182.0,89.48,69.9
2017,5,18,18,15,171.5,95.0,6.0,28.5,136.0,72.87,55.81
2017,5,18,18,30,112.0,71.0,5.8,28.0,90.0,57.31,42.26
2017,5,18,18,45,61.0,43.5,5.6,27.5,53.5,36.4,23.9
2017,5,18,19,0,10.0,16.0,5.4,27.0,17.0,14.93,1.33
2017,5,18,19,15,5.0,8.0,5.3,26.5,8.5,7.63,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,12.0,10.0,4.55,22.5,11.0,14.43,0.0
2017,5,19,6,0,24.0,20.0,4.6,23.0,22.0,37.65,16.22
2017,5,19,6,15,81.0,46.5,4.75,23.0,59.5,106.47,79.4
2017,5,19,6,30,138.0,73.0,4.9,23.0,97.0,174.13,137.27
2017,5,19,6,45,212.5,93.0,5.1,23.5,145.5,255.65,205.68
2017,5,19,7,0,287.0,113.0,5.3,24.0,194.0,334.93,271.08
2017,5,19,7,15,143.5,85.5,5.4,24.5,126.0,207.19,166.88
2017,5,19,7,30,0.0,58.0,5.5,25.0,58.0,53.92,38.57
2017,5,19,7,45,107.5,130.5,5.65,25.5,182.5,229.57,182.96
2017,5,19,8,0,215.0,203.0,5.8,26.0,307.0,405.31,321.32
2017,5,19,8,15,165.5,230.5,5.85,26.5,316.0,399.62,313.33
2017,5,19,8,30,116.0,258.0,5.9,27.0,325.0,389.84,302.54
2017,5,19,8,45,142.5,284.0,6.0,28.0,374.5,443.19,341.34
2017,5,19,9,0,169.0,310.0,6.1,29.0,424.0,497.08,379.55
2017,5,19,9,15,421.5,252.0,6.15,29.5,561.0,699.13,532.18
2017,5,19,9,30,674.0,194.0,6.2,30.0,698.0,889.33,668.21
2017,5,19,9,45,423.0,298.0,6.3,30.5,620.5,757.85,567.32
2017,5,19,10,0,172.0,402.0,6.4,31.0,543.0,596.69,443.52
2017,5,19,10,15,454.5,302.0,6.45,31.5,696.0,793.75,590.46
2017,5,19,10,30,737.0,202.0,6.5,32.0,849.0,972.67,715.56
2017,5,19,10,45,504.0,329.0,6.55,32.5,777.5,864.37,634.21
2017,5,19,11,0,271.0,456.0,6.6,33.0,706.0,745.89,543.6
2017,5,19,11,15,201.5,472.5,6.6,33.0,661.0,676.55,493.4
2017,5,19,11,30,132.0,489.0,6.6,33.0,616.0,617.66,449.74
2017,5,19,11,45,170.5,496.5,6.6,33.5,662.0,654.67,475.61
2017,5,19,12,0,209.0,504.0,6.6,34.0,708.0,689.44,499.33
2017,5,19,12,15,490.5,357.0,6.6,34.0,839.5,807.26,589.03
2017,5,19,12,30,772.0,210.0,6.6,34.0,971.0,899.34,656.97
2017,5,19,12,45,416.5,335.5,6.6,34.5,746.5,684.21,500.96
2017,5,19,13,0,61.0,461.0,6.6,35.0,522.0,479.05,346.24
2017,5,19,13,15,37.5,365.0,6.55,35.0,402.5,367.27,266.81
2017,5,19,13,30,14.0,269.0,6.5,35.0,283.0,259.94,188.76
2017,5,19,13,45,47.5,358.0,6.5,35.0,402.5,360.15,262.5
2017,5,19,14,0,81.0,447.0,6.5,35.0,522.0,455.16,330.81
2017,5,19,14,15,68.5,421.5,6.45,34.5,483.5,418.02,304.68
2017,5,19,14,30,56.0,396.0,6.4,34.0,445.0,382.39,279.7
2017,5,19,14,45,30.5,283.5,6.4,34.0,310.5,268.89,197.08
2017,5,19,15,0,5.0,171.0,6.4,34.0,176.0,160.05,116.3
2017,5,19,15,15,11.0,213.0,6.35,33.5,222.0,199.11,146.2
2017,5,19,15,30,17.0,255.0,6.3,33.0,268.0,235.9,174.23
2017,5,19,15,45,37.0,270.0,6.3,32.5,295.5,244.4,180.88
2017,5,19,16,0,57.0,285.0,6.3,32.0,323.0,256.09,189.73
2017,5,19,16,15,115.5,271.0,6.2,31.5,340.0,244.71,179.67
2017,5,19,16,30,174.0,257.0,6.1,31.0,357.0,234.27,169.67
2017,5,19,16,45,261.5,218.5,6.0,31.0,352.5,196.77,137.62
2017,5,19,17,0,349.0,180.0,5.9,31.0,348.0,158.06,107.08
2017,5,19,17,15,304.0,169.0,5.75,30.5,302.0,126.45,91.76
2017,5,19,17,30,259.0,158.0,5.6,30.0,256.0,114.5,90.19
2017,5,19,17,45,227.5,136.0,5.45,29.5,211.5,100.59,79.01
2017,5,19,18,0,196.0,114.0,5.3,29.0,167.0,86.02,66.98
2017,5,19,18,15,150.0,90.5,5.1,28.5,126.0,72.47,55.49
2017,5,19,18,30,104.0,67.0,4.9,28.0,85.0,54.71,40.13
2017,5,19,18,45,52.0,43.5,4.7,27.5,52.5,36.46,24.02
2017,5,19,19,0,0.0,20.0,4.5,27.0,20.0,18.4,3.82
2017,5,19,19,15,0.0,10.0,4.35,26.5,10.0,9.53,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,1.95,22.0,1.0,0.92,0.0
2017,5,20,6,30,0.0,2.0,2.0,22.0,2.0,1.85,0.0
2017,5,20,6,45,0.0,3.0,2.15,22.5,3.0,2.78,0.0
2017,5,20,7,0,0.0,4.0,2.3,23.0,4.0,3.7,0.0
2017,5,20,7,15,0.0,6.0,2.4,23.0,6.0,5.56,0.0
2017,5,20,7,30,0.0,8.0,2.5,23.0,8.0,7.41,0.51
2017,5,20,7,45,0.0,11.0,2.65,23.5,11.0,10.2,2.78
2017,5,20,8,0,0.0,14.0,2.8,24.0,14.0,12.99,5.03
2017,5,20,8,15,0.0,28.5,2.95,24.5,28.5,26.48,15.97
2017,5,20,8,30,0.0,43.0,3.1,25.0,43.0,40.0,26.79
2017,5,20,8,45,0.0,40.5,3.3,25.5,40.5,37.68,24.75
2017,5,20,9,0,0.0,38.0,3.5,26.0,38.0,35.37,22.75
2017,5,20,9,15,0.0,52.5,3.7,26.0,52.5,48.91,33.47
2017,5,20,9,30,0.0,67.0,3.9,26.0,67.0,62.48,44.12
2017,5,20,9,45,0.0,71.0,4.15,26.5,71.0,66.25,46.88
2017,5,20,10,0,0.0,75.0,4.4,27.0,75.0,70.03,49.64
2017,5,20,10,15,0.0,68.0,4.0,27.5,68.0,63.51,44.34
2017,5,20,10,30,0.0,61.0,3.6,28.0,61.0,56.99,39.08
2017,5,20,10,45,0.0,85.5,3.25,28.5,85.5,80.03,56.81
2017,5,20,11,0,0.0,110.0,2.9,29.0,110.0,103.23,74.43
2017,5,20,11,15,1.5,128.0,2.8,29.0,130.0,121.77,88.55
2017,5,20,11,30,3.0,146.0,2.7,29.0,150.0,140.23,102.54
2017,5,20,11,45,5.5,161.5,2.6,29.5,167.5,157.16,115.1
2017,5,20,12,0,8.0,177.0,2.5,30.0,185.0,173.9,127.4
2017,5,20,12,15,14.5,265.0,2.6,30.0,280.0,262.4,193.03
2017,5,20,12,30,21.0,353.0,2.7,30.0,375.0,349.75,256.22
2017,5,20,12,45,24.5,370.5,2.8,30.0,395.0,369.05,269.9
2017,5,20,13,0,28.0,388.0,2.9,30.0,415.0,384.47,281.06
2017,5,20,13,15,19.5,301.0,2.85,29.5,320.0,295.07,217.02
2017,5,20,13,30,11.0,214.0,2.8,29.0,225.0,207.25,152.81
2017,5,20,13,45,7.0,180.0,2.75,29.0,187.0,172.31,126.78
2017,5,20,14,0,3.0,146.0,2.7,29.0,149.0,137.81,100.75
2017,5,20,14,15,3.0,149.0,2.4,29.0,152.0,140.27,102.73
2017,5,20,14,30,3.0,152.0,2.1,29.0,155.0,142.69,104.64
2017,5,20,14,45,6.0,179.0,1.8,29.0,184.0,168.38,124.19
2017,5,20,15,0,9.0,206.0,1.5,29.0,213.0,193.22,142.86
2017,5,20,15,15,128.5,277.0,1.35,28.5,373.0,294.87,218.34
2017,5,20,15,30,248.0,348.0,1.2,28.0,533.0,379.82,277.83
2017,5,20,15,45,300.0,312.5,1.05,27.5,522.5,353.35,256.36
2017,5,20,16,0,352.0,277.0,0.9,27.0,512.0,321.7,230.64
2017,5,20,16,15,176.0,207.0,1.55,26.5,324.5,212.97,154.9
2017,5,20,16,30,0.0,137.0,2.2,26.0,137.0,124.91,93.97
2017,5,20,16,45,144.0,164.0,2.85,25.5,233.5,152.01,110.03
2017,5,20,17,0,288.0,191.0,3.5,25.0,330.0,161.79,114.38
2017,5,20,17,15,229.5,183.5,3.85,24.0,286.0,135.12,101.47
2017,5,20,17,30,171.0,176.0,4.2,23.0,242.0,131.29,106.9
2017,5,20,17,45,138.0,150.5,4.6,22.5,198.0,114.15,92.83
2017,5,20,18,0,105.0,125.0,5.0,22.0,154.0,96.43,77.89
2017,5,20,18,15,91.0,97.5,4.9,21.0,119.0,76.93,61.1
2017,5,20,18,30,77.0,70.0,4.8,20.0,84.0,56.76,43.32
2017,5,20,18,45,45.0,42.5,4.75,19.5,50.0,35.8,24.44
2017,5,20,19,0,13.0,15.0,4.7,19.0,16.0,14.11,2.44
2017,5,20,19,15,6.5,7.5,4.5,19.0,8.0,7.15,0.0
2017,5,20,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,6.0,3.05,18.0,6.0,5.72,0.0
2017,5,21,6,0,0.0,12.0,3.1,18.0,12.0,11.12,1.4
2017,5,21,6,15,16.0,38.0,3.2,18.0,41.0,50.48,35.55
2017,5,21,6,30,32.0,64.0,3.3,18.0,70.0,91.5,70.88
2017,5,21,6,45,87.5,85.5,3.45,18.5,108.5,158.85,128.34
2017,5,21,7,0,143.0,107.0,3.6,19.0,147.0,222.08,181.7
2017,5,21,7,15,130.5,148.5,3.75,19.0,191.5,269.27,219.54
2017,5,21,7,30,118.0,190.0,3.9,19.0,236.0,313.66,254.11
2017,5,21,7,45,59.0,137.0,4.05,19.5,160.0,188.43,151.41
2017,5,21,8,0,0.0,84.0,4.2,20.0,84.0,78.23,59.08
2017,5,21,8,15,0.0,100.5,4.3,20.0,100.5,94.28,72.06
2017,5,21,8,30,0.0,117.0,4.4,20.0,117.0,110.36,84.83
2017,5,21,8,45,3.5,157.0,4.55,20.5,160.0,153.17,118.92
2017,5,21,9,0,7.0,197.0,4.7,21.0,203.0,196.37,152.69
2017,5,21,9,15,7.0,196.0,4.7,21.0,202.0,194.62,150.82
2017,5,21,9,30,7.0,195.0,4.7,21.0,201.0,193.07,149.23
2017,5,21,9,45,28.0,276.0,4.7,21.5,299.0,306.65,237.45
2017,5,21,10,0,49.0,357.0,4.7,22.0,397.0,412.23,316.71
2017,5,21,10,15,31.5,312.5,4.6,22.0,339.0,345.06,264.71
2017,5,21,10,30,14.0,268.0,4.5,22.0,281.0,270.17,206.84
2017,5,21,10,45,23.5,324.5,4.4,22.0,346.5,345.36,263.94
2017,5,21,11,0,33.0,381.0,4.3,22.0,412.0,410.18,311.91
2017,5,21,11,15,58.5,425.0,4.2,22.0,481.5,476.97,361.28
2017,5,21,11,30,84.0,469.0,4.1,22.0,551.0,542.09,408.55
2017,5,21,11,45,106.5,485.0,4.05,22.0,589.5,574.46,431.87
2017,5,21,12,0,129.0,501.0,4.0,22.0,628.0,611.06,458.08
2017,5,21,12,15,110.5,496.0,4.1,22.0,605.5,575.96,432.35
2017,5,21,12,30,92.0,491.0,4.2,22.0,583.0,547.26,411.37
2017,5,21,12,45,76.0,475.5,4.3,22.0,551.0,511.77,385.51
2017,5,21,13,0,60.0,460.0,4.4,22.0,519.0,477.46,360.46
2017,5,21,13,15,45.5,425.0,4.55,22.0,469.5,428.13,324.37
2017,5,21,13,30,31.0,390.0,4.7,22.0,420.0,380.6,289.21
2017,5,21,13,45,46.0,409.0,4.85,22.0,452.5,403.99,307.47
2017,5,21,14,0,61.0,428.0,5.0,22.0,485.0,425.38,323.95
2017,5,21,14,15,43.0,380.0,5.05,22.0,419.5,366.71,279.99
2017,5,21,14,30,25.0,332.0,5.1,22.0,354.0,310.4,237.54
2017,5,21,14,45,23.0,314.5,5.2,22.0,334.5,297.27,227.94
2017,5,21,15,0,21.0,297.0,5.3,22.0,315.0,278.53,213.92
2017,5,21,15,15,10.5,208.0,5.35,21.5,217.0,194.59,149.5
2017,5,21,15,30,0.0,119.0,5.4,21.0,119.0,110.41,83.5
2017,5,21,15,45,0.0,131.0,5.45,21.0,131.0,121.0,92.27
2017,5,21,16,0,0.0,143.0,5.5,21.0,143.0,131.26,100.76
2017,5,21,16,15,0.0,100.5,5.35,20.5,100.5,93.43,70.71
2017,5,21,16,30,0.0,58.0,5.2,20.0,58.0,53.98,38.87
2017,5,21,16,45,0.0,46.5,5.1,20.0,46.5,43.24,30.18
2017,5,21,17,0,0.0,35.0,5.0,20.0,35.0,32.52,21.42
2017,5,21,17,15,0.0,30.5,4.8,19.5,30.5,28.32,18.06
2017,5,21,17,30,0.0,26.0,4.6,19.0,26.0,24.12,15.59
2017,5,21,17,45,0.0,21.0,4.45,18.5,21.0,19.47,11.57
2017,5,21,18,0,0.0,16.0,4.3,18.0,16.0,14.83,7.49
2017,5,21,18,15,0.0,11.5,4.3,17.5,11.5,10.65,3.77
2017,5,21,18,30,0.0,7.0,4.3,17.0,7.0,6.48,0.02
2017,5,21,18,45,0.0,4.0,4.3,17.0,4.0,3.7,0.0
2017,5,21,19,0,0.0,1.0,4.3,17.0,1.0,0.92,0.0
2017,5,21,19,15,0.0,0.5,4.2,16.5,0.5,0.48,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,25.0,12.5,3.45,15.0,14.0,22.19,0.0
2017,5,22,6,0,50.0,25.0,3.4,15.0,28.0,58.3,32.78
2017,5,22,6,15,120.5,47.5,3.4,15.0,66.0,136.17,106.62
2017,5,22,6,30,191.0,70.0,3.4,15.0,104.0,207.46,169.47
2017,5,22,6,45,95.5,43.5,3.4,15.5,60.5,115.45,93.89
2017,5,22,7,0,0.0,17.0,3.4,16.0,17.0,15.75,7.8
2017,5,22,7,15,0.0,17.5,3.4,16.0,17.5,16.22,8.21
2017,5,22,7,30,0.0,18.0,3.4,16.0,18.0,16.69,8.57
2017,5,22,7,45,0.0,73.5,3.4,16.5,73.5,68.4,52.06
2017,5,22,8,0,0.0,129.0,3.4,17.0,129.0,123.94,97.65
2017,5,22,8,15,7.5,164.5,3.45,17.5,169.0,166.26,131.78
2017,5,22,8,30,15.0,200.0,3.5,18.0,209.0,209.01,165.59
2017,5,22,8,45,36.5,244.0,3.6,18.5,268.0,287.07,227.07
2017,5,22,9,0,58.0,288.0,3.7,19.0,327.0,354.6,278.82
2017,5,22,9,15,42.0,286.5,3.85,19.5,316.0,335.5,262.17
2017,5,22,9,30,26.0,285.0,4.0,20.0,305.0,316.31,245.8
2017,5,22,9,45,17.0,243.5,4.15,20.5,257.0,250.84,194.23
2017,5,22,10,0,8.0,202.0,4.3,21.0,209.0,200.2,154.0
2017,5,22,10,15,14.5,260.0,4.45,21.0,273.0,263.46,203.11
2017,5,22,10,30,21.0,318.0,4.6,21.0,337.0,326.75,251.32
2017,5,22,10,45,33.0,363.0,4.85,21.5,393.5,394.49,302.01
2017,5,22,11,0,45.0,408.0,5.1,22.0,450.0,449.83,342.71
2017,5,22,11,15,44.0,415.0,5.15,22.5,456.5,452.49,343.51
2017,5,22,11,30,43.0,422.0,5.2,23.0,463.0,454.85,344.3
2017,5,22,11,45,47.5,435.5,5.3,23.5,481.5,468.62,353.77
2017,5,22,12,0,52.0,449.0,5.4,24.0,500.0,481.66,362.66
2017,5,22,12,15,33.5,369.0,5.05,24.0,402.5,382.97,289.06
2017,5,22,12,30,15.0,289.0,4.7,24.0,305.0,284.38,214.77
2017,5,22,12,45,10.0,222.5,4.35,24.5,233.0,216.77,163.15
2017,5,22,13,0,5.0,156.0,4.0,25.0,161.0,149.96,111.68
2017,5,22,13,15,10.5,228.5,3.7,25.0,239.0,221.11,166.26
2017,5,22,13,30,16.0,301.0,3.4,25.0,317.0,290.76,218.52
2017,5,22,13,45,17.5,310.0,3.15,25.0,327.0,298.39,224.01
2017,5,22,14,0,19.0,319.0,2.9,25.0,337.0,305.67,229.38
2017,5,22,14,15,18.0,304.5,2.85,25.0,321.0,290.11,217.94
2017,5,22,14,30,17.0,290.0,2.8,25.0,305.0,274.74,206.68
2017,5,22,14,45,20.5,299.0,2.8,25.0,316.5,282.52,212.82
2017,5,22,15,0,24.0,308.0,2.8,25.0,328.0,289.53,218.31
2017,5,22,15,15,17.0,265.5,2.8,25.0,280.0,247.31,186.82
2017,5,22,15,30,10.0,223.0,2.8,25.0,232.0,206.01,155.83
2017,5,22,15,45,19.0,239.0,2.85,25.5,253.0,220.93,167.21
2017,5,22,16,0,28.0,255.0,2.9,26.0,274.0,225.59,170.48
2017,5,22,16,15,14.0,190.0,2.9,25.5,199.5,173.93,131.72
2017,5,22,16,30,0.0,125.0,2.9,25.0,125.0,114.66,86.38
2017,5,22,16,45,0.0,126.5,2.9,25.0,126.5,115.27,87.27
2017,5,22,17,0,0.0,128.0,2.9,25.0,128.0,115.49,87.77
2017,5,22,17,15,0.0,112.0,2.8,24.5,112.0,101.17,76.77
2017,5,22,17,30,0.0,96.0,2.7,24.0,96.0,87.14,69.09
2017,5,22,17,45,252.0,84.5,2.6,24.0,155.0,58.56,44.87
2017,5,22,18,0,504.0,73.0,2.5,24.0,214.0,52.15,39.4
2017,5,22,18,15,430.5,63.0,2.25,23.0,164.5,46.75,34.78
2017,5,22,18,30,357.0,53.0,2.0,22.0,115.0,40.09,28.81
2017,5,22,18,45,248.5,38.5,1.75,21.0,74.0,29.7,19.32
2017,5,22,19,0,140.0,24.0,1.5,20.0,33.0,18.85,6.35
2017,5,22,19,15,70.0,12.0,1.6,19.5,16.5,11.44,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,5,45,55.0,13.0,0.5,17.5,17.0,35.04,0.0
2017,5,23,6,0,110.0,26.0,0.6,18.0,34.0,95.34,57.59
2017,5,23,6,15,204.0,43.5,0.8,18.0,74.0,182.63,142.14
2017,5,23,6,30,298.0,61.0,1.0,18.0,114.0,264.8,212.84
2017,5,23,6,45,360.0,75.5,1.2,18.5,162.0,332.28,269.68
2017,5,23,7,0,422.0,90.0,1.4,19.0,210.0,404.99,328.73
2017,5,23,7,15,248.5,122.5,1.5,19.5,197.0,328.12,265.82
2017,5,23,7,30,75.0,155.0,1.6,20.0,184.0,224.11,179.28
2017,5,23,7,45,49.5,167.5,1.7,21.0,188.0,217.6,172.59
2017,5,23,8,0,24.0,180.0,1.8,22.0,192.0,198.45,155.44
2017,5,23,8,15,17.0,185.0,1.8,22.5,194.0,196.21,152.61
2017,5,23,8,30,10.0,190.0,1.8,23.0,196.0,193.98,149.76
2017,5,23,8,45,158.5,240.5,1.8,23.5,347.0,406.89,316.0
2017,5,23,9,0,307.0,291.0,1.8,24.0,498.0,617.53,468.6
2017,5,23,9,15,515.0,228.5,1.75,24.5,603.5,762.24,570.3
2017,5,23,9,30,723.0,166.0,1.7,25.0,709.0,906.5,664.06
2017,5,23,9,45,422.5,282.5,1.65,25.5,604.5,741.23,544.91
2017,5,23,10,0,122.0,399.0,1.6,26.0,500.0,543.9,399.51
2017,5,23,10,15,76.0,374.5,1.55,26.0,438.0,455.11,336.57
2017,5,23,10,30,30.0,350.0,1.5,26.0,376.0,380.56,281.66
2017,5,23,10,45,29.5,359.5,1.5,26.5,386.0,387.37,285.96
2017,5,23,11,0,29.0,369.0,1.5,27.0,396.0,393.95,289.65
2017,5,23,11,15,415.5,276.0,1.5,27.0,674.5,708.27,519.32
2017,5,23,11,30,802.0,183.0,1.5,27.0,953.0,981.36,696.87
2017,5,23,11,45,809.5,180.5,1.5,27.5,966.0,970.85,685.31
2017,5,23,12,0,817.0,178.0,1.5,28.0,979.0,957.28,675.37
2017,5,23,12,15,615.0,309.0,1.55,28.0,913.5,876.63,622.75
2017,5,23,12,30,413.0,440.0,1.6,28.0,848.0,794.76,564.97
2017,5,23,12,45,342.5,465.0,1.65,28.5,803.0,737.95,526.08
2017,5,23,13,0,272.0,490.0,1.7,29.0,758.0,683.45,488.03
2017,5,23,13,15,176.0,479.0,1.75,29.0,651.5,581.57,418.39
2017,5,23,13,30,80.0,468.0,1.8,29.0,545.0,487.88,352.83
2017,5,23,13,45,424.5,330.5,1.9,29.0,724.5,606.38,443.89
2017,5,23,14,0,769.0,193.0,2.0,29.0,904.0,704.08,515.46
2017,5,23,14,15,462.5,316.0,2.3,28.5,740.0,573.0,421.33
2017,5,23,14,30,156.0,439.0,2.6,28.0,576.0,472.93,347.83
2017,5,23,14,45,78.0,261.5,2.9,27.5,330.0,272.81,203.81
