Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,15,0,0.0,84.0,3.2,27.0,84.0,78.45,56.05
2017,5,23,15,15,60.0,219.5,3.75,26.0,265.0,222.41,168.08
2017,5,23,15,30,120.0,355.0,4.3,25.0,446.0,342.01,258.62
2017,5,23,15,45,60.0,221.0,4.85,24.5,266.5,214.21,162.46
2017,5,23,16,0,0.0,87.0,5.4,24.0,87.0,81.12,59.61
2017,5,23,16,15,2.5,132.0,5.9,23.0,133.5,121.85,92.72
2017,5,23,16,30,5.0,177.0,6.4,22.0,180.0,159.35,123.39
2017,5,23,16,45,37.5,188.5,6.9,21.0,207.5,163.49,126.24
2017,5,23,17,0,70.0,200.0,7.4,20.0,235.0,167.81,129.77
2017,5,23,17,15,63.5,176.5,7.1,19.5,205.0,143.33,112.08
2017,5,23,17,30,57.0,153.0,6.8,19.0,175.0,123.57,102.12
2017,5,23,17,45,54.5,129.5,6.55,18.5,148.0,106.12,87.43
2017,5,23,18,0,52.0,106.0,6.3,18.0,121.0,88.26,72.05
2017,5,23,18,15,38.0,83.5,5.9,17.5,93.0,70.64,56.53
2017,5,23,18,30,24.0,61.0,5.5,17.0,65.0,52.65,40.37
2017,5,23,18,45,12.0,40.0,5.15,17.0,42.0,35.36,24.52
2017,5,23,19,0,0.0,19.0,4.8,17.0,19.0,17.64,6.15
2017,5,23,19,15,0.0,9.5,4.7,16.5,9.5,9.05,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,82.0,13.5,3.4,12.5,19.5,46.69,0.0
2017,5,24,6,0,164.0,27.0,3.7,13.0,39.0,131.85,84.93
2017,5,24,6,15,279.0,41.0,3.65,13.5,82.5,217.23,174.03
2017,5,24,6,30,394.0,55.0,3.6,14.0,126.0,312.66,258.04
2017,5,24,6,45,468.0,65.0,3.55,15.0,178.0,388.24,322.84
2017,5,24,7,0,542.0,75.0,3.5,16.0,230.0,469.48,389.4
2017,5,24,7,15,594.0,82.5,3.6,17.0,285.5,537.66,442.95
2017,5,24,7,30,646.0,90.0,3.7,18.0,341.0,608.63,496.2
2017,5,24,7,45,685.5,95.0,3.8,19.5,398.0,669.2,537.55
2017,5,24,8,0,725.0,100.0,3.9,21.0,455.0,730.75,578.12
2017,5,24,8,15,751.5,104.5,3.9,21.5,509.5,777.11,608.28
2017,5,24,8,30,778.0,109.0,3.9,22.0,564.0,827.18,640.54
2017,5,24,8,45,801.5,111.0,3.95,23.0,616.0,870.59,666.43
2017,5,24,9,0,825.0,113.0,4.0,24.0,668.0,912.47,690.79
2017,5,24,9,15,839.5,116.0,3.95,24.5,715.0,945.16,709.32
2017,5,24,9,30,854.0,119.0,3.9,25.0,762.0,975.42,726.06
2017,5,24,9,45,868.0,120.0,3.9,25.5,804.0,991.69,733.67
2017,5,24,10,0,882.0,121.0,3.9,26.0,846.0,1013.81,745.32
2017,5,24,10,15,890.0,123.0,3.85,26.5,881.0,1028.07,751.42
2017,5,24,10,30,898.0,125.0,3.8,27.0,916.0,1039.12,755.56
2017,5,24,10,45,908.0,124.0,3.8,27.5,945.0,1045.79,757.31
2017,5,24,11,0,918.0,123.0,3.8,28.0,974.0,1049.14,757.09
2017,5,24,11,15,922.0,124.0,3.8,28.0,994.0,1045.14,753.79
2017,5,24,11,30,926.0,125.0,3.8,28.0,1014.0,1037.73,748.5
2017,5,24,11,45,936.5,119.5,3.8,28.5,1029.0,1026.95,739.7
2017,5,24,12,0,947.0,114.0,3.8,29.0,1044.0,1012.8,728.9
2017,5,24,12,15,947.5,114.5,3.75,29.0,1047.5,991.68,714.85
2017,5,24,12,30,948.0,115.0,3.7,29.0,1051.0,967.61,699.0
2017,5,24,12,45,949.5,112.5,3.7,29.5,1047.5,938.92,679.13
2017,5,24,13,0,951.0,110.0,3.7,30.0,1044.0,907.56,657.58
2017,5,24,13,15,948.5,109.5,3.6,30.0,1031.0,872.08,634.09
2017,5,24,13,30,946.0,109.0,3.5,30.0,1018.0,834.27,609.0
2017,5,24,13,45,944.0,107.0,3.45,30.5,997.5,793.31,580.78
2017,5,24,14,0,942.0,105.0,3.4,31.0,977.0,750.28,551.09
2017,5,24,14,15,936.0,103.5,3.3,31.0,948.5,703.15,517.38
2017,5,24,14,30,930.0,102.0,3.2,31.0,920.0,654.63,481.79
2017,5,24,14,45,919.5,102.0,3.1,31.0,884.0,603.67,443.61
2017,5,24,15,0,909.0,102.0,3.0,31.0,848.0,552.15,404.08
2017,5,24,15,15,898.5,100.0,2.9,30.5,806.0,498.66,362.87
2017,5,24,15,30,888.0,98.0,2.8,30.0,764.0,445.09,320.33
2017,5,24,15,45,876.0,95.0,2.7,30.0,717.5,390.33,275.16
2017,5,24,16,0,864.0,92.0,2.6,30.0,671.0,336.11,229.56
2017,5,24,16,15,846.0,89.0,2.4,29.5,619.5,281.15,183.6
2017,5,24,16,30,828.0,86.0,2.2,29.0,568.0,220.8,134.2
2017,5,24,16,45,805.0,82.5,2.05,29.0,514.0,168.06,93.04
2017,5,24,17,0,782.0,79.0,1.9,29.0,460.0,117.96,59.52
2017,5,24,17,15,749.5,74.5,1.6,28.5,404.0,69.64,37.91
2017,5,24,17,30,717.0,70.0,1.3,28.0,348.0,49.34,36.21
2017,5,24,17,45,668.5,65.0,1.05,27.5,292.0,47.54,34.89
2017,5,24,18,0,620.0,60.0,0.8,27.0,236.0,41.58,29.92
2017,5,24,18,15,549.0,52.5,0.85,26.0,183.0,37.76,26.7
2017,5,24,18,30,478.0,45.0,0.9,25.0,130.0,33.73,23.09
2017,5,24,18,45,357.0,34.5,0.95,24.5,85.5,26.71,16.61
2017,5,24,19,0,236.0,24.0,1.0,24.0,41.0,19.29,7.36
2017,5,24,19,15,118.0,12.0,1.1,23.0,20.5,11.44,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,116.5,12.5,3.95,15.5,21.5,60.02,0.0
2017,5,25,6,0,233.0,25.0,4.1,16.0,43.0,162.59,106.25
2017,5,25,6,15,349.0,36.5,4.25,16.5,87.5,249.67,198.54
2017,5,25,6,30,465.0,48.0,4.4,17.0,132.0,344.92,282.23
2017,5,25,6,45,537.0,55.5,4.6,18.0,184.5,419.07,345.87
2017,5,25,7,0,609.0,63.0,4.8,19.0,237.0,498.79,411.34
2017,5,25,7,15,655.5,68.5,5.2,20.0,292.5,563.22,462.59
2017,5,25,7,30,702.0,74.0,5.6,21.0,348.0,626.56,509.77
2017,5,25,7,45,734.5,78.5,6.1,22.0,403.5,683.46,550.87
2017,5,25,8,0,767.0,83.0,6.6,23.0,459.0,740.69,591.26
2017,5,25,8,15,790.5,86.5,6.7,23.5,512.5,789.06,624.17
2017,5,25,8,30,814.0,90.0,6.8,24.0,566.0,836.48,655.87
2017,5,25,8,45,828.0,94.5,6.95,25.0,615.5,875.26,679.71
2017,5,25,9,0,842.0,99.0,7.1,26.0,665.0,904.1,696.12
2017,5,25,9,15,855.0,101.5,7.1,26.5,711.0,935.18,714.82
2017,5,25,9,30,868.0,104.0,7.1,27.0,757.0,963.81,731.66
2017,5,25,9,45,873.0,108.5,7.15,27.5,796.0,984.15,742.9
2017,5,25,10,0,878.0,113.0,7.2,28.0,835.0,1001.41,752.06
2017,5,25,10,15,886.0,115.0,7.1,28.5,869.5,1015.78,758.58
2017,5,25,10,30,894.0,117.0,7.0,29.0,904.0,1026.98,762.97
2017,5,25,10,45,896.5,120.0,6.9,29.5,930.5,1030.42,762.18
2017,5,25,11,0,899.0,123.0,6.8,30.0,957.0,1030.49,759.27
2017,5,25,11,15,903.0,124.0,6.7,30.5,977.0,1026.66,753.89
2017,5,25,11,30,907.0,125.0,6.6,31.0,997.0,1019.49,746.44
2017,5,25,11,45,906.0,128.0,6.55,31.5,1008.0,1006.08,735.27
2017,5,25,12,0,905.0,131.0,6.5,32.0,1019.0,989.5,722.15
2017,5,25,12,15,905.5,131.0,6.4,32.0,1022.5,968.53,707.47
2017,5,25,12,30,906.0,131.0,6.3,32.0,1026.0,944.79,691.04
2017,5,25,12,45,673.0,287.0,6.25,32.5,950.5,864.1,633.16
2017,5,25,13,0,440.0,443.0,6.2,33.0,875.0,782.66,568.99
2017,5,25,13,15,669.0,286.0,6.1,33.0,933.5,806.18,591.62
2017,5,25,13,30,898.0,129.0,6.0,33.0,992.0,815.18,600.41
2017,5,25,13,45,893.5,128.0,5.9,33.5,971.0,775.0,571.54
2017,5,25,14,0,889.0,127.0,5.8,34.0,950.0,733.07,541.14
2017,5,25,14,15,882.0,125.5,5.7,34.0,922.0,687.48,507.71
2017,5,25,14,30,875.0,124.0,5.6,34.0,894.0,640.71,472.81
2017,5,25,14,45,861.5,124.5,5.55,34.0,857.5,590.95,435.16
2017,5,25,15,0,848.0,125.0,5.5,34.0,821.0,540.99,396.52
2017,5,25,15,15,836.0,122.5,5.4,34.0,780.0,489.36,355.73
2017,5,25,15,30,824.0,120.0,5.3,34.0,739.0,432.64,310.39
2017,5,25,15,45,808.5,117.0,5.2,34.0,693.0,379.46,266.7
2017,5,25,16,0,793.0,114.0,5.1,34.0,647.0,327.33,223.17
2017,5,25,16,15,773.5,110.5,5.0,33.5,597.0,275.1,179.92
2017,5,25,16,30,754.0,107.0,4.9,33.0,547.0,224.79,138.79
2017,5,25,16,45,727.0,102.5,4.85,33.0,493.5,169.28,96.05
2017,5,25,17,0,700.0,98.0,4.8,33.0,440.0,121.98,64.5
2017,5,25,17,15,665.0,92.5,4.5,32.0,385.5,76.95,43.82
2017,5,25,17,30,630.0,87.0,4.2,31.0,331.0,56.86,42.0
2017,5,25,17,45,579.5,80.0,3.95,30.5,277.0,54.46,40.2
2017,5,25,18,0,529.0,73.0,3.7,30.0,223.0,51.88,38.15
2017,5,25,18,15,456.5,63.0,3.55,29.0,172.5,46.46,33.63
2017,5,25,18,30,384.0,53.0,3.4,28.0,122.0,40.71,28.58
2017,5,25,18,45,273.0,39.5,3.3,27.0,80.0,30.41,19.44
2017,5,25,19,0,162.0,26.0,3.2,26.0,38.0,20.4,8.35
2017,5,25,19,15,81.0,13.0,3.45,25.5,19.0,12.39,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,5.5,3.35,22.5,5.5,5.24,0.0
2017,5,26,6,0,0.0,11.0,3.5,23.0,11.0,10.19,1.31
2017,5,26,6,15,0.0,24.5,3.65,23.0,24.5,22.73,12.62
2017,5,26,6,30,0.0,38.0,3.8,23.0,38.0,35.3,23.33
2017,5,26,6,45,0.0,55.0,4.0,23.5,55.0,51.83,37.15
2017,5,26,7,0,0.0,72.0,4.2,24.0,72.0,68.78,51.11
2017,5,26,7,15,0.0,90.0,4.3,24.5,90.0,86.67,65.55
2017,5,26,7,30,0.0,108.0,4.4,25.0,108.0,104.43,79.59
2017,5,26,7,45,0.0,128.0,4.55,26.0,128.0,124.23,94.83
2017,5,26,8,0,0.0,148.0,4.7,27.0,148.0,143.92,109.66
2017,5,26,8,15,10.5,180.0,4.7,27.0,186.5,185.22,142.02
2017,5,26,8,30,21.0,212.0,4.7,27.0,225.0,227.0,174.26
2017,5,26,8,45,16.0,212.5,4.75,27.5,222.5,221.64,168.97
2017,5,26,9,0,11.0,213.0,4.8,28.0,220.0,216.45,163.97
2017,5,26,9,15,12.5,227.0,4.7,28.5,236.0,231.29,174.51
2017,5,26,9,30,14.0,241.0,4.6,29.0,252.0,246.13,184.91
2017,5,26,9,45,15.5,253.5,4.6,29.5,266.0,259.42,194.11
2017,5,26,10,0,17.0,266.0,4.6,30.0,280.0,272.67,203.23
2017,5,26,10,15,8.5,193.0,4.55,30.0,200.0,191.6,141.89
2017,5,26,10,30,0.0,120.0,4.5,30.0,120.0,112.71,81.53
2017,5,26,10,45,0.0,124.0,4.45,30.5,124.0,116.52,84.22
2017,5,26,11,0,0.0,128.0,4.4,31.0,128.0,120.32,86.81
2017,5,26,11,15,0.5,130.5,4.3,31.5,131.0,123.16,88.72
2017,5,26,11,30,1.0,133.0,4.2,32.0,134.0,125.97,90.6
2017,5,26,11,45,1.5,134.5,4.15,32.5,136.5,127.8,91.74
2017,5,26,12,0,2.0,136.0,4.1,33.0,139.0,129.58,92.86
2017,5,26,12,15,16.5,270.0,4.0,33.0,287.5,269.08,196.34
2017,5,26,12,30,31.0,404.0,3.9,33.0,436.0,410.36,297.39
2017,5,26,12,45,88.0,454.5,3.85,33.5,542.0,503.23,362.81
2017,5,26,13,0,145.0,505.0,3.8,34.0,648.0,590.85,422.91
2017,5,26,13,15,284.0,462.0,3.7,34.0,737.5,653.17,468.28
2017,5,26,13,30,423.0,419.0,3.6,34.0,827.0,704.58,505.25
2017,5,26,13,45,319.5,443.0,3.55,34.0,747.5,629.33,451.65
2017,5,26,14,0,216.0,467.0,3.5,34.0,668.0,562.96,404.28
2017,5,26,14,15,125.0,414.0,3.45,34.0,529.5,444.99,321.49
2017,5,26,14,30,34.0,361.0,3.4,34.0,391.0,340.72,246.83
2017,5,26,14,45,71.0,378.5,3.4,34.0,438.5,371.17,269.47
2017,5,26,15,0,108.0,396.0,3.4,34.0,486.0,396.87,287.87
2017,5,26,15,15,432.5,269.5,3.35,34.0,599.0,417.34,302.41
2017,5,26,15,30,757.0,143.0,3.3,34.0,712.0,425.43,303.6
2017,5,26,15,45,650.0,178.0,3.3,34.0,645.0,368.61,259.52
2017,5,26,16,0,543.0,213.0,3.3,34.0,578.0,328.01,228.18
2017,5,26,16,15,527.0,199.0,3.25,33.5,531.0,280.82,191.02
2017,5,26,16,30,511.0,185.0,3.2,33.0,484.0,235.42,155.49
2017,5,26,16,45,389.0,192.0,3.2,33.0,407.0,192.61,127.33
2017,5,26,17,0,267.0,199.0,3.2,33.0,330.0,169.5,116.51
2017,5,26,17,15,251.5,176.5,2.95,32.5,288.5,134.97,95.78
2017,5,26,17,30,236.0,154.0,2.7,32.0,247.0,111.65,86.83
2017,5,26,17,45,205.5,133.0,2.45,31.5,205.0,98.43,76.38
2017,5,26,18,0,175.0,112.0,2.2,31.0,163.0,88.81,68.65
2017,5,26,18,15,141.5,90.0,2.15,30.0,125.0,72.57,55.24
2017,5,26,18,30,108.0,68.0,2.1,29.0,87.0,55.86,41.07
2017,5,26,18,45,56.5,46.0,2.05,28.5,56.0,38.67,26.09
2017,5,26,19,0,5.0,24.0,2.0,28.0,25.0,21.97,9.66
2017,5,26,19,15,2.5,12.0,2.3,27.5,12.5,11.44,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,32.0,13.0,3.55,23.5,15.5,25.63,0.0
2017,5,27,6,0,64.0,26.0,3.6,24.0,31.0,74.32,45.52
2017,5,27,6,15,135.5,48.0,3.8,24.0,69.5,143.66,109.43
2017,5,27,6,30,207.0,70.0,4.0,24.0,108.0,215.87,170.99
2017,5,27,6,45,103.5,59.0,4.25,24.5,78.0,141.27,111.69
2017,5,27,7,0,0.0,48.0,4.5,25.0,48.0,44.6,31.06
2017,5,27,7,15,0.0,60.0,4.6,25.5,60.0,55.79,40.16
2017,5,27,7,30,0.0,72.0,4.7,26.0,72.0,67.0,49.05
2017,5,27,7,45,51.5,142.5,4.85,26.5,168.0,188.84,147.87
2017,5,27,8,0,103.0,213.0,5.0,27.0,264.0,313.6,245.49
2017,5,27,8,15,110.5,236.5,5.05,27.5,297.0,346.77,269.47
2017,5,27,8,30,118.0,260.0,5.1,28.0,330.0,393.57,303.4
2017,5,27,8,45,67.0,245.0,5.15,28.5,285.5,315.59,241.62
2017,5,27,9,0,16.0,230.0,5.2,29.0,241.0,238.71,180.45
2017,5,27,9,15,41.0,283.5,5.2,29.5,314.0,331.06,250.05
2017,5,27,9,30,66.0,337.0,5.2,30.0,387.0,412.21,309.33
2017,5,27,9,45,39.0,289.0,5.2,30.5,319.0,331.27,247.62
2017,5,27,10,0,12.0,241.0,5.2,31.0,251.0,242.73,180.12
2017,5,27,10,15,32.5,318.0,5.15,31.5,346.5,351.8,260.68
2017,5,27,10,30,53.0,395.0,5.1,32.0,442.0,450.87,331.35
2017,5,27,10,45,58.5,403.0,5.05,32.5,456.5,461.57,337.67
2017,5,27,11,0,64.0,411.0,5.0,33.0,471.0,471.97,344.01
2017,5,27,11,15,65.0,419.5,4.95,33.0,481.5,478.0,347.8
2017,5,27,11,30,66.0,428.0,4.9,33.0,492.0,483.59,351.33
2017,5,27,11,45,64.0,431.0,4.85,33.5,494.0,480.35,347.91
2017,5,27,12,0,62.0,434.0,4.8,34.0,496.0,476.82,344.37
2017,5,27,12,15,383.0,343.5,4.75,34.0,723.0,697.16,506.44
2017,5,27,12,30,704.0,253.0,4.7,34.0,950.0,886.04,638.77
2017,5,27,12,45,710.0,247.5,4.7,34.0,948.0,861.65,621.43
2017,5,27,13,0,716.0,242.0,4.7,34.0,946.0,835.19,603.81
2017,5,27,13,15,713.0,241.0,4.7,34.0,934.0,803.38,582.29
2017,5,27,13,30,710.0,240.0,4.7,34.0,922.0,770.07,559.53
2017,5,27,13,45,713.0,231.5,4.7,34.0,905.0,733.33,534.35
2017,5,27,14,0,716.0,223.0,4.7,34.0,888.0,694.97,507.64
2017,5,27,14,15,708.0,220.5,4.7,34.0,861.5,652.97,477.7
2017,5,27,14,30,700.0,218.0,4.7,34.0,835.0,610.41,446.8
2017,5,27,14,45,715.5,199.0,4.7,34.0,808.0,566.97,414.95
2017,5,27,15,0,731.0,180.0,4.7,34.0,781.0,521.27,380.54
2017,5,27,15,15,717.0,176.0,4.65,34.0,741.5,471.93,342.32
2017,5,27,15,30,703.0,172.0,4.6,34.0,702.0,423.28,303.79
2017,5,27,15,45,686.0,166.5,4.6,34.0,657.0,373.24,263.6
2017,5,27,16,0,669.0,161.0,4.6,34.0,612.0,324.62,223.87
2017,5,27,16,15,553.0,186.0,4.45,33.5,540.0,278.41,189.11
2017,5,27,16,30,437.0,211.0,4.3,33.0,468.0,241.34,163.13
2017,5,27,16,45,487.5,177.5,4.2,33.0,438.5,196.57,126.52
2017,5,27,17,0,538.0,144.0,4.1,33.0,409.0,147.01,89.29
2017,5,27,17,15,499.5,134.5,3.7,32.5,357.5,106.94,69.08
2017,5,27,17,30,461.0,125.0,3.3,32.0,306.0,85.48,65.42
2017,5,27,17,45,364.5,121.5,2.95,31.5,250.5,85.5,65.76
2017,5,27,18,0,268.0,118.0,2.6,31.0,195.0,88.88,68.74
2017,5,27,18,15,213.0,96.5,2.5,30.0,149.5,74.06,56.5
2017,5,27,18,30,158.0,75.0,2.4,29.0,104.0,58.64,43.4
2017,5,27,18,45,79.0,48.5,2.35,28.5,63.0,40.53,27.65
2017,5,27,19,0,0.0,22.0,2.3,28.0,22.0,20.37,8.83
2017,5,27,19,15,0.0,11.0,2.9,27.5,11.0,10.48,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,25.5,12.5,1.3,22.5,14.5,22.48,0.0
2017,5,28,6,0,51.0,25.0,1.4,23.0,29.0,58.43,35.2
2017,5,28,6,15,114.0,49.0,1.4,23.0,67.0,134.11,102.0
2017,5,28,6,30,177.0,73.0,1.4,23.0,105.0,203.43,160.5
2017,5,28,6,45,232.5,93.0,1.4,23.5,151.0,267.15,213.1
2017,5,28,7,0,288.0,113.0,1.4,24.0,197.0,335.49,267.57
2017,5,28,7,15,336.0,129.0,1.3,24.5,246.5,397.59,314.99
2017,5,28,7,30,384.0,145.0,1.2,25.0,296.0,475.81,372.12
2017,5,28,7,45,271.0,177.5,1.2,25.5,292.0,426.8,331.58
2017,5,28,8,0,158.0,210.0,1.2,26.0,288.0,367.34,283.4
2017,5,28,8,15,227.5,227.5,1.2,26.5,353.5,448.19,343.37
2017,5,28,8,30,297.0,245.0,1.2,27.0,419.0,546.86,412.76
2017,5,28,8,45,280.5,273.0,1.2,27.5,449.0,569.15,424.65
2017,5,28,9,0,264.0,301.0,1.2,28.0,479.0,589.12,435.4
2017,5,28,9,15,259.5,325.5,1.2,28.0,510.5,614.34,450.86
2017,5,28,9,30,255.0,350.0,1.2,28.0,542.0,637.98,465.1
2017,5,28,9,45,294.0,361.5,1.25,28.5,594.5,688.43,497.96
2017,5,28,10,0,333.0,373.0,1.3,29.0,647.0,738.58,529.79
2017,5,28,10,15,251.5,406.5,1.3,29.0,618.5,691.1,494.63
2017,5,28,10,30,170.0,440.0,1.3,29.0,590.0,628.57,450.29
2017,5,28,10,45,262.0,432.5,1.35,29.5,672.0,719.97,512.56
2017,5,28,11,0,354.0,425.0,1.4,30.0,754.0,797.93,563.25
2017,5,28,11,15,291.0,456.0,1.45,30.0,730.5,758.88,535.31
2017,5,28,11,30,228.0,487.0,1.5,30.0,707.0,710.66,502.45
2017,5,28,11,45,145.0,475.0,1.6,30.0,616.0,609.81,434.58
2017,5,28,12,0,62.0,463.0,1.7,30.0,525.0,505.13,362.31
2017,5,28,12,15,198.5,467.0,1.7,30.0,664.0,635.37,455.05
2017,5,28,12,30,335.0,471.0,1.7,30.0,803.0,754.55,535.45
2017,5,28,12,45,228.0,485.5,1.75,30.5,711.0,656.84,466.92
2017,5,28,13,0,121.0,500.0,1.8,31.0,619.0,566.33,403.6
2017,5,28,13,15,136.5,496.0,1.85,31.0,629.0,565.4,404.25
2017,5,28,13,30,152.0,492.0,1.9,31.0,639.0,563.24,403.42
2017,5,28,13,45,238.5,467.5,1.95,31.0,692.0,594.84,427.02
2017,5,28,14,0,325.0,443.0,2.0,31.0,745.0,615.02,442.22
2017,5,28,14,15,323.5,427.5,2.0,31.0,720.5,581.48,419.12
2017,5,28,14,30,322.0,412.0,2.0,31.0,696.0,547.87,395.99
2017,5,28,14,45,297.5,400.5,2.05,31.0,655.0,504.44,365.64
2017,5,28,15,0,273.0,389.0,2.1,31.0,614.0,463.13,336.4
2017,5,28,15,15,157.0,351.0,2.1,31.0,479.5,368.35,268.85
2017,5,28,15,30,41.0,313.0,2.1,31.0,345.0,285.89,209.98
2017,5,28,15,45,20.5,191.5,2.15,31.5,207.5,176.52,129.48
2017,5,28,16,0,0.0,70.0,2.2,32.0,70.0,65.23,45.23
2017,5,28,16,15,0.0,57.0,2.15,31.5,57.0,53.07,36.08
2017,5,28,16,30,0.0,44.0,2.1,31.0,44.0,40.93,26.75
2017,5,28,16,45,0.0,28.5,2.1,31.0,28.5,26.48,15.43
2017,5,28,17,0,0.0,13.0,2.1,31.0,13.0,12.07,4.0
2017,5,28,17,15,0.0,11.5,1.9,30.5,11.5,10.67,2.93
2017,5,28,17,30,0.0,10.0,1.7,30.0,10.0,9.27,2.19
2017,5,28,17,45,0.0,8.0,1.5,29.5,8.0,7.41,0.64
2017,5,28,18,0,0.0,6.0,1.3,29.0,6.0,5.56,0.0
2017,5,28,18,15,0.0,4.5,1.3,28.5,4.5,4.16,0.0
2017,5,28,18,30,0.0,3.0,1.3,28.0,3.0,2.77,0.0
2017,5,28,18,45,0.0,2.0,1.3,27.5,2.0,1.85,0.0
2017,5,28,19,0,0.0,1.0,1.3,27.0,1.0,0.92,0.0
2017,5,28,19,15,0.0,0.5,1.4,26.5,0.5,0.48,0.0
2017,5,28,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.0,3.0,20.0,6.0,5.72,0.0
2017,5,29,6,0,0.0,12.0,3.1,20.0,12.0,11.12,2.26
2017,5,29,6,15,0.0,26.5,3.2,20.0,26.5,24.6,14.38
2017,5,29,6,30,0.0,41.0,3.3,20.0,41.0,38.1,26.0
2017,5,29,6,45,0.0,58.5,3.4,20.0,58.5,55.64,40.9
2017,5,29,7,0,0.0,76.0,3.5,20.0,76.0,73.11,55.56
2017,5,29,7,15,1.0,102.0,3.6,20.0,102.0,100.56,78.25
2017,5,29,7,30,2.0,128.0,3.7,20.0,128.0,127.85,100.44
2017,5,29,7,45,28.0,163.0,3.85,20.0,176.5,195.0,155.44
2017,5,29,8,0,54.0,198.0,4.0,20.0,225.0,255.23,203.78
2017,5,29,8,15,35.0,201.5,4.0,20.0,220.0,241.06,191.03
2017,5,29,8,30,16.0,205.0,4.0,20.0,215.0,215.04,169.07
2017,5,29,8,45,17.0,221.5,4.0,20.0,232.5,231.97,181.95
2017,5,29,9,0,18.0,238.0,4.0,20.0,250.0,248.89,194.65
2017,5,29,9,15,25.5,269.5,3.9,20.5,288.0,287.56,223.94
2017,5,29,9,30,33.0,301.0,3.8,21.0,326.0,340.42,263.45
2017,5,29,9,45,35.5,321.5,3.7,21.5,350.0,362.88,279.14
2017,5,29,10,0,38.0,342.0,3.6,22.0,374.0,385.04,294.5
2017,5,29,10,15,89.0,390.5,3.4,22.0,468.0,485.22,369.44
2017,5,29,10,30,140.0,439.0,3.2,22.0,562.0,597.43,450.21
2017,5,29,10,45,111.0,443.5,3.0,22.5,543.0,568.47,425.91
2017,5,29,11,0,82.0,448.0,2.8,23.0,524.0,528.15,394.53
2017,5,29,11,15,68.5,445.0,2.65,23.0,509.5,507.44,378.72
2017,5,29,11,30,55.0,442.0,2.5,23.0,495.0,486.88,362.97
2017,5,29,11,45,178.0,465.5,2.45,23.5,640.0,632.53,468.52
2017,5,29,12,0,301.0,489.0,2.4,24.0,785.0,769.14,562.22
2017,5,29,12,15,353.0,464.0,2.4,24.0,813.0,780.17,569.98
2017,5,29,12,30,405.0,439.0,2.4,24.0,841.0,788.36,576.77
2017,5,29,12,45,558.5,344.0,2.4,24.0,895.0,820.0,602.46
2017,5,29,13,0,712.0,249.0,2.4,24.0,949.0,839.18,619.21
2017,5,29,13,15,517.0,356.5,2.25,24.0,861.5,749.75,552.2
2017,5,29,13,30,322.0,464.0,2.1,24.0,774.0,668.83,491.28
2017,5,29,13,45,181.5,432.0,2.0,24.0,606.5,522.46,387.16
2017,5,29,14,0,41.0,400.0,1.9,24.0,439.0,388.25,288.9
2017,5,29,14,15,104.0,420.5,1.7,24.0,513.5,441.92,329.07
2017,5,29,14,30,167.0,441.0,1.5,24.0,588.0,482.91,358.05
2017,5,29,14,45,436.0,319.0,1.3,24.5,683.0,512.06,379.83
2017,5,29,15,0,705.0,197.0,1.1,25.0,778.0,523.76,386.18
2017,5,29,15,15,690.5,193.0,1.0,25.0,738.5,475.45,348.46
2017,5,29,15,30,676.0,189.0,0.9,25.0,699.0,427.93,310.99
2017,5,29,15,45,516.0,234.5,0.85,25.0,610.0,369.82,267.33
2017,5,29,16,0,356.0,280.0,0.8,25.0,521.0,331.09,239.43
2017,5,29,16,15,483.0,219.0,0.85,25.0,519.0,287.6,201.72
2017,5,29,16,30,610.0,158.0,0.9,25.0,517.0,235.99,155.8
2017,5,29,16,45,585.5,148.5,0.95,25.0,467.0,189.83,120.14
2017,5,29,17,0,561.0,139.0,1.0,25.0,417.0,146.6,90.15
2017,5,29,17,15,522.5,130.0,0.95,24.5,364.5,106.59,69.45
2017,5,29,17,30,484.0,121.0,0.9,24.0,312.0,82.57,65.04
2017,5,29,17,45,431.5,110.0,0.9,24.0,261.0,77.09,60.62
2017,5,29,18,0,379.0,99.0,0.9,24.0,210.0,71.27,55.73
2017,5,29,18,15,311.0,84.0,1.0,23.5,162.5,61.96,47.76
2017,5,29,18,30,243.0,69.0,1.1,23.0,115.0,54.52,41.1
2017,5,29,18,45,155.0,49.5,1.2,22.5,75.0,39.81,27.92
2017,5,29,19,0,67.0,30.0,1.3,22.0,35.0,24.64,12.86
2017,5,29,19,15,33.5,15.0,1.5,22.0,17.5,14.3,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,45,21.0,14.5,0.3,20.5,16.0,22.53,0.0
2017,5,30,6,0,42.0,29.0,0.3,21.0,32.0,61.63,38.41
2017,5,30,6,15,110.5,53.0,0.4,21.5,71.0,138.64,105.91
2017,5,30,6,30,179.0,77.0,0.5,22.0,110.0,210.39,165.71
2017,5,30,6,45,251.0,94.0,0.65,22.5,157.5,279.71,222.61
2017,5,30,7,0,323.0,111.0,0.8,23.0,205.0,355.64,282.94
2017,5,30,7,15,375.5,125.0,1.05,23.5,256.0,432.19,341.73
2017,5,30,7,30,428.0,139.0,1.3,24.0,307.0,501.28,393.42
2017,5,30,7,45,472.5,148.0,1.55,24.5,359.5,561.25,437.16
2017,5,30,8,0,517.0,157.0,1.8,25.0,412.0,623.21,481.34
2017,5,30,8,15,548.5,165.5,1.9,25.5,463.5,675.11,516.35
2017,5,30,8,30,580.0,174.0,2.0,26.0,515.0,727.28,550.86
2017,5,30,8,45,609.0,178.5,2.15,26.5,564.0,778.61,584.24
2017,5,30,9,0,638.0,183.0,2.3,27.0,613.0,823.71,612.6
2017,5,30,9,15,657.0,188.0,2.35,27.0,658.0,858.7,634.4
2017,5,30,9,30,676.0,193.0,2.4,27.0,703.0,891.89,654.97
2017,5,30,9,45,475.0,290.5,2.45,27.5,658.5,801.88,588.13
2017,5,30,10,0,274.0,388.0,2.5,28.0,614.0,696.39,509.33
2017,5,30,10,15,506.5,294.5,2.5,28.0,733.5,839.17,612.33
2017,5,30,10,30,739.0,201.0,2.5,28.0,853.0,976.11,703.22
2017,5,30,10,45,750.5,201.0,2.55,28.5,881.0,984.12,705.19
2017,5,30,11,0,762.0,201.0,2.6,29.0,909.0,983.0,702.69
2017,5,30,11,15,585.0,310.0,2.65,29.0,860.5,912.83,654.73
2017,5,30,11,30,408.0,419.0,2.7,29.0,812.0,834.45,598.23
2017,5,30,11,45,398.0,429.0,2.75,29.0,816.0,816.7,586.82
2017,5,30,12,0,388.0,439.0,2.8,29.0,820.0,803.8,578.0
2017,5,30,12,15,393.0,439.5,2.8,29.0,827.5,794.34,571.68
2017,5,30,12,30,398.0,440.0,2.8,29.0,835.0,783.24,564.25
2017,5,30,12,45,282.0,473.0,2.85,29.0,752.5,694.0,501.61
2017,5,30,13,0,166.0,506.0,2.9,29.0,670.0,610.27,442.02
2017,5,30,13,15,92.5,419.5,2.95,29.0,511.0,462.23,338.42
2017,5,30,13,30,19.0,333.0,3.0,29.0,352.0,322.46,237.22
2017,5,30,13,45,11.0,240.5,3.05,29.0,252.0,230.75,170.35
2017,5,30,14,0,3.0,148.0,3.1,29.0,152.0,139.71,102.13
2017,5,30,14,15,1.5,141.0,3.1,29.0,143.5,132.02,96.47
2017,5,30,14,30,0.0,134.0,3.1,29.0,135.0,124.49,90.83
2017,5,30,14,45,0.0,86.5,3.1,29.0,87.0,80.8,57.38
2017,5,30,15,0,0.0,39.0,3.1,29.0,39.0,36.38,22.93
2017,5,30,15,15,0.0,30.5,3.05,28.5,30.5,28.43,16.8
2017,5,30,15,30,0.0,22.0,3.0,28.0,22.0,20.49,10.61
2017,5,30,15,45,0.0,32.5,3.0,28.0,32.5,30.26,18.41
2017,5,30,16,0,0.0,43.0,3.0,28.0,43.0,40.04,26.23
2017,5,30,16,15,0.0,74.5,2.85,27.5,74.5,69.41,49.7
2017,5,30,16,30,0.0,106.0,2.7,27.0,106.0,98.17,72.74
2017,5,30,16,45,0.0,120.0,2.6,27.0,120.0,109.92,82.26
2017,5,30,17,0,0.0,134.0,2.5,27.0,134.0,120.7,91.07
2017,5,30,17,15,0.0,117.5,2.2,26.5,117.5,105.95,79.83
2017,5,30,17,30,0.0,101.0,1.9,26.0,101.0,91.41,72.01
2017,5,30,17,45,0.0,84.5,1.6,25.5,84.5,77.06,60.23
2017,5,30,18,0,0.0,68.0,1.3,25.0,68.0,62.56,48.1
2017,5,30,18,15,0.0,52.5,1.25,24.5,52.5,48.75,36.31
2017,5,30,18,30,0.0,37.0,1.2,24.0,37.0,34.36,23.8
2017,5,30,18,45,0.0,24.0,1.15,23.5,24.0,22.27,13.12
2017,5,30,19,0,0.0,11.0,1.1,23.0,11.0,10.19,2.08
2017,5,30,19,15,0.0,5.5,1.1,22.5,5.5,5.24,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,1.0,0.3,20.5,1.0,0.95,0.0
2017,5,31,6,0,0.0,2.0,0.3,21.0,2.0,1.85,0.0
2017,5,31,6,15,0.0,5.5,0.4,21.0,5.5,5.09,0.0
2017,5,31,6,30,0.0,9.0,0.5,21.0,9.0,8.33,1.29
2017,5,31,6,45,0.0,13.0,0.65,21.5,13.0,12.04,4.44
2017,5,31,7,0,0.0,17.0,0.8,22.0,17.0,15.75,7.56
2017,5,31,7,15,1.5,72.5,0.95,22.5,73.0,68.99,51.64
2017,5,31,7,30,3.0,128.0,1.1,23.0,129.0,128.53,99.56
2017,5,31,7,45,19.5,159.0,1.3,23.5,168.5,173.34,135.09
2017,5,31,8,0,36.0,190.0,1.5,24.0,208.0,230.84,179.73
2017,5,31,8,15,18.0,160.0,1.7,24.5,169.0,170.23,131.05
2017,5,31,8,30,0.0,130.0,1.9,25.0,130.0,123.29,93.03
2017,5,31,8,45,1.0,149.0,2.1,25.5,150.0,142.76,107.93
2017,5,31,9,0,2.0,168.0,2.3,26.0,170.0,162.24,122.53
2017,5,31,9,15,5.5,191.5,2.35,26.0,196.5,188.59,142.59
2017,5,31,9,30,9.0,215.0,2.4,26.0,223.0,214.98,162.48
2017,5,31,9,45,12.5,242.5,2.5,26.5,253.0,245.37,184.85
2017,5,31,10,0,16.0,270.0,2.6,27.0,283.0,275.68,206.85
2017,5,31,10,15,15.0,267.0,2.55,27.0,280.0,270.9,202.78
2017,5,31,10,30,14.0,264.0,2.5,27.0,277.0,266.24,198.94
2017,5,31,10,45,62.5,363.0,2.5,27.0,421.5,424.18,315.73
2017,5,31,11,0,111.0,462.0,2.5,27.0,566.0,571.72,419.71
2017,5,31,11,15,210.0,464.0,2.45,27.0,665.0,677.46,493.87
2017,5,31,11,30,309.0,466.0,2.4,27.0,764.0,777.82,562.32
2017,5,31,11,45,264.5,484.0,2.35,27.0,741.0,741.57,535.3
2017,5,31,12,0,220.0,502.0,2.3,27.0,718.0,699.76,505.64
2017,5,31,12,15,212.0,505.5,2.25,27.0,715.0,685.06,495.32
2017,5,31,12,30,204.0,509.0,2.2,27.0,712.0,669.75,484.42
2017,5,31,12,45,113.5,438.0,2.2,27.0,551.5,512.91,375.12
2017,5,31,13,0,23.0,367.0,2.2,27.0,391.0,360.93,265.71
2017,5,31,13,15,18.0,307.5,2.15,27.0,325.5,300.13,222.2
2017,5,31,13,30,13.0,248.0,2.1,27.0,260.0,240.21,178.24
2017,5,31,13,45,11.5,228.5,2.1,27.0,239.5,220.2,163.58
2017,5,31,14,0,10.0,209.0,2.1,27.0,219.0,200.43,148.91
2017,5,31,14,15,11.0,223.5,2.1,27.0,234.0,213.34,158.8
2017,5,31,14,30,12.0,238.0,2.1,27.0,249.0,225.89,168.33
2017,5,31,14,45,10.0,220.0,2.15,27.0,229.0,207.52,154.71
2017,5,31,15,0,8.0,202.0,2.2,27.0,209.0,189.43,141.31
2017,5,31,15,15,8.0,202.0,2.2,26.5,208.5,188.46,141.13
2017,5,31,15,30,8.0,202.0,2.2,26.0,208.0,187.37,140.84
2017,5,31,15,45,220.0,229.5,2.2,26.0,379.0,266.76,198.43
2017,5,31,16,0,432.0,257.0,2.2,26.0,550.0,331.85,240.75
2017,5,31,16,15,238.5,248.0,2.1,26.0,408.0,255.44,186.17
2017,5,31,16,30,45.0,239.0,2.0,26.0,266.0,208.4,156.71
2017,5,31,16,45,22.5,128.5,1.9,26.0,142.0,116.44,86.54
2017,5,31,17,0,0.0,18.0,1.8,26.0,18.0,16.71,7.95
2017,5,31,17,15,0.0,15.5,1.6,25.5,15.5,14.38,6.14
2017,5,31,17,30,0.0,13.0,1.4,25.0,13.0,12.05,4.74
2017,5,31,17,45,0.0,11.0,1.2,25.0,11.0,10.19,3.17
2017,5,31,18,0,0.0,9.0,1.0,25.0,9.0,8.34,1.57
2017,5,31,18,15,0.0,7.0,0.95,24.5,7.0,6.48,0.0
2017,5,31,18,30,0.0,5.0,0.9,24.0,5.0,4.63,0.0
2017,5,31,18,45,0.0,3.0,0.9,23.5,3.0,2.77,0.0
2017,5,31,19,0,0.0,1.0,0.9,23.0,1.0,0.92,0.0
2017,5,31,19,15,0.0,0.5,0.95,22.5,0.5,0.48,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,86.5,14.5,1.2,20.5,21.5,49.75,0.0
2017,6,1,6,0,173.0,29.0,1.4,21.0,43.0,141.31,95.54
2017,6,1,6,15,280.0,42.0,1.5,21.0,85.0,218.91,170.45
2017,6,1,6,30,387.0,55.0,1.6,21.0,127.0,309.65,247.5
2017,6,1,6,45,463.5,63.0,1.7,21.5,178.0,384.04,309.15
2017,6,1,7,0,540.0,71.0,1.8,22.0,229.0,464.24,372.96
2017,6,1,7,15,278.0,105.0,1.85,22.5,187.0,325.95,262.4
2017,6,1,7,30,16.0,139.0,1.9,23.0,145.0,150.57,117.29
2017,6,1,7,45,8.0,132.0,1.95,23.5,135.0,134.64,104.09
2017,6,1,8,0,0.0,125.0,2.0,24.0,125.0,119.62,91.26
2017,6,1,8,15,8.5,165.0,2.0,24.5,170.0,167.44,128.84
2017,6,1,8,30,17.0,205.0,2.0,25.0,215.0,215.87,165.9
2017,6,1,8,45,11.5,198.0,2.0,25.5,205.0,202.34,154.29
2017,6,1,9,0,6.0,191.0,2.0,26.0,195.0,189.21,143.25
2017,6,1,9,15,10.0,218.5,2.05,26.5,226.0,220.19,166.37
2017,6,1,9,30,14.0,246.0,2.1,27.0,257.0,251.18,189.04
2017,6,1,9,45,11.0,224.0,2.15,27.5,233.0,225.37,168.75
2017,6,1,10,0,8.0,202.0,2.2,28.0,209.0,200.19,149.16
2017,6,1,10,15,17.5,272.5,2.2,28.0,288.0,278.87,207.94
2017,6,1,10,30,27.0,343.0,2.2,28.0,367.0,370.26,274.17
2017,6,1,10,45,23.0,332.0,2.25,28.5,353.0,341.54,252.13
2017,6,1,11,0,19.0,321.0,2.3,29.0,339.0,325.57,239.83
2017,6,1,11,15,55.0,398.0,2.3,29.0,451.0,446.46,327.16
2017,6,1,11,30,91.0,475.0,2.3,29.0,563.0,555.56,402.94
2017,6,1,11,45,200.0,477.0,2.35,29.5,673.5,665.54,479.44
2017,6,1,12,0,309.0,479.0,2.4,30.0,784.0,767.71,548.21
2017,6,1,12,15,607.5,295.5,2.4,30.0,897.0,860.45,617.41
2017,6,1,12,30,906.0,112.0,2.4,30.0,1010.0,931.04,664.15
2017,6,1,12,45,499.5,301.0,2.4,30.5,796.0,729.68,526.73
2017,6,1,13,0,93.0,490.0,2.4,31.0,582.0,533.95,382.79
2017,6,1,13,15,497.0,299.5,2.4,31.0,780.0,684.14,497.5
2017,6,1,13,30,901.0,109.0,2.4,31.0,978.0,805.3,582.38
2017,6,1,13,45,897.5,108.0,2.4,31.0,958.5,766.32,556.02
2017,6,1,14,0,894.0,107.0,2.4,31.0,939.0,725.48,529.49
2017,6,1,14,15,888.5,106.0,2.4,31.0,912.5,681.63,499.01
2017,6,1,14,30,883.0,105.0,2.4,31.0,886.0,636.43,466.53
2017,6,1,14,45,853.5,116.0,2.4,31.0,847.0,586.44,429.63
2017,6,1,15,0,824.0,127.0,2.4,31.0,808.0,537.5,392.65
2017,6,1,15,15,812.5,124.5,2.4,30.5,768.5,483.03,351.78
2017,6,1,15,30,801.0,122.0,2.4,30.0,729.0,432.72,312.54
2017,6,1,15,45,786.5,119.0,2.4,30.0,684.5,381.32,270.8
2017,6,1,16,0,772.0,116.0,2.4,30.0,640.0,330.89,228.94
2017,6,1,16,15,752.5,112.0,2.4,30.0,591.5,279.52,186.14
2017,6,1,16,30,733.0,108.0,2.4,30.0,543.0,230.05,145.22
2017,6,1,16,45,706.0,104.5,2.45,30.0,491.0,176.52,103.3
2017,6,1,17,0,679.0,101.0,2.5,30.0,439.0,131.08,71.6
2017,6,1,17,15,644.5,95.5,2.4,29.5,386.0,87.04,48.61
2017,6,1,17,30,610.0,90.0,2.3,29.0,333.0,58.41,43.62
2017,6,1,17,45,556.5,84.0,2.2,28.5,280.0,56.9,42.59
2017,6,1,18,0,503.0,78.0,2.1,28.0,227.0,55.3,41.39
2017,6,1,18,15,434.0,68.0,1.95,27.5,177.5,50.07,36.96
2017,6,1,18,30,365.0,58.0,1.8,27.0,128.0,43.54,31.22
2017,6,1,18,45,259.5,44.5,1.65,26.5,86.0,34.1,22.77
2017,6,1,19,0,154.0,31.0,1.5,26.0,44.0,24.25,12.88
2017,6,1,19,15,77.0,15.5,1.6,25.5,22.0,14.77,0.0
2017,6,1,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,6.5,1.2,21.5,6.5,6.2,0.0
2017,6,2,6,0,0.0,13.0,1.3,22.0,13.0,12.05,3.07
2017,6,2,6,15,0.0,27.0,1.4,22.0,27.0,25.06,14.66
2017,6,2,6,30,0.0,41.0,1.5,22.0,41.0,38.1,25.81
2017,6,2,6,45,0.0,58.0,1.65,22.5,58.0,54.99,39.96
2017,6,2,7,0,0.0,75.0,1.8,23.0,75.0,71.92,53.88
2017,6,2,7,15,3.0,103.0,1.8,23.0,104.0,102.97,79.24
2017,6,2,7,30,6.0,131.0,1.8,23.0,133.0,134.07,104.18
2017,6,2,7,45,119.0,167.5,1.85,23.5,226.0,283.14,224.61
2017,6,2,8,0,232.0,204.0,1.9,24.0,319.0,433.26,339.64
2017,6,2,8,15,221.5,231.5,1.95,24.0,351.0,447.76,348.27
2017,6,2,8,30,211.0,259.0,2.0,24.0,383.0,473.79,365.85
2017,6,2,8,45,122.0,262.0,2.05,24.5,335.5,398.53,306.03
2017,6,2,9,0,33.0,265.0,2.1,25.0,288.0,304.98,232.22
2017,6,2,9,15,82.0,311.5,2.1,25.5,372.5,401.23,304.42
2017,6,2,9,30,131.0,358.0,2.1,26.0,457.0,512.7,384.11
2017,6,2,9,45,70.5,287.5,2.15,27.0,341.0,360.57,270.65
2017,6,2,10,0,10.0,217.0,2.2,28.0,225.0,216.95,161.48
2017,6,2,10,15,83.5,328.5,2.15,28.0,402.0,413.89,308.68
2017,6,2,10,30,157.0,440.0,2.1,28.0,579.0,615.7,449.63
2017,6,2,10,45,104.5,430.0,2.1,28.5,524.0,536.07,390.63
2017,6,2,11,0,52.0,420.0,2.1,29.0,469.0,469.37,341.7
2017,6,2,11,15,166.5,447.5,2.1,29.0,607.5,617.62,447.56
2017,6,2,11,30,281.0,475.0,2.1,29.0,746.0,759.55,543.56
2017,6,2,11,45,338.5,456.0,2.1,29.5,786.5,786.18,560.12
2017,6,2,12,0,396.0,437.0,2.1,30.0,827.0,810.18,575.68
2017,6,2,12,15,398.0,439.0,2.05,30.0,832.5,799.31,567.78
2017,6,2,12,30,400.0,441.0,2.0,30.0,838.0,786.85,559.18
2017,6,2,12,45,426.5,441.5,2.0,30.5,863.0,793.2,562.55
2017,6,2,13,0,453.0,442.0,2.0,31.0,888.0,795.84,563.32
2017,6,2,13,15,418.0,436.0,2.0,31.0,844.0,741.84,527.47
2017,6,2,13,30,383.0,430.0,2.0,31.0,800.0,688.35,491.94
2017,6,2,13,45,450.5,404.0,2.0,31.0,830.0,692.81,496.49
2017,6,2,14,0,518.0,378.0,2.0,31.0,860.0,694.35,498.24
2017,6,2,14,15,330.0,409.5,2.0,30.5,713.5,572.93,413.97
