Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,14,30,142.0,441.0,2.0,30.0,567.0,468.62,340.29
2017,6,2,14,45,209.5,415.5,2.05,30.0,593.5,474.95,346.15
2017,6,2,15,0,277.0,390.0,2.1,30.0,620.0,468.16,341.55
2017,6,2,15,15,505.5,272.5,2.1,30.0,666.0,458.5,334.35
2017,6,2,15,30,734.0,155.0,2.1,30.0,712.0,428.49,309.46
2017,6,2,15,45,718.0,151.0,2.15,30.0,668.0,378.63,269.46
2017,6,2,16,0,702.0,147.0,2.2,30.0,624.0,329.99,229.66
2017,6,2,16,15,681.0,142.0,2.2,29.5,576.0,280.68,189.46
2017,6,2,16,30,660.0,137.0,2.2,29.0,528.0,233.52,151.13
2017,6,2,16,45,631.5,131.5,2.2,29.0,477.5,187.17,114.94
2017,6,2,17,0,603.0,126.0,2.2,29.0,427.0,144.12,84.84
2017,6,2,17,15,566.5,118.0,2.0,28.5,375.0,102.19,62.24
2017,6,2,17,30,530.0,110.0,1.8,28.0,323.0,73.79,56.68
2017,6,2,17,45,479.5,101.0,1.65,28.0,271.5,70.46,54.07
2017,6,2,18,0,429.0,92.0,1.5,28.0,220.0,65.9,50.31
2017,6,2,18,15,363.0,79.0,1.5,27.5,172.0,57.98,43.63
2017,6,2,18,30,297.0,66.0,1.5,27.0,124.0,49.63,36.35
2017,6,2,18,45,210.0,49.0,1.5,26.5,83.5,37.6,25.7
2017,6,2,19,0,123.0,32.0,1.5,26.0,43.0,26.27,14.58
2017,6,2,19,15,61.5,16.0,1.6,25.5,21.5,15.25,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,13.0,1.05,21.5,13.0,12.39,0.0
2017,6,3,6,0,0.0,26.0,1.2,22.0,26.0,26.08,13.28
2017,6,3,6,15,25.5,46.5,1.25,22.5,51.5,66.75,48.37
2017,6,3,6,30,51.0,67.0,1.3,23.0,77.0,104.73,80.57
2017,6,3,6,45,73.0,89.0,1.4,23.5,108.0,153.57,121.04
2017,6,3,7,0,95.0,111.0,1.5,24.0,139.0,195.09,154.85
2017,6,3,7,15,52.5,123.0,1.55,24.5,139.0,169.21,132.95
2017,6,3,7,30,10.0,135.0,1.6,25.0,139.0,141.53,109.23
2017,6,3,7,45,122.0,169.5,1.65,25.5,229.5,287.91,226.33
2017,6,3,8,0,234.0,204.0,1.7,26.0,320.0,434.84,337.66
2017,6,3,8,15,120.5,194.0,1.75,26.5,254.5,317.41,245.18
2017,6,3,8,30,7.0,184.0,1.8,27.0,189.0,184.85,139.88
2017,6,3,8,45,199.5,227.0,1.85,27.5,361.5,442.32,338.34
2017,6,3,9,0,392.0,270.0,1.9,28.0,534.0,672.49,501.9
2017,6,3,9,15,261.5,314.0,1.9,28.0,495.5,603.19,447.1
2017,6,3,9,30,131.0,358.0,1.9,28.0,457.0,512.7,379.14
2017,6,3,9,45,223.0,368.0,1.95,28.5,547.5,611.97,450.06
2017,6,3,10,0,315.0,378.0,2.0,29.0,638.0,726.36,527.31
2017,6,3,10,15,170.0,355.5,2.0,29.5,496.5,542.06,396.23
2017,6,3,10,30,25.0,333.0,2.0,30.0,355.0,357.85,261.59
2017,6,3,10,45,243.0,362.5,2.05,30.5,588.0,628.1,456.93
2017,6,3,11,0,461.0,392.0,2.1,31.0,821.0,880.78,623.93
2017,6,3,11,15,386.5,430.5,2.05,31.0,796.0,828.75,585.15
2017,6,3,11,30,312.0,469.0,2.0,31.0,771.0,784.23,553.63
2017,6,3,11,45,260.0,486.5,2.0,31.0,740.0,740.14,523.47
2017,6,3,12,0,208.0,504.0,2.0,31.0,709.0,690.72,489.64
2017,6,3,12,15,270.5,488.0,1.95,31.0,756.0,727.21,515.23
2017,6,3,12,30,333.0,472.0,1.9,31.0,803.0,755.2,534.34
2017,6,3,12,45,248.0,489.5,1.85,31.0,736.0,680.08,482.31
2017,6,3,13,0,163.0,507.0,1.8,31.0,669.0,609.36,433.3
2017,6,3,13,15,143.5,498.0,1.75,31.0,639.5,573.96,409.41
2017,6,3,13,30,124.0,489.0,1.7,31.0,610.0,539.91,386.04
2017,6,3,13,45,233.0,461.0,1.65,31.0,681.5,586.9,420.38
2017,6,3,14,0,342.0,433.0,1.6,31.0,753.0,620.94,444.57
2017,6,3,14,15,371.5,405.0,1.55,31.0,742.5,597.07,428.33
2017,6,3,14,30,401.0,377.0,1.5,31.0,732.0,565.73,407.12
2017,6,3,14,45,341.0,383.5,1.45,31.0,677.5,518.2,373.24
2017,6,3,15,0,281.0,390.0,1.4,31.0,623.0,470.67,339.4
2017,6,3,15,15,219.5,376.5,1.35,30.5,553.5,419.28,303.54
2017,6,3,15,30,158.0,363.0,1.3,30.0,484.0,367.1,267.04
2017,6,3,15,45,219.0,332.0,1.3,30.0,488.5,353.39,256.25
2017,6,3,16,0,280.0,301.0,1.3,30.0,493.0,325.82,234.15
2017,6,3,16,15,294.5,273.5,1.25,29.5,461.5,290.06,206.62
2017,6,3,16,30,309.0,246.0,1.2,29.0,430.0,253.09,177.84
2017,6,3,16,45,302.5,222.5,1.2,29.0,388.5,214.53,148.69
2017,6,3,17,0,296.0,199.0,1.2,29.0,347.0,177.04,121.75
2017,6,3,17,15,274.0,179.5,1.15,28.5,304.5,142.61,100.66
2017,6,3,17,30,252.0,160.0,1.1,28.0,262.0,115.4,91.06
2017,6,3,17,45,228.0,138.5,1.05,28.0,220.0,102.02,80.3
2017,6,3,18,0,204.0,117.0,1.0,28.0,178.0,87.98,68.73
2017,6,3,18,15,167.5,95.5,0.9,27.5,139.0,73.27,56.45
2017,6,3,18,30,131.0,74.0,0.8,27.0,100.0,60.45,45.41
2017,6,3,18,45,84.5,52.0,0.75,26.5,67.0,43.4,30.54
2017,6,3,19,0,38.0,30.0,0.7,26.0,34.0,25.86,14.43
2017,6,3,19,15,19.0,15.0,0.7,25.5,17.0,14.3,0.0
2017,6,3,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,6.0,1.5,21.5,6.0,5.72,0.0
2017,6,4,6,0,0.0,12.0,1.7,22.0,12.0,11.12,2.44
2017,6,4,6,15,0.0,24.5,1.85,22.0,24.5,22.73,12.78
2017,6,4,6,30,0.0,37.0,2.0,22.0,37.0,34.36,22.74
2017,6,4,6,45,0.0,52.0,2.15,22.5,52.0,48.39,34.51
2017,6,4,7,0,0.0,67.0,2.3,23.0,67.0,63.19,46.72
2017,6,4,7,15,0.0,36.5,2.4,23.5,36.5,33.88,22.44
2017,6,4,7,30,0.0,6.0,2.5,24.0,6.0,5.56,0.0
2017,6,4,7,45,0.0,57.5,2.6,24.5,57.5,53.47,38.19
2017,6,4,8,0,0.0,109.0,2.7,25.0,109.0,103.18,77.95
2017,6,4,8,15,2.0,140.0,2.75,25.5,141.0,135.83,103.39
2017,6,4,8,30,4.0,171.0,2.8,26.0,173.0,168.64,128.51
2017,6,4,8,45,2.0,105.0,2.9,26.5,106.0,100.14,74.2
2017,6,4,9,0,0.0,39.0,3.0,27.0,39.0,36.31,23.36
2017,6,4,9,15,0.0,80.5,3.0,27.0,80.5,75.08,53.97
2017,6,4,9,30,0.0,122.0,3.0,27.0,122.0,114.63,84.71
2017,6,4,9,45,0.0,116.0,3.0,27.5,116.0,108.85,79.81
2017,6,4,10,0,0.0,110.0,3.0,28.0,110.0,103.13,75.06
2017,6,4,10,15,42.5,266.0,2.95,28.0,304.0,307.6,231.19
2017,6,4,10,30,85.0,422.0,2.9,28.0,498.0,511.69,378.11
2017,6,4,10,45,434.0,299.5,2.85,28.0,701.5,766.03,563.87
2017,6,4,11,0,783.0,177.0,2.8,28.0,905.0,980.93,707.88
2017,6,4,11,15,788.0,178.5,2.7,28.0,924.5,978.66,702.97
2017,6,4,11,30,793.0,180.0,2.6,28.0,944.0,973.33,698.18
2017,6,4,11,45,821.0,163.0,2.55,28.5,963.0,969.11,693.29
2017,6,4,12,0,849.0,146.0,2.5,29.0,982.0,954.2,681.71
2017,6,4,12,15,850.0,146.0,2.4,29.0,986.0,935.0,668.52
2017,6,4,12,30,851.0,146.0,2.3,29.0,990.0,913.24,653.79
2017,6,4,12,45,642.0,294.5,2.25,29.0,930.0,848.04,609.29
2017,6,4,13,0,433.0,443.0,2.2,29.0,870.0,780.41,558.41
2017,6,4,13,15,292.5,468.5,2.15,29.0,755.5,668.45,481.05
2017,6,4,13,30,152.0,494.0,2.1,29.0,641.0,566.4,408.93
2017,6,4,13,45,94.0,443.0,2.05,29.0,533.5,470.86,342.44
2017,6,4,14,0,36.0,392.0,2.0,29.0,426.0,378.36,276.55
2017,6,4,14,15,18.0,223.5,1.95,29.0,240.5,215.38,158.61
2017,6,4,14,30,0.0,55.0,1.9,29.0,55.0,51.38,34.42
2017,6,4,14,45,0.0,55.5,1.85,29.0,55.5,51.82,34.94
2017,6,4,15,0,0.0,56.0,1.8,29.0,56.0,52.27,35.35
2017,6,4,15,15,0.0,65.5,1.7,29.0,65.5,61.12,42.33
2017,6,4,15,30,0.0,75.0,1.6,29.0,75.0,69.97,49.32
2017,6,4,15,45,0.0,48.5,1.5,29.0,48.5,45.19,30.04
2017,6,4,16,0,0.0,22.0,1.4,29.0,22.0,20.47,10.62
2017,6,4,16,15,7.5,113.0,1.3,28.5,117.5,106.59,78.33
2017,6,4,16,30,15.0,204.0,1.2,28.0,213.0,184.03,137.99
2017,6,4,16,45,61.5,209.0,1.1,28.0,240.5,183.87,136.04
2017,6,4,17,0,108.0,214.0,1.0,28.0,268.0,176.66,129.23
2017,6,4,17,15,104.0,189.0,0.9,27.5,236.0,149.17,110.24
2017,6,4,17,30,100.0,164.0,0.8,27.0,204.0,124.57,98.87
2017,6,4,17,45,91.0,140.0,0.7,27.0,172.0,113.84,90.32
2017,6,4,18,0,82.0,116.0,0.6,27.0,140.0,95.82,75.46
2017,6,4,18,15,67.0,93.0,0.55,26.5,110.0,78.04,60.65
2017,6,4,18,30,52.0,70.0,0.5,26.0,80.0,59.89,45.14
2017,6,4,18,45,27.5,49.5,0.5,26.0,54.5,43.12,30.41
2017,6,4,19,0,3.0,29.0,0.5,26.0,29.0,26.39,14.97
2017,6,4,19,15,1.5,14.5,0.55,25.5,14.5,13.42,0.0
2017,6,4,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,86.0,14.0,2.1,19.5,21.5,49.09,0.0
2017,6,5,6,0,172.0,28.0,2.4,20.0,43.0,139.52,96.14
2017,6,5,6,15,270.0,41.5,2.45,20.5,83.5,212.73,166.61
2017,6,5,6,30,368.0,55.0,2.5,21.0,124.0,295.73,237.63
2017,6,5,6,45,442.0,63.5,2.55,21.5,173.5,371.37,300.74
2017,6,5,7,0,516.0,72.0,2.6,22.0,223.0,449.55,363.59
2017,6,5,7,15,563.5,79.0,2.75,23.0,275.5,512.67,411.82
2017,6,5,7,30,611.0,86.0,2.9,24.0,328.0,578.36,459.89
2017,6,5,7,45,652.5,89.5,3.05,25.0,382.0,637.17,500.21
2017,6,5,8,0,694.0,93.0,3.2,26.0,436.0,697.24,540.23
2017,6,5,8,15,719.0,97.0,3.25,26.5,487.5,741.41,568.54
2017,6,5,8,30,744.0,101.0,3.3,27.0,539.0,788.59,598.51
2017,6,5,8,45,767.0,102.5,3.35,28.0,588.5,830.05,622.75
2017,6,5,9,0,790.0,104.0,3.4,29.0,638.0,870.16,645.64
2017,6,5,9,15,804.0,107.0,3.35,29.0,682.5,901.85,664.57
2017,6,5,9,30,818.0,110.0,3.3,29.0,727.0,923.02,676.46
2017,6,5,9,45,830.0,111.5,3.25,29.5,767.0,946.32,688.46
2017,6,5,10,0,842.0,113.0,3.2,30.0,807.0,966.99,698.66
2017,6,5,10,15,544.5,272.5,3.15,30.0,728.5,854.22,620.66
2017,6,5,10,30,247.0,432.0,3.1,30.0,650.0,710.09,513.93
2017,6,5,10,45,164.5,440.5,3.1,30.5,587.5,619.39,449.21
2017,6,5,11,0,82.0,449.0,3.1,31.0,525.0,529.43,383.62
2017,6,5,11,15,478.5,286.0,3.1,31.0,745.5,783.32,569.88
2017,6,5,11,30,875.0,123.0,3.1,31.0,966.0,989.63,705.94
2017,6,5,11,45,865.0,132.0,3.1,31.5,974.5,974.16,692.53
2017,6,5,12,0,855.0,141.0,3.1,32.0,983.0,955.65,679.18
2017,6,5,12,15,509.0,326.5,3.15,32.0,828.5,800.94,574.58
2017,6,5,12,30,163.0,512.0,3.2,32.0,674.0,636.15,454.59
2017,6,5,12,45,201.5,506.0,3.25,32.0,705.5,653.9,468.66
2017,6,5,13,0,240.0,500.0,3.3,32.0,737.0,669.15,479.92
2017,6,5,13,15,542.0,321.5,3.3,32.0,848.0,742.36,537.75
2017,6,5,13,30,844.0,143.0,3.3,32.0,959.0,792.67,576.16
2017,6,5,13,45,551.0,302.5,3.35,32.0,831.0,682.45,496.34
2017,6,5,14,0,258.0,462.0,3.4,32.0,703.0,586.72,424.29
2017,6,5,14,15,538.0,301.0,3.45,31.5,784.5,617.54,452.59
2017,6,5,14,30,818.0,140.0,3.5,31.0,866.0,628.93,464.86
2017,6,5,14,45,786.5,151.5,3.55,31.0,827.5,578.37,427.03
2017,6,5,15,0,755.0,163.0,3.6,31.0,789.0,531.52,391.34
2017,6,5,15,15,449.0,263.5,3.55,30.5,631.0,426.57,313.67
2017,6,5,15,30,143.0,364.0,3.5,30.0,473.0,362.13,267.02
2017,6,5,15,45,90.0,319.0,3.5,30.0,386.0,304.06,224.92
2017,6,5,16,0,37.0,274.0,3.5,30.0,299.0,244.69,181.87
2017,6,5,16,15,29.5,245.5,3.45,29.5,264.5,215.92,161.08
2017,6,5,16,30,22.0,217.0,3.4,29.0,230.0,195.97,146.82
2017,6,5,16,45,55.0,214.5,3.35,29.0,243.0,186.96,138.97
2017,6,5,17,0,88.0,212.0,3.3,29.0,256.0,181.08,133.74
2017,6,5,17,15,83.5,187.0,3.1,28.5,225.0,154.55,115.1
2017,6,5,17,30,79.0,162.0,2.9,28.0,194.0,130.18,103.55
2017,6,5,17,45,70.5,138.5,2.75,27.5,164.0,112.89,89.7
2017,6,5,18,0,62.0,115.0,2.6,27.0,134.0,95.18,75.18
2017,6,5,18,15,47.5,92.5,2.35,26.0,105.0,77.73,60.65
2017,6,5,18,30,33.0,70.0,2.1,25.0,76.0,59.92,45.41
2017,6,5,18,45,16.5,49.0,1.85,24.5,52.0,42.8,30.37
2017,6,5,19,0,0.0,28.0,1.6,24.0,28.0,25.62,14.62
2017,6,5,19,15,0.0,14.0,1.65,23.5,14.0,13.0,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,81.5,14.5,3.15,20.5,21.5,47.69,0.0
2017,6,6,6,0,163.0,29.0,3.3,21.0,43.0,137.05,94.23
2017,6,6,6,15,259.0,44.0,3.45,21.5,84.0,210.71,164.63
2017,6,6,6,30,355.0,59.0,3.6,22.0,125.0,293.88,235.84
2017,6,6,6,45,428.0,68.5,3.75,22.5,174.5,368.42,298.38
2017,6,6,7,0,501.0,78.0,3.9,23.0,224.0,446.69,361.8
2017,6,6,7,15,549.0,85.5,4.0,23.5,276.5,510.3,411.45
2017,6,6,7,30,597.0,93.0,4.1,24.0,329.0,576.44,461.34
2017,6,6,7,45,438.5,145.5,4.2,25.0,332.5,531.5,421.4
2017,6,6,8,0,280.0,198.0,4.3,26.0,336.0,464.83,365.0
2017,6,6,8,15,505.5,154.5,4.35,26.5,438.5,625.39,488.37
2017,6,6,8,30,731.0,111.0,4.4,27.0,541.0,788.69,603.85
2017,6,6,8,45,537.0,197.0,4.45,27.5,528.0,728.41,555.91
2017,6,6,9,0,343.0,283.0,4.5,28.0,515.0,641.74,486.48
2017,6,6,9,15,575.0,202.5,4.5,28.5,623.0,796.44,600.14
2017,6,6,9,30,807.0,122.0,4.5,29.0,731.0,934.39,691.38
2017,6,6,9,45,426.0,237.5,4.55,29.5,560.5,696.29,520.88
2017,6,6,10,0,45.0,353.0,4.6,30.0,390.0,403.85,299.23
2017,6,6,10,15,25.5,263.0,4.6,30.0,284.5,287.5,213.94
2017,6,6,10,30,6.0,173.0,4.6,30.0,179.0,169.54,124.91
2017,6,6,10,45,433.0,154.0,4.7,30.5,557.0,615.18,465.35
2017,6,6,11,0,860.0,135.0,4.8,31.0,935.0,1006.46,729.59
2017,6,6,11,15,865.0,136.0,4.85,31.0,955.5,1004.14,725.18
2017,6,6,11,30,870.0,137.0,4.9,31.0,976.0,998.63,721.45
2017,6,6,11,45,864.0,144.0,5.0,31.5,986.0,984.9,711.36
2017,6,6,12,0,858.0,151.0,5.1,32.0,996.0,968.12,699.4
2017,6,6,12,15,859.5,151.0,5.15,32.0,1000.5,949.19,687.2
2017,6,6,12,30,861.0,151.0,5.2,32.0,1005.0,927.67,673.32
2017,6,6,12,45,866.5,146.5,5.3,32.0,1003.5,903.38,657.9
2017,6,6,13,0,872.0,142.0,5.4,32.0,1002.0,876.63,640.77
2017,6,6,13,15,869.0,141.5,5.45,32.0,990.0,843.79,619.18
2017,6,6,13,30,866.0,141.0,5.5,32.0,978.0,808.9,596.1
2017,6,6,13,45,867.5,136.0,5.55,32.5,960.0,771.63,570.05
2017,6,6,14,0,869.0,131.0,5.6,33.0,942.0,732.23,542.21
2017,6,6,14,15,621.0,261.0,5.6,32.5,832.5,636.89,470.93
2017,6,6,14,30,373.0,391.0,5.6,32.0,723.0,566.18,416.73
2017,6,6,14,45,331.0,390.0,5.65,32.0,676.0,519.05,382.34
2017,6,6,15,0,289.0,389.0,5.7,32.0,629.0,475.33,350.09
2017,6,6,15,15,558.0,251.0,5.65,32.0,686.5,468.95,345.29
2017,6,6,15,30,827.0,113.0,5.6,32.0,744.0,446.73,325.13
2017,6,6,15,45,817.0,108.5,5.6,32.0,700.0,389.33,278.16
2017,6,6,16,0,807.0,104.0,5.6,32.0,656.0,337.65,234.58
2017,6,6,16,15,789.0,101.0,5.5,31.5,607.5,285.71,190.93
2017,6,6,16,30,771.0,98.0,5.4,31.0,559.0,235.46,148.89
2017,6,6,16,45,750.0,93.0,5.35,30.5,507.5,185.02,108.48
2017,6,6,17,0,729.0,88.0,5.3,30.0,456.0,136.97,73.76
2017,6,6,17,15,698.0,83.5,5.05,29.5,403.0,91.38,48.54
2017,6,6,17,30,667.0,79.0,4.8,29.0,350.0,50.1,36.64
2017,6,6,17,45,623.5,73.5,4.6,29.0,296.5,48.53,35.45
2017,6,6,18,0,580.0,68.0,4.4,29.0,243.0,46.84,34.08
2017,6,6,18,15,515.5,60.0,3.95,28.0,192.5,42.91,30.84
2017,6,6,18,30,451.0,52.0,3.5,27.0,142.0,38.74,27.21
2017,6,6,18,45,350.0,41.0,3.05,26.5,98.0,31.54,20.74
2017,6,6,19,0,249.0,30.0,2.6,26.0,54.0,23.92,13.22
2017,6,6,19,15,124.5,15.0,2.45,25.5,27.0,11.81,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,107.5,14.0,1.45,20.5,23.0,58.01,0.0
2017,6,7,6,0,215.0,28.0,1.6,21.0,46.0,159.55,110.29
2017,6,7,6,15,320.0,40.0,1.65,21.5,89.0,239.02,186.2
2017,6,7,6,30,425.0,52.0,1.7,22.0,132.0,327.51,260.87
2017,6,7,6,45,495.0,60.5,1.75,23.0,183.0,399.95,319.96
2017,6,7,7,0,565.0,69.0,1.8,24.0,234.0,477.78,380.47
2017,6,7,7,15,611.5,75.0,1.75,25.0,287.5,540.98,426.78
2017,6,7,7,30,658.0,81.0,1.7,26.0,341.0,606.6,471.85
2017,6,7,7,45,692.0,86.0,1.65,27.0,395.5,663.23,507.96
2017,6,7,8,0,726.0,91.0,1.6,28.0,450.0,717.02,540.69
2017,6,7,8,15,750.5,95.0,1.7,28.5,502.5,765.5,571.1
2017,6,7,8,30,775.0,99.0,1.8,29.0,555.0,813.22,600.46
2017,6,7,8,45,792.0,103.0,1.95,29.5,604.5,853.08,624.63
2017,6,7,9,0,809.0,107.0,2.1,30.0,654.0,891.19,647.47
2017,6,7,9,15,823.0,110.0,2.2,30.5,699.0,923.3,665.76
2017,6,7,9,30,837.0,113.0,2.3,31.0,744.0,944.7,677.17
2017,6,7,9,45,847.5,115.5,2.4,31.5,784.0,967.91,689.83
2017,6,7,10,0,858.0,118.0,2.5,32.0,824.0,988.37,700.73
2017,6,7,10,15,866.0,119.5,2.55,32.0,858.5,1002.35,708.6
2017,6,7,10,30,874.0,121.0,2.6,32.0,893.0,1013.28,714.73
2017,6,7,10,45,880.0,122.5,2.65,32.5,920.5,1019.05,716.32
2017,6,7,11,0,886.0,124.0,2.7,33.0,948.0,1021.58,716.06
2017,6,7,11,15,890.0,125.0,2.7,33.0,968.0,1018.34,713.36
2017,6,7,11,30,894.0,126.0,2.7,33.0,988.0,1011.83,708.82
2017,6,7,11,45,558.0,313.5,2.75,33.5,854.5,867.18,612.92
2017,6,7,12,0,222.0,501.0,2.8,34.0,721.0,701.79,494.61
2017,6,7,12,15,559.5,315.5,2.8,34.0,870.5,838.25,595.12
2017,6,7,12,30,897.0,130.0,2.8,34.0,1020.0,942.1,663.77
2017,6,7,12,45,895.5,130.0,2.8,34.5,1016.0,914.93,644.4
2017,6,7,13,0,894.0,130.0,2.8,35.0,1012.0,885.48,624.72
2017,6,7,13,15,891.5,129.5,2.8,35.0,1000.0,852.5,604.05
2017,6,7,13,30,889.0,129.0,2.8,35.0,988.0,817.36,581.89
2017,6,7,13,45,883.5,128.0,2.85,35.0,968.0,777.5,556.78
2017,6,7,14,0,878.0,127.0,2.9,35.0,948.0,735.98,530.27
2017,6,7,14,15,872.0,125.5,2.9,35.0,921.0,692.2,499.91
2017,6,7,14,30,866.0,124.0,2.9,35.0,894.0,647.16,467.99
2017,6,7,14,45,838.5,133.0,2.95,35.0,855.5,597.3,431.91
2017,6,7,15,0,811.0,142.0,3.0,35.0,817.0,545.02,393.39
2017,6,7,15,15,799.0,139.5,3.0,34.5,777.0,495.01,356.22
2017,6,7,15,30,787.0,137.0,3.0,34.0,737.0,445.29,318.08
2017,6,7,15,45,773.5,132.5,3.05,34.0,693.0,393.86,277.11
2017,6,7,16,0,760.0,128.0,3.1,34.0,649.0,343.29,235.91
2017,6,7,16,15,739.5,124.0,3.1,33.5,600.0,292.35,194.53
2017,6,7,16,30,719.0,120.0,3.1,33.0,551.0,237.78,150.59
2017,6,7,16,45,697.5,113.5,3.1,33.0,499.5,188.54,111.76
2017,6,7,17,0,676.0,107.0,3.1,33.0,448.0,141.78,78.3
2017,6,7,17,15,641.5,101.0,2.85,32.0,395.0,97.37,53.76
2017,6,7,17,30,607.0,95.0,2.6,31.0,342.0,61.68,45.92
2017,6,7,17,45,565.0,86.5,2.4,30.5,289.5,58.38,43.43
2017,6,7,18,0,523.0,78.0,2.2,30.0,237.0,54.78,40.58
2017,6,7,18,15,457.5,68.5,2.05,29.0,187.0,49.97,36.65
2017,6,7,18,30,392.0,59.0,1.9,28.0,137.0,44.86,32.25
2017,6,7,18,45,297.5,45.5,1.75,27.0,94.5,34.73,23.37
2017,6,7,19,0,203.0,32.0,1.6,26.0,52.0,24.92,14.1
2017,6,7,19,15,101.5,16.0,1.6,25.5,26.0,12.6,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,62.0,15.0,1.7,21.5,20.5,40.04,0.0
2017,6,8,6,0,124.0,30.0,2.0,22.0,41.0,109.91,74.48
2017,6,8,6,15,210.5,47.0,2.2,22.5,80.5,189.95,147.13
2017,6,8,6,30,297.0,64.0,2.4,23.0,120.0,267.82,213.16
2017,6,8,6,45,365.0,77.0,2.6,24.0,168.0,337.09,270.33
2017,6,8,7,0,433.0,90.0,2.8,25.0,216.0,412.13,329.93
2017,6,8,7,15,481.5,99.5,2.75,25.5,267.5,474.33,377.62
2017,6,8,7,30,530.0,109.0,2.7,26.0,319.0,545.2,429.85
2017,6,8,7,45,565.5,117.0,2.65,26.5,370.5,602.01,469.86
2017,6,8,8,0,601.0,125.0,2.6,27.0,422.0,659.69,508.87
2017,6,8,8,15,629.0,131.0,2.4,27.5,473.0,709.26,539.76
2017,6,8,8,30,657.0,137.0,2.2,28.0,524.0,758.54,569.38
2017,6,8,8,45,674.0,144.5,2.0,28.5,571.5,799.0,591.97
2017,6,8,9,0,691.0,152.0,1.8,29.0,619.0,837.97,612.82
2017,6,8,9,15,708.0,156.0,1.6,29.5,663.0,871.23,629.15
2017,6,8,9,30,725.0,160.0,1.4,30.0,707.0,902.57,643.6
2017,6,8,9,45,730.5,168.5,1.25,30.5,745.0,925.55,652.89
2017,6,8,10,0,736.0,177.0,1.1,31.0,783.0,945.81,660.23
2017,6,8,10,15,746.0,179.5,1.05,31.0,816.5,955.2,663.76
2017,6,8,10,30,756.0,182.0,1.0,31.0,850.0,967.97,669.52
2017,6,8,10,45,759.5,187.5,1.0,31.5,876.0,974.37,671.0
2017,6,8,11,0,763.0,193.0,1.0,32.0,902.0,977.73,670.84
2017,6,8,11,15,768.5,195.0,1.0,32.0,922.5,976.56,669.48
2017,6,8,11,30,774.0,197.0,1.0,32.0,943.0,972.36,666.48
2017,6,8,11,45,525.0,343.0,1.05,32.5,852.0,864.31,595.71
2017,6,8,12,0,276.0,489.0,1.1,33.0,761.0,747.25,515.4
2017,6,8,12,15,528.0,345.5,1.1,33.0,868.5,837.64,580.7
2017,6,8,12,30,780.0,202.0,1.1,33.0,976.0,908.38,627.65
2017,6,8,12,45,784.5,198.0,1.1,33.5,974.0,884.09,610.73
2017,6,8,13,0,789.0,194.0,1.1,34.0,972.0,857.64,593.65
2017,6,8,13,15,564.5,323.5,1.15,34.0,877.5,763.96,531.75
2017,6,8,13,30,340.0,453.0,1.2,34.0,783.0,676.76,471.47
2017,6,8,13,45,316.0,452.5,1.25,34.0,754.5,639.44,447.91
2017,6,8,14,0,292.0,452.0,1.3,34.0,726.0,603.39,424.38
2017,6,8,14,15,525.5,318.0,1.35,33.5,792.5,625.15,444.63
2017,6,8,14,30,759.0,184.0,1.4,33.0,859.0,630.07,451.74
2017,6,8,14,45,564.0,273.5,1.5,33.0,765.0,554.02,397.12
2017,6,8,15,0,369.0,363.0,1.6,33.0,671.0,497.71,356.39
2017,6,8,15,15,554.5,259.5,1.65,33.0,696.0,475.46,340.92
2017,6,8,15,30,740.0,156.0,1.7,33.0,721.0,437.47,311.46
2017,6,8,15,45,724.5,151.5,1.75,33.0,677.5,387.18,272.06
2017,6,8,16,0,709.0,147.0,1.8,33.0,634.0,338.05,232.68
2017,6,8,16,15,532.5,192.5,1.85,32.5,543.0,288.29,197.2
2017,6,8,16,30,356.0,238.0,1.9,32.0,452.0,260.04,180.06
2017,6,8,16,45,487.0,181.0,1.95,32.0,444.5,209.1,135.89
2017,6,8,17,0,618.0,124.0,2.0,32.0,437.0,149.77,86.77
2017,6,8,17,15,583.0,117.0,1.9,31.5,385.0,107.69,63.15
2017,6,8,17,30,548.0,110.0,1.8,31.0,333.0,73.18,55.4
2017,6,8,17,45,506.5,99.5,1.7,30.5,282.0,68.76,52.06
2017,6,8,18,0,465.0,89.0,1.6,30.0,231.0,63.46,47.83
2017,6,8,18,15,401.0,77.5,1.5,29.0,182.5,56.62,42.24
2017,6,8,18,30,337.0,66.0,1.4,28.0,134.0,49.41,36.08
2017,6,8,18,45,253.5,50.0,1.3,27.5,92.5,38.21,26.23
2017,6,8,19,0,170.0,34.0,1.2,27.0,51.0,26.48,15.34
2017,6,8,19,15,85.0,17.0,1.25,26.5,25.5,13.39,0.0
2017,6,8,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,4.5,3.3,22.0,4.5,4.29,0.0
2017,6,9,6,0,0.0,9.0,3.5,22.0,9.0,8.33,0.44
2017,6,9,6,15,0.0,18.5,3.7,22.5,18.5,17.15,8.22
2017,6,9,6,30,0.0,28.0,3.9,23.0,28.0,25.98,15.73
2017,6,9,6,45,0.0,40.0,4.1,23.5,40.0,37.14,25.09
2017,6,9,7,0,0.0,52.0,4.3,24.0,52.0,48.33,34.32
2017,6,9,7,15,0.0,73.0,4.3,24.5,73.0,68.43,50.67
2017,6,9,7,30,0.0,94.0,4.3,25.0,94.0,89.38,67.41
2017,6,9,7,45,20.5,143.0,4.35,25.5,153.5,156.26,121.31
2017,6,9,8,0,41.0,192.0,4.4,26.0,213.0,237.12,184.73
2017,6,9,8,15,69.5,225.0,4.35,26.0,264.5,297.81,231.73
2017,6,9,8,30,98.0,258.0,4.3,26.0,316.0,359.65,278.75
2017,6,9,8,45,137.5,285.0,4.25,26.5,373.5,439.22,337.76
2017,6,9,9,0,177.0,312.0,4.2,27.0,431.0,506.39,386.21
2017,6,9,9,15,195.0,334.0,4.1,27.0,474.0,548.23,415.48
2017,6,9,9,30,213.0,356.0,4.0,27.0,517.0,589.83,444.27
2017,6,9,9,45,213.5,377.5,3.9,27.5,546.5,613.19,458.34
2017,6,9,10,0,214.0,399.0,3.8,28.0,576.0,635.45,471.56
2017,6,9,10,15,232.0,402.0,3.75,28.0,601.0,654.15,484.13
2017,6,9,10,30,250.0,405.0,3.7,28.0,626.0,684.74,504.69
2017,6,9,10,45,306.0,397.0,3.65,28.0,676.0,728.01,535.17
2017,6,9,11,0,362.0,389.0,3.6,28.0,726.0,770.16,564.43
2017,6,9,11,15,331.5,428.5,3.55,28.0,742.5,772.78,563.62
2017,6,9,11,30,301.0,468.0,3.5,28.0,759.0,773.3,561.75
2017,6,9,11,45,297.5,476.0,3.5,28.0,766.5,767.28,557.1
2017,6,9,12,0,294.0,484.0,3.5,28.0,774.0,759.82,551.59
2017,6,9,12,15,351.0,463.0,3.45,28.0,810.5,780.01,566.52
2017,6,9,12,30,408.0,442.0,3.4,28.0,847.0,797.06,579.01
2017,6,9,12,45,298.5,474.5,3.35,28.5,770.5,712.43,517.4
2017,6,9,13,0,189.0,507.0,3.3,29.0,694.0,632.72,459.14
2017,6,9,13,15,189.5,500.5,3.15,29.0,686.5,615.15,447.09
2017,6,9,13,30,190.0,494.0,3.0,29.0,679.0,597.34,434.5
2017,6,9,13,45,209.5,481.0,2.9,29.0,680.5,587.99,428.34
2017,6,9,14,0,229.0,468.0,2.8,29.0,682.0,577.01,420.88
2017,6,9,14,15,142.0,434.5,2.65,29.0,566.5,476.2,348.78
2017,6,9,14,30,55.0,401.0,2.5,29.0,451.0,388.64,285.44
2017,6,9,14,45,67.5,395.0,2.45,29.0,453.5,384.77,283.3
2017,6,9,15,0,80.0,389.0,2.4,29.0,456.0,379.5,279.69
2017,6,9,15,15,375.0,290.0,2.35,29.0,580.0,414.62,305.73
2017,6,9,15,30,670.0,191.0,2.3,29.0,704.0,436.8,318.2
2017,6,9,15,45,655.0,185.0,2.3,29.0,661.0,388.96,279.74
2017,6,9,16,0,640.0,179.0,2.3,29.0,618.0,342.35,241.8
2017,6,9,16,15,518.5,203.5,2.15,28.5,542.5,293.64,205.18
2017,6,9,16,30,397.0,228.0,2.0,28.0,467.0,255.09,177.92
2017,6,9,16,45,401.0,204.0,1.95,28.0,426.5,213.12,144.74
2017,6,9,17,0,405.0,180.0,1.9,28.0,386.0,171.09,113.25
2017,6,9,17,15,375.0,166.0,1.75,27.5,339.5,134.54,91.04
2017,6,9,17,30,345.0,152.0,1.6,27.0,293.0,110.43,87.4
2017,6,9,17,45,314.5,133.5,1.45,27.0,248.0,98.89,78.07
2017,6,9,18,0,284.0,115.0,1.3,27.0,203.0,86.8,68.07
2017,6,9,18,15,238.0,96.0,1.3,26.5,159.5,73.78,57.18
2017,6,9,18,30,192.0,77.0,1.3,26.0,116.0,60.23,45.53
2017,6,9,18,45,135.0,56.5,1.35,25.5,79.5,45.06,32.21
2017,6,9,19,0,78.0,36.0,1.4,25.0,43.0,29.36,17.87
2017,6,9,19,15,39.0,18.0,1.55,24.5,21.5,15.78,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,45.5,15.5,2.8,20.5,19.5,33.65,0.0
2017,6,10,6,0,91.0,31.0,3.0,21.0,39.0,96.41,65.02
2017,6,10,6,15,172.0,50.0,3.15,21.5,78.0,164.25,127.47
2017,6,10,6,30,253.0,69.0,3.3,22.0,117.0,249.47,199.53
2017,6,10,6,45,324.0,83.0,3.5,22.5,164.5,319.6,258.39
2017,6,10,7,0,395.0,97.0,3.7,23.0,212.0,395.84,320.4
2017,6,10,7,15,445.5,108.0,3.75,23.5,263.0,459.56,370.38
2017,6,10,7,30,496.0,119.0,3.8,24.0,314.0,526.56,421.21
2017,6,10,7,45,540.5,125.0,3.85,24.5,367.0,585.58,464.56
2017,6,10,8,0,585.0,131.0,3.9,25.0,420.0,653.19,512.83
2017,6,10,8,15,614.0,137.5,3.85,25.5,471.0,703.72,546.31
2017,6,10,8,30,643.0,144.0,3.8,26.0,522.0,754.04,578.92
2017,6,10,8,45,669.5,147.5,3.8,27.0,571.5,798.13,605.47
2017,6,10,9,0,696.0,151.0,3.8,28.0,621.0,841.26,630.79
2017,6,10,9,15,450.0,254.0,3.75,28.5,566.0,729.02,545.81
2017,6,10,9,30,204.0,357.0,3.7,29.0,511.0,582.24,433.55
2017,6,10,9,45,483.0,259.5,3.7,29.5,650.5,776.39,575.99
2017,6,10,10,0,762.0,162.0,3.7,30.0,790.0,949.7,691.97
2017,6,10,10,15,461.5,300.5,3.7,30.0,686.0,801.13,585.9
2017,6,10,10,30,161.0,439.0,3.7,30.0,582.0,618.99,451.58
2017,6,10,10,45,189.5,452.5,3.7,30.5,625.0,657.38,478.14
2017,6,10,11,0,218.0,466.0,3.7,31.0,668.0,694.68,502.49
2017,6,10,11,15,258.0,467.5,3.7,31.5,712.5,739.28,531.78
2017,6,10,11,30,298.0,469.0,3.7,32.0,757.0,771.49,552.53
2017,6,10,11,45,550.0,326.5,3.75,32.5,865.5,872.92,626.23
2017,6,10,12,0,802.0,184.0,3.8,33.0,974.0,955.59,681.63
2017,6,10,12,15,803.0,184.5,3.8,33.0,979.0,936.8,668.73
2017,6,10,12,30,804.0,185.0,3.8,33.0,984.0,915.45,654.96
2017,6,10,12,45,804.5,183.5,3.85,33.5,981.0,889.54,637.21
2017,6,10,13,0,805.0,182.0,3.9,34.0,978.0,861.56,618.16
2017,6,10,13,15,563.5,323.5,3.95,34.0,877.5,764.01,549.43
2017,6,10,13,30,322.0,465.0,4.0,34.0,777.0,673.66,482.58
2017,6,10,13,45,298.0,461.5,4.05,34.0,746.0,634.28,455.88
2017,6,10,14,0,274.0,458.0,4.1,34.0,715.0,596.3,429.61
2017,6,10,14,15,525.5,316.0,4.1,34.0,790.0,624.53,454.11
2017,6,10,14,30,777.0,174.0,4.1,34.0,865.0,634.26,463.8
2017,6,10,14,45,774.5,167.0,4.1,34.0,834.0,588.65,430.16
2017,6,10,15,0,772.0,160.0,4.1,34.0,803.0,542.12,395.29
2017,6,10,15,15,760.0,156.5,4.1,33.5,764.5,493.22,358.53
2017,6,10,15,30,748.0,153.0,4.1,33.0,726.0,444.67,320.95
2017,6,10,15,45,727.5,151.5,4.15,33.0,681.0,390.08,277.57
2017,6,10,16,0,707.0,150.0,4.2,33.0,636.0,341.57,237.88
2017,6,10,16,15,686.0,145.0,4.2,32.5,588.5,292.01,197.51
2017,6,10,16,30,665.0,140.0,4.2,32.0,541.0,244.58,158.89
2017,6,10,16,45,634.5,135.5,4.25,32.0,489.5,198.3,122.52
2017,6,10,17,0,604.0,131.0,4.3,32.0,438.0,155.52,91.94
2017,6,10,17,15,568.5,123.5,4.25,31.5,386.0,113.75,67.88
2017,6,10,17,30,533.0,116.0,4.2,31.0,334.0,78.45,59.82
2017,6,10,17,45,485.0,106.5,4.2,30.5,282.5,73.97,56.43
2017,6,10,18,0,437.0,97.0,4.2,30.0,231.0,69.18,52.65
2017,6,10,18,15,372.0,84.0,4.05,29.0,182.5,61.39,46.27
2017,6,10,18,30,307.0,71.0,3.9,28.0,134.0,53.18,39.26
2017,6,10,18,45,222.0,54.5,3.8,27.5,92.5,41.69,29.14
2017,6,10,19,0,137.0,38.0,3.7,27.0,51.0,30.93,18.99
2017,6,10,19,15,68.5,19.0,3.75,26.5,25.5,15.88,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,45,63.5,16.0,3.0,21.5,21.5,41.57,0.0
2017,6,11,6,0,127.0,32.0,3.1,22.0,43.0,115.01,78.17
2017,6,11,6,15,226.0,48.0,3.3,22.5,84.0,199.1,154.65
2017,6,11,6,30,325.0,64.0,3.5,23.0,125.0,283.25,226.15
2017,6,11,6,45,402.0,74.0,3.75,23.5,174.5,355.33,286.62
2017,6,11,7,0,479.0,84.0,4.0,24.0,224.0,438.28,353.62
2017,6,11,7,15,529.5,92.0,4.05,24.5,276.5,503.47,404.3
2017,6,11,7,30,580.0,100.0,4.1,25.0,329.0,571.36,455.29
2017,6,11,7,45,305.0,142.5,4.15,25.5,264.5,409.26,325.59
2017,6,11,8,0,30.0,185.0,4.2,26.0,200.0,219.81,170.31
2017,6,11,8,15,379.0,150.0,4.15,26.5,371.5,512.45,403.3
2017,6,11,8,30,728.0,115.0,4.1,27.0,543.0,794.23,607.43
2017,6,11,8,45,755.5,115.5,4.1,27.5,594.0,834.02,630.28
2017,6,11,9,0,783.0,116.0,4.1,28.0,645.0,877.01,656.48
2017,6,11,9,15,580.5,216.5,4.05,28.5,624.0,816.15,610.3
2017,6,11,9,30,378.0,317.0,4.0,29.0,603.0,720.14,535.64
2017,6,11,9,45,215.5,339.5,3.95,29.5,504.5,573.25,426.84
2017,6,11,10,0,53.0,362.0,3.9,30.0,406.0,421.6,311.89
2017,6,11,10,15,455.5,245.0,3.85,30.5,645.0,735.76,545.57
2017,6,11,10,30,858.0,128.0,3.8,31.0,884.0,1004.82,723.7
2017,6,11,10,45,865.5,128.5,3.8,31.5,912.0,1011.11,723.27
2017,6,11,11,0,873.0,129.0,3.8,32.0,940.0,1014.26,722.97
2017,6,11,11,15,877.0,130.0,3.8,32.0,960.0,1011.19,720.32
2017,6,11,11,30,881.0,131.0,3.8,32.0,980.0,1004.91,715.79
2017,6,11,11,45,883.0,131.5,3.8,32.5,992.5,992.99,706.36
2017,6,11,12,0,885.0,132.0,3.8,33.0,1005.0,977.98,695.12
2017,6,11,12,15,886.0,132.5,3.8,33.0,1009.5,959.06,682.91
2017,6,11,12,30,887.0,133.0,3.8,33.0,1014.0,937.43,669.04
2017,6,11,12,45,886.5,132.5,3.8,33.5,1010.5,911.11,650.83
2017,6,11,13,0,886.0,132.0,3.8,34.0,1007.0,882.51,631.24
2017,6,11,13,15,883.5,131.5,3.8,34.0,995.5,849.97,610.35
2017,6,11,13,30,881.0,131.0,3.8,34.0,984.0,815.3,587.98
2017,6,11,13,45,877.0,129.5,3.8,34.0,965.0,776.61,562.81
2017,6,11,14,0,873.0,128.0,3.8,34.0,946.0,736.16,536.28
2017,6,11,14,15,867.0,127.0,3.8,34.0,919.5,693.19,505.98
2017,6,11,14,30,861.0,126.0,3.8,34.0,893.0,648.94,474.12
2017,6,11,14,45,853.0,124.0,3.8,34.0,859.5,601.62,439.39
2017,6,11,15,0,845.0,122.0,3.8,34.0,826.0,553.62,403.3
2017,6,11,15,15,834.0,119.5,3.75,34.0,787.0,503.28,364.52
2017,6,11,15,30,823.0,117.0,3.7,34.0,748.0,447.82,321.18
2017,6,11,15,45,809.5,114.0,3.7,34.0,703.5,395.91,279.39
2017,6,11,16,0,796.0,111.0,3.7,34.0,659.0,344.79,237.31
2017,6,11,16,15,778.0,107.5,3.65,33.5,610.5,293.05,194.79
2017,6,11,16,30,760.0,104.0,3.6,33.0,562.0,243.0,153.63
2017,6,11,16,45,736.5,100.0,3.6,33.0,510.5,193.53,114.22
2017,6,11,17,0,713.0,96.0,3.6,33.0,459.0,141.37,76.17
2017,6,11,17,15,681.0,91.0,3.45,32.5,406.0,95.77,49.99
2017,6,11,17,30,649.0,86.0,3.3,32.0,353.0,54.79,40.01
2017,6,11,17,45,604.5,79.5,3.15,31.5,299.5,52.72,38.53
2017,6,11,18,0,560.0,73.0,3.0,31.0,246.0,50.45,36.79
2017,6,11,18,15,496.0,64.5,2.7,30.0,195.5,46.29,33.42
2017,6,11,18,30,432.0,56.0,2.4,29.0,145.0,41.87,29.63
2017,6,11,18,45,335.0,44.5,2.1,28.0,101.0,34.37,23.03
2017,6,11,19,0,238.0,33.0,1.8,27.0,57.0,25.66,14.87
2017,6,11,19,15,119.0,16.5,2.0,26.5,28.5,12.96,0.0
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,94.5,15.0,2.4,21.5,23.0,53.44,0.0
2017,6,12,6,0,189.0,30.0,2.7,22.0,46.0,150.46,103.49
2017,6,12,6,15,295.0,43.0,2.8,22.5,88.5,227.18,176.76
2017,6,12,6,30,401.0,56.0,2.9,23.0,131.0,317.71,253.38
2017,6,12,6,45,478.5,64.0,3.0,23.5,182.5,393.25,316.17
2017,6,12,7,0,556.0,72.0,3.1,24.0,234.0,474.66,381.21
2017,6,12,7,15,603.5,78.0,3.05,24.5,287.5,538.21,429.71
2017,6,12,7,30,651.0,84.0,3.0,25.0,341.0,604.24,477.58
2017,6,12,7,45,336.0,131.0,3.0,25.5,264.5,433.78,343.11
2017,6,12,8,0,21.0,178.0,3.0,26.0,188.0,193.41,148.95
2017,6,12,8,15,404.5,136.0,2.95,26.5,372.5,517.11,405.72
2017,6,12,8,30,788.0,94.0,2.9,27.0,557.0,817.81,618.46
2017,6,12,8,45,811.0,95.0,2.9,27.5,608.0,859.98,641.62
2017,6,12,9,0,834.0,96.0,2.9,28.0,659.0,892.95,660.25
2017,6,12,9,15,847.5,98.5,2.9,28.5,704.5,924.69,677.92
2017,6,12,9,30,861.0,101.0,2.9,29.0,750.0,954.09,693.91
2017,6,12,9,45,873.0,102.0,2.9,29.5,791.0,977.8,706.11
2017,6,12,10,0,885.0,103.0,2.9,30.0,832.0,998.78,716.57
2017,6,12,10,15,893.0,104.5,2.9,30.5,866.0,1013.4,723.01
2017,6,12,10,30,901.0,106.0,2.9,31.0,900.0,1024.9,727.6
2017,6,12,10,45,907.5,106.5,2.95,31.5,928.0,1030.61,729.11
2017,6,12,11,0,914.0,107.0,3.0,32.0,956.0,1033.05,728.73
2017,6,12,11,15,918.0,107.5,3.0,32.0,976.5,1029.66,725.91
2017,6,12,11,30,922.0,108.0,3.0,32.0,997.0,1022.94,721.19
2017,6,12,11,45,916.5,114.0,3.05,32.5,1007.5,1009.01,711.04
2017,6,12,12,0,911.0,120.0,3.1,33.0,1018.0,991.87,699.04
2017,6,12,12,15,912.0,120.0,3.15,33.0,1022.5,972.23,686.96
2017,6,12,12,30,913.0,120.0,3.2,33.0,1027.0,949.8,673.14
2017,6,12,12,45,913.0,119.5,3.25,33.5,1023.5,923.46,655.49
2017,6,12,13,0,913.0,119.0,3.3,34.0,1020.0,894.7,636.32
2017,6,12,13,15,910.5,118.5,3.3,34.0,1008.5,861.45,615.22
2017,6,12,13,30,908.0,118.0,3.3,34.0,997.0,825.99,592.59
2017,6,12,13,45,904.5,116.5,3.35,34.5,978.0,786.81,566.44
2017,6,12,14,0,901.0,115.0,3.4,35.0,959.0,745.74,538.92
2017,6,12,14,15,895.5,114.0,3.4,35.0,932.5,702.05,508.96
2017,6,12,14,30,890.0,113.0,3.4,35.0,906.0,656.98,476.84
