Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,14,45,868.0,119.5,3.45,35.0,869.0,607.4,440.79
2017,6,12,15,0,846.0,126.0,3.5,35.0,832.0,558.24,404.18
2017,6,12,15,15,835.0,123.5,3.5,34.5,792.5,507.84,366.54
2017,6,12,15,30,824.0,121.0,3.5,34.0,753.0,452.44,324.21
2017,6,12,15,45,811.0,117.5,3.55,34.0,709.0,400.25,282.39
2017,6,12,16,0,798.0,114.0,3.6,34.0,665.0,348.8,240.2
2017,6,12,16,15,779.5,110.5,3.65,33.5,616.0,296.82,197.62
2017,6,12,16,30,761.0,107.0,3.7,33.0,567.0,246.57,156.39
2017,6,12,16,45,737.5,103.0,3.75,33.0,515.0,197.05,116.91
2017,6,12,17,0,714.0,99.0,3.8,33.0,463.0,144.62,78.57
2017,6,12,17,15,681.5,93.5,3.7,32.5,409.5,98.53,51.85
2017,6,12,17,30,649.0,88.0,3.6,32.0,356.0,56.32,41.27
2017,6,12,17,45,604.5,81.5,3.5,31.5,302.5,54.2,39.76
2017,6,12,18,0,560.0,75.0,3.4,31.0,249.0,52.01,38.09
2017,6,12,18,15,495.5,66.5,3.2,30.0,198.0,47.92,34.79
2017,6,12,18,30,431.0,58.0,3.0,29.0,147.0,43.59,31.08
2017,6,12,18,45,334.5,46.0,2.85,28.5,103.0,35.7,24.08
2017,6,12,19,0,238.0,34.0,2.7,28.0,59.0,26.44,15.46
2017,6,12,19,15,119.0,17.0,2.95,27.5,29.5,13.35,0.0
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,74.0,15.5,2.55,22.5,22.0,45.39,0.0
2017,6,13,6,0,148.0,31.0,2.8,23.0,44.0,132.95,90.44
2017,6,13,6,15,248.0,46.0,3.0,23.5,85.0,207.36,160.45
2017,6,13,6,30,348.0,61.0,3.2,24.0,126.0,291.87,232.02
2017,6,13,6,45,431.5,69.0,3.4,24.5,177.0,370.08,296.97
2017,6,13,7,0,515.0,77.0,3.6,25.0,228.0,453.54,363.94
2017,6,13,7,15,288.0,115.5,3.65,25.5,203.5,345.59,276.76
2017,6,13,7,30,61.0,154.0,3.7,26.0,179.0,211.59,165.95
2017,6,13,7,45,30.5,114.0,3.75,27.0,126.5,139.52,107.51
2017,6,13,8,0,0.0,74.0,3.8,28.0,74.0,68.88,49.7
2017,6,13,8,15,121.5,163.5,3.8,28.5,235.0,282.38,220.12
2017,6,13,8,30,243.0,253.0,3.8,29.0,396.0,508.28,389.22
2017,6,13,8,45,518.5,182.5,3.85,29.5,521.5,694.3,527.39
2017,6,13,9,0,794.0,112.0,3.9,30.0,647.0,882.29,654.87
2017,6,13,9,15,545.5,225.5,3.9,30.5,605.0,787.9,584.8
2017,6,13,9,30,297.0,339.0,3.9,31.0,563.0,666.29,491.61
2017,6,13,9,45,574.5,228.5,3.95,31.5,691.5,837.32,615.45
2017,6,13,10,0,852.0,118.0,4.0,32.0,820.0,982.34,708.96
2017,6,13,10,15,487.0,276.0,4.05,32.0,681.0,800.71,583.38
2017,6,13,10,30,122.0,434.0,4.1,32.0,542.0,574.61,417.13
2017,6,13,10,45,504.5,277.0,4.15,32.5,743.0,814.24,592.95
2017,6,13,11,0,887.0,120.0,4.2,33.0,944.0,1019.44,727.25
2017,6,13,11,15,640.5,271.5,4.25,33.5,873.5,933.26,667.58
2017,6,13,11,30,394.0,423.0,4.3,34.0,803.0,820.63,584.79
2017,6,13,11,45,641.0,276.5,4.4,34.5,904.0,913.33,652.85
2017,6,13,12,0,888.0,130.0,4.5,35.0,1005.0,979.63,694.88
2017,6,13,12,15,888.5,130.0,4.55,35.0,1009.0,959.85,681.78
2017,6,13,12,30,889.0,130.0,4.6,35.0,1013.0,937.37,667.55
2017,6,13,12,45,890.5,128.0,4.65,35.0,1010.0,911.57,651.16
2017,6,13,13,0,892.0,126.0,4.7,35.0,1007.0,883.39,633.21
2017,6,13,13,15,628.0,283.0,4.75,35.0,900.0,779.55,562.04
2017,6,13,13,30,364.0,440.0,4.8,35.0,793.0,686.0,492.24
2017,6,13,13,45,624.5,278.5,4.85,35.5,869.5,717.99,519.96
2017,6,13,14,0,885.0,117.0,4.9,36.0,946.0,736.73,536.2
2017,6,13,14,15,879.0,115.5,4.95,36.0,919.5,692.98,505.56
2017,6,13,14,30,873.0,114.0,5.0,36.0,893.0,647.94,473.16
2017,6,13,14,45,872.5,108.0,5.05,36.0,861.5,601.24,438.9
2017,6,13,15,0,872.0,102.0,5.1,36.0,830.0,553.14,402.7
2017,6,13,15,15,861.5,100.0,5.1,35.5,791.0,502.31,364.16
2017,6,13,15,30,851.0,98.0,5.1,35.0,752.0,451.41,324.38
2017,6,13,15,45,839.0,95.5,5.1,35.0,708.0,399.68,282.28
2017,6,13,16,0,827.0,93.0,5.1,35.0,664.0,348.45,239.71
2017,6,13,16,15,810.0,90.5,5.1,34.5,615.5,296.57,196.71
2017,6,13,16,30,793.0,88.0,5.1,34.0,567.0,239.26,149.73
2017,6,13,16,45,766.5,86.0,5.15,34.0,515.0,189.1,109.56
2017,6,13,17,0,740.0,84.0,5.2,34.0,463.0,141.88,75.16
2017,6,13,17,15,709.5,80.0,5.2,33.5,410.0,95.96,48.57
2017,6,13,17,30,679.0,76.0,5.2,33.0,357.0,48.64,34.75
2017,6,13,17,45,625.5,73.0,5.2,32.5,303.0,47.74,34.22
2017,6,13,18,0,572.0,70.0,5.2,32.0,249.0,47.95,34.54
2017,6,13,18,15,509.0,62.5,5.1,31.0,198.5,44.51,31.78
2017,6,13,18,30,446.0,55.0,5.0,30.0,148.0,40.87,28.67
2017,6,13,18,45,332.5,45.5,4.9,29.5,103.0,35.16,23.52
2017,6,13,19,0,219.0,36.0,4.8,29.0,58.0,28.02,16.67
2017,6,13,19,15,109.5,18.0,4.7,28.5,29.0,14.15,0.0
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,52.5,16.0,3.5,23.5,20.0,36.95,0.0
2017,6,14,6,0,105.0,32.0,3.6,24.0,40.0,104.59,69.75
2017,6,14,6,15,197.5,48.5,3.85,24.5,80.0,184.95,142.26
2017,6,14,6,30,290.0,65.0,4.1,25.0,120.0,264.57,209.64
2017,6,14,6,45,183.5,87.5,4.35,25.5,126.5,228.46,182.0
2017,6,14,7,0,77.0,110.0,4.6,26.0,133.0,171.62,135.34
2017,6,14,7,15,38.5,102.5,4.65,26.5,114.0,133.89,104.1
2017,6,14,7,30,0.0,95.0,4.7,27.0,95.0,90.45,67.69
2017,6,14,7,45,129.0,147.5,4.8,27.5,211.0,266.07,210.16
2017,6,14,8,0,258.0,200.0,4.9,28.0,327.0,448.82,351.45
2017,6,14,8,15,129.0,173.5,4.9,28.5,237.0,300.31,233.73
2017,6,14,8,30,0.0,147.0,4.9,29.0,147.0,140.48,105.12
2017,6,14,8,45,54.5,227.0,4.95,29.5,263.5,283.72,216.58
2017,6,14,9,0,109.0,307.0,5.0,30.0,380.0,423.36,320.76
2017,6,14,9,15,110.5,330.0,5.0,30.5,409.0,449.24,337.68
2017,6,14,9,30,112.0,353.0,5.0,31.0,438.0,474.6,354.35
2017,6,14,9,45,155.0,376.0,5.0,31.5,500.5,554.13,410.75
2017,6,14,10,0,198.0,399.0,5.0,32.0,563.0,619.67,456.01
2017,6,14,10,15,150.0,413.5,5.0,32.5,540.5,584.61,427.89
2017,6,14,10,30,102.0,428.0,5.0,33.0,518.0,535.49,390.48
2017,6,14,10,45,56.5,323.0,5.0,33.5,373.0,377.32,276.38
2017,6,14,11,0,11.0,218.0,5.0,34.0,228.0,217.52,158.2
2017,6,14,11,15,44.5,342.0,5.0,34.0,384.5,380.01,277.33
2017,6,14,11,30,78.0,466.0,5.0,34.0,541.0,534.52,386.07
2017,6,14,11,45,49.5,407.0,5.05,34.5,455.0,443.54,320.41
2017,6,14,12,0,21.0,348.0,5.1,35.0,369.0,348.93,252.06
2017,6,14,12,15,20.5,348.5,5.05,35.0,369.0,347.42,251.04
2017,6,14,12,30,20.0,349.0,5.0,35.0,369.0,345.81,249.77
2017,6,14,12,45,97.5,428.5,5.0,35.5,525.0,489.33,352.63
2017,6,14,13,0,175.0,508.0,5.0,36.0,681.0,622.57,444.36
2017,6,14,13,15,105.5,458.5,5.0,36.0,562.5,509.96,365.22
2017,6,14,13,30,36.0,409.0,5.0,36.0,444.0,403.18,289.38
2017,6,14,13,45,32.5,391.0,5.0,36.0,422.5,380.11,273.45
2017,6,14,14,0,29.0,373.0,5.0,36.0,401.0,357.65,257.68
2017,6,14,14,15,22.0,323.0,5.0,36.0,344.0,310.13,223.91
2017,6,14,14,30,15.0,273.0,5.0,36.0,287.0,259.31,187.45
2017,6,14,14,45,389.0,219.5,5.0,36.0,545.5,411.32,302.13
2017,6,14,15,0,763.0,166.0,5.0,36.0,804.0,545.44,396.86
2017,6,14,15,15,472.0,266.5,4.95,36.0,655.5,444.97,321.78
2017,6,14,15,30,181.0,367.0,4.9,36.0,507.0,383.16,276.66
2017,6,14,15,45,189.0,343.0,4.9,36.0,481.5,354.06,255.25
2017,6,14,16,0,197.0,319.0,4.9,36.0,456.0,324.31,232.89
2017,6,14,16,15,135.0,289.5,4.85,35.5,380.5,270.78,195.04
2017,6,14,16,30,73.0,260.0,4.8,35.0,305.0,231.84,168.43
2017,6,14,16,45,177.5,233.5,4.8,35.0,328.0,214.75,151.77
2017,6,14,17,0,282.0,207.0,4.8,35.0,351.0,186.48,126.89
2017,6,14,17,15,276.0,182.5,4.65,34.5,310.5,150.1,102.86
2017,6,14,17,30,270.0,158.0,4.5,34.0,270.0,114.86,88.68
2017,6,14,17,45,377.0,123.5,4.4,33.5,255.0,85.66,65.28
2017,6,14,18,0,484.0,89.0,4.3,33.0,240.0,63.25,47.05
2017,6,14,18,15,419.5,78.0,4.05,32.0,191.0,56.79,41.86
2017,6,14,18,30,355.0,67.0,3.8,31.0,142.0,49.99,36.13
2017,6,14,18,45,271.0,52.0,3.6,30.5,99.5,39.63,27.11
2017,6,14,19,0,187.0,37.0,3.4,30.0,57.0,28.78,17.24
2017,6,14,19,15,93.5,18.5,3.45,29.5,28.5,14.53,0.0
2017,6,14,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,5.5,13.5,3.35,23.5,14.0,15.14,0.0
2017,6,15,6,0,11.0,27.0,3.5,24.0,28.0,35.93,20.29
2017,6,15,6,15,46.0,49.0,3.65,24.5,57.0,89.06,65.83
2017,6,15,6,30,81.0,71.0,3.8,25.0,86.0,135.97,105.46
2017,6,15,6,45,125.0,90.0,4.0,25.5,122.0,186.27,147.6
2017,6,15,7,0,169.0,109.0,4.2,26.0,158.0,240.32,191.94
2017,6,15,7,15,234.0,126.5,4.3,26.5,209.5,322.04,257.19
2017,6,15,7,30,299.0,144.0,4.4,27.0,261.0,397.83,316.19
2017,6,15,7,45,446.5,136.0,4.55,27.5,341.0,525.11,414.34
2017,6,15,8,0,594.0,128.0,4.7,28.0,421.0,656.09,511.62
2017,6,15,8,15,347.0,192.5,4.75,28.5,368.5,520.21,403.8
2017,6,15,8,30,100.0,257.0,4.8,29.0,316.0,360.21,275.9
2017,6,15,8,45,406.0,200.0,4.85,29.5,469.5,612.55,469.82
2017,6,15,9,0,712.0,143.0,4.9,30.0,623.0,846.13,635.36
2017,6,15,9,15,728.5,147.0,4.9,30.5,667.5,879.57,653.91
2017,6,15,9,30,745.0,151.0,4.9,31.0,712.0,905.88,668.6
2017,6,15,9,45,761.5,152.0,4.9,31.5,752.5,932.05,683.14
2017,6,15,10,0,778.0,153.0,4.9,32.0,793.0,955.83,696.02
2017,6,15,10,15,788.0,155.5,4.85,32.5,827.0,972.12,703.58
2017,6,15,10,30,798.0,158.0,4.8,33.0,861.0,985.55,709.33
2017,6,15,10,45,807.0,158.5,4.75,33.5,889.0,992.91,711.21
2017,6,15,11,0,816.0,159.0,4.7,34.0,917.0,997.23,711.46
2017,6,15,11,15,821.0,160.5,4.65,34.5,937.0,995.48,707.94
2017,6,15,11,30,826.0,162.0,4.6,35.0,957.0,990.59,702.57
2017,6,15,11,45,828.0,163.0,4.55,35.5,969.5,979.14,693.16
2017,6,15,12,0,830.0,164.0,4.5,36.0,982.0,964.67,682.01
2017,6,15,12,15,831.0,164.5,4.45,36.0,987.0,945.87,669.61
2017,6,15,12,30,832.0,165.0,4.4,36.0,992.0,924.41,655.6
2017,6,15,12,45,834.0,163.0,4.35,36.0,989.5,899.12,639.17
2017,6,15,13,0,836.0,161.0,4.3,36.0,987.0,871.57,621.3
2017,6,15,13,15,833.5,160.0,4.2,36.0,976.0,838.95,599.9
2017,6,15,13,30,831.0,159.0,4.1,36.0,965.0,804.38,577.22
2017,6,15,13,45,829.0,156.5,4.1,36.5,947.0,767.05,551.83
2017,6,15,14,0,827.0,154.0,4.1,37.0,929.0,728.0,524.5
2017,6,15,14,15,821.0,152.5,4.05,37.0,903.5,685.54,494.73
2017,6,15,14,30,815.0,151.0,4.0,37.0,878.0,641.99,463.64
2017,6,15,14,45,824.0,138.5,4.0,37.0,850.0,596.93,431.19
2017,6,15,15,0,833.0,126.0,4.0,37.0,822.0,553.66,398.96
2017,6,15,15,15,822.0,123.5,4.0,36.5,783.5,503.98,361.97
2017,6,15,15,30,811.0,121.0,4.0,36.0,745.0,449.31,320.4
2017,6,15,15,45,798.0,118.0,4.0,36.0,701.5,398.24,279.59
2017,6,15,16,0,785.0,115.0,4.0,36.0,658.0,347.92,238.48
2017,6,15,16,15,766.5,111.5,3.95,35.5,610.0,296.63,196.7
2017,6,15,16,30,748.0,108.0,3.9,35.0,562.0,247.08,156.25
2017,6,15,16,45,724.5,103.5,3.9,35.0,510.5,197.81,117.16
2017,6,15,17,0,701.0,99.0,3.9,35.0,459.0,145.67,79.02
2017,6,15,17,15,669.0,94.0,3.75,34.5,406.5,100.6,52.61
2017,6,15,17,30,637.0,89.0,3.6,34.0,354.0,59.33,43.36
2017,6,15,17,45,592.5,82.5,3.5,34.0,301.0,54.74,39.75
2017,6,15,18,0,548.0,76.0,3.4,34.0,248.0,52.6,38.06
2017,6,15,18,15,484.5,67.5,3.1,33.0,198.0,48.55,34.84
2017,6,15,18,30,421.0,59.0,2.8,32.0,148.0,44.26,31.23
2017,6,15,18,45,324.5,47.0,2.55,31.0,104.0,35.72,23.85
2017,6,15,19,0,228.0,35.0,2.3,30.0,60.0,27.17,16.01
2017,6,15,19,15,114.0,17.5,2.55,29.5,30.0,13.71,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,67.5,15.0,3.8,23.0,21.0,42.13,0.0
2017,6,16,6,0,135.0,30.0,3.9,23.0,42.0,124.78,84.03
2017,6,16,6,15,233.5,45.5,4.05,23.5,82.5,198.94,153.91
2017,6,16,6,30,332.0,61.0,4.2,24.0,123.0,282.46,224.92
2017,6,16,6,45,409.5,70.5,4.35,24.5,172.5,354.39,285.28
2017,6,16,7,0,487.0,80.0,4.5,25.0,222.0,437.95,352.76
2017,6,16,7,15,537.0,88.0,4.55,25.5,274.0,502.92,403.37
2017,6,16,7,30,587.0,96.0,4.6,26.0,326.0,570.62,454.33
2017,6,16,7,45,631.5,99.0,4.65,27.0,380.5,630.42,496.1
2017,6,16,8,0,676.0,102.0,4.7,28.0,435.0,691.66,537.15
2017,6,16,8,15,702.5,107.0,4.65,28.5,486.5,741.25,569.31
2017,6,16,8,30,729.0,112.0,4.6,29.0,538.0,790.39,600.45
2017,6,16,8,45,750.5,114.5,4.6,29.5,587.5,827.38,622.78
2017,6,16,9,0,772.0,117.0,4.6,30.0,637.0,867.09,646.77
2017,6,16,9,15,787.0,120.5,4.55,30.5,682.0,900.11,665.69
2017,6,16,9,30,802.0,124.0,4.5,31.0,727.0,930.96,682.98
2017,6,16,9,45,814.0,126.0,4.5,31.5,767.0,954.8,695.71
2017,6,16,10,0,826.0,128.0,4.5,32.0,807.0,967.14,700.9
2017,6,16,10,15,835.0,130.0,4.45,32.5,841.5,982.59,708.03
2017,6,16,10,30,844.0,132.0,4.4,33.0,876.0,995.12,713.27
2017,6,16,10,45,850.5,133.5,4.35,33.5,903.5,1001.57,714.68
2017,6,16,11,0,857.0,135.0,4.3,34.0,931.0,1004.91,714.23
2017,6,16,11,15,862.0,136.5,4.25,34.0,952.0,1003.56,712.4
2017,6,16,11,30,867.0,138.0,4.2,34.0,973.0,999.02,708.69
2017,6,16,11,45,880.5,131.0,4.2,34.5,989.0,991.44,702.01
2017,6,16,12,0,894.0,124.0,4.2,35.0,1005.0,980.66,693.45
2017,6,16,12,15,895.0,124.0,4.15,35.0,1010.0,961.47,680.79
2017,6,16,12,30,896.0,124.0,4.1,35.0,1015.0,939.53,666.5
2017,6,16,12,45,896.0,123.5,4.05,35.5,1012.0,913.75,648.46
2017,6,16,13,0,896.0,123.0,4.0,36.0,1009.0,885.63,629.0
2017,6,16,13,15,894.0,122.5,3.95,36.0,998.0,853.48,608.26
2017,6,16,13,30,892.0,122.0,3.9,36.0,987.0,819.13,586.05
2017,6,16,13,45,888.5,120.5,3.9,36.5,968.0,780.68,560.07
2017,6,16,14,0,885.0,119.0,3.9,37.0,949.0,740.39,532.8
2017,6,16,14,15,879.0,117.5,3.85,37.0,923.0,696.73,502.71
2017,6,16,14,30,873.0,116.0,3.8,37.0,897.0,651.78,470.64
2017,6,16,14,45,850.0,123.5,3.75,37.0,860.0,603.25,435.21
2017,6,16,15,0,827.0,131.0,3.7,37.0,823.0,555.24,399.4
2017,6,16,15,15,815.5,128.5,3.7,37.0,784.0,501.3,358.95
2017,6,16,15,30,804.0,126.0,3.7,37.0,745.0,451.18,320.09
2017,6,16,15,45,789.5,123.0,3.7,37.0,701.0,399.89,279.46
2017,6,16,16,0,775.0,120.0,3.7,37.0,657.0,349.5,238.68
2017,6,16,16,15,756.5,116.0,3.65,36.5,608.5,298.32,197.31
2017,6,16,16,30,738.0,112.0,3.6,36.0,560.0,248.89,157.25
2017,6,16,16,45,714.0,107.5,3.6,36.0,509.0,194.65,114.67
2017,6,16,17,0,690.0,103.0,3.6,36.0,458.0,148.15,80.92
2017,6,16,17,15,658.0,97.5,3.45,35.5,405.5,103.25,54.53
2017,6,16,17,30,626.0,92.0,3.3,35.0,353.0,62.17,45.48
2017,6,16,17,45,582.0,85.0,3.15,34.5,300.0,56.59,41.18
2017,6,16,18,0,538.0,78.0,3.0,34.0,247.0,54.15,39.33
2017,6,16,18,15,475.5,69.0,2.8,33.0,197.0,49.75,35.84
2017,6,16,18,30,413.0,60.0,2.6,32.0,147.0,45.08,31.92
2017,6,16,18,45,320.5,47.5,2.4,31.0,103.5,36.09,24.16
2017,6,16,19,0,228.0,35.0,2.2,30.0,60.0,27.15,16.03
2017,6,16,19,15,114.0,17.5,2.5,29.5,30.0,13.7,0.0
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,47.5,15.5,4.35,23.5,19.5,34.33,0.0
2017,6,17,6,0,95.0,31.0,4.5,24.0,39.0,97.8,64.3
2017,6,17,6,15,184.0,49.5,4.6,24.5,78.5,169.35,130.01
2017,6,17,6,30,273.0,68.0,4.7,25.0,118.0,258.61,204.95
2017,6,17,6,45,357.0,78.5,4.85,25.5,167.5,332.87,267.07
2017,6,17,7,0,441.0,89.0,5.0,26.0,217.0,414.53,333.33
2017,6,17,7,15,492.5,98.0,5.05,26.5,269.0,478.41,383.38
2017,6,17,7,30,544.0,107.0,5.1,27.0,321.0,551.37,438.55
2017,6,17,7,45,595.0,110.0,5.2,27.5,375.5,614.94,485.39
2017,6,17,8,0,646.0,113.0,5.3,28.0,430.0,680.34,531.19
2017,6,17,8,15,673.5,118.0,5.3,28.5,481.5,729.81,563.97
2017,6,17,8,30,701.0,123.0,5.3,29.0,533.0,778.93,595.86
2017,6,17,8,45,729.5,123.5,5.3,29.5,584.0,822.9,623.54
2017,6,17,9,0,758.0,124.0,5.3,30.0,635.0,861.87,647.31
2017,6,17,9,15,773.5,127.5,5.25,30.5,679.5,895.07,666.56
2017,6,17,9,30,789.0,131.0,5.2,31.0,724.0,926.15,684.16
2017,6,17,9,45,802.5,132.5,5.2,31.5,764.5,950.7,697.55
2017,6,17,10,0,816.0,134.0,5.2,32.0,805.0,972.69,709.22
2017,6,17,10,15,825.0,136.5,5.15,32.5,839.0,988.55,716.5
2017,6,17,10,30,834.0,139.0,5.1,33.0,873.0,992.34,715.94
2017,6,17,10,45,841.0,140.0,5.1,33.5,900.5,998.71,717.63
2017,6,17,11,0,848.0,141.0,5.1,34.0,928.0,1002.01,717.42
2017,6,17,11,15,852.0,142.0,5.05,34.0,947.5,999.17,714.52
2017,6,17,11,30,856.0,143.0,5.0,34.0,967.0,993.2,709.76
2017,6,17,11,45,838.5,157.0,5.0,34.5,973.5,975.36,696.35
2017,6,17,12,0,821.0,171.0,5.0,35.0,980.0,963.46,686.98
2017,6,17,12,15,822.0,171.5,4.95,35.0,984.5,944.8,674.42
2017,6,17,12,30,823.0,172.0,4.9,35.0,989.0,923.5,660.24
2017,6,17,12,45,823.5,170.5,4.9,35.0,986.0,897.55,643.41
2017,6,17,13,0,824.0,169.0,4.9,35.0,983.0,869.45,625.19
2017,6,17,13,15,821.0,168.0,4.85,35.0,972.0,836.78,603.62
2017,6,17,13,30,818.0,167.0,4.8,35.0,961.0,802.24,580.78
2017,6,17,13,45,814.5,164.5,4.75,35.5,942.5,764.26,554.37
2017,6,17,14,0,811.0,162.0,4.7,36.0,924.0,724.71,525.97
2017,6,17,14,15,804.5,160.5,4.65,35.5,898.0,682.58,497.17
2017,6,17,14,30,798.0,159.0,4.6,35.0,872.0,639.43,466.98
2017,6,17,14,45,797.0,151.5,4.6,35.0,841.5,593.59,433.45
2017,6,17,15,0,796.0,144.0,4.6,35.0,811.0,546.64,398.3
2017,6,17,15,15,784.5,141.5,4.55,35.0,772.5,497.82,360.78
2017,6,17,15,30,773.0,139.0,4.5,35.0,734.0,449.22,322.52
2017,6,17,15,45,760.5,134.5,4.5,35.0,691.5,399.01,282.3
2017,6,17,16,0,748.0,130.0,4.5,35.0,649.0,349.56,241.85
2017,6,17,16,15,659.0,151.5,4.45,34.5,584.0,295.08,199.63
2017,6,17,16,30,570.0,173.0,4.4,34.0,519.0,255.17,169.31
2017,6,17,16,45,619.5,140.5,4.4,34.0,485.5,204.9,127.31
2017,6,17,17,0,669.0,108.0,4.4,34.0,452.0,150.2,84.05
2017,6,17,17,15,628.5,103.0,4.25,33.5,397.5,106.24,58.08
2017,6,17,17,30,588.0,98.0,4.1,33.0,343.0,67.01,49.88
2017,6,17,17,45,539.0,92.0,4.0,33.0,292.0,61.94,45.88
2017,6,17,18,0,490.0,86.0,3.9,33.0,241.0,60.64,44.89
2017,6,17,18,15,429.5,75.5,3.8,32.5,192.0,54.84,40.15
2017,6,17,18,30,369.0,65.0,3.7,32.0,143.0,48.37,34.65
2017,6,17,18,45,280.5,51.0,3.6,31.5,100.5,38.76,26.31
2017,6,17,19,0,192.0,37.0,3.5,31.0,58.0,28.71,17.21
2017,6,17,19,15,96.0,18.5,3.6,30.5,29.0,14.49,0.0
2017,6,17,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,54.0,15.5,4.05,23.5,20.0,36.98,0.0
2017,6,18,6,0,108.0,31.0,4.2,24.0,40.0,103.71,68.19
2017,6,18,6,15,202.5,48.0,4.35,24.0,80.0,186.52,143.66
2017,6,18,6,30,297.0,65.0,4.5,24.0,120.0,267.95,213.21
2017,6,18,6,45,175.0,86.0,4.7,24.5,121.5,221.03,176.74
2017,6,18,7,0,53.0,107.0,4.9,25.0,123.0,152.05,119.63
2017,6,18,7,15,289.5,105.0,4.95,25.5,216.0,346.08,279.16
2017,6,18,7,30,526.0,103.0,5.0,26.0,309.0,533.33,426.74
2017,6,18,7,45,596.5,105.0,5.1,27.0,371.5,609.95,482.42
2017,6,18,8,0,667.0,107.0,5.2,28.0,434.0,689.89,537.91
2017,6,18,8,15,693.5,111.5,5.2,28.5,485.5,738.6,569.9
2017,6,18,8,30,720.0,116.0,5.2,29.0,537.0,786.88,601.05
2017,6,18,8,45,746.0,117.5,5.2,29.5,587.5,826.27,625.38
2017,6,18,9,0,772.0,119.0,5.2,30.0,638.0,868.96,651.67
2017,6,18,9,15,787.0,122.0,5.15,30.5,683.0,901.47,670.32
2017,6,18,9,30,802.0,125.0,5.1,31.0,728.0,931.81,687.32
2017,6,18,9,45,816.0,126.5,5.05,31.5,768.5,957.12,700.8
2017,6,18,10,0,830.0,128.0,5.0,32.0,809.0,970.98,706.65
2017,6,18,10,15,838.5,130.0,4.9,32.5,843.5,986.04,713.03
2017,6,18,10,30,847.0,132.0,4.8,33.0,878.0,998.17,717.48
2017,6,18,10,45,854.0,133.0,4.75,33.5,905.5,1004.71,718.78
2017,6,18,11,0,861.0,134.0,4.7,34.0,933.0,1008.13,718.43
2017,6,18,11,15,865.0,135.0,4.65,34.5,953.0,1005.38,714.24
2017,6,18,11,30,869.0,136.0,4.6,35.0,973.0,999.46,708.2
2017,6,18,11,45,874.5,134.5,4.55,35.5,986.5,989.44,699.7
2017,6,18,12,0,880.0,133.0,4.5,36.0,1000.0,976.31,689.39
2017,6,18,12,15,880.5,133.0,4.5,36.0,1004.5,956.85,676.83
2017,6,18,12,30,881.0,133.0,4.5,36.0,1009.0,934.71,662.63
2017,6,18,12,45,692.5,278.5,4.5,36.5,966.0,884.1,627.63
2017,6,18,13,0,504.0,424.0,4.5,37.0,923.0,829.61,584.77
2017,6,18,13,15,474.0,426.5,4.55,37.0,892.0,783.77,554.46
2017,6,18,13,30,444.0,429.0,4.6,37.0,861.0,738.87,524.38
2017,6,18,13,45,455.0,414.5,4.65,37.0,849.0,711.88,506.82
2017,6,18,14,0,466.0,400.0,4.7,37.0,837.0,683.47,487.95
2017,6,18,14,15,481.5,379.0,4.75,37.0,819.5,651.26,466.34
2017,6,18,14,30,497.0,358.0,4.8,37.0,802.0,617.29,443.12
2017,6,18,14,45,495.0,338.5,4.85,37.0,767.0,572.51,411.76
2017,6,18,15,0,493.0,319.0,4.9,37.0,732.0,527.55,379.65
2017,6,18,15,15,468.5,307.0,4.9,36.5,684.5,477.53,343.83
2017,6,18,15,30,444.0,295.0,4.9,36.0,637.0,429.66,308.86
2017,6,18,15,45,500.0,256.0,4.95,36.0,620.0,393.92,280.66
2017,6,18,16,0,556.0,217.0,5.0,36.0,603.0,352.59,246.95
2017,6,18,16,15,586.0,187.5,4.95,35.5,568.0,304.45,207.93
2017,6,18,16,30,616.0,158.0,4.9,35.0,533.0,253.89,166.35
2017,6,18,16,45,636.5,134.5,4.9,34.5,491.5,203.66,125.59
2017,6,18,17,0,657.0,111.0,4.9,34.0,450.0,151.74,85.72
2017,6,18,17,15,621.0,106.5,4.85,33.5,398.5,109.05,60.35
2017,6,18,17,30,585.0,102.0,4.8,33.0,347.0,70.64,52.88
2017,6,18,17,45,542.0,93.5,4.75,32.5,295.5,63.09,46.94
2017,6,18,18,0,499.0,85.0,4.7,32.0,244.0,59.75,44.36
2017,6,18,18,15,438.5,75.0,4.45,31.5,194.5,54.46,40.02
2017,6,18,18,30,378.0,65.0,4.2,31.0,145.0,48.36,34.8
2017,6,18,18,45,285.0,52.0,4.0,30.5,102.0,39.54,27.08
2017,6,18,19,0,192.0,39.0,3.8,30.0,59.0,30.32,18.61
2017,6,18,19,15,96.0,19.5,3.75,29.5,29.5,15.3,0.45
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,51.0,15.5,2.55,24.5,19.5,35.71,0.0
2017,6,19,6,0,102.0,31.0,2.7,25.0,39.0,100.84,65.52
2017,6,19,6,15,193.5,49.0,2.8,25.0,79.0,183.27,140.14
2017,6,19,6,30,285.0,67.0,2.9,25.0,119.0,263.73,208.14
2017,6,19,6,45,218.5,88.0,3.0,25.5,136.0,250.1,198.98
2017,6,19,7,0,152.0,109.0,3.1,26.0,153.0,229.15,182.18
2017,6,19,7,15,231.5,125.0,3.1,26.5,208.0,318.04,253.27
2017,6,19,7,30,311.0,141.0,3.1,27.0,263.0,402.41,318.61
2017,6,19,7,45,397.0,147.0,3.15,27.5,326.5,499.19,391.31
2017,6,19,8,0,483.0,153.0,3.2,28.0,390.0,588.44,456.31
2017,6,19,8,15,347.0,204.0,3.0,28.5,384.5,533.49,409.9
2017,6,19,8,30,211.0,255.0,2.8,29.0,379.0,468.46,356.55
2017,6,19,8,45,157.0,279.5,2.6,29.5,376.0,450.31,339.72
2017,6,19,9,0,103.0,304.0,2.4,30.0,373.0,414.42,310.04
2017,6,19,9,15,160.5,328.0,2.15,30.5,444.5,508.65,376.78
2017,6,19,9,30,218.0,352.0,1.9,31.0,516.0,590.19,431.55
2017,6,19,9,45,142.0,362.0,1.7,31.5,471.5,526.0,382.0
2017,6,19,10,0,66.0,372.0,1.5,32.0,427.0,445.59,322.13
2017,6,19,10,15,69.5,391.5,1.4,32.5,451.5,467.27,335.97
2017,6,19,10,30,73.0,411.0,1.3,33.0,476.0,488.48,348.65
2017,6,19,10,45,76.5,428.0,1.2,33.5,497.5,506.52,359.0
2017,6,19,11,0,80.0,445.0,1.1,34.0,519.0,523.99,368.82
2017,6,19,11,15,94.0,463.0,0.9,34.0,552.0,552.3,386.05
2017,6,19,11,30,108.0,481.0,0.7,34.0,585.0,579.63,401.98
2017,6,19,11,45,110.5,489.0,0.55,34.5,596.5,584.62,402.44
2017,6,19,12,0,113.0,497.0,0.4,35.0,608.0,588.88,402.53
2017,6,19,12,15,72.0,450.5,0.65,35.0,521.5,498.93,345.73
2017,6,19,12,30,31.0,404.0,0.9,35.0,435.0,411.75,288.75
2017,6,19,12,45,22.5,332.5,1.2,35.5,355.0,333.14,235.96
2017,6,19,13,0,14.0,261.0,1.5,36.0,275.0,255.6,181.96
2017,6,19,13,15,16.5,297.0,1.6,36.0,314.0,289.73,206.53
2017,6,19,13,30,19.0,333.0,1.7,36.0,353.0,323.1,230.02
2017,6,19,13,45,18.5,323.0,1.85,36.0,341.5,311.8,222.29
2017,6,19,14,0,18.0,313.0,2.0,36.0,330.0,300.59,214.77
2017,6,19,14,15,115.0,378.0,2.05,35.5,481.5,412.49,295.71
2017,6,19,14,30,212.0,443.0,2.1,35.0,633.0,518.08,369.31
2017,6,19,14,45,272.0,411.5,2.15,35.0,645.5,506.79,361.78
2017,6,19,15,0,332.0,380.0,2.2,35.0,658.0,495.93,354.47
2017,6,19,15,15,363.0,349.0,2.25,34.5,640.0,465.65,333.63
2017,6,19,15,30,394.0,318.0,2.3,34.0,622.0,432.43,309.88
2017,6,19,15,45,472.0,268.5,2.35,34.0,611.5,393.39,279.9
2017,6,19,16,0,550.0,219.0,2.4,34.0,601.0,352.66,246.87
2017,6,19,16,15,619.5,173.0,2.4,33.5,574.0,302.53,205.77
2017,6,19,16,30,689.0,127.0,2.4,33.0,547.0,246.44,158.71
2017,6,19,16,45,633.0,130.5,2.45,33.0,490.0,200.51,123.56
2017,6,19,17,0,577.0,134.0,2.5,33.0,433.0,160.89,95.98
2017,6,19,17,15,579.0,118.0,2.45,32.5,389.0,115.87,66.94
2017,6,19,17,30,581.0,102.0,2.4,32.0,345.0,71.13,53.45
2017,6,19,17,45,542.0,93.0,2.4,32.0,294.5,62.63,46.63
2017,6,19,18,0,503.0,84.0,2.4,32.0,244.0,58.85,43.6
2017,6,19,18,15,440.5,74.0,2.15,31.5,194.5,53.83,39.49
2017,6,19,18,30,378.0,64.0,1.9,31.0,145.0,47.57,34.14
2017,6,19,18,45,292.5,50.5,1.7,30.5,102.5,38.34,26.11
2017,6,19,19,0,207.0,37.0,1.5,30.0,60.0,28.69,17.36
2017,6,19,19,15,103.5,18.5,1.55,29.5,30.0,14.48,0.47
2017,6,19,19,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,83.5,14.0,2.3,23.5,20.5,47.57,0.0
2017,6,20,6,0,167.0,28.0,2.5,24.0,41.0,135.24,89.32
2017,6,20,6,15,268.5,41.0,2.65,24.5,82.0,209.77,161.24
2017,6,20,6,30,370.0,54.0,2.8,25.0,123.0,296.4,234.26
2017,6,20,6,45,442.5,63.0,3.0,26.0,172.0,368.25,293.34
2017,6,20,7,0,515.0,72.0,3.2,27.0,221.0,445.73,354.53
2017,6,20,7,15,563.5,79.0,3.2,27.5,273.0,509.37,403.11
2017,6,20,7,30,612.0,86.0,3.2,28.0,325.0,575.69,451.77
2017,6,20,7,45,647.5,91.5,3.25,29.0,378.0,632.39,489.77
2017,6,20,8,0,683.0,97.0,3.3,30.0,431.0,689.97,527.18
2017,6,20,8,15,709.0,101.5,3.4,30.5,483.0,738.82,558.65
2017,6,20,8,30,735.0,106.0,3.5,31.0,535.0,783.54,586.73
2017,6,20,8,45,561.0,186.5,3.6,31.5,530.5,736.2,550.49
2017,6,20,9,0,387.0,267.0,3.7,32.0,526.0,663.4,493.23
2017,6,20,9,15,599.5,191.5,3.75,32.0,625.5,806.47,596.34
2017,6,20,9,30,812.0,116.0,3.8,32.0,725.0,930.9,677.37
2017,6,20,9,45,503.0,257.0,3.9,32.5,641.0,792.94,579.41
2017,6,20,10,0,194.0,398.0,4.0,33.0,557.0,614.79,447.12
2017,6,20,10,15,528.0,258.0,4.0,33.5,717.0,822.53,597.76
2017,6,20,10,30,862.0,118.0,4.0,34.0,877.0,998.59,711.55
2017,6,20,10,45,871.0,118.0,4.05,34.5,905.5,1006.44,713.17
2017,6,20,11,0,880.0,118.0,4.1,35.0,934.0,1011.15,714.13
2017,6,20,11,15,884.5,119.0,4.1,35.0,955.0,1009.16,712.16
2017,6,20,11,30,889.0,120.0,4.1,35.0,976.0,1003.93,708.31
2017,6,20,11,45,887.0,124.0,4.15,35.5,987.5,992.02,699.19
2017,6,20,12,0,885.0,128.0,4.2,36.0,999.0,976.96,688.24
2017,6,20,12,15,886.0,128.0,4.2,36.0,1004.5,958.05,676.09
2017,6,20,12,30,887.0,128.0,4.2,36.0,1010.0,936.4,662.28
2017,6,20,12,45,888.0,127.0,4.2,36.5,1007.5,911.4,645.0
2017,6,20,13,0,889.0,126.0,4.2,37.0,1005.0,884.04,626.29
2017,6,20,13,15,590.0,300.0,4.25,37.0,881.5,765.85,545.84
2017,6,20,13,30,291.0,474.0,4.3,37.0,758.0,659.78,467.47
2017,6,20,13,45,583.5,298.5,4.35,37.5,852.0,707.35,506.34
2017,6,20,14,0,876.0,123.0,4.4,38.0,946.0,739.7,532.09
2017,6,20,14,15,599.0,270.0,4.45,38.0,826.0,637.33,457.21
2017,6,20,14,30,322.0,417.0,4.5,38.0,706.0,560.79,399.66
2017,6,20,14,45,584.0,267.5,4.55,38.0,767.0,565.07,406.12
2017,6,20,15,0,846.0,118.0,4.6,38.0,828.0,557.52,401.53
2017,6,20,15,15,836.0,115.5,4.6,37.5,789.5,507.82,364.38
2017,6,20,15,30,826.0,113.0,4.6,37.0,751.0,458.0,326.18
2017,6,20,15,45,811.0,111.0,4.65,37.0,707.0,401.12,281.34
2017,6,20,16,0,796.0,109.0,4.7,37.0,663.0,350.31,239.95
2017,6,20,16,15,574.5,176.0,4.65,36.5,561.0,292.89,198.88
2017,6,20,16,30,353.0,243.0,4.6,36.0,459.0,268.45,185.19
2017,6,20,16,45,534.5,169.0,4.55,35.5,462.0,215.4,137.81
2017,6,20,17,0,716.0,95.0,4.5,35.0,465.0,153.08,83.88
2017,6,20,17,15,685.5,90.0,4.4,34.5,412.5,102.0,52.23
2017,6,20,17,30,655.0,85.0,4.3,34.0,360.0,59.73,43.68
2017,6,20,17,45,613.0,79.0,4.2,34.0,307.5,51.87,37.38
2017,6,20,18,0,571.0,73.0,4.1,34.0,255.0,49.98,35.89
2017,6,20,18,15,510.5,65.0,3.8,33.0,204.5,46.23,32.93
2017,6,20,18,30,450.0,57.0,3.5,32.0,154.0,42.25,29.59
2017,6,20,18,45,358.0,46.0,3.2,31.5,109.5,35.26,23.46
2017,6,20,19,0,266.0,35.0,2.9,31.0,65.0,27.12,16.03
2017,6,20,19,15,133.0,17.5,2.9,30.5,32.5,13.67,0.38
2017,6,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,97.5,13.5,2.4,22.5,21.0,52.77,0.0
2017,6,21,6,0,195.0,27.0,2.8,23.0,42.0,146.12,96.65
2017,6,21,6,15,299.5,39.5,2.9,24.0,84.0,225.74,174.01
2017,6,21,6,30,404.0,52.0,3.0,25.0,126.0,312.87,247.33
2017,6,21,6,45,478.5,60.5,3.1,26.0,176.5,386.74,307.97
2017,6,21,7,0,553.0,69.0,3.2,27.0,227.0,466.43,370.6
2017,6,21,7,15,600.5,75.5,3.3,27.5,280.5,530.33,419.4
2017,6,21,7,30,648.0,82.0,3.4,28.0,334.0,596.78,467.85
2017,6,21,7,45,686.0,85.5,3.5,28.5,388.5,654.25,507.36
2017,6,21,8,0,724.0,89.0,3.6,29.0,443.0,709.36,544.13
2017,6,21,8,15,749.0,93.0,3.65,29.5,495.5,758.39,575.57
2017,6,21,8,30,774.0,97.0,3.7,30.0,548.0,806.74,605.92
2017,6,21,8,45,795.5,99.5,3.75,30.5,598.5,849.18,631.69
2017,6,21,9,0,817.0,102.0,3.8,31.0,649.0,890.16,656.14
2017,6,21,9,15,831.0,104.5,3.85,31.5,695.0,914.24,669.06
2017,6,21,9,30,845.0,107.0,3.9,32.0,741.0,944.05,685.82
2017,6,21,9,45,857.5,108.5,4.0,32.5,782.0,968.83,699.46
2017,6,21,10,0,870.0,110.0,4.1,33.0,823.0,990.94,711.38
2017,6,21,10,15,878.0,111.5,4.2,33.5,857.5,1005.71,718.62
2017,6,21,10,30,886.0,113.0,4.3,34.0,892.0,1017.43,724.03
2017,6,21,10,45,893.0,113.5,4.4,34.5,920.5,1023.93,726.22
2017,6,21,11,0,900.0,114.0,4.5,35.0,949.0,1027.22,726.5
2017,6,21,11,15,904.5,115.5,4.55,35.0,970.0,1025.73,725.12
2017,6,21,11,30,909.0,117.0,4.6,35.0,991.0,1020.92,721.78
2017,6,21,11,45,911.0,118.0,4.7,35.5,1004.5,1009.85,713.37
2017,6,21,12,0,913.0,119.0,4.8,36.0,1018.0,995.57,702.99
2017,6,21,12,15,914.5,119.0,4.85,36.0,1023.5,976.79,691.26
2017,6,21,12,30,916.0,119.0,4.9,36.0,1029.0,955.14,677.74
2017,6,21,12,45,917.5,117.5,4.95,36.5,1027.0,929.54,660.26
2017,6,21,13,0,919.0,116.0,5.0,37.0,1025.0,901.45,641.23
2017,6,21,13,15,917.5,115.5,5.0,37.0,1014.5,869.23,620.54
2017,6,21,13,30,916.0,115.0,5.0,37.0,1004.0,834.71,598.28
2017,6,21,13,45,914.0,113.5,5.05,37.0,986.0,796.72,573.85
2017,6,21,14,0,912.0,112.0,5.1,37.0,968.0,756.7,547.85
2017,6,21,14,15,907.0,111.0,5.1,37.0,942.5,713.19,518.1
2017,6,21,14,30,902.0,110.0,5.1,37.0,917.0,668.23,485.79
2017,6,21,14,45,893.0,109.5,5.1,37.0,884.0,620.06,450.49
2017,6,21,15,0,884.0,109.0,5.1,37.0,851.0,571.18,413.84
2017,6,21,15,15,762.5,166.0,5.05,37.0,784.5,510.13,367.24
2017,6,21,15,30,641.0,223.0,5.0,37.0,718.0,458.33,327.39
2017,6,21,15,45,702.5,179.5,5.0,37.0,692.5,410.89,289.74
2017,6,21,16,0,764.0,136.0,5.0,37.0,667.0,362.44,249.53
2017,6,21,16,15,736.0,131.5,5.0,36.5,613.5,303.29,202.57
2017,6,21,16,30,708.0,127.0,5.0,36.0,560.0,251.91,161.32
2017,6,21,16,45,587.5,148.5,5.0,35.5,486.0,207.97,130.33
2017,6,21,17,0,467.0,170.0,5.0,35.0,412.0,176.94,112.1
2017,6,21,17,15,491.5,143.5,4.9,34.5,373.0,131.43,81.07
2017,6,21,17,30,516.0,117.0,4.8,34.0,334.0,84.1,56.98
2017,6,21,17,45,481.0,106.0,4.75,33.5,285.5,73.12,54.99
2017,6,21,18,0,446.0,95.0,4.7,33.0,237.0,67.28,50.4
2017,6,21,18,15,403.5,80.5,4.45,32.0,190.5,58.41,43.22
2017,6,21,18,30,361.0,66.0,4.2,31.0,144.0,49.02,35.37
2017,6,21,18,45,293.5,51.0,3.95,30.5,102.5,38.7,26.42
2017,6,21,19,0,226.0,36.0,3.7,30.0,61.0,27.87,16.73
2017,6,21,19,15,113.0,18.0,3.6,29.5,30.5,14.06,0.84
2017,6,21,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,3.5,12.5,3.0,22.5,13.0,13.34,0.0
2017,6,22,6,0,7.0,25.0,3.1,23.0,26.0,28.19,14.12
2017,6,22,6,15,34.0,45.0,3.0,23.5,51.0,69.2,50.01
2017,6,22,6,30,61.0,65.0,2.9,24.0,76.0,116.09,89.48
2017,6,22,6,45,77.5,87.0,2.85,25.0,106.0,153.44,120.49
2017,6,22,7,0,94.0,109.0,2.8,26.0,136.0,191.53,151.25
2017,6,22,7,15,246.0,117.5,2.8,26.5,208.5,318.1,253.6
2017,6,22,7,30,398.0,126.0,2.8,27.0,281.0,460.65,363.88
2017,6,22,7,45,566.0,103.5,2.8,28.0,360.5,583.4,455.11
2017,6,22,8,0,734.0,81.0,2.8,29.0,440.0,707.46,540.04
2017,6,22,8,15,758.0,84.5,2.75,29.5,492.0,755.38,569.34
2017,6,22,8,30,782.0,88.0,2.7,30.0,544.0,802.57,597.93
2017,6,22,8,45,800.5,91.0,2.65,30.5,593.0,843.19,621.44
2017,6,22,9,0,819.0,94.0,2.6,31.0,642.0,874.51,638.42
2017,6,22,9,15,833.0,96.5,2.6,31.5,687.5,906.75,656.22
2017,6,22,9,30,847.0,99.0,2.6,32.0,733.0,936.76,672.37
2017,6,22,9,45,859.0,100.0,2.6,32.5,774.0,960.68,684.52
2017,6,22,10,0,871.0,101.0,2.6,33.0,815.0,981.94,695.01
2017,6,22,10,15,879.5,102.5,2.6,33.5,849.5,997.41,701.88
2017,6,22,10,30,888.0,104.0,2.6,34.0,884.0,1009.83,706.96
2017,6,22,10,45,897.0,103.5,2.6,34.5,913.0,1017.49,709.19
