Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,11,0,906.0,103.0,2.6,35.0,942.0,1021.95,709.61
2017,6,22,11,15,910.5,103.5,2.6,35.5,963.0,1019.66,706.03
2017,6,22,11,30,915.0,104.0,2.6,36.0,984.0,1014.07,700.62
2017,6,22,11,45,901.5,116.0,2.6,36.5,993.5,998.85,689.48
2017,6,22,12,0,888.0,128.0,2.6,37.0,1003.0,980.37,676.54
2017,6,22,12,15,889.5,128.5,2.5,37.0,1008.5,962.41,664.59
2017,6,22,12,30,891.0,129.0,2.4,37.0,1014.0,941.67,650.99
2017,6,22,12,45,696.5,278.0,2.35,37.5,968.5,888.67,615.61
2017,6,22,13,0,502.0,427.0,2.3,38.0,923.0,831.86,572.48
2017,6,22,13,15,516.0,412.5,2.15,38.0,918.0,807.8,557.02
2017,6,22,13,30,530.0,398.0,2.0,38.0,913.0,782.04,540.08
2017,6,22,13,45,486.0,400.5,1.95,38.5,866.0,724.93,501.63
2017,6,22,14,0,442.0,403.0,1.9,39.0,819.0,670.19,464.62
2017,6,22,14,15,658.5,261.0,1.75,39.0,861.0,670.84,468.59
2017,6,22,14,30,875.0,119.0,1.6,39.0,903.0,659.28,462.72
2017,6,22,14,45,867.5,117.5,1.45,39.0,870.5,612.34,429.16
2017,6,22,15,0,860.0,116.0,1.3,39.0,838.0,564.62,394.61
2017,6,22,15,15,850.0,113.5,1.15,38.5,799.5,514.25,358.25
2017,6,22,15,30,840.0,111.0,1.0,38.0,761.0,463.76,320.75
2017,6,22,15,45,827.0,108.5,0.9,38.0,717.0,412.18,281.08
2017,6,22,16,0,814.0,106.0,0.8,38.0,673.0,355.12,236.8
2017,6,22,16,15,684.5,142.5,0.65,38.0,595.5,297.98,194.5
2017,6,22,16,30,555.0,179.0,0.5,38.0,518.0,259.99,167.45
2017,6,22,16,45,559.5,159.0,0.4,38.0,475.0,212.05,130.6
2017,6,22,17,0,564.0,139.0,0.3,38.0,432.0,164.73,96.08
2017,6,22,17,15,626.5,107.0,0.4,37.5,398.5,111.86,60.11
2017,6,22,17,30,689.0,75.0,0.5,37.0,365.0,58.89,35.08
2017,6,22,17,45,635.5,73.5,0.65,36.5,311.5,47.76,33.55
2017,6,22,18,0,582.0,72.0,0.8,36.0,258.0,49.14,34.85
2017,6,22,18,15,523.0,64.0,0.8,35.0,207.0,45.35,31.89
2017,6,22,18,30,464.0,56.0,0.8,34.0,156.0,41.32,28.55
2017,6,22,18,45,370.0,45.5,0.85,33.0,111.0,34.73,22.89
2017,6,22,19,0,276.0,35.0,0.9,32.0,66.0,27.77,16.53
2017,6,22,19,15,138.0,17.5,1.0,31.5,33.0,13.66,0.82
2017,6,22,19,30,0.0,0.0,1.1,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,31.5,14.5,3.2,24.5,17.0,26.66,0.0
2017,6,23,6,0,63.0,29.0,3.5,25.0,34.0,70.87,43.19
2017,6,23,6,15,145.0,49.0,3.7,25.5,72.0,148.85,112.73
2017,6,23,6,30,227.0,69.0,3.9,26.0,110.0,223.76,175.82
2017,6,23,6,45,318.5,79.5,4.1,26.5,158.5,309.8,246.8
2017,6,23,7,0,410.0,90.0,4.3,27.0,207.0,394.27,314.96
2017,6,23,7,15,462.0,100.0,4.3,27.5,258.0,458.27,364.73
2017,6,23,7,30,514.0,110.0,4.3,28.0,309.0,525.73,415.44
2017,6,23,7,45,563.5,114.0,4.35,29.0,362.5,593.39,463.82
2017,6,23,8,0,613.0,118.0,4.4,30.0,416.0,657.73,507.64
2017,6,23,8,15,641.5,123.5,4.4,30.5,467.0,707.66,540.32
2017,6,23,8,30,670.0,129.0,4.4,31.0,518.0,757.37,572.21
2017,6,23,8,45,695.5,131.5,4.45,32.0,567.5,800.33,597.74
2017,6,23,9,0,721.0,134.0,4.5,33.0,617.0,842.29,622.12
2017,6,23,9,15,737.5,137.5,4.4,33.5,661.5,870.97,637.82
2017,6,23,9,30,754.0,141.0,4.3,34.0,706.0,902.51,655.31
2017,6,23,9,45,767.5,143.5,4.25,34.5,746.0,927.82,668.72
2017,6,23,10,0,781.0,146.0,4.2,35.0,786.0,950.67,680.47
2017,6,23,10,15,790.5,148.5,4.05,35.5,820.0,966.87,687.36
2017,6,23,10,30,800.0,151.0,3.9,36.0,854.0,980.23,692.44
2017,6,23,10,45,807.5,152.5,3.75,37.0,881.5,987.55,692.28
2017,6,23,11,0,815.0,154.0,3.6,38.0,909.0,991.84,690.29
2017,6,23,11,15,820.0,155.0,3.5,38.0,929.0,990.01,687.81
2017,6,23,11,30,825.0,156.0,3.4,38.0,949.0,985.08,683.55
2017,6,23,11,45,808.5,170.0,3.3,38.5,956.5,968.94,671.04
2017,6,23,12,0,792.0,184.0,3.2,39.0,964.0,949.81,656.91
2017,6,23,12,15,793.5,184.5,3.15,39.0,969.0,932.21,645.57
2017,6,23,12,30,795.0,185.0,3.1,39.0,974.0,912.02,632.67
2017,6,23,12,45,793.0,185.0,3.05,39.5,971.0,885.95,614.85
2017,6,23,13,0,791.0,185.0,3.0,40.0,968.0,857.94,595.92
2017,6,23,13,15,788.5,184.5,3.0,40.0,957.5,827.18,576.82
2017,6,23,13,30,786.0,184.0,3.0,40.0,947.0,794.61,556.5
2017,6,23,13,45,779.0,184.0,3.0,40.0,928.0,757.35,532.72
2017,6,23,14,0,772.0,184.0,3.0,40.0,909.0,718.84,507.01
2017,6,23,14,15,764.5,182.0,3.05,40.0,884.0,677.2,479.0
2017,6,23,14,30,757.0,180.0,3.1,40.0,859.0,634.74,449.83
2017,6,23,14,45,731.5,187.0,3.2,40.0,823.0,585.76,415.56
2017,6,23,15,0,706.0,194.0,3.3,40.0,787.0,540.0,382.67
2017,6,23,15,15,692.5,190.5,3.35,39.5,749.5,492.93,348.88
2017,6,23,15,30,679.0,187.0,3.4,39.0,712.0,446.47,314.52
2017,6,23,15,45,494.0,245.0,3.45,39.0,615.0,385.1,269.79
2017,6,23,16,0,309.0,303.0,3.5,39.0,518.0,344.57,241.53
2017,6,23,16,15,450.0,236.5,3.55,38.5,525.0,307.27,210.29
2017,6,23,16,30,591.0,170.0,3.6,38.0,532.0,260.39,169.59
2017,6,23,16,45,556.5,165.0,3.65,38.0,481.5,217.53,136.94
2017,6,23,17,0,522.0,160.0,3.7,38.0,431.0,176.96,108.24
2017,6,23,17,15,486.5,150.0,3.75,37.5,380.5,136.51,83.75
2017,6,23,17,30,451.0,140.0,3.8,37.0,330.0,100.11,68.55
2017,6,23,17,45,402.0,128.0,3.85,37.0,279.5,88.59,66.63
2017,6,23,18,0,353.0,116.0,3.9,37.0,229.0,82.5,61.84
2017,6,23,18,15,295.0,100.0,3.8,36.0,182.0,76.68,57.35
2017,6,23,18,30,237.0,84.0,3.7,35.0,135.0,65.32,48.05
2017,6,23,18,45,168.0,63.0,3.65,34.5,94.5,49.93,35.04
2017,6,23,19,0,99.0,42.0,3.6,34.0,54.0,34.0,21.26
2017,6,23,19,15,49.5,21.0,3.65,33.5,27.0,17.52,2.79
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,10.0,1.55,24.5,10.0,9.53,0.0
2017,6,24,6,0,0.0,20.0,1.6,25.0,20.0,18.57,7.06
2017,6,24,6,15,10.5,42.0,1.6,25.0,44.0,48.49,33.05
2017,6,24,6,30,21.0,64.0,1.6,25.0,68.0,84.15,62.86
2017,6,24,6,45,47.0,85.5,1.6,25.5,98.0,123.9,95.88
2017,6,24,7,0,73.0,107.0,1.6,26.0,128.0,165.37,129.73
2017,6,24,7,15,82.0,130.5,1.8,26.5,159.0,199.55,156.72
2017,6,24,7,30,91.0,154.0,2.0,27.0,190.0,233.93,183.22
2017,6,24,7,45,48.0,154.0,2.2,28.0,173.5,199.67,154.28
2017,6,24,8,0,5.0,154.0,2.4,29.0,157.0,154.52,116.83
2017,6,24,8,15,9.5,175.5,2.6,29.5,181.5,179.64,135.84
2017,6,24,8,30,14.0,197.0,2.8,30.0,206.0,204.9,154.55
2017,6,24,8,45,7.0,170.0,3.05,30.5,174.5,169.53,126.58
2017,6,24,9,0,0.0,143.0,3.3,31.0,143.0,135.5,99.75
2017,6,24,9,15,8.0,197.5,3.1,31.0,203.5,197.09,146.58
2017,6,24,9,30,16.0,252.0,2.9,31.0,264.0,259.39,192.79
2017,6,24,9,45,41.5,311.5,2.75,31.5,345.0,358.3,264.76
2017,6,24,10,0,67.0,371.0,2.6,32.0,426.0,445.7,325.98
2017,6,24,10,15,72.5,392.0,2.35,32.0,454.0,471.04,342.27
2017,6,24,10,30,78.0,413.0,2.1,32.0,482.0,495.88,358.21
2017,6,24,10,45,57.0,399.5,1.85,32.5,451.0,457.33,328.91
2017,6,24,11,0,36.0,386.0,1.6,33.0,420.0,419.23,300.34
2017,6,24,11,15,42.5,409.0,1.55,33.0,450.0,446.13,318.75
2017,6,24,11,30,49.0,432.0,1.5,33.0,480.0,472.27,336.1
2017,6,24,11,45,45.0,429.5,1.45,33.5,473.5,461.96,327.72
2017,6,24,12,0,41.0,427.0,1.4,34.0,467.0,451.64,319.64
2017,6,24,12,15,28.0,353.0,1.6,33.5,381.0,364.01,260.39
2017,6,24,12,30,15.0,279.0,1.8,33.0,295.0,275.62,198.83
2017,6,24,12,45,18.0,313.5,2.0,33.0,332.0,309.39,223.5
2017,6,24,13,0,21.0,348.0,2.2,33.0,369.0,342.43,247.09
2017,6,24,13,15,82.0,421.0,2.35,32.5,501.5,457.5,330.07
2017,6,24,13,30,143.0,494.0,2.5,32.0,634.0,562.84,404.05
2017,6,24,13,45,172.0,483.5,2.7,32.0,648.5,564.87,406.21
2017,6,24,14,0,201.0,473.0,2.9,32.0,663.0,564.59,407.21
2017,6,24,14,15,208.5,458.0,2.95,31.5,650.0,543.47,393.75
2017,6,24,14,30,216.0,443.0,3.0,31.0,637.0,521.63,379.63
2017,6,24,14,45,224.5,424.0,3.1,30.5,619.0,496.41,362.96
2017,6,24,15,0,233.0,405.0,3.2,30.0,601.0,470.37,345.3
2017,6,24,15,15,190.0,387.5,3.2,29.5,542.5,419.36,308.98
2017,6,24,15,30,147.0,370.0,3.2,29.0,484.0,372.63,275.57
2017,6,24,15,45,139.5,346.5,3.25,28.5,449.5,339.68,251.87
2017,6,24,16,0,132.0,323.0,3.3,28.0,415.0,307.74,228.53
2017,6,24,16,15,151.0,298.5,3.3,27.5,396.5,283.59,210.06
2017,6,24,16,30,170.0,274.0,3.3,27.0,378.0,257.66,189.75
2017,6,24,16,45,130.0,247.0,3.35,27.0,322.5,217.91,160.7
2017,6,24,17,0,90.0,220.0,3.4,27.0,267.0,190.31,141.56
2017,6,24,17,15,67.5,191.0,3.45,26.5,224.5,159.69,119.94
2017,6,24,17,30,45.0,162.0,3.5,26.0,182.0,131.97,100.56
2017,6,24,17,45,37.5,139.5,3.55,26.0,154.5,114.27,91.38
2017,6,24,18,0,30.0,117.0,3.6,26.0,127.0,97.27,77.28
2017,6,24,18,15,174.5,95.0,3.65,25.5,134.5,72.88,56.77
2017,6,24,18,30,319.0,73.0,3.7,25.0,142.0,54.29,40.82
2017,6,24,18,45,234.5,57.0,3.8,25.0,100.0,43.31,31.01
2017,6,24,19,0,150.0,41.0,3.9,25.0,58.0,33.31,21.68
2017,6,24,19,15,75.0,20.5,3.9,25.0,29.0,17.15,3.13
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,46.5,14.0,4.35,21.5,17.5,32.23,0.0
2017,6,25,6,0,93.0,28.0,4.4,22.0,35.0,90.37,56.06
2017,6,25,6,15,181.0,45.0,4.45,22.0,73.0,170.94,131.8
2017,6,25,6,30,269.0,62.0,4.5,22.0,111.0,247.36,197.86
2017,6,25,6,45,358.0,71.0,4.55,22.5,159.0,322.07,261.24
2017,6,25,7,0,447.0,80.0,4.6,23.0,207.0,404.8,329.22
2017,6,25,7,15,497.0,88.5,4.6,23.0,258.0,472.99,383.82
2017,6,25,7,30,547.0,97.0,4.6,23.0,309.0,539.59,435.65
2017,6,25,7,45,333.0,151.0,4.65,23.5,286.0,439.69,352.97
2017,6,25,8,0,119.0,205.0,4.7,24.0,263.0,328.93,260.09
2017,6,25,8,15,108.0,228.5,4.65,24.0,286.0,334.72,263.59
2017,6,25,8,30,97.0,252.0,4.6,24.0,309.0,351.89,275.39
2017,6,25,8,45,198.5,269.5,4.6,24.5,398.0,475.94,370.87
2017,6,25,9,0,300.0,287.0,4.6,25.0,487.0,605.51,466.63
2017,6,25,9,15,280.0,314.5,4.55,25.0,511.5,620.81,474.82
2017,6,25,9,30,260.0,342.0,4.5,25.0,536.0,633.78,481.82
2017,6,25,9,45,221.5,369.0,4.45,25.0,541.0,611.86,463.54
2017,6,25,10,0,183.0,396.0,4.4,25.0,546.0,601.87,453.85
2017,6,25,10,15,216.0,410.0,4.3,25.5,594.5,647.37,485.26
2017,6,25,10,30,249.0,424.0,4.2,26.0,643.0,704.83,523.96
2017,6,25,10,45,542.0,279.0,4.15,26.5,775.0,854.88,635.04
2017,6,25,11,0,835.0,134.0,4.1,27.0,907.0,982.6,719.99
2017,6,25,11,15,840.0,135.5,4.0,27.0,928.0,981.8,717.25
2017,6,25,11,30,845.0,137.0,3.9,27.0,949.0,977.89,713.52
2017,6,25,11,45,491.5,319.0,3.8,27.5,793.0,811.52,595.76
2017,6,25,12,0,138.0,501.0,3.7,28.0,637.0,623.77,454.59
2017,6,25,12,15,198.0,499.0,3.6,28.0,695.0,669.76,488.6
2017,6,25,12,30,258.0,497.0,3.5,28.0,753.0,714.98,520.32
2017,6,25,12,45,276.5,490.5,3.45,28.5,764.5,711.24,516.71
2017,6,25,13,0,295.0,484.0,3.4,29.0,776.0,706.05,512.39
2017,6,25,13,15,377.5,454.0,3.35,29.0,823.5,731.72,531.66
2017,6,25,13,30,460.0,424.0,3.3,29.0,871.0,749.57,545.12
2017,6,25,13,45,247.5,407.0,3.25,29.5,647.0,552.97,405.15
2017,6,25,14,0,35.0,390.0,3.2,30.0,423.0,377.45,276.23
2017,6,25,14,15,399.5,283.5,3.15,30.0,642.5,518.06,384.88
2017,6,25,14,30,764.0,177.0,3.1,30.0,862.0,637.51,471.71
2017,6,25,14,45,739.0,184.0,3.1,30.0,827.0,591.42,436.73
2017,6,25,15,0,714.0,191.0,3.1,30.0,792.0,542.73,400.27
2017,6,25,15,15,446.0,280.5,3.05,30.0,650.0,447.91,329.4
2017,6,25,15,30,178.0,370.0,3.0,30.0,508.0,386.44,284.01
2017,6,25,15,45,244.0,336.0,2.95,30.0,513.0,365.15,267.54
2017,6,25,16,0,310.0,302.0,2.9,30.0,518.0,344.63,250.21
2017,6,25,16,15,467.5,229.5,2.85,29.5,529.0,307.48,217.49
2017,6,25,16,30,625.0,157.0,2.8,29.0,540.0,258.43,173.07
2017,6,25,16,45,600.5,149.5,2.75,29.0,491.0,212.63,136.41
2017,6,25,17,0,576.0,142.0,2.7,29.0,442.0,169.67,104.31
2017,6,25,17,15,298.5,146.5,2.5,28.5,301.0,130.07,87.95
2017,6,25,17,30,21.0,151.0,2.3,28.0,160.0,131.11,99.17
2017,6,25,17,45,14.5,130.5,2.1,28.0,136.0,113.56,89.91
2017,6,25,18,0,8.0,110.0,1.9,28.0,112.0,96.38,75.8
2017,6,25,18,15,152.5,93.5,1.65,27.5,127.0,75.95,58.81
2017,6,25,18,30,297.0,77.0,1.4,27.0,142.0,57.35,43.03
2017,6,25,18,45,222.0,59.5,1.2,26.5,100.0,45.27,32.46
2017,6,25,19,0,147.0,42.0,1.0,26.0,58.0,34.06,22.23
2017,6,25,19,15,73.5,21.0,0.95,25.5,29.0,17.54,3.5
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,84.0,13.0,1.4,22.5,19.0,46.44,0.0
2017,6,26,6,0,168.0,26.0,1.6,23.0,38.0,130.4,81.52
2017,6,26,6,15,272.0,38.5,1.6,23.0,78.0,207.11,158.96
2017,6,26,6,30,376.0,51.0,1.6,23.0,118.0,294.68,233.15
2017,6,26,6,45,450.5,59.0,1.65,23.5,166.5,366.43,292.53
2017,6,26,7,0,525.0,67.0,1.7,24.0,215.0,444.03,354.14
2017,6,26,7,15,573.0,73.5,1.65,24.5,267.0,506.97,401.67
2017,6,26,7,30,621.0,80.0,1.6,25.0,319.0,572.61,448.86
2017,6,26,7,45,409.0,141.0,1.6,25.5,308.5,499.9,389.71
2017,6,26,8,0,197.0,202.0,1.6,26.0,298.0,388.11,300.85
2017,6,26,8,15,231.5,223.0,1.6,26.5,348.0,458.46,352.29
2017,6,26,8,30,266.0,244.0,1.6,27.0,398.0,517.03,392.94
2017,6,26,8,45,525.5,173.0,1.65,28.0,511.5,687.47,516.34
2017,6,26,9,0,785.0,102.0,1.7,29.0,625.0,859.23,627.3
2017,6,26,9,15,639.0,182.5,1.75,29.0,628.0,833.05,607.19
2017,6,26,9,30,493.0,263.0,1.8,29.0,631.0,784.71,571.19
2017,6,26,9,45,427.5,310.0,1.85,29.5,642.0,775.69,561.39
2017,6,26,10,0,362.0,357.0,1.9,30.0,653.0,750.52,540.92
2017,6,26,10,15,384.5,361.5,1.95,30.5,688.0,776.86,557.29
2017,6,26,10,30,407.0,366.0,2.0,31.0,723.0,812.98,579.18
2017,6,26,10,45,356.5,403.0,2.1,31.5,723.5,786.37,558.8
2017,6,26,11,0,306.0,440.0,2.2,32.0,724.0,768.32,544.3
2017,6,26,11,15,275.5,459.5,2.3,32.0,719.5,750.48,531.81
2017,6,26,11,30,245.0,479.0,2.4,32.0,715.0,722.82,512.99
2017,6,26,11,45,131.0,393.5,2.5,32.0,520.0,518.54,373.84
2017,6,26,12,0,17.0,308.0,2.6,32.0,325.0,307.17,222.79
2017,6,26,12,15,130.5,404.0,2.65,32.0,534.5,515.22,373.58
2017,6,26,12,30,244.0,500.0,2.7,32.0,744.0,702.57,501.26
2017,6,26,12,45,255.5,496.0,2.75,32.5,750.5,697.73,496.19
2017,6,26,13,0,267.0,492.0,2.8,33.0,757.0,689.28,490.04
2017,6,26,13,15,280.0,482.5,2.85,32.5,757.5,676.12,482.83
2017,6,26,13,30,293.0,473.0,2.9,32.0,758.0,661.87,474.79
2017,6,26,13,45,349.0,438.0,2.95,32.0,771.5,657.17,473.24
2017,6,26,14,0,405.0,403.0,3.0,32.0,785.0,644.7,466.13
2017,6,26,14,15,212.0,355.0,3.0,32.0,555.0,454.85,332.1
2017,6,26,14,30,19.0,307.0,3.0,32.0,325.0,292.26,213.21
2017,6,26,14,45,382.0,238.0,3.05,32.0,560.5,426.32,315.58
2017,6,26,15,0,745.0,169.0,3.1,32.0,796.0,545.08,399.87
2017,6,26,15,15,545.5,253.0,3.15,31.5,700.5,475.09,347.12
2017,6,26,15,30,346.0,337.0,3.2,31.0,605.0,428.15,312.46
2017,6,26,15,45,242.0,330.5,3.3,31.0,513.0,360.39,263.29
2017,6,26,16,0,138.0,324.0,3.4,31.0,421.0,310.73,227.91
2017,6,26,16,15,178.5,297.0,3.4,30.5,413.0,290.59,212.09
2017,6,26,16,30,219.0,270.0,3.4,30.0,405.0,266.42,192.44
2017,6,26,16,45,118.5,227.0,3.45,29.5,299.0,202.32,147.67
2017,6,26,17,0,18.0,184.0,3.5,29.0,193.0,163.71,122.89
2017,6,26,17,15,9.0,138.0,3.35,28.5,142.5,123.87,92.88
2017,6,26,17,30,0.0,92.0,3.2,28.0,92.0,84.49,62.46
2017,6,26,17,45,0.0,77.5,3.1,28.0,77.5,71.65,55.04
2017,6,26,18,0,0.0,63.0,3.0,28.0,63.0,58.6,44.15
2017,6,26,18,15,0.0,50.5,2.9,27.5,50.5,46.93,34.37
2017,6,26,18,30,0.0,38.0,2.8,27.0,38.0,35.29,24.4
2017,6,26,18,45,0.0,26.5,2.7,26.5,26.5,24.58,15.1
2017,6,26,19,0,0.0,15.0,2.6,26.0,15.0,13.9,5.74
2017,6,26,19,15,0.0,7.5,2.7,25.5,7.5,6.94,0.0
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.5,22.0,8.5,8.1,0.0
2017,6,27,6,0,0.0,17.0,1.8,22.0,17.0,15.77,4.89
2017,6,27,6,15,0.0,34.5,1.85,22.0,34.5,33.32,21.16
2017,6,27,6,30,0.0,52.0,1.9,22.0,52.0,51.33,36.55
2017,6,27,6,45,2.0,73.0,2.0,22.5,74.0,74.26,55.76
2017,6,27,7,0,4.0,94.0,2.1,23.0,96.0,96.87,74.37
2017,6,27,7,15,108.5,121.5,2.1,23.5,164.0,216.79,173.36
2017,6,27,7,30,213.0,149.0,2.1,24.0,232.0,340.04,271.14
2017,6,27,7,45,159.5,176.0,2.15,24.5,243.5,324.48,256.22
2017,6,27,8,0,106.0,203.0,2.2,25.0,255.0,316.05,246.93
2017,6,27,8,15,78.5,219.0,2.25,25.5,260.0,298.6,231.61
2017,6,27,8,30,51.0,235.0,2.3,26.0,265.0,291.88,224.38
2017,6,27,8,45,44.0,250.0,2.4,26.5,278.0,300.73,229.7
2017,6,27,9,0,37.0,265.0,2.5,27.0,291.0,309.13,234.59
2017,6,27,9,15,90.5,309.0,2.6,27.5,375.5,406.83,307.45
2017,6,27,9,30,144.0,353.0,2.7,28.0,460.0,520.04,388.61
2017,6,27,9,45,167.5,374.0,2.85,28.5,505.5,564.56,418.75
2017,6,27,10,0,191.0,395.0,3.0,29.0,551.0,608.79,448.64
2017,6,27,10,15,128.5,399.0,3.1,29.0,506.5,548.09,403.54
2017,6,27,10,30,66.0,403.0,3.2,29.0,462.0,473.35,348.53
2017,6,27,10,45,74.5,424.0,3.3,29.5,492.0,500.74,367.38
2017,6,27,11,0,83.0,445.0,3.4,30.0,522.0,527.47,385.17
2017,6,27,11,15,94.0,461.5,3.45,30.0,550.5,551.29,401.62
2017,6,27,11,30,105.0,478.0,3.5,30.0,579.0,574.23,417.43
2017,6,27,11,45,133.5,491.0,3.55,30.5,621.5,617.59,446.88
2017,6,27,12,0,162.0,504.0,3.6,31.0,664.0,649.97,468.47
2017,6,27,12,15,159.5,507.0,3.65,31.0,665.0,641.42,462.31
2017,6,27,12,30,157.0,510.0,3.7,31.0,666.0,632.16,455.91
2017,6,27,12,45,224.5,497.5,3.75,31.5,720.0,670.54,483.16
2017,6,27,13,0,292.0,485.0,3.8,32.0,774.0,704.76,506.9
2017,6,27,13,15,299.5,477.0,3.85,32.0,771.0,687.67,495.47
2017,6,27,13,30,307.0,469.0,3.9,32.0,768.0,669.75,483.66
2017,6,27,13,45,208.5,468.0,3.95,32.0,670.0,579.77,420.02
2017,6,27,14,0,110.0,467.0,4.0,32.0,572.0,498.29,361.62
2017,6,27,14,15,470.5,299.5,4.0,31.5,725.0,580.32,428.06
2017,6,27,14,30,831.0,132.0,4.0,31.0,878.0,644.51,478.19
2017,6,27,14,45,822.5,130.5,4.05,31.0,846.0,598.96,443.92
2017,6,27,15,0,814.0,129.0,4.1,31.0,814.0,552.77,408.88
2017,6,27,15,15,410.0,158.0,4.1,31.0,503.0,328.8,244.08
2017,6,27,15,30,6.0,187.0,4.1,31.0,192.0,173.87,127.99
2017,6,27,15,45,24.5,236.5,4.15,31.0,254.0,216.51,160.44
2017,6,27,16,0,43.0,286.0,4.2,31.0,316.0,257.89,191.25
2017,6,27,16,15,160.5,274.0,4.15,30.5,374.0,269.01,196.99
2017,6,27,16,30,278.0,262.0,4.1,30.0,432.0,266.7,191.01
2017,6,27,16,45,305.0,231.5,4.1,29.5,403.5,230.55,161.97
2017,6,27,17,0,332.0,201.0,4.1,29.0,375.0,192.0,131.86
2017,6,27,17,15,166.0,107.5,4.0,28.5,194.5,93.4,63.49
2017,6,27,17,30,0.0,14.0,3.9,28.0,14.0,12.99,4.89
2017,6,27,17,45,0.0,12.0,3.8,27.5,12.0,11.12,3.85
2017,6,27,18,0,0.0,10.0,3.7,27.0,10.0,9.26,2.29
2017,6,27,18,15,0.0,8.0,3.4,26.5,8.0,7.41,0.71
2017,6,27,18,30,0.0,6.0,3.1,26.0,6.0,5.55,0.0
2017,6,27,18,45,0.0,4.0,2.8,25.5,4.0,3.7,0.0
2017,6,27,19,0,0.0,2.0,2.5,25.0,2.0,1.85,0.0
2017,6,27,19,15,0.0,1.0,2.4,24.5,1.0,0.92,0.0
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,83.0,12.5,1.95,21.5,18.5,45.41,0.0
2017,6,28,6,0,166.0,25.0,2.2,22.0,37.0,127.08,77.28
2017,6,28,6,15,272.5,38.0,2.25,22.0,77.5,206.4,159.03
2017,6,28,6,30,379.0,51.0,2.3,22.0,118.0,295.68,235.43
2017,6,28,6,45,189.5,42.5,2.35,22.5,76.0,180.74,145.27
2017,6,28,7,0,0.0,34.0,2.4,23.0,34.0,31.55,20.53
2017,6,28,7,15,0.0,61.5,2.35,23.5,61.5,57.19,41.68
2017,6,28,7,30,0.0,89.0,2.3,24.0,89.0,84.39,63.64
2017,6,28,7,45,0.0,99.0,2.3,25.0,99.0,93.84,70.75
2017,6,28,8,0,0.0,109.0,2.3,26.0,109.0,103.33,77.75
2017,6,28,8,15,0.0,129.5,2.3,26.5,129.5,123.55,93.25
2017,6,28,8,30,0.0,150.0,2.3,27.0,150.0,143.71,108.46
2017,6,28,8,45,0.5,152.5,2.35,27.5,153.0,145.96,109.6
2017,6,28,9,0,1.0,155.0,2.4,28.0,156.0,148.39,110.94
2017,6,28,9,15,27.0,237.5,2.45,28.5,258.0,267.5,201.74
2017,6,28,9,30,53.0,320.0,2.5,29.0,360.0,381.24,284.85
2017,6,28,9,45,73.5,352.5,2.6,29.5,411.0,434.68,322.37
2017,6,28,10,0,94.0,385.0,2.7,30.0,462.0,487.95,359.32
2017,6,28,10,15,109.0,407.5,2.75,30.0,500.5,524.46,384.5
2017,6,28,10,30,124.0,430.0,2.8,30.0,539.0,573.25,417.91
2017,6,28,10,45,74.5,390.5,2.9,30.5,457.0,465.74,340.41
2017,6,28,11,0,25.0,351.0,3.0,31.0,375.0,372.52,272.14
2017,6,28,11,15,147.0,412.5,3.0,31.5,553.5,564.63,410.46
2017,6,28,11,30,269.0,474.0,3.0,32.0,732.0,750.31,535.95
2017,6,28,11,45,582.0,295.0,3.05,32.5,864.0,876.67,626.5
2017,6,28,12,0,895.0,116.0,3.1,33.0,996.0,977.02,690.81
2017,6,28,12,15,470.0,279.0,3.1,33.0,742.0,724.38,521.85
2017,6,28,12,30,45.0,442.0,3.1,33.0,488.0,461.25,330.5
2017,6,28,12,45,471.5,278.5,3.15,33.0,745.5,691.9,503.0
2017,6,28,13,0,898.0,115.0,3.2,33.0,1003.0,884.92,633.68
2017,6,28,13,15,477.0,281.5,3.2,33.0,753.0,660.66,478.99
2017,6,28,13,30,56.0,448.0,3.2,33.0,503.0,454.95,326.95
2017,6,28,13,45,471.5,280.5,3.2,33.5,725.0,612.18,446.55
2017,6,28,14,0,887.0,113.0,3.2,34.0,947.0,742.71,539.25
2017,6,28,14,15,881.5,111.5,3.2,34.0,921.5,699.59,509.01
2017,6,28,14,30,876.0,110.0,3.2,34.0,896.0,655.1,477.35
2017,6,28,14,45,815.5,140.5,3.2,34.0,851.5,600.8,437.49
2017,6,28,15,0,755.0,171.0,3.2,34.0,807.0,552.91,401.48
2017,6,28,15,15,743.0,167.5,3.2,33.5,769.0,504.94,366.04
2017,6,28,15,30,731.0,164.0,3.2,33.0,731.0,452.71,326.57
2017,6,28,15,45,716.5,159.5,3.2,33.0,688.0,403.23,287.37
2017,6,28,16,0,702.0,155.0,3.2,33.0,645.0,354.76,248.1
2017,6,28,16,15,681.5,150.0,3.15,32.5,598.0,305.39,208.2
2017,6,28,16,30,661.0,145.0,3.1,32.0,551.0,258.05,169.74
2017,6,28,16,45,636.0,138.5,3.1,32.0,501.0,210.94,132.22
2017,6,28,17,0,611.0,132.0,3.1,32.0,451.0,166.68,99.34
2017,6,28,17,15,577.0,124.5,3.0,31.5,399.5,124.02,72.82
2017,6,28,17,30,543.0,117.0,2.9,31.0,348.0,85.46,57.22
2017,6,28,17,45,494.0,108.5,2.8,31.0,296.0,74.78,56.91
2017,6,28,18,0,445.0,100.0,2.7,31.0,244.0,70.79,53.73
2017,6,28,18,15,384.5,87.5,2.45,30.0,195.0,63.5,47.85
2017,6,28,18,30,324.0,75.0,2.2,29.0,146.0,55.8,41.39
2017,6,28,18,45,245.0,58.5,2.0,28.5,103.5,44.47,31.51
2017,6,28,19,0,166.0,42.0,1.8,28.0,61.0,34.09,22.06
2017,6,28,19,15,83.0,21.0,1.95,27.5,30.5,17.55,3.75
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,62.5,13.0,1.75,23.5,17.5,37.56,0.0
2017,6,29,6,0,125.0,26.0,2.0,24.0,35.0,109.81,64.31
2017,6,29,6,15,226.5,41.5,2.15,24.5,74.5,188.54,143.32
2017,6,29,6,30,328.0,57.0,2.3,25.0,114.0,272.47,214.24
2017,6,29,6,45,413.5,65.5,2.45,25.5,163.5,350.67,278.91
2017,6,29,7,0,499.0,74.0,2.6,26.0,213.0,434.5,345.87
2017,6,29,7,15,549.0,81.5,2.7,26.5,265.5,499.09,395.53
2017,6,29,7,30,599.0,89.0,2.8,27.0,318.0,566.51,445.52
2017,6,29,7,45,641.5,93.0,2.9,28.0,372.0,626.33,486.44
2017,6,29,8,0,684.0,97.0,3.0,29.0,426.0,687.55,526.72
2017,6,29,8,15,710.5,101.5,3.05,29.5,478.5,737.03,558.44
2017,6,29,8,30,737.0,106.0,3.1,30.0,531.0,782.35,586.68
2017,6,29,8,45,760.0,108.5,3.2,30.5,581.0,825.36,613.14
2017,6,29,9,0,783.0,111.0,3.3,31.0,631.0,867.08,638.38
2017,6,29,9,15,514.5,227.5,3.35,31.0,579.0,758.9,561.29
2017,6,29,9,30,246.0,344.0,3.4,31.0,527.0,622.52,458.68
2017,6,29,9,45,283.0,356.5,3.45,31.5,578.5,672.36,492.88
2017,6,29,10,0,320.0,369.0,3.5,32.0,630.0,722.0,525.38
2017,6,29,10,15,589.0,245.5,3.55,32.5,752.0,874.38,633.3
2017,6,29,10,30,858.0,122.0,3.6,33.0,874.0,998.53,711.73
2017,6,29,10,45,865.5,122.5,3.65,33.5,902.0,1005.7,713.25
2017,6,29,11,0,873.0,123.0,3.7,34.0,930.0,1009.76,713.81
2017,6,29,11,15,877.5,124.0,3.75,34.0,951.0,1008.11,712.37
2017,6,29,11,30,882.0,125.0,3.8,34.0,972.0,1003.24,709.05
2017,6,29,11,45,885.5,125.0,3.85,34.5,985.5,993.19,701.14
2017,6,29,12,0,889.0,125.0,3.9,35.0,999.0,980.01,691.38
2017,6,29,12,15,890.0,125.0,3.9,35.0,1004.5,961.41,679.42
2017,6,29,12,30,891.0,125.0,3.9,35.0,1010.0,940.02,665.78
2017,6,29,12,45,891.5,124.0,3.95,35.5,1007.5,914.76,648.6
2017,6,29,13,0,892.0,123.0,4.0,36.0,1005.0,887.14,629.96
2017,6,29,13,15,890.0,122.5,4.0,36.0,995.0,855.5,609.76
2017,6,29,13,30,888.0,122.0,4.0,36.0,985.0,821.65,588.06
2017,6,29,13,45,882.5,122.0,4.0,36.0,966.5,783.45,563.36
2017,6,29,14,0,877.0,122.0,4.0,36.0,948.0,743.52,537.36
2017,6,29,14,15,871.5,121.0,4.0,36.0,922.5,701.19,508.4
2017,6,29,14,30,866.0,120.0,4.0,36.0,897.0,657.49,477.24
2017,6,29,14,45,530.0,266.0,4.0,36.0,736.0,537.47,388.86
2017,6,29,15,0,194.0,412.0,4.0,36.0,575.0,455.5,327.39
2017,6,29,15,15,513.0,261.5,4.0,35.5,666.0,466.69,337.28
2017,6,29,15,30,832.0,111.0,4.0,35.0,757.0,463.38,332.55
2017,6,29,15,45,819.0,108.5,4.0,35.0,713.5,412.16,291.37
2017,6,29,16,0,806.0,106.0,4.0,35.0,670.0,355.47,245.54
2017,6,29,16,15,789.0,103.0,3.95,35.0,622.0,303.76,202.72
2017,6,29,16,30,772.0,100.0,3.9,35.0,574.0,253.56,161.05
2017,6,29,16,45,750.0,96.0,3.9,35.0,523.0,203.39,120.72
2017,6,29,17,0,728.0,92.0,3.9,35.0,472.0,155.65,85.1
2017,6,29,17,15,698.0,87.5,3.8,34.5,419.0,104.36,52.72
2017,6,29,17,30,668.0,83.0,3.7,34.0,366.0,61.52,36.52
2017,6,29,17,45,625.0,77.5,3.6,33.5,313.0,50.53,36.34
2017,6,29,18,0,582.0,72.0,3.5,33.0,260.0,48.96,35.21
2017,6,29,18,15,522.0,64.5,3.3,32.0,209.0,45.59,32.55
2017,6,29,18,30,462.0,57.0,3.1,31.0,158.0,42.01,29.55
2017,6,29,18,45,365.5,47.0,2.9,30.5,112.5,35.93,24.17
2017,6,29,19,0,269.0,37.0,2.7,30.0,67.0,28.65,17.46
2017,6,29,19,15,134.5,18.5,2.95,29.5,33.5,14.44,2.06
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,58.5,13.5,4.15,24.5,17.5,36.37,0.0
2017,6,30,6,0,117.0,27.0,4.3,25.0,35.0,107.43,61.22
2017,6,30,6,15,224.0,42.0,4.45,25.5,74.5,187.98,142.64
2017,6,30,6,30,331.0,57.0,4.6,26.0,114.0,273.93,215.69
2017,6,30,6,45,165.5,50.0,4.85,26.5,78.5,165.0,130.68
2017,6,30,7,0,0.0,43.0,5.1,27.0,43.0,39.94,26.98
2017,6,30,7,15,0.0,52.5,5.1,27.5,52.5,48.79,34.14
2017,6,30,7,30,0.0,62.0,5.1,28.0,62.0,57.66,41.14
2017,6,30,7,45,0.0,87.5,5.2,28.5,87.5,82.11,60.49
2017,6,30,8,0,0.0,113.0,5.3,29.0,113.0,107.46,80.22
2017,6,30,8,15,28.0,175.0,5.35,29.5,191.0,204.85,156.8
2017,6,30,8,30,56.0,237.0,5.4,30.0,269.0,298.74,228.43
2017,6,30,8,45,35.0,229.0,5.45,30.5,249.5,268.83,203.76
2017,6,30,9,0,14.0,221.0,5.5,31.0,230.0,227.73,170.92
2017,6,30,9,15,62.5,284.0,5.5,31.5,330.0,352.4,265.11
2017,6,30,9,30,111.0,347.0,5.5,32.0,430.0,467.43,349.0
2017,6,30,9,45,80.5,350.0,5.5,32.5,411.5,438.87,325.5
2017,6,30,10,0,50.0,353.0,5.5,33.0,393.0,409.59,301.95
2017,6,30,10,15,84.5,390.5,5.45,33.0,463.0,481.72,354.23
2017,6,30,10,30,119.0,428.0,5.4,33.0,533.0,566.22,413.88
2017,6,30,10,45,105.0,438.0,5.4,33.5,532.5,546.32,397.8
2017,6,30,11,0,91.0,448.0,5.4,34.0,532.0,538.8,390.72
2017,6,30,11,15,182.0,460.0,5.35,34.0,633.0,648.18,468.86
2017,6,30,11,30,273.0,472.0,5.3,34.0,734.0,752.49,541.15
2017,6,30,11,45,562.5,309.5,5.3,34.5,859.0,872.21,628.89
2017,6,30,12,0,852.0,147.0,5.3,35.0,984.0,965.27,690.86
2017,6,30,12,15,852.5,147.0,5.3,35.0,989.5,946.54,677.89
2017,6,30,12,30,853.0,147.0,5.3,35.0,995.0,925.19,663.9
2017,6,30,12,45,517.0,327.0,5.3,35.5,841.0,778.1,560.31
2017,6,30,13,0,181.0,507.0,5.3,36.0,687.0,629.39,448.92
2017,6,30,13,15,175.5,501.5,5.3,36.0,674.5,608.07,434.79
2017,6,30,13,30,170.0,496.0,5.3,36.0,662.0,586.92,420.26
2017,6,30,13,45,496.0,325.0,5.3,36.0,794.5,670.0,485.79
2017,6,30,14,0,822.0,154.0,5.3,36.0,927.0,731.46,533.85
2017,6,30,14,15,815.5,152.5,5.3,36.0,901.5,689.12,503.36
2017,6,30,14,30,809.0,151.0,5.3,36.0,876.0,645.7,472.0
2017,6,30,14,45,531.0,276.5,5.35,36.0,746.0,546.94,398.07
2017,6,30,15,0,253.0,402.0,5.4,36.0,616.0,473.11,342.27
2017,6,30,15,15,470.5,293.5,5.4,35.5,667.5,471.55,342.42
2017,6,30,15,30,688.0,185.0,5.4,35.0,719.0,451.26,326.17
2017,6,30,15,45,665.0,183.5,5.4,35.0,675.0,402.96,287.75
2017,6,30,16,0,642.0,182.0,5.4,35.0,631.0,356.64,250.31
2017,6,30,16,15,619.5,176.0,5.4,34.5,584.0,308.99,212.1
2017,6,30,16,30,597.0,170.0,5.4,34.0,537.0,263.69,175.65
2017,6,30,16,45,571.0,162.0,5.45,33.5,488.0,218.65,140.4
2017,6,30,17,0,545.0,154.0,5.5,33.0,439.0,177.02,109.87
2017,6,30,17,15,507.5,145.5,5.4,32.5,387.5,136.15,84.37
2017,6,30,17,30,470.0,137.0,5.3,32.0,336.0,99.54,68.69
2017,6,30,17,45,430.5,123.5,5.2,32.0,286.5,85.27,65.38
2017,6,30,18,0,391.0,110.0,5.1,32.0,237.0,77.99,59.5
2017,6,30,18,15,326.5,96.5,4.85,31.0,189.0,70.17,53.23
2017,6,30,18,30,262.0,83.0,4.6,30.0,141.0,64.68,48.62
2017,6,30,18,45,191.5,64.0,4.4,29.5,100.0,50.71,36.54
2017,6,30,19,0,121.0,45.0,4.2,29.0,59.0,36.28,23.71
2017,6,30,19,15,60.5,22.5,4.05,28.5,29.5,18.71,4.41
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,8.5,12.0,3.05,24.5,13.0,14.84,0.0
2017,7,1,6,0,17.0,24.0,3.2,25.0,26.0,34.99,15.74
2017,7,1,6,15,79.0,49.0,3.25,25.0,62.0,108.43,80.22
2017,7,1,6,30,141.0,74.0,3.3,25.0,98.0,175.58,136.95
2017,7,1,6,45,218.5,91.5,3.35,25.5,144.5,254.59,202.38
2017,7,1,7,0,296.0,109.0,3.4,26.0,191.0,332.22,265.34
2017,7,1,7,15,232.0,130.0,3.4,26.5,203.0,324.04,257.68
2017,7,1,7,30,168.0,151.0,3.4,27.0,215.0,297.72,235.31
2017,7,1,7,45,90.0,157.5,3.45,27.5,192.5,236.43,184.97
2017,7,1,8,0,12.0,164.0,3.5,28.0,170.0,171.31,130.91
2017,7,1,8,15,57.5,207.0,3.55,28.5,239.5,266.91,205.55
2017,7,1,8,30,103.0,250.0,3.6,29.0,309.0,354.99,272.01
2017,7,1,8,45,373.5,210.0,3.65,29.5,453.0,592.74,452.1
2017,7,1,9,0,644.0,170.0,3.7,30.0,597.0,810.58,606.22
2017,7,1,9,15,493.5,244.5,3.75,30.0,585.5,757.71,563.94
2017,7,1,9,30,343.0,319.0,3.8,30.0,574.0,687.92,510.32
2017,7,1,9,45,363.0,326.0,3.9,30.5,609.5,716.91,529.35
2017,7,1,10,0,383.0,333.0,4.0,31.0,645.0,745.09,547.13
2017,7,1,10,15,566.5,259.5,4.1,31.5,743.5,866.16,632.13
2017,7,1,10,30,750.0,186.0,4.2,32.0,842.0,966.43,697.5
2017,7,1,10,45,762.0,186.0,4.3,32.5,871.0,976.68,701.63
2017,7,1,11,0,774.0,186.0,4.4,33.0,900.0,984.0,704.58
2017,7,1,11,15,619.0,300.0,4.45,33.0,879.5,942.11,674.94
2017,7,1,11,30,464.0,414.0,4.5,33.0,859.0,890.32,635.42
2017,7,1,11,45,599.5,323.5,4.6,33.5,907.5,921.21,659.33
2017,7,1,12,0,735.0,233.0,4.7,34.0,956.0,949.51,679.22
2017,7,1,12,15,570.5,335.5,4.7,34.0,899.0,873.96,625.61
2017,7,1,12,30,406.0,438.0,4.7,34.0,842.0,796.65,569.43
2017,7,1,12,45,572.5,335.5,4.75,34.5,903.0,835.78,599.74
2017,7,1,13,0,739.0,233.0,4.8,35.0,964.0,861.88,619.93
2017,7,1,13,15,736.5,232.0,4.75,35.0,954.0,830.96,599.01
2017,7,1,13,30,734.0,231.0,4.7,35.0,944.0,798.42,576.83
2017,7,1,13,45,584.0,315.0,4.7,35.0,875.5,725.3,523.71
2017,7,1,14,0,434.0,399.0,4.7,35.0,807.0,663.38,477.98
2017,7,1,14,15,409.5,393.5,4.7,35.0,770.0,618.27,446.65
2017,7,1,14,30,385.0,388.0,4.7,35.0,733.0,579.45,419.15
2017,7,1,14,45,374.0,379.0,4.7,35.0,704.5,543.19,393.34
2017,7,1,15,0,363.0,370.0,4.7,35.0,676.0,507.54,367.57
2017,7,1,15,15,487.0,303.5,4.65,35.0,693.5,487.86,353.19
2017,7,1,15,30,611.0,237.0,4.6,35.0,711.0,460.04,331.15
2017,7,1,15,45,392.0,281.0,4.6,35.0,578.5,375.33,269.45
2017,7,1,16,0,173.0,325.0,4.6,35.0,446.0,323.73,233.75
2017,7,1,16,15,387.0,249.5,4.55,34.5,494.5,307.9,216.65
2017,7,1,16,30,601.0,174.0,4.5,34.0,543.0,268.0,178.31
2017,7,1,16,45,585.0,161.5,4.5,34.0,495.0,220.83,140.91
2017,7,1,17,0,569.0,149.0,4.5,34.0,447.0,175.58,107.16
2017,7,1,17,15,531.5,141.0,4.3,33.5,395.0,134.65,81.93
2017,7,1,17,30,494.0,133.0,4.1,33.0,343.0,97.14,66.21
2017,7,1,17,45,458.0,119.5,3.95,32.5,292.5,82.48,62.9
2017,7,1,18,0,422.0,106.0,3.8,32.0,242.0,75.11,57.09
2017,7,1,18,15,355.5,93.5,3.55,31.0,193.0,67.95,51.37
2017,7,1,18,30,289.0,81.0,3.3,30.0,144.0,60.4,45.05
2017,7,1,18,45,211.5,63.0,3.05,29.5,102.0,50.02,35.96
2017,7,1,19,0,134.0,45.0,2.8,29.0,60.0,36.29,23.72
2017,7,1,19,15,67.0,22.5,2.85,28.5,30.0,18.72,4.42
2017,7,1,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,20.5,13.0,2.4,23.5,14.0,20.59,0.0
2017,7,2,6,0,41.0,26.0,2.5,24.0,28.0,55.52,27.47
2017,7,2,6,15,122.5,46.5,2.65,24.5,65.0,134.48,100.74
2017,7,2,6,30,204.0,67.0,2.8,25.0,102.0,208.04,162.96
2017,7,2,6,45,284.0,81.0,3.0,25.5,148.5,289.45,230.29
2017,7,2,7,0,364.0,95.0,3.2,26.0,195.0,368.75,294.43
2017,7,2,7,15,419.0,106.0,3.3,26.5,245.5,433.74,345.31
2017,7,2,7,30,474.0,117.0,3.4,27.0,296.0,502.57,397.43
2017,7,2,7,45,529.5,120.5,3.55,27.5,350.0,565.93,444.21
2017,7,2,8,0,585.0,124.0,3.7,28.0,404.0,639.07,496.64
2017,7,2,8,15,615.0,130.0,3.75,28.0,455.0,690.12,531.54
2017,7,2,8,30,645.0,136.0,3.8,28.0,506.0,741.11,565.91
