Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,8,45,676.5,137.0,3.85,28.5,556.0,787.26,595.18
2017,7,2,9,0,708.0,138.0,3.9,29.0,606.0,832.77,623.55
2017,7,2,9,15,725.0,141.5,3.9,29.5,651.0,866.57,643.31
2017,7,2,9,30,742.0,145.0,3.9,30.0,696.0,893.63,658.41
2017,7,2,9,45,764.5,143.0,3.9,30.5,738.5,922.97,674.95
2017,7,2,10,0,787.0,141.0,3.9,31.0,781.0,950.12,689.92
2017,7,2,10,15,610.5,247.0,3.9,31.0,757.0,897.28,652.87
2017,7,2,10,30,434.0,353.0,3.9,31.0,733.0,826.93,599.56
2017,7,2,10,45,426.0,370.5,3.95,31.5,753.5,832.97,601.7
2017,7,2,11,0,418.0,388.0,4.0,32.0,774.0,836.76,601.96
2017,7,2,11,15,373.5,420.5,4.0,32.5,771.5,809.13,580.35
2017,7,2,11,30,329.0,453.0,4.0,33.0,769.0,789.04,563.85
2017,7,2,11,45,598.5,292.5,4.0,33.5,876.5,890.96,638.34
2017,7,2,12,0,868.0,132.0,4.0,34.0,984.0,966.89,687.16
2017,7,2,12,15,869.0,132.0,3.95,34.0,990.0,948.65,674.42
2017,7,2,12,30,870.0,132.0,3.9,34.0,996.0,927.69,660.67
2017,7,2,12,45,869.5,132.0,3.9,34.0,994.0,902.93,644.77
2017,7,2,13,0,869.0,132.0,3.9,34.0,992.0,875.9,627.42
2017,7,2,13,15,867.0,131.5,3.85,34.0,982.0,844.93,607.24
2017,7,2,13,30,865.0,131.0,3.8,34.0,972.0,811.82,585.61
2017,7,2,13,45,861.0,130.0,3.8,34.5,954.0,774.71,560.29
2017,7,2,14,0,857.0,129.0,3.8,35.0,936.0,735.81,533.73
2017,7,2,14,15,851.5,128.0,3.75,35.0,911.0,694.27,504.83
2017,7,2,14,30,846.0,127.0,3.7,35.0,886.0,651.4,474.05
2017,7,2,14,45,825.5,132.5,3.7,35.0,851.0,603.84,439.34
2017,7,2,15,0,805.0,138.0,3.7,35.0,816.0,553.31,401.88
2017,7,2,15,15,794.0,135.5,3.7,35.0,778.5,504.31,364.69
2017,7,2,15,30,783.0,133.0,3.7,35.0,741.0,455.42,326.61
2017,7,2,15,45,771.5,128.5,3.7,35.0,698.5,405.01,286.51
2017,7,2,16,0,760.0,124.0,3.7,35.0,656.0,355.19,245.97
2017,7,2,16,15,403.0,187.0,3.65,34.5,467.0,257.75,179.01
2017,7,2,16,30,46.0,250.0,3.6,34.0,278.0,220.07,160.87
2017,7,2,16,45,361.0,178.5,3.6,34.0,369.5,194.75,129.89
2017,7,2,17,0,676.0,107.0,3.6,34.0,461.0,155.78,87.62
2017,7,2,17,15,643.5,102.0,3.5,33.5,408.5,111.49,60.24
2017,7,2,17,30,611.0,97.0,3.4,33.0,356.0,71.07,44.63
2017,7,2,17,45,566.0,90.0,3.3,32.5,304.0,59.89,44.26
2017,7,2,18,0,521.0,83.0,3.2,32.0,252.0,57.65,42.6
2017,7,2,18,15,458.0,74.0,3.15,31.5,202.0,53.46,39.2
2017,7,2,18,30,395.0,65.0,3.1,31.0,152.0,48.2,34.71
2017,7,2,18,45,301.0,52.5,3.05,30.5,108.0,39.79,27.37
2017,7,2,19,0,207.0,40.0,3.0,30.0,64.0,31.0,19.36
2017,7,2,19,15,103.5,20.0,3.2,29.5,32.0,15.63,2.71
2017,7,2,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,47.5,12.5,3.5,23.5,16.0,30.86,0.0
2017,7,3,6,0,95.0,25.0,3.7,24.0,32.0,84.7,43.16
2017,7,3,6,15,198.5,41.5,3.8,24.5,70.5,174.43,131.95
2017,7,3,6,30,302.0,58.0,3.9,25.0,109.0,258.88,203.89
2017,7,3,6,45,401.0,65.0,4.05,25.5,159.5,337.79,270.1
2017,7,3,7,0,500.0,72.0,4.2,26.0,210.0,431.2,345.6
2017,7,3,7,15,552.0,79.5,4.25,26.5,262.5,497.12,397.04
2017,7,3,7,30,604.0,87.0,4.3,27.0,315.0,566.06,448.94
2017,7,3,7,45,654.5,88.5,4.35,27.5,370.5,629.07,493.73
2017,7,3,8,0,705.0,90.0,4.4,28.0,426.0,694.03,538.36
2017,7,3,8,15,731.0,94.0,4.4,28.5,478.5,739.91,567.98
2017,7,3,8,30,757.0,98.0,4.4,29.0,531.0,788.89,599.24
2017,7,3,8,45,782.5,98.5,4.45,29.5,582.0,832.43,626.28
2017,7,3,9,0,808.0,99.0,4.5,30.0,633.0,874.79,652.14
2017,7,3,9,15,451.5,220.0,4.45,30.5,522.5,690.51,518.13
2017,7,3,9,30,95.0,341.0,4.4,31.0,412.0,445.42,331.24
2017,7,3,9,45,479.5,223.5,4.4,31.5,610.0,732.13,545.49
2017,7,3,10,0,864.0,106.0,4.4,32.0,808.0,978.97,710.06
2017,7,3,10,15,872.0,107.5,4.4,32.5,842.5,994.26,715.61
2017,7,3,10,30,880.0,109.0,4.4,33.0,877.0,1006.53,720.86
2017,7,3,10,45,886.5,109.5,4.4,33.5,905.5,1013.1,722.54
2017,7,3,11,0,893.0,110.0,4.4,34.0,934.0,1016.48,722.34
2017,7,3,11,15,896.5,111.0,4.35,34.0,954.5,1014.11,719.81
2017,7,3,11,30,900.0,112.0,4.3,34.0,975.0,1008.46,715.36
2017,7,3,11,45,884.0,125.0,4.3,34.5,983.0,992.17,703.08
2017,7,3,12,0,868.0,138.0,4.3,35.0,991.0,972.66,688.95
2017,7,3,12,15,868.5,138.0,4.25,35.0,996.0,953.87,676.56
2017,7,3,12,30,869.0,138.0,4.2,35.0,1001.0,932.38,662.49
2017,7,3,12,45,867.5,138.0,4.2,35.5,998.0,906.67,644.66
2017,7,3,13,0,866.0,138.0,4.2,36.0,995.0,878.77,625.5
2017,7,3,13,15,863.0,137.5,4.15,36.0,984.0,847.0,604.91
2017,7,3,13,30,860.0,137.0,4.1,36.0,973.0,813.18,582.93
2017,7,3,13,45,854.0,137.0,4.05,36.0,954.0,775.53,558.32
2017,7,3,14,0,848.0,137.0,4.0,36.0,935.0,736.25,532.51
2017,7,3,14,15,841.5,136.0,3.95,36.0,909.5,694.34,503.19
2017,7,3,14,30,835.0,135.0,3.9,36.0,884.0,651.21,472.33
2017,7,3,14,45,518.5,273.0,3.9,36.0,732.5,537.15,388.34
2017,7,3,15,0,202.0,411.0,3.9,36.0,581.0,459.4,330.06
2017,7,3,15,15,497.5,269.5,3.9,36.0,662.0,466.07,335.98
2017,7,3,15,30,793.0,128.0,3.9,36.0,743.0,455.85,325.97
2017,7,3,15,45,776.5,126.0,3.95,36.0,699.5,405.03,285.57
2017,7,3,16,0,760.0,124.0,4.0,36.0,656.0,355.29,245.27
2017,7,3,16,15,741.5,120.5,4.0,35.5,608.5,305.05,204.53
2017,7,3,16,30,723.0,117.0,4.0,35.0,561.0,251.3,161.07
2017,7,3,16,45,696.0,113.5,4.05,34.5,510.5,202.75,122.64
2017,7,3,17,0,669.0,110.0,4.1,34.0,460.0,157.18,89.02
2017,7,3,17,15,637.0,104.5,4.1,33.5,407.5,112.9,61.58
2017,7,3,17,30,605.0,99.0,4.1,33.0,355.0,72.43,45.81
2017,7,3,17,45,557.0,92.5,4.1,33.0,302.5,61.84,45.77
2017,7,3,18,0,509.0,86.0,4.1,33.0,250.0,60.12,44.46
2017,7,3,18,15,446.0,76.5,4.05,32.0,200.5,55.38,40.7
2017,7,3,18,30,383.0,67.0,4.0,31.0,151.0,49.71,35.97
2017,7,3,18,45,291.5,54.0,3.95,30.5,107.5,40.96,28.33
2017,7,3,19,0,200.0,41.0,3.9,30.0,64.0,31.8,20.0
2017,7,3,19,15,100.0,20.5,3.95,29.5,32.0,16.04,2.88
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,5.5,2.9,24.0,5.5,5.24,0.0
2017,7,4,6,0,0.0,11.0,3.1,24.0,11.0,10.19,0.02
2017,7,4,6,15,0.0,25.0,3.3,24.5,25.0,23.21,12.7
2017,7,4,6,30,0.0,39.0,3.5,25.0,39.0,36.24,23.77
2017,7,4,6,45,0.0,57.0,3.75,25.5,57.0,54.6,39.02
2017,7,4,7,0,0.0,75.0,4.0,26.0,75.0,72.67,53.82
2017,7,4,7,15,0.0,97.5,4.1,26.5,97.5,95.58,72.22
2017,7,4,7,30,0.0,120.0,4.2,27.0,120.0,118.24,90.06
2017,7,4,7,45,335.5,108.0,4.3,27.5,267.5,401.63,320.23
2017,7,4,8,0,671.0,96.0,4.4,28.0,415.0,673.91,524.94
2017,7,4,8,15,698.0,100.5,4.45,28.5,467.0,723.46,556.5
2017,7,4,8,30,725.0,105.0,4.5,29.0,519.0,768.97,585.67
2017,7,4,8,45,745.5,108.5,4.55,29.5,568.5,810.71,611.72
2017,7,4,9,0,766.0,112.0,4.6,30.0,618.0,851.08,636.41
2017,7,4,9,15,781.5,115.0,4.6,30.5,663.5,884.53,655.98
2017,7,4,9,30,797.0,118.0,4.6,31.0,709.0,915.89,673.93
2017,7,4,9,45,809.0,121.0,4.6,31.5,749.5,941.54,687.94
2017,7,4,10,0,821.0,124.0,4.6,32.0,790.0,955.86,694.46
2017,7,4,10,15,830.0,126.0,4.55,32.5,825.0,972.07,702.1
2017,7,4,10,30,839.0,128.0,4.5,33.0,860.0,985.38,707.87
2017,7,4,10,45,845.0,130.0,4.5,33.5,888.0,992.66,710.08
2017,7,4,11,0,851.0,132.0,4.5,34.0,916.0,996.82,710.43
2017,7,4,11,15,855.5,133.0,4.5,34.0,937.0,995.32,708.73
2017,7,4,11,30,860.0,134.0,4.5,34.0,958.0,990.66,705.17
2017,7,4,11,45,863.0,134.5,4.5,34.5,972.0,980.88,697.03
2017,7,4,12,0,866.0,135.0,4.5,35.0,986.0,968.02,687.07
2017,7,4,12,15,867.0,135.0,4.5,35.0,991.5,949.81,675.22
2017,7,4,12,30,868.0,135.0,4.5,35.0,997.0,928.89,661.7
2017,7,4,12,45,867.5,135.0,4.55,35.5,994.5,904.16,644.63
2017,7,4,13,0,867.0,135.0,4.6,36.0,992.0,877.17,626.16
2017,7,4,13,15,864.5,134.5,4.6,36.0,982.0,845.82,605.92
2017,7,4,13,30,862.0,134.0,4.6,36.0,972.0,812.38,584.25
2017,7,4,13,45,857.5,133.5,4.6,36.0,954.0,775.39,560.11
2017,7,4,14,0,853.0,133.0,4.6,36.0,936.0,736.67,534.66
2017,7,4,14,15,847.0,131.5,4.6,36.0,910.5,694.5,505.25
2017,7,4,14,30,841.0,130.0,4.6,36.0,885.0,651.05,474.09
2017,7,4,14,45,832.5,128.5,4.6,36.0,853.0,605.03,440.45
2017,7,4,15,0,824.0,127.0,4.6,36.0,821.0,558.32,405.53
2017,7,4,15,15,813.0,124.5,4.55,35.5,783.0,509.1,368.66
2017,7,4,15,30,802.0,122.0,4.5,35.0,745.0,454.97,327.28
2017,7,4,15,45,788.0,119.0,4.5,35.0,701.5,403.84,286.34
2017,7,4,16,0,774.0,116.0,4.5,35.0,658.0,353.53,245.14
2017,7,4,16,15,756.0,112.5,4.45,34.5,610.5,302.68,203.51
2017,7,4,16,30,738.0,109.0,4.4,34.0,563.0,253.47,163.0
2017,7,4,16,45,714.5,105.0,4.4,34.0,512.5,204.73,123.75
2017,7,4,17,0,691.0,101.0,4.4,34.0,462.0,153.07,85.01
2017,7,4,17,15,659.5,96.0,4.3,33.5,410.0,108.01,57.06
2017,7,4,17,30,628.0,91.0,4.2,33.0,358.0,66.68,41.13
2017,7,4,17,45,585.5,84.5,4.1,32.5,305.5,55.67,40.77
2017,7,4,18,0,543.0,78.0,4.0,32.0,253.0,53.61,39.25
2017,7,4,18,15,481.5,69.5,3.7,31.5,203.0,49.66,36.03
2017,7,4,18,30,420.0,61.0,3.4,31.0,153.0,45.46,32.42
2017,7,4,18,45,330.0,49.5,3.15,30.5,109.0,37.48,25.46
2017,7,4,19,0,240.0,38.0,2.9,30.0,65.0,29.42,18.08
2017,7,4,19,15,120.0,19.0,2.9,29.5,32.5,14.84,2.18
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,46.5,12.0,2.9,24.5,15.0,29.89,0.0
2017,7,5,6,0,93.0,24.0,3.0,25.0,30.0,81.71,37.52
2017,7,5,6,15,195.5,40.0,3.05,25.0,68.0,170.7,128.26
2017,7,5,6,30,298.0,56.0,3.1,25.0,106.0,253.64,199.22
2017,7,5,6,45,196.5,79.0,3.2,25.5,117.0,223.65,177.39
2017,7,5,7,0,95.0,102.0,3.3,26.0,128.0,183.46,144.75
2017,7,5,7,15,108.5,126.0,3.3,26.5,162.0,223.1,176.48
2017,7,5,7,30,122.0,150.0,3.3,27.0,196.0,263.19,207.56
2017,7,5,7,45,188.5,170.0,3.35,27.5,253.5,339.11,266.85
2017,7,5,8,0,255.0,190.0,3.4,28.0,311.0,432.65,337.46
2017,7,5,8,15,494.0,148.0,3.4,28.0,418.0,602.4,467.06
2017,7,5,8,30,733.0,106.0,3.4,28.0,525.0,776.68,590.06
2017,7,5,8,45,579.0,177.0,3.4,28.5,526.5,744.06,562.65
2017,7,5,9,0,425.0,248.0,3.4,29.0,528.0,689.39,517.68
2017,7,5,9,15,334.5,294.5,3.35,29.5,525.0,649.22,484.77
2017,7,5,9,30,244.0,341.0,3.3,30.0,522.0,617.27,457.27
2017,7,5,9,45,232.5,364.5,3.25,30.5,545.0,617.82,455.36
2017,7,5,10,0,221.0,388.0,3.2,31.0,568.0,631.11,461.9
2017,7,5,10,15,190.5,409.5,3.05,31.5,569.5,621.79,452.02
2017,7,5,10,30,160.0,431.0,2.9,32.0,571.0,610.9,441.32
2017,7,5,10,45,522.0,274.5,2.75,32.5,751.5,830.27,597.41
2017,7,5,11,0,884.0,118.0,2.6,33.0,932.0,1015.63,713.48
2017,7,5,11,15,888.5,118.5,2.5,33.0,953.5,1013.73,708.9
2017,7,5,11,30,893.0,119.0,2.4,33.0,975.0,1008.57,704.17
2017,7,5,11,45,878.0,132.0,2.3,33.5,983.5,993.2,691.84
2017,7,5,12,0,863.0,145.0,2.2,34.0,992.0,974.59,677.75
2017,7,5,12,15,864.0,145.0,2.2,34.5,997.5,956.29,665.03
2017,7,5,12,30,865.0,145.0,2.2,35.0,1003.0,935.28,650.72
2017,7,5,12,45,866.5,143.5,2.2,35.5,1001.5,910.95,634.45
2017,7,5,13,0,868.0,142.0,2.2,36.0,1000.0,884.31,616.81
2017,7,5,13,15,865.5,141.5,2.25,36.0,989.5,852.86,597.82
2017,7,5,13,30,863.0,141.0,2.3,36.0,979.0,819.32,577.39
2017,7,5,13,45,860.5,138.5,2.4,36.0,961.5,782.07,554.69
2017,7,5,14,0,858.0,136.0,2.5,36.0,944.0,742.95,530.47
2017,7,5,14,15,852.0,134.5,2.55,36.0,918.5,700.54,502.03
2017,7,5,14,30,846.0,133.0,2.6,36.0,893.0,656.84,471.8
2017,7,5,14,45,837.5,131.5,2.65,36.0,861.0,610.55,439.02
2017,7,5,15,0,829.0,130.0,2.7,36.0,829.0,563.57,404.86
2017,7,5,15,15,818.0,127.5,2.75,36.0,790.5,509.84,365.12
2017,7,5,15,30,807.0,125.0,2.8,36.0,752.0,459.72,326.74
2017,7,5,15,45,793.0,122.0,2.85,36.0,708.5,408.3,286.39
2017,7,5,16,0,779.0,119.0,2.9,36.0,665.0,357.68,245.67
2017,7,5,16,15,760.5,115.5,2.95,35.5,617.0,306.39,204.36
2017,7,5,16,30,742.0,112.0,3.0,35.0,569.0,256.8,164.1
2017,7,5,16,45,717.0,108.0,3.05,35.0,517.5,202.2,120.91
2017,7,5,17,0,692.0,104.0,3.1,35.0,466.0,155.33,86.19
2017,7,5,17,15,660.0,98.5,3.0,34.5,413.0,109.77,58.12
2017,7,5,17,30,628.0,93.0,2.9,34.0,360.0,68.0,42.06
2017,7,5,17,45,580.5,87.5,2.85,33.5,307.0,57.99,42.49
2017,7,5,18,0,533.0,82.0,2.8,33.0,254.0,56.86,41.76
2017,7,5,18,15,471.0,73.0,2.6,32.0,203.5,52.64,38.42
2017,7,5,18,30,409.0,64.0,2.4,31.0,153.0,47.47,34.1
2017,7,5,18,45,315.5,51.5,2.2,30.5,109.0,39.04,26.74
2017,7,5,19,0,222.0,39.0,2.0,30.0,65.0,30.22,18.72
2017,7,5,19,15,111.0,19.5,2.2,29.5,32.5,15.24,2.31
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,57.5,11.5,1.75,23.5,15.0,33.72,0.0
2017,7,6,6,0,115.0,23.0,2.0,24.0,30.0,97.74,43.4
2017,7,6,6,15,222.5,37.5,2.0,24.5,68.5,180.26,135.45
2017,7,6,6,30,330.0,52.0,2.0,25.0,107.0,265.29,207.71
2017,7,6,6,45,417.0,60.5,2.05,25.5,156.5,344.56,273.25
2017,7,6,7,0,504.0,69.0,2.1,26.0,206.0,428.97,340.51
2017,7,6,7,15,555.0,76.0,2.0,26.5,258.0,493.65,389.63
2017,7,6,7,30,606.0,83.0,1.9,27.0,310.0,561.31,438.76
2017,7,6,7,45,653.5,85.0,1.85,27.5,365.0,622.63,480.37
2017,7,6,8,0,701.0,87.0,1.8,28.0,420.0,682.35,519.19
2017,7,6,8,15,404.0,167.5,1.75,28.5,364.5,550.17,419.01
2017,7,6,8,30,107.0,248.0,1.7,29.0,309.0,356.34,269.53
2017,7,6,8,45,452.0,173.5,1.65,29.5,466.5,620.32,467.3
2017,7,6,9,0,797.0,99.0,1.6,30.0,624.0,863.69,627.75
2017,7,6,9,15,419.5,202.0,1.5,30.5,480.0,639.65,470.02
2017,7,6,9,30,42.0,305.0,1.4,31.0,336.0,354.43,259.24
2017,7,6,9,45,68.5,343.0,1.35,31.5,397.0,419.72,306.39
2017,7,6,10,0,95.0,381.0,1.3,32.0,458.0,484.98,350.37
2017,7,6,10,15,100.0,401.5,1.35,32.5,486.0,509.39,365.44
2017,7,6,10,30,105.0,422.0,1.4,33.0,514.0,533.24,380.27
2017,7,6,10,45,210.0,428.0,1.45,33.5,619.0,653.92,462.19
2017,7,6,11,0,315.0,434.0,1.5,34.0,724.0,771.87,538.42
2017,7,6,11,15,288.0,453.5,1.6,34.0,723.5,757.73,527.68
2017,7,6,11,30,261.0,473.0,1.7,34.0,723.0,742.17,517.23
2017,7,6,11,45,565.5,303.0,1.85,34.5,855.0,869.11,607.35
2017,7,6,12,0,870.0,133.0,2.0,35.0,987.0,970.13,671.38
2017,7,6,12,15,871.0,133.0,2.1,35.0,992.5,951.93,660.03
2017,7,6,12,30,872.0,133.0,2.2,35.0,998.0,930.99,648.11
2017,7,6,12,45,869.0,134.5,2.35,35.5,995.0,905.3,632.26
2017,7,6,13,0,866.0,136.0,2.5,36.0,992.0,877.44,614.93
2017,7,6,13,15,863.5,135.5,2.55,35.5,982.0,846.11,597.03
2017,7,6,13,30,861.0,135.0,2.6,35.0,972.0,812.69,577.57
2017,7,6,13,45,855.5,135.0,2.7,35.0,953.5,775.39,554.46
2017,7,6,14,0,850.0,135.0,2.8,35.0,935.0,736.42,529.96
2017,7,6,14,15,844.0,133.5,2.85,35.0,910.0,694.34,501.38
2017,7,6,14,30,838.0,132.0,2.9,35.0,885.0,650.99,471.04
2017,7,6,14,45,659.0,227.0,3.0,35.0,806.0,579.84,418.8
2017,7,6,15,0,480.0,322.0,3.1,35.0,727.0,527.53,379.59
2017,7,6,15,15,342.0,345.5,3.15,34.5,627.0,455.72,328.63
2017,7,6,15,30,204.0,369.0,3.2,34.0,527.0,398.04,287.86
2017,7,6,15,45,350.0,303.5,3.25,34.0,556.5,382.9,275.3
2017,7,6,16,0,496.0,238.0,3.3,34.0,586.0,353.17,249.63
2017,7,6,16,15,442.5,237.0,3.3,33.5,530.5,307.3,214.92
2017,7,6,16,30,389.0,236.0,3.3,33.0,475.0,273.97,189.99
2017,7,6,16,45,469.0,190.5,3.3,33.0,453.5,222.74,147.13
2017,7,6,17,0,549.0,145.0,3.3,33.0,432.0,170.78,104.57
2017,7,6,17,15,530.0,132.0,3.2,32.5,384.0,127.74,76.96
2017,7,6,17,30,511.0,119.0,3.1,32.0,336.0,87.12,58.7
2017,7,6,17,45,478.5,106.5,3.05,32.0,287.0,73.27,55.42
2017,7,6,18,0,446.0,94.0,3.0,32.0,238.0,66.38,49.85
2017,7,6,18,15,396.0,81.0,2.7,31.5,191.0,58.63,43.49
2017,7,6,18,30,346.0,68.0,2.4,31.0,144.0,50.42,36.55
2017,7,6,18,45,271.5,53.0,2.15,30.5,102.5,40.16,27.66
2017,7,6,19,0,197.0,38.0,1.9,30.0,61.0,29.39,18.05
2017,7,6,19,15,98.5,19.0,1.95,29.5,30.5,14.83,1.99
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,56.0,11.0,0.95,23.5,14.5,32.6,0.0
2017,7,7,6,0,112.0,22.0,1.1,24.0,29.0,94.38,38.71
2017,7,7,6,15,218.5,36.5,1.15,24.0,67.0,176.73,132.42
2017,7,7,6,30,325.0,51.0,1.2,24.0,105.0,260.98,204.21
2017,7,7,6,45,407.5,60.0,1.3,24.5,153.0,338.0,267.78
2017,7,7,7,0,490.0,69.0,1.4,25.0,201.0,419.64,332.71
2017,7,7,7,15,541.0,76.5,1.3,25.5,253.0,484.31,381.36
2017,7,7,7,30,592.0,84.0,1.2,26.0,305.0,552.0,429.91
2017,7,7,7,45,449.5,132.5,1.2,26.5,315.5,518.03,400.53
2017,7,7,8,0,307.0,181.0,1.2,27.0,326.0,463.03,356.05
2017,7,7,8,15,375.0,190.0,1.1,27.5,388.5,537.82,409.21
2017,7,7,8,30,443.0,199.0,1.0,28.0,451.0,630.9,471.48
2017,7,7,8,45,439.5,220.5,0.9,28.5,490.0,662.77,488.46
2017,7,7,9,0,436.0,242.0,0.8,29.0,529.0,692.6,504.12
2017,7,7,9,15,621.5,176.5,0.9,29.5,618.0,807.76,581.83
2017,7,7,9,30,807.0,111.0,1.0,30.0,707.0,916.7,648.1
2017,7,7,9,45,820.5,112.5,1.15,30.5,748.0,934.11,657.12
2017,7,7,10,0,834.0,114.0,1.3,31.0,789.0,957.33,670.87
2017,7,7,10,15,523.5,270.0,1.45,31.0,700.5,830.54,589.2
2017,7,7,10,30,213.0,426.0,1.6,31.0,612.0,658.85,469.43
2017,7,7,10,45,160.5,439.5,1.75,31.5,582.5,616.3,440.15
2017,7,7,11,0,108.0,453.0,1.9,32.0,553.0,561.45,401.23
2017,7,7,11,15,492.0,287.0,2.0,32.0,756.5,801.29,573.16
2017,7,7,11,30,876.0,121.0,2.1,32.0,960.0,993.74,696.87
2017,7,7,11,45,874.0,125.0,2.25,32.5,972.5,982.59,687.74
2017,7,7,12,0,872.0,129.0,2.4,33.0,985.0,968.32,678.71
2017,7,7,12,15,873.5,129.0,2.45,33.0,991.0,950.65,668.02
2017,7,7,12,30,875.0,129.0,2.5,33.0,997.0,930.19,655.63
2017,7,7,12,45,875.5,128.5,2.55,33.5,995.0,905.84,639.47
2017,7,7,13,0,876.0,128.0,2.6,34.0,993.0,879.13,621.84
2017,7,7,13,15,874.0,127.5,2.65,34.0,983.0,847.99,602.6
2017,7,7,13,30,872.0,127.0,2.7,34.0,973.0,814.67,581.85
2017,7,7,13,45,868.5,125.5,2.75,34.0,955.5,777.27,558.24
2017,7,7,14,0,865.0,124.0,2.8,34.0,938.0,738.03,533.2
2017,7,7,14,15,859.5,122.5,2.85,34.0,913.0,695.73,504.71
2017,7,7,14,30,854.0,121.0,2.9,34.0,888.0,652.08,474.01
2017,7,7,14,45,833.0,127.0,2.95,34.0,853.0,604.28,439.48
2017,7,7,15,0,812.0,133.0,3.0,34.0,818.0,553.35,402.03
2017,7,7,15,15,801.5,130.5,3.05,34.0,780.0,504.19,364.93
2017,7,7,15,30,791.0,128.0,3.1,34.0,742.0,455.07,326.8
2017,7,7,15,45,486.5,226.5,3.15,34.0,597.0,369.84,264.55
2017,7,7,16,0,182.0,325.0,3.2,34.0,452.0,326.82,235.86
2017,7,7,16,15,455.0,219.5,3.2,33.5,507.0,297.38,207.36
2017,7,7,16,30,728.0,114.0,3.2,33.0,562.0,254.93,164.62
2017,7,7,16,45,588.0,144.5,3.25,33.0,486.0,207.33,130.88
2017,7,7,17,0,448.0,175.0,3.3,33.0,410.0,180.12,115.82
2017,7,7,17,15,306.0,174.0,3.25,32.5,326.5,149.83,101.49
2017,7,7,17,30,164.0,173.0,3.2,32.0,243.0,133.75,98.35
2017,7,7,17,45,155.0,149.0,3.2,31.5,207.5,114.79,89.72
2017,7,7,18,0,146.0,125.0,3.2,31.0,172.0,98.2,76.43
2017,7,7,18,15,127.5,102.5,2.95,30.5,138.0,81.98,63.13
2017,7,7,18,30,109.0,80.0,2.7,30.0,104.0,65.25,49.07
2017,7,7,18,45,81.5,59.0,2.5,29.5,74.0,49.06,35.16
2017,7,7,19,0,54.0,38.0,2.3,29.0,44.0,32.43,20.57
2017,7,7,19,15,27.0,19.0,2.3,28.5,22.0,16.81,2.88
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,71.0,10.5,1.75,23.5,14.5,37.97,0.0
2017,7,8,6,0,142.0,21.0,2.0,24.0,29.0,105.63,40.12
2017,7,8,6,15,253.0,34.0,2.1,24.5,67.5,189.77,142.24
2017,7,8,6,30,364.0,47.0,2.2,25.0,106.0,279.52,218.8
2017,7,8,6,45,442.5,55.0,2.35,25.5,154.5,352.39,279.78
2017,7,8,7,0,521.0,63.0,2.5,26.0,203.0,431.62,343.56
2017,7,8,7,15,571.0,69.5,2.5,26.5,255.0,495.55,392.84
2017,7,8,7,30,621.0,76.0,2.5,27.0,307.0,562.46,442.13
2017,7,8,7,45,660.5,80.0,2.5,28.0,360.5,620.71,481.19
2017,7,8,8,0,700.0,84.0,2.5,29.0,414.0,677.08,517.48
2017,7,8,8,15,725.5,88.0,2.5,29.5,466.0,726.1,548.52
2017,7,8,8,30,751.0,92.0,2.5,30.0,518.0,774.6,578.49
2017,7,8,8,45,771.0,95.0,2.5,30.5,567.5,816.17,603.14
2017,7,8,9,0,791.0,98.0,2.5,31.0,617.0,856.32,626.47
2017,7,8,9,15,805.5,100.5,2.45,31.5,662.5,881.09,638.99
2017,7,8,9,30,820.0,103.0,2.4,32.0,708.0,911.59,655.21
2017,7,8,9,45,830.5,105.5,2.35,32.5,748.5,935.86,667.19
2017,7,8,10,0,841.0,108.0,2.3,33.0,789.0,957.48,677.46
2017,7,8,10,15,849.5,110.0,2.3,33.0,823.5,973.76,686.25
2017,7,8,10,30,858.0,112.0,2.3,33.0,858.0,987.08,693.31
2017,7,8,10,45,863.0,114.0,2.3,33.5,886.5,993.79,694.98
2017,7,8,11,0,868.0,116.0,2.3,34.0,915.0,997.34,694.86
2017,7,8,11,15,872.5,117.0,2.3,34.0,936.0,996.14,693.4
2017,7,8,11,30,877.0,118.0,2.3,34.0,957.0,991.73,690.12
2017,7,8,11,45,878.5,119.5,2.3,34.5,970.5,981.65,682.09
2017,7,8,12,0,880.0,121.0,2.3,35.0,984.0,968.43,672.31
2017,7,8,12,15,881.0,121.5,2.3,35.0,990.0,950.77,661.29
2017,7,8,12,30,882.0,122.0,2.3,35.0,996.0,930.29,648.61
2017,7,8,12,45,879.0,123.5,2.3,35.5,993.0,904.54,631.38
2017,7,8,13,0,876.0,125.0,2.3,36.0,990.0,876.53,612.82
2017,7,8,13,15,873.5,124.5,2.25,36.0,980.0,844.99,592.91
2017,7,8,13,30,871.0,124.0,2.2,36.0,970.0,811.32,571.61
2017,7,8,13,45,864.5,125.0,2.2,36.0,952.0,773.82,548.11
2017,7,8,14,0,858.0,126.0,2.2,36.0,934.0,734.69,523.37
2017,7,8,14,15,852.5,124.5,2.15,36.0,909.0,692.66,495.03
2017,7,8,14,30,847.0,123.0,2.1,36.0,884.0,649.28,464.72
2017,7,8,14,45,843.0,119.0,2.05,36.0,853.0,603.56,432.19
2017,7,8,15,0,839.0,115.0,2.0,36.0,822.0,556.75,398.08
2017,7,8,15,15,829.0,113.0,2.0,35.5,784.5,507.69,362.4
2017,7,8,15,30,819.0,111.0,2.0,35.0,747.0,458.48,325.41
2017,7,8,15,45,805.5,108.5,2.0,35.0,704.0,407.54,285.43
2017,7,8,16,0,792.0,106.0,2.0,35.0,661.0,351.18,240.66
2017,7,8,16,15,775.0,103.0,2.0,34.5,613.5,299.99,199.32
2017,7,8,16,30,758.0,100.0,2.0,34.0,566.0,250.3,158.83
2017,7,8,16,45,736.0,96.0,2.0,34.0,515.5,200.63,119.12
2017,7,8,17,0,714.0,92.0,2.0,34.0,465.0,153.39,84.04
2017,7,8,17,15,684.5,87.5,1.9,33.5,413.0,102.63,52.13
2017,7,8,17,30,655.0,83.0,1.8,33.0,361.0,60.27,36.42
2017,7,8,17,45,615.0,77.0,1.75,33.0,308.5,50.12,36.08
2017,7,8,18,0,575.0,71.0,1.7,33.0,256.0,48.17,34.55
2017,7,8,18,15,516.0,63.5,1.5,32.0,205.5,44.78,31.88
2017,7,8,18,30,457.0,56.0,1.3,31.0,155.0,41.18,28.86
2017,7,8,18,45,370.5,45.0,1.15,30.5,110.5,34.19,22.73
2017,7,8,19,0,284.0,34.0,1.0,30.0,66.0,26.76,15.92
2017,7,8,19,15,142.0,17.0,1.05,29.5,33.0,13.12,0.83
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,56.0,10.0,2.65,24.5,13.5,31.53,0.0
2017,7,9,6,0,112.0,20.0,2.8,25.0,27.0,90.3,29.62
2017,7,9,6,15,216.5,35.0,2.8,25.5,64.5,173.41,129.02
2017,7,9,6,30,321.0,50.0,2.8,26.0,102.0,257.04,200.62
2017,7,9,6,45,393.0,61.0,2.8,26.5,149.0,326.01,258.39
2017,7,9,7,0,465.0,72.0,2.8,27.0,196.0,406.43,322.85
2017,7,9,7,15,516.5,80.0,2.65,27.5,247.0,471.04,372.5
2017,7,9,7,30,568.0,88.0,2.5,28.0,298.0,538.72,422.28
2017,7,9,7,45,606.0,94.0,2.45,28.5,350.5,596.39,462.58
2017,7,9,8,0,644.0,100.0,2.4,29.0,403.0,655.27,501.72
2017,7,9,8,15,672.0,105.0,2.3,29.5,454.5,705.45,533.23
2017,7,9,8,30,700.0,110.0,2.2,30.0,506.0,755.43,563.7
2017,7,9,8,45,723.5,113.0,2.1,30.5,555.5,794.52,585.96
2017,7,9,9,0,747.0,116.0,2.0,31.0,605.0,836.66,609.75
2017,7,9,9,15,763.0,119.0,2.0,31.0,650.5,870.31,629.62
2017,7,9,9,30,779.0,122.0,2.0,31.0,696.0,901.94,648.12
2017,7,9,9,45,793.5,123.5,2.0,31.5,737.0,928.18,661.75
2017,7,9,10,0,808.0,125.0,2.0,32.0,778.0,951.96,673.8
2017,7,9,10,15,817.5,127.0,2.05,32.0,813.0,959.93,677.88
2017,7,9,10,30,827.0,129.0,2.1,32.0,848.0,973.82,685.94
2017,7,9,10,45,834.0,130.5,2.15,32.5,876.5,981.71,688.9
2017,7,9,11,0,841.0,132.0,2.2,33.0,905.0,986.53,690.11
2017,7,9,11,15,846.0,133.0,2.2,33.0,926.5,985.72,688.87
2017,7,9,11,30,851.0,134.0,2.2,33.0,948.0,981.76,685.87
2017,7,9,11,45,855.0,134.0,2.25,33.5,962.5,972.71,678.97
2017,7,9,12,0,859.0,134.0,2.3,34.0,977.0,960.59,670.31
2017,7,9,12,15,860.5,134.5,2.3,34.0,983.0,943.57,659.61
2017,7,9,12,30,862.0,135.0,2.3,34.0,989.0,923.79,647.28
2017,7,9,12,45,860.5,136.0,2.3,34.5,987.0,899.23,630.71
2017,7,9,13,0,859.0,137.0,2.3,35.0,985.0,872.44,612.82
2017,7,9,13,15,857.0,136.5,2.25,35.0,975.0,841.73,593.32
2017,7,9,13,30,855.0,136.0,2.2,35.0,965.0,808.9,572.45
2017,7,9,13,45,851.0,135.0,2.15,35.0,948.0,772.07,548.93
2017,7,9,14,0,847.0,134.0,2.1,35.0,931.0,733.49,524.14
2017,7,9,14,15,841.0,132.5,2.05,34.5,906.0,691.5,496.52
2017,7,9,14,30,835.0,131.0,2.0,34.0,881.0,648.24,467.12
2017,7,9,14,45,826.5,130.0,1.95,34.0,849.5,602.81,434.53
2017,7,9,15,0,818.0,129.0,1.9,34.0,818.0,556.69,400.68
2017,7,9,15,15,807.5,126.5,1.8,34.0,780.0,503.64,361.08
2017,7,9,15,30,797.0,124.0,1.7,34.0,742.0,454.18,322.95
2017,7,9,15,45,782.0,121.5,1.65,34.0,699.0,403.19,282.96
2017,7,9,16,0,767.0,119.0,1.6,34.0,656.0,353.11,242.73
2017,7,9,16,15,749.0,115.5,1.55,34.0,609.0,302.49,201.58
2017,7,9,16,30,731.0,112.0,1.5,34.0,562.0,253.52,161.62
2017,7,9,16,45,705.0,108.5,1.45,34.0,511.0,199.6,119.24
2017,7,9,17,0,679.0,105.0,1.4,34.0,460.0,153.52,85.39
2017,7,9,17,15,647.5,99.5,1.25,33.5,408.0,108.59,57.96
2017,7,9,17,30,616.0,94.0,1.1,33.0,356.0,67.41,42.56
2017,7,9,17,45,570.5,87.5,0.95,32.5,303.5,58.01,42.67
2017,7,9,18,0,525.0,81.0,0.8,32.0,251.0,56.09,41.28
2017,7,9,18,15,464.5,72.0,0.8,31.5,201.0,51.85,37.83
2017,7,9,18,30,404.0,63.0,0.8,31.0,151.0,46.74,33.48
2017,7,9,18,45,316.5,50.5,0.8,30.5,107.0,38.29,26.12
2017,7,9,19,0,229.0,38.0,0.8,30.0,63.0,29.46,18.08
2017,7,9,19,15,114.5,19.0,0.85,29.5,31.5,14.86,1.49
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,5,45,74.5,10.0,2.55,23.5,14.0,38.72,0.0
2017,7,10,6,0,149.0,20.0,2.9,24.0,28.0,106.23,30.86
2017,7,10,6,15,261.5,32.5,3.15,24.5,66.5,194.3,145.25
2017,7,10,6,30,374.0,45.0,3.4,25.0,105.0,281.95,221.23
2017,7,10,6,45,452.5,53.5,3.7,25.5,154.0,355.65,283.63
2017,7,10,7,0,531.0,62.0,4.0,26.0,203.0,435.84,349.06
2017,7,10,7,15,581.0,68.5,4.05,26.5,255.5,500.17,399.55
2017,7,10,7,30,631.0,75.0,4.1,27.0,308.0,567.48,450.1
2017,7,10,7,45,670.0,79.0,4.2,28.0,361.5,625.75,490.23
2017,7,10,8,0,709.0,83.0,4.3,29.0,415.0,682.15,527.68
2017,7,10,8,15,734.5,87.0,4.3,29.5,467.5,731.52,559.82
2017,7,10,8,30,760.0,91.0,4.3,30.0,520.0,780.36,590.89
2017,7,10,8,45,781.0,93.5,4.3,31.0,570.5,822.54,615.5
2017,7,10,9,0,802.0,96.0,4.3,32.0,621.0,863.34,638.66
2017,7,10,9,15,817.0,98.5,4.25,32.5,666.5,888.99,652.33
2017,7,10,9,30,832.0,101.0,4.2,33.0,712.0,920.28,669.74
2017,7,10,9,45,844.0,102.5,4.2,33.5,753.5,945.19,682.98
2017,7,10,10,0,856.0,104.0,4.2,34.0,795.0,967.47,694.52
2017,7,10,10,15,864.5,105.5,4.2,34.0,830.5,983.47,703.45
2017,7,10,10,30,873.0,107.0,4.2,34.0,866.0,996.48,710.58
2017,7,10,10,45,880.0,108.0,4.2,34.5,895.0,1004.33,713.07
2017,7,10,11,0,887.0,109.0,4.2,35.0,924.0,1008.98,713.66
2017,7,10,11,15,891.0,110.0,4.15,35.0,945.5,1007.36,711.6
2017,7,10,11,30,895.0,111.0,4.1,35.0,967.0,1002.47,707.62
2017,7,10,11,45,892.5,115.5,4.1,35.5,979.5,991.37,698.7
2017,7,10,12,0,890.0,120.0,4.1,36.0,992.0,977.08,687.93
2017,7,10,12,15,891.0,120.0,4.1,36.0,998.0,958.81,676.18
2017,7,10,12,30,892.0,120.0,4.1,36.0,1004.0,937.69,662.69
2017,7,10,12,45,892.0,120.0,4.1,36.5,1002.5,913.05,645.65
2017,7,10,13,0,892.0,120.0,4.1,37.0,1001.0,885.98,627.12
2017,7,10,13,15,890.0,119.5,4.1,37.0,991.0,854.38,606.99
2017,7,10,13,30,888.0,119.0,4.1,37.0,981.0,820.57,585.35
2017,7,10,13,45,884.5,118.0,4.1,37.0,963.5,783.03,561.15
2017,7,10,14,0,881.0,117.0,4.1,37.0,946.0,743.6,535.54
2017,7,10,14,15,875.5,115.5,4.05,37.0,921.0,700.63,506.3
2017,7,10,14,30,870.0,114.0,4.0,37.0,896.0,656.27,474.67
2017,7,10,14,45,861.5,113.0,4.0,37.0,863.5,609.33,440.67
2017,7,10,15,0,853.0,112.0,4.0,37.0,831.0,561.65,405.32
2017,7,10,15,15,843.0,110.0,3.95,37.0,793.0,511.87,367.49
2017,7,10,15,30,833.0,108.0,3.9,37.0,755.0,461.91,328.58
2017,7,10,15,45,819.5,106.0,3.85,37.0,711.5,410.62,287.77
2017,7,10,16,0,806.0,104.0,3.8,37.0,668.0,353.83,242.19
2017,7,10,16,15,581.0,174.5,3.75,36.5,566.0,296.34,201.11
2017,7,10,16,30,356.0,245.0,3.7,36.0,464.0,272.33,187.7
2017,7,10,16,45,539.0,169.0,3.7,36.0,466.5,218.3,139.38
2017,7,10,17,0,722.0,93.0,3.7,36.0,469.0,154.45,84.09
2017,7,10,17,15,691.5,88.0,3.6,35.5,416.0,102.69,51.79
2017,7,10,17,30,661.0,83.0,3.5,35.0,363.0,59.53,36.02
2017,7,10,17,45,612.5,78.5,3.45,34.5,309.5,51.28,36.79
2017,7,10,18,0,564.0,74.0,3.4,34.0,256.0,50.56,36.37
2017,7,10,18,15,504.0,66.0,3.1,33.0,205.0,46.88,33.47
2017,7,10,18,30,444.0,58.0,2.8,32.0,154.0,42.97,30.2
2017,7,10,18,45,348.5,47.0,2.5,31.5,109.0,36.04,24.13
2017,7,10,19,0,253.0,36.0,2.2,31.0,64.0,27.88,16.69
2017,7,10,19,15,126.5,18.0,2.35,30.5,32.0,14.07,0.84
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,5,45,52.0,10.0,3.2,24.0,13.0,29.85,0.0
2017,7,11,6,0,104.0,20.0,3.4,24.0,26.0,86.04,19.2
2017,7,11,6,15,213.0,35.0,3.5,24.5,63.5,171.76,127.67
2017,7,11,6,30,322.0,50.0,3.6,25.0,101.0,257.25,201.65
2017,7,11,6,45,420.0,57.0,3.7,25.5,151.0,340.36,271.38
2017,7,11,7,0,518.0,64.0,3.8,26.0,201.0,429.65,343.88
2017,7,11,7,15,569.0,71.0,3.85,26.5,253.5,494.76,394.92
2017,7,11,7,30,620.0,78.0,3.9,27.0,306.0,562.93,446.31
2017,7,11,7,45,664.0,81.0,3.95,27.5,360.5,623.32,488.84
2017,7,11,8,0,708.0,84.0,4.0,28.0,415.0,682.09,528.94
2017,7,11,8,15,733.5,88.0,4.0,28.5,467.5,731.46,561.08
2017,7,11,8,30,759.0,92.0,4.0,29.0,520.0,780.29,592.15
2017,7,11,8,45,780.5,94.0,4.05,30.0,570.0,822.32,616.85
2017,7,11,9,0,802.0,96.0,4.1,31.0,620.0,862.99,640.18
2017,7,11,9,15,816.0,99.0,4.1,31.5,665.5,888.3,653.87
2017,7,11,9,30,830.0,102.0,4.1,32.0,711.0,919.21,671.3
2017,7,11,9,45,840.5,104.0,4.15,32.5,752.0,943.19,684.25
2017,7,11,10,0,851.0,106.0,4.2,33.0,793.0,964.51,695.49
2017,7,11,10,15,859.0,108.0,4.2,33.0,827.5,980.51,704.47
2017,7,11,10,30,867.0,110.0,4.2,33.0,862.0,993.51,711.63
2017,7,11,10,45,871.5,112.0,4.25,33.5,890.0,999.86,713.46
2017,7,11,11,0,876.0,114.0,4.3,34.0,918.0,1003.0,713.4
2017,7,11,11,15,880.0,115.0,4.3,34.0,939.5,1001.38,711.62
2017,7,11,11,30,884.0,116.0,4.3,34.0,961.0,996.5,707.93
2017,7,11,11,45,891.0,113.5,4.3,34.5,975.5,987.89,700.54
2017,7,11,12,0,898.0,111.0,4.3,35.0,990.0,976.08,691.27
2017,7,11,12,15,898.5,111.0,4.3,35.0,995.5,957.37,679.12
2017,7,11,12,30,899.0,111.0,4.3,35.0,1001.0,935.79,665.23
2017,7,11,12,45,897.5,111.5,4.3,35.5,998.5,910.22,647.47
2017,7,11,13,0,896.0,112.0,4.3,36.0,996.0,882.24,628.22
2017,7,11,13,15,685.5,266.5,4.3,36.0,939.0,820.34,586.37
2017,7,11,13,30,475.0,421.0,4.3,36.0,882.0,761.44,541.16
2017,7,11,13,45,677.5,266.5,4.35,36.5,911.0,755.87,542.23
2017,7,11,14,0,880.0,112.0,4.4,37.0,940.0,738.48,533.21
2017,7,11,14,15,874.5,111.0,4.4,36.5,914.5,696.0,505.35
2017,7,11,14,30,869.0,110.0,4.4,36.0,889.0,652.12,474.92
2017,7,11,14,45,849.5,115.5,4.45,36.0,854.5,604.16,439.84
2017,7,11,15,0,830.0,121.0,4.5,36.0,820.0,556.37,404.08
2017,7,11,15,15,819.5,119.0,4.5,36.0,782.0,507.38,366.65
2017,7,11,15,30,809.0,117.0,4.5,36.0,744.0,453.27,324.67
2017,7,11,15,45,792.5,115.5,4.55,36.0,700.5,401.86,283.67
2017,7,11,16,0,776.0,114.0,4.6,36.0,657.0,351.5,242.57
2017,7,11,16,15,758.5,110.5,4.6,35.5,609.5,300.49,200.91
2017,7,11,16,30,741.0,107.0,4.6,35.0,562.0,251.06,160.34
2017,7,11,16,45,714.5,104.0,4.6,35.0,511.0,202.24,121.3
2017,7,11,17,0,688.0,101.0,4.6,35.0,460.0,150.81,83.15
2017,7,11,17,15,657.0,95.5,4.55,34.5,407.5,105.4,55.4
2017,7,11,17,30,626.0,90.0,4.5,34.0,355.0,63.68,40.02
2017,7,11,17,45,580.0,84.0,4.5,33.5,302.5,55.39,40.36
2017,7,11,18,0,534.0,78.0,4.5,33.0,250.0,53.73,39.17
2017,7,11,18,15,472.5,69.5,4.35,32.5,200.0,49.79,35.97
2017,7,11,18,30,411.0,61.0,4.2,32.0,150.0,45.62,32.39
2017,7,11,18,45,319.0,49.0,4.05,31.5,106.0,37.15,25.02
2017,7,11,19,0,227.0,37.0,3.9,31.0,62.0,28.68,17.29
2017,7,11,19,15,113.5,18.5,3.8,30.5,31.0,14.47,0.74
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,5.5,2.85,24.0,5.5,5.24,0.0
2017,7,12,6,0,0.0,11.0,3.0,24.0,11.0,10.19,0.0
2017,7,12,6,15,0.0,28.5,3.15,24.5,28.5,27.21,15.5
2017,7,12,6,30,0.0,46.0,3.3,25.0,46.0,45.49,31.09
2017,7,12,6,45,5.5,68.0,3.5,25.5,69.5,71.87,53.05
2017,7,12,7,0,11.0,90.0,3.7,26.0,93.0,98.09,74.63
2017,7,12,7,15,18.5,111.0,3.75,26.5,117.5,124.52,96.02
2017,7,12,7,30,26.0,132.0,3.8,27.0,142.0,160.46,124.52
2017,7,12,7,45,63.5,163.0,3.85,27.5,191.5,223.78,174.78
2017,7,12,8,0,101.0,194.0,3.9,28.0,241.0,289.28,225.5
2017,7,12,8,15,179.5,215.0,3.95,28.5,311.5,391.54,303.92
