Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,8,30,258.0,236.0,4.0,29.0,382.0,499.79,384.1
2017,7,12,8,45,195.0,266.5,4.05,29.5,382.5,469.26,357.6
2017,7,12,9,0,132.0,297.0,4.1,30.0,383.0,448.02,338.26
2017,7,12,9,15,98.0,309.5,4.1,30.0,376.5,415.2,312.37
2017,7,12,9,30,64.0,322.0,4.1,30.0,370.0,394.83,295.5
2017,7,12,9,45,288.5,306.5,4.1,30.5,537.0,622.24,464.39
2017,7,12,10,0,513.0,291.0,4.1,31.0,704.0,840.99,616.75
2017,7,12,10,15,425.0,344.5,4.1,31.0,697.5,810.72,590.91
2017,7,12,10,30,337.0,398.0,4.1,31.0,691.0,766.14,557.18
2017,7,12,10,45,266.5,428.5,4.1,31.5,665.0,723.38,524.29
2017,7,12,11,0,196.0,459.0,4.1,32.0,639.0,667.62,482.66
2017,7,12,11,15,235.0,463.5,4.05,32.0,684.5,705.33,509.0
2017,7,12,11,30,274.0,468.0,4.0,32.0,730.0,750.33,539.33
2017,7,12,11,45,346.5,448.0,4.0,32.5,784.5,791.64,567.3
2017,7,12,12,0,419.0,428.0,4.0,33.0,839.0,834.72,595.9
2017,7,12,12,15,647.5,278.0,3.95,33.0,917.0,891.47,639.91
2017,7,12,12,30,876.0,128.0,3.9,33.0,995.0,930.25,665.52
2017,7,12,12,45,877.0,127.0,3.85,33.5,993.5,905.89,647.82
2017,7,12,13,0,878.0,126.0,3.8,34.0,992.0,879.11,629.07
2017,7,12,13,15,609.5,289.0,3.75,34.0,887.5,776.79,558.7
2017,7,12,13,30,341.0,452.0,3.7,34.0,783.0,683.57,488.95
2017,7,12,13,45,272.0,462.5,3.65,34.0,723.5,621.18,445.51
2017,7,12,14,0,203.0,473.0,3.6,34.0,664.0,567.46,407.4
2017,7,12,14,15,317.0,421.0,3.5,34.0,709.5,582.94,420.34
2017,7,12,14,30,431.0,369.0,3.4,34.0,755.0,588.83,425.58
2017,7,12,14,45,235.5,361.0,3.35,34.0,571.5,446.83,324.16
2017,7,12,15,0,40.0,353.0,3.3,34.0,388.0,330.97,240.13
2017,7,12,15,15,75.0,359.5,3.25,33.5,419.5,348.17,253.62
2017,7,12,15,30,110.0,366.0,3.2,33.0,451.0,361.03,263.2
2017,7,12,15,45,114.0,344.0,3.2,33.0,428.0,328.3,239.37
2017,7,12,16,0,118.0,322.0,3.2,33.0,405.0,302.59,220.42
2017,7,12,16,15,96.0,293.0,3.2,32.5,357.5,271.88,198.61
2017,7,12,16,30,74.0,264.0,3.2,32.0,310.0,236.29,173.23
2017,7,12,16,45,102.5,244.0,3.2,32.0,301.5,218.58,159.05
2017,7,12,17,0,131.0,224.0,3.2,32.0,293.0,190.28,136.95
2017,7,12,17,15,249.5,185.0,3.15,31.5,297.5,152.42,105.96
2017,7,12,17,30,368.0,146.0,3.1,31.0,302.0,102.33,79.37
2017,7,12,17,45,334.5,130.0,3.1,31.0,256.0,96.44,74.83
2017,7,12,18,0,301.0,114.0,3.1,31.0,210.0,86.07,66.41
2017,7,12,18,15,260.5,95.5,3.0,30.5,167.5,73.46,56.04
2017,7,12,18,30,220.0,77.0,2.9,30.0,125.0,60.32,44.94
2017,7,12,18,45,157.5,58.5,2.85,30.0,87.5,46.63,33.03
2017,7,12,19,0,95.0,40.0,2.8,30.0,50.0,32.48,20.4
2017,7,12,19,15,47.5,20.0,2.85,29.5,25.0,16.72,1.38
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,0.0,12.0,1.85,23.5,12.0,11.44,0.0
2017,7,13,6,0,0.0,24.0,2.1,24.0,24.0,27.2,0.0
2017,7,13,6,15,158.5,36.5,2.2,24.5,61.5,147.67,108.32
2017,7,13,6,30,317.0,49.0,2.3,25.0,99.0,252.82,197.27
2017,7,13,6,45,405.5,58.0,2.4,25.5,147.5,332.24,263.51
2017,7,13,7,0,494.0,67.0,2.5,26.0,196.0,417.25,332.04
2017,7,13,7,15,547.0,74.0,2.55,26.5,248.0,482.74,382.91
2017,7,13,7,30,600.0,81.0,2.6,27.0,300.0,551.43,434.19
2017,7,13,7,45,643.5,85.0,2.7,27.5,354.0,611.97,476.83
2017,7,13,8,0,687.0,89.0,2.8,28.0,408.0,674.12,519.08
2017,7,13,8,15,509.0,155.5,2.85,28.5,408.0,621.75,477.15
2017,7,13,8,30,331.0,222.0,2.9,29.0,408.0,545.97,416.4
2017,7,13,8,45,555.0,163.0,2.95,29.5,509.5,705.25,533.36
2017,7,13,9,0,779.0,104.0,3.0,30.0,611.0,850.72,629.68
2017,7,13,9,15,794.0,107.0,3.0,30.5,657.0,884.33,647.9
2017,7,13,9,30,809.0,110.0,3.0,31.0,703.0,915.81,665.38
2017,7,13,9,45,818.5,113.5,3.05,31.5,743.5,931.8,673.01
2017,7,13,10,0,828.0,117.0,3.1,32.0,784.0,953.4,684.44
2017,7,13,10,15,531.5,268.5,3.1,32.5,704.5,836.44,602.98
2017,7,13,10,30,235.0,420.0,3.1,33.0,625.0,674.67,484.61
2017,7,13,10,45,142.5,413.5,3.1,33.5,539.5,571.1,411.11
2017,7,13,11,0,50.0,407.0,3.1,34.0,454.0,455.76,327.72
2017,7,13,11,15,457.0,267.5,3.1,34.0,703.5,746.19,539.23
2017,7,13,11,30,864.0,128.0,3.1,34.0,953.0,988.43,697.22
2017,7,13,11,45,626.5,280.0,3.1,34.5,883.0,906.78,640.38
2017,7,13,12,0,389.0,432.0,3.1,35.0,813.0,805.14,566.32
2017,7,13,12,15,282.0,469.5,3.1,35.0,746.5,726.65,512.46
2017,7,13,12,30,175.0,507.0,3.1,35.0,680.0,647.14,456.95
2017,7,13,12,45,216.5,500.0,3.15,35.5,713.5,667.02,470.87
2017,7,13,13,0,258.0,493.0,3.2,36.0,747.0,684.26,482.31
2017,7,13,13,15,555.0,316.0,3.2,36.0,856.0,758.29,539.46
2017,7,13,13,30,852.0,139.0,3.2,36.0,965.0,808.81,576.69
2017,7,13,13,45,609.5,279.5,3.25,36.0,865.0,715.06,511.02
2017,7,13,14,0,367.0,420.0,3.3,36.0,765.0,636.9,453.19
2017,7,13,14,15,600.0,276.5,3.3,36.0,822.5,647.62,465.48
2017,7,13,14,30,833.0,133.0,3.3,36.0,880.0,648.01,468.68
2017,7,13,14,45,573.5,259.5,3.35,36.0,765.5,555.89,400.66
2017,7,13,15,0,314.0,386.0,3.4,36.0,651.0,493.59,353.88
2017,7,13,15,15,552.5,256.5,3.4,35.5,695.5,482.16,347.11
2017,7,13,15,30,791.0,127.0,3.4,35.0,740.0,452.93,324.4
2017,7,13,15,45,773.5,125.5,3.45,35.0,696.0,401.96,283.9
2017,7,13,16,0,756.0,124.0,3.5,35.0,652.0,352.18,243.5
2017,7,13,16,15,737.0,120.5,3.5,34.5,604.5,301.72,202.52
2017,7,13,16,30,718.0,117.0,3.5,34.0,557.0,247.77,158.85
2017,7,13,16,45,690.5,113.5,3.55,34.0,506.0,199.14,120.13
2017,7,13,17,0,663.0,110.0,3.6,34.0,455.0,153.55,86.58
2017,7,13,17,15,630.0,104.0,3.55,33.5,402.5,108.92,59.49
2017,7,13,17,30,597.0,98.0,3.5,33.0,350.0,68.24,50.86
2017,7,13,17,45,550.5,91.0,3.45,33.0,298.0,60.85,44.96
2017,7,13,18,0,504.0,84.0,3.4,33.0,246.0,58.68,43.27
2017,7,13,18,15,440.0,74.5,3.15,32.5,196.0,54.0,39.46
2017,7,13,18,30,376.0,65.0,2.9,32.0,146.0,48.29,34.6
2017,7,13,18,45,285.5,51.5,2.65,31.5,103.0,39.11,26.62
2017,7,13,19,0,195.0,38.0,2.4,31.0,60.0,29.49,17.89
2017,7,13,19,15,97.5,19.0,2.35,30.5,30.0,14.89,0.19
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,43.5,9.5,1.4,23.5,11.5,25.92,0.0
2017,7,14,6,0,87.0,19.0,1.6,24.0,23.0,75.86,0.0
2017,7,14,6,15,200.5,34.0,1.7,24.5,60.0,164.26,120.33
2017,7,14,6,30,314.0,49.0,1.8,25.0,97.0,251.06,195.3
2017,7,14,6,45,405.5,57.5,1.9,25.5,146.0,331.28,262.02
2017,7,14,7,0,497.0,66.0,2.0,26.0,195.0,417.52,331.21
2017,7,14,7,15,314.0,105.0,2.0,26.5,193.5,358.42,283.73
2017,7,14,7,30,131.0,144.0,2.0,27.0,192.0,262.42,205.97
2017,7,14,7,45,419.0,113.0,2.05,27.5,301.0,469.2,368.84
2017,7,14,8,0,707.0,82.0,2.1,28.0,410.0,677.49,519.23
2017,7,14,8,15,733.0,86.0,2.0,28.5,463.0,727.3,548.78
2017,7,14,8,30,759.0,90.0,1.9,29.0,516.0,776.62,578.27
2017,7,14,8,45,782.0,91.5,1.85,30.0,566.5,819.46,601.78
2017,7,14,9,0,805.0,93.0,1.8,31.0,617.0,861.04,623.84
2017,7,14,9,15,820.0,96.0,1.7,31.5,663.5,887.59,636.45
2017,7,14,9,30,835.0,99.0,1.6,32.0,710.0,919.68,652.43
2017,7,14,9,45,846.0,101.0,1.5,32.5,751.0,944.36,663.38
2017,7,14,10,0,857.0,103.0,1.4,33.0,792.0,966.38,672.55
2017,7,14,10,15,865.5,104.5,1.4,33.5,827.5,982.52,679.5
2017,7,14,10,30,874.0,106.0,1.4,34.0,863.0,995.65,684.75
2017,7,14,10,45,880.0,107.5,1.4,34.5,892.0,1003.14,686.73
2017,7,14,11,0,886.0,109.0,1.4,35.0,921.0,1007.41,686.94
2017,7,14,11,15,890.5,110.0,1.4,35.0,942.5,1006.37,685.58
2017,7,14,11,30,895.0,111.0,1.4,35.0,964.0,1002.05,682.45
2017,7,14,11,45,895.5,113.0,1.45,35.5,977.5,991.5,675.09
2017,7,14,12,0,896.0,115.0,1.5,36.0,991.0,977.75,665.98
2017,7,14,12,15,897.0,115.5,1.5,36.0,997.5,959.96,655.24
2017,7,14,12,30,898.0,116.0,1.5,36.0,1004.0,939.27,642.84
2017,7,14,12,45,897.5,115.5,1.5,36.5,1002.0,913.63,626.17
2017,7,14,13,0,897.0,115.0,1.5,37.0,1000.0,885.52,608.1
2017,7,14,13,15,895.0,115.0,1.5,37.0,990.0,854.21,589.31
2017,7,14,13,30,893.0,115.0,1.5,37.0,980.0,820.62,569.03
2017,7,14,13,45,888.5,114.0,1.55,37.5,962.0,782.09,544.84
2017,7,14,14,0,884.0,113.0,1.6,38.0,944.0,741.72,519.31
2017,7,14,14,15,879.0,112.0,1.6,38.0,919.0,699.32,492.09
2017,7,14,14,30,874.0,111.0,1.6,38.0,894.0,655.47,462.33
2017,7,14,14,45,605.5,245.0,1.65,38.0,778.5,562.45,396.38
2017,7,14,15,0,337.0,379.0,1.7,38.0,663.0,500.35,351.29
2017,7,14,15,15,219.0,371.0,1.75,37.5,552.0,421.44,297.75
2017,7,14,15,30,101.0,363.0,1.8,37.0,441.0,354.56,252.23
2017,7,14,15,45,57.0,295.5,1.9,37.0,339.0,276.11,197.66
2017,7,14,16,0,13.0,228.0,2.0,37.0,237.0,209.03,150.45
2017,7,14,16,15,372.0,171.0,2.1,36.5,399.5,235.26,161.29
2017,7,14,16,30,731.0,114.0,2.2,36.0,562.0,253.03,160.42
2017,7,14,16,45,374.0,148.5,2.3,36.0,377.0,172.9,111.49
2017,7,14,17,0,17.0,183.0,2.4,36.0,192.0,162.65,118.43
2017,7,14,17,15,70.0,178.0,2.4,35.5,208.5,150.79,108.64
2017,7,14,17,30,123.0,173.0,2.4,35.0,225.0,132.01,101.85
2017,7,14,17,45,111.0,149.0,2.45,35.0,191.0,114.55,88.15
2017,7,14,18,0,99.0,125.0,2.5,35.0,157.0,97.95,74.9
2017,7,14,18,15,240.0,95.0,2.25,34.5,152.0,73.06,54.71
2017,7,14,18,30,381.0,65.0,2.0,34.0,147.0,48.33,34.29
2017,7,14,18,45,288.5,51.5,1.8,33.5,103.0,39.14,26.38
2017,7,14,19,0,196.0,38.0,1.6,33.0,59.0,29.51,17.7
2017,7,14,19,15,98.0,19.0,1.65,32.5,29.5,14.91,0.0
2017,7,14,19,30,0.0,0.0,1.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,42.5,9.0,2.3,24.5,11.0,25.01,0.0
2017,7,15,6,0,85.0,18.0,2.5,25.0,22.0,72.99,0.0
2017,7,15,6,15,193.0,33.0,2.5,25.5,58.0,159.11,115.65
2017,7,15,6,30,301.0,48.0,2.5,26.0,94.0,242.53,188.2
2017,7,15,6,45,382.5,58.5,2.5,27.0,141.5,314.89,248.4
2017,7,15,7,0,464.0,69.0,2.5,28.0,189.0,399.85,315.85
2017,7,15,7,15,517.5,77.0,2.2,28.5,240.5,465.62,365.89
2017,7,15,7,30,571.0,85.0,1.9,29.0,292.0,534.69,415.73
2017,7,15,7,45,611.0,91.0,1.6,30.0,345.0,593.99,454.41
2017,7,15,8,0,651.0,97.0,1.3,31.0,398.0,654.69,490.94
2017,7,15,8,15,679.0,101.5,1.0,31.5,450.0,704.6,518.67
2017,7,15,8,30,707.0,106.0,0.7,32.0,502.0,754.32,544.24
2017,7,15,8,45,728.0,110.5,0.45,33.0,551.5,793.49,560.71
2017,7,15,9,0,749.0,115.0,0.2,34.0,601.0,835.34,577.84
2017,7,15,9,15,765.0,118.0,0.45,34.5,646.5,869.22,599.41
2017,7,15,9,30,781.0,121.0,0.7,35.0,692.0,901.07,620.03
2017,7,15,9,45,791.0,125.0,0.95,35.5,732.5,925.96,636.23
2017,7,15,10,0,801.0,129.0,1.2,36.0,773.0,948.22,650.66
2017,7,15,10,15,810.5,131.5,1.3,36.0,808.0,965.53,661.12
2017,7,15,10,30,820.0,134.0,1.4,36.0,843.0,971.03,664.6
2017,7,15,10,45,824.0,137.5,1.5,36.5,871.0,978.0,667.81
2017,7,15,11,0,828.0,141.0,1.6,37.0,899.0,981.86,669.19
2017,7,15,11,15,537.5,307.5,1.65,37.0,804.5,867.52,596.33
2017,7,15,11,30,247.0,474.0,1.7,37.0,710.0,729.72,501.8
2017,7,15,11,45,238.5,483.5,1.8,37.5,714.0,713.84,491.93
2017,7,15,12,0,230.0,493.0,1.9,38.0,718.0,705.78,485.88
2017,7,15,12,15,332.0,467.5,1.95,38.0,794.5,771.84,530.61
2017,7,15,12,30,434.0,442.0,2.0,38.0,871.0,828.93,568.42
2017,7,15,12,45,324.0,471.5,2.05,38.0,792.0,738.28,508.48
2017,7,15,13,0,214.0,501.0,2.1,38.0,713.0,653.39,452.04
2017,7,15,13,15,521.5,325.5,2.15,38.0,833.5,738.71,516.55
2017,7,15,13,30,829.0,150.0,2.2,38.0,954.0,799.46,560.24
2017,7,15,13,45,638.5,274.0,2.25,38.0,886.5,732.16,513.58
2017,7,15,14,0,448.0,398.0,2.3,38.0,819.0,673.06,470.77
2017,7,15,14,15,622.0,275.0,2.35,37.5,842.5,660.97,467.84
2017,7,15,14,30,796.0,152.0,2.4,37.0,866.0,638.18,456.2
2017,7,15,14,45,399.5,153.5,2.5,37.0,512.0,364.08,264.46
2017,7,15,15,0,3.0,155.0,2.6,37.0,158.0,144.98,102.79
2017,7,15,15,15,65.0,261.5,2.65,36.5,312.5,263.21,190.07
2017,7,15,15,30,127.0,368.0,2.7,36.0,467.0,362.52,260.74
2017,7,15,15,45,144.5,346.0,2.75,35.5,452.0,341.32,245.47
2017,7,15,16,0,162.0,324.0,2.8,35.0,437.0,318.45,228.9
2017,7,15,16,15,176.0,298.5,2.85,34.5,413.5,290.37,208.12
2017,7,15,16,30,190.0,273.0,2.9,34.0,390.0,261.03,185.99
2017,7,15,16,45,107.5,232.0,2.95,34.0,297.5,203.16,145.87
2017,7,15,17,0,25.0,191.0,3.0,34.0,205.0,169.7,124.55
2017,7,15,17,15,12.5,99.0,2.95,33.5,106.0,91.86,66.06
2017,7,15,17,30,0.0,7.0,2.9,33.0,7.0,6.49,0.0
2017,7,15,17,45,0.0,5.5,2.9,32.5,5.5,5.1,0.0
2017,7,15,18,0,0.0,4.0,2.9,32.0,4.0,3.7,0.0
2017,7,15,18,15,0.0,3.0,2.8,31.5,3.0,2.78,0.0
2017,7,15,18,30,0.0,2.0,2.7,31.0,2.0,1.85,0.0
2017,7,15,18,45,0.0,1.5,2.65,30.5,1.5,1.39,0.0
2017,7,15,19,0,0.0,1.0,2.6,30.0,1.0,0.92,0.0
2017,7,15,19,15,0.0,0.5,2.55,29.5,0.5,0.46,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,33.0,8.0,0.55,24.5,9.5,20.35,0.0
2017,7,16,6,0,66.0,16.0,0.6,25.0,19.0,54.31,0.0
2017,7,16,6,15,163.5,33.0,0.7,25.0,54.0,144.95,104.32
2017,7,16,6,30,261.0,50.0,0.8,25.0,89.0,223.97,172.85
2017,7,16,6,45,338.0,62.5,0.9,25.0,135.0,294.31,231.62
2017,7,16,7,0,415.0,75.0,1.0,25.0,181.0,371.76,294.15
2017,7,16,7,15,469.5,84.5,1.1,25.0,232.0,441.65,348.63
2017,7,16,7,30,524.0,94.0,1.2,25.0,283.0,511.32,401.2
2017,7,16,7,45,563.5,101.0,1.3,25.5,335.0,569.76,443.03
2017,7,16,8,0,603.0,108.0,1.4,26.0,387.0,629.57,484.03
2017,7,16,8,15,632.5,114.0,1.5,26.5,438.0,680.93,517.64
2017,7,16,8,30,662.0,120.0,1.6,27.0,489.0,732.27,550.57
2017,7,16,8,45,683.5,125.5,1.7,27.5,538.0,775.55,577.41
2017,7,16,9,0,705.0,131.0,1.8,28.0,587.0,817.69,603.17
2017,7,16,9,15,722.5,134.5,1.9,28.0,632.5,852.32,624.9
2017,7,16,9,30,740.0,138.0,2.0,28.0,678.0,880.62,642.47
2017,7,16,9,45,754.5,140.5,2.1,28.5,719.5,907.46,657.84
2017,7,16,10,0,769.0,143.0,2.2,29.0,761.0,931.91,671.63
2017,7,16,10,15,779.5,145.5,2.25,29.0,796.5,949.8,682.11
2017,7,16,10,30,790.0,148.0,2.3,29.0,832.0,964.89,690.95
2017,7,16,10,45,459.5,302.0,2.4,29.5,703.0,795.92,575.17
2017,7,16,11,0,129.0,456.0,2.5,30.0,574.0,597.46,430.96
2017,7,16,11,15,264.0,434.5,2.55,30.0,683.5,714.67,515.38
2017,7,16,11,30,399.0,413.0,2.6,30.0,793.0,818.44,586.68
2017,7,16,11,45,343.5,446.0,2.65,30.5,777.0,786.69,561.85
2017,7,16,12,0,288.0,479.0,2.7,31.0,761.0,753.94,537.43
2017,7,16,12,15,557.0,319.0,2.7,31.0,868.0,846.11,606.6
2017,7,16,12,30,826.0,159.0,2.7,31.0,975.0,918.74,656.26
2017,7,16,12,45,544.5,325.0,2.75,31.0,863.0,801.86,575.78
2017,7,16,13,0,263.0,491.0,2.8,31.0,751.0,686.76,491.67
2017,7,16,13,15,257.5,487.0,2.8,31.0,739.5,663.07,476.32
2017,7,16,13,30,252.0,483.0,2.8,31.0,728.0,639.38,460.29
2017,7,16,13,45,532.0,319.5,2.8,31.5,823.0,693.21,503.09
2017,7,16,14,0,812.0,156.0,2.8,32.0,918.0,726.07,529.56
2017,7,16,14,15,805.5,154.5,2.8,32.0,893.5,683.88,499.6
2017,7,16,14,30,799.0,153.0,2.8,32.0,869.0,640.6,468.78
2017,7,16,14,45,495.5,282.0,2.85,32.0,720.5,530.08,387.18
2017,7,16,15,0,192.0,411.0,2.9,32.0,572.0,453.41,329.62
2017,7,16,15,15,459.5,286.0,2.9,31.5,647.5,459.17,335.49
2017,7,16,15,30,727.0,161.0,2.9,31.0,723.0,447.2,324.9
2017,7,16,15,45,504.0,235.0,2.9,31.0,614.0,381.3,275.38
2017,7,16,16,0,281.0,309.0,2.9,31.0,505.0,339.46,245.84
2017,7,16,16,15,465.5,227.0,2.85,31.0,523.5,303.69,213.31
2017,7,16,16,30,650.0,145.0,2.8,31.0,542.0,252.38,166.08
2017,7,16,16,45,347.0,175.0,2.75,31.0,385.0,187.13,125.89
2017,7,16,17,0,44.0,205.0,2.7,31.0,228.0,174.04,128.61
2017,7,16,17,15,283.5,161.5,2.45,30.5,283.0,137.38,93.87
2017,7,16,17,30,523.0,118.0,2.2,30.0,338.0,82.25,63.1
2017,7,16,17,45,473.5,109.0,2.0,29.5,286.5,75.27,57.69
2017,7,16,18,0,424.0,100.0,1.8,29.0,235.0,70.96,54.32
2017,7,16,18,15,363.5,87.0,1.65,28.5,186.5,63.31,47.98
2017,7,16,18,30,303.0,74.0,1.5,28.0,138.0,55.23,41.04
2017,7,16,18,45,221.5,56.5,1.4,27.5,96.0,43.07,30.4
2017,7,16,19,0,140.0,39.0,1.3,27.0,54.0,31.74,19.97
2017,7,16,19,15,70.0,19.5,1.3,27.0,27.0,16.31,0.0
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,11.0,6.0,0.75,24.0,6.5,9.95,0.0
2017,7,17,6,0,22.0,12.0,0.8,24.0,13.0,24.08,0.0
2017,7,17,6,15,82.0,35.0,0.85,24.5,46.0,98.55,69.34
2017,7,17,6,30,142.0,58.0,0.9,25.0,79.0,162.3,124.44
2017,7,17,6,45,209.5,77.5,1.0,25.5,123.5,229.39,180.06
2017,7,17,7,0,277.0,97.0,1.1,26.0,168.0,302.42,238.88
2017,7,17,7,15,329.0,112.5,1.05,26.0,216.5,377.1,296.78
2017,7,17,7,30,381.0,128.0,1.0,26.0,265.0,444.92,347.56
2017,7,17,7,45,432.0,137.5,1.0,26.5,317.0,508.14,392.85
2017,7,17,8,0,483.0,147.0,1.0,27.0,369.0,574.16,438.53
2017,7,17,8,15,515.0,156.0,1.0,27.5,419.5,626.21,472.66
2017,7,17,8,30,547.0,165.0,1.0,28.0,470.0,678.83,506.3
2017,7,17,8,45,581.0,168.0,1.0,28.5,519.5,732.72,539.89
2017,7,17,9,0,615.0,171.0,1.0,29.0,569.0,780.92,568.42
2017,7,17,9,15,634.5,177.0,1.15,29.5,614.0,818.17,591.19
2017,7,17,9,30,654.0,183.0,1.3,30.0,659.0,853.81,612.85
2017,7,17,9,45,679.5,181.0,1.45,30.5,702.0,884.61,631.28
2017,7,17,10,0,705.0,179.0,1.6,31.0,745.0,913.53,648.45
2017,7,17,10,15,716.5,182.5,1.7,31.0,780.0,932.47,660.04
2017,7,17,10,30,728.0,186.0,1.8,31.0,815.0,948.77,670.15
2017,7,17,10,45,748.0,180.5,1.95,31.5,846.0,955.54,673.62
2017,7,17,11,0,768.0,175.0,2.1,32.0,877.0,965.68,679.31
2017,7,17,11,15,468.5,329.0,2.2,32.0,761.0,820.46,582.16
2017,7,17,11,30,169.0,483.0,2.3,32.0,645.0,652.87,463.71
2017,7,17,11,45,289.5,455.0,2.4,32.5,736.5,742.88,527.09
2017,7,17,12,0,410.0,427.0,2.5,33.0,828.0,820.28,579.09
2017,7,17,12,15,379.5,442.5,2.6,33.0,815.5,792.48,559.89
2017,7,17,12,30,349.0,458.0,2.7,33.0,803.0,763.95,540.91
2017,7,17,12,45,178.0,314.0,2.8,33.5,490.0,460.6,333.97
2017,7,17,13,0,7.0,170.0,2.9,34.0,177.0,165.0,118.23
2017,7,17,13,15,9.0,195.5,2.95,34.0,205.0,189.85,137.11
2017,7,17,13,30,11.0,221.0,3.0,34.0,233.0,214.3,155.08
2017,7,17,13,45,57.5,342.5,3.1,34.0,397.0,357.16,259.19
2017,7,17,14,0,104.0,464.0,3.2,34.0,561.0,491.8,353.71
2017,7,17,14,15,274.5,415.0,3.25,34.0,662.5,548.48,395.9
2017,7,17,14,30,445.0,366.0,3.3,34.0,764.0,594.42,429.48
2017,7,17,14,45,263.5,380.0,3.35,34.0,613.5,478.23,346.23
2017,7,17,15,0,82.0,394.0,3.4,34.0,463.0,386.73,280.15
2017,7,17,15,15,128.5,382.0,3.4,33.5,484.5,385.02,280.06
2017,7,17,15,30,175.0,370.0,3.4,33.0,506.0,384.87,280.16
2017,7,17,15,45,193.0,345.5,3.45,33.0,487.0,359.42,261.16
2017,7,17,16,0,211.0,321.0,3.5,33.0,468.0,332.26,240.45
2017,7,17,16,15,264.5,286.5,3.5,33.0,457.5,298.33,213.3
2017,7,17,16,30,318.0,252.0,3.5,33.0,447.0,266.67,186.86
2017,7,17,16,45,366.5,217.0,3.5,33.0,422.0,228.47,155.41
2017,7,17,17,0,415.0,182.0,3.5,33.0,397.0,177.78,115.59
2017,7,17,17,15,384.5,164.5,3.35,32.5,346.5,137.4,90.18
2017,7,17,17,30,354.0,147.0,3.2,32.0,296.0,100.68,77.74
2017,7,17,17,45,326.0,129.5,3.05,31.5,251.0,96.13,74.43
2017,7,17,18,0,298.0,112.0,2.9,31.0,206.0,84.72,65.29
2017,7,17,18,15,257.0,93.5,2.7,30.5,163.5,72.06,54.86
2017,7,17,18,30,216.0,75.0,2.5,30.0,121.0,58.87,43.7
2017,7,17,18,45,161.5,56.0,2.35,29.5,84.5,44.78,31.51
2017,7,17,19,0,107.0,37.0,2.2,29.0,48.0,30.19,18.47
2017,7,17,19,15,53.5,18.5,2.3,28.5,24.0,15.5,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,41.0,8.0,1.25,23.5,9.5,7.63,0.0
2017,7,18,6,0,82.0,16.0,1.5,24.0,19.0,67.39,0.0
2017,7,18,6,15,199.0,30.5,1.6,24.5,55.0,158.23,113.49
2017,7,18,6,30,316.0,45.0,1.7,25.0,91.0,245.74,190.48
2017,7,18,6,45,403.5,54.0,1.8,25.5,139.0,324.53,256.28
2017,7,18,7,0,491.0,63.0,1.9,26.0,187.0,408.4,323.84
2017,7,18,7,15,544.5,70.0,1.95,26.5,239.0,473.9,374.64
2017,7,18,7,30,598.0,77.0,2.0,27.0,291.0,542.73,425.86
2017,7,18,7,45,641.0,81.0,2.1,27.5,345.0,602.77,467.93
2017,7,18,8,0,684.0,85.0,2.2,28.0,399.0,664.43,509.63
2017,7,18,8,15,711.0,89.0,2.25,28.5,451.0,710.9,539.27
2017,7,18,8,30,738.0,93.0,2.3,29.0,503.0,760.47,570.47
2017,7,18,8,45,756.0,97.5,2.4,30.0,552.5,801.96,594.68
2017,7,18,9,0,774.0,102.0,2.5,31.0,602.0,841.94,617.5
2017,7,18,9,15,789.5,104.5,2.6,31.5,647.5,875.46,636.98
2017,7,18,9,30,805.0,107.0,2.7,32.0,693.0,906.91,655.01
2017,7,18,9,45,815.0,110.5,2.8,32.5,734.0,923.61,663.43
2017,7,18,10,0,825.0,114.0,2.9,33.0,775.0,945.84,675.58
2017,7,18,10,15,834.0,116.0,2.95,33.0,810.0,962.63,685.24
2017,7,18,10,30,843.0,118.0,3.0,33.0,845.0,976.5,693.19
2017,7,18,10,45,848.0,120.5,3.15,33.5,873.5,983.83,696.45
2017,7,18,11,0,853.0,123.0,3.3,34.0,902.0,987.99,697.84
2017,7,18,11,15,858.0,124.0,3.35,34.0,924.0,987.42,697.08
2017,7,18,11,30,863.0,125.0,3.4,34.0,946.0,983.64,694.45
2017,7,18,11,45,864.0,127.0,3.5,34.5,959.5,973.72,686.98
2017,7,18,12,0,865.0,129.0,3.6,35.0,973.0,960.68,677.66
2017,7,18,12,15,866.0,129.5,3.65,35.0,979.5,943.23,666.71
2017,7,18,12,30,867.0,130.0,3.7,35.0,986.0,922.97,654.04
2017,7,18,12,45,865.0,131.0,3.8,35.0,984.0,897.87,638.52
2017,7,18,13,0,863.0,132.0,3.9,35.0,982.0,870.45,621.46
2017,7,18,13,15,861.0,131.5,3.95,35.0,972.0,839.48,601.76
2017,7,18,13,30,859.0,131.0,4.0,35.0,962.0,806.36,580.56
2017,7,18,13,45,854.5,131.0,4.05,35.0,944.5,769.69,556.85
2017,7,18,14,0,850.0,131.0,4.1,35.0,927.0,731.25,531.78
2017,7,18,14,15,844.0,129.5,4.1,34.5,902.5,688.92,503.22
2017,7,18,14,30,838.0,128.0,4.1,34.0,878.0,645.27,472.79
2017,7,18,14,45,498.5,269.5,4.1,34.0,711.5,520.94,380.45
2017,7,18,15,0,159.0,411.0,4.1,34.0,545.0,435.25,315.74
2017,7,18,15,15,467.0,272.5,4.05,34.0,639.5,451.35,328.43
2017,7,18,15,30,775.0,134.0,4.0,34.0,734.0,449.2,323.79
2017,7,18,15,45,763.0,130.0,3.95,34.0,691.5,398.94,283.23
2017,7,18,16,0,751.0,126.0,3.9,34.0,649.0,349.31,242.47
2017,7,18,16,15,732.5,122.0,3.8,34.0,601.5,298.69,200.62
2017,7,18,16,30,714.0,118.0,3.7,34.0,554.0,244.42,156.22
2017,7,18,16,45,692.0,112.5,3.65,34.0,503.5,195.3,117.03
2017,7,18,17,0,670.0,107.0,3.6,34.0,453.0,148.65,82.77
2017,7,18,17,15,424.0,138.0,3.4,33.5,348.5,120.19,75.5
2017,7,18,17,30,178.0,169.0,3.2,33.0,244.0,128.87,100.35
2017,7,18,17,45,165.5,145.5,3.05,32.5,207.5,112.47,87.47
2017,7,18,18,0,153.0,122.0,2.9,32.0,171.0,96.08,74.36
2017,7,18,18,15,269.5,92.0,2.6,31.0,157.0,71.04,53.88
2017,7,18,18,30,386.0,62.0,2.3,30.0,143.0,46.15,33.09
2017,7,18,18,45,288.0,49.0,2.0,29.5,99.5,37.27,25.3
2017,7,18,19,0,190.0,36.0,1.7,29.0,56.0,27.99,16.67
2017,7,18,19,15,95.0,18.0,1.85,28.5,28.0,14.15,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,28.5,7.5,1.4,23.5,9.0,7.15,0.0
2017,7,19,6,0,57.0,15.0,1.6,24.0,18.0,48.43,0.0
2017,7,19,6,15,165.5,31.5,1.75,24.5,53.0,143.96,102.24
2017,7,19,6,30,274.0,48.0,1.9,25.0,88.0,227.76,176.31
2017,7,19,6,45,365.5,58.5,2.05,25.5,136.0,304.1,240.47
2017,7,19,7,0,457.0,69.0,2.2,26.0,184.0,393.77,312.89
2017,7,19,7,15,512.5,77.0,2.25,26.5,235.5,460.55,364.98
2017,7,19,7,30,568.0,85.0,2.3,27.0,287.0,530.79,417.62
2017,7,19,7,45,612.0,90.0,2.4,27.5,341.0,591.79,461.32
2017,7,19,8,0,656.0,95.0,2.5,28.0,395.0,654.46,504.11
2017,7,19,8,15,340.5,150.0,2.5,28.5,307.0,474.55,366.75
2017,7,19,8,30,25.0,205.0,2.5,29.0,219.0,224.08,169.69
2017,7,19,8,45,392.5,157.5,2.55,29.5,409.5,546.32,418.99
2017,7,19,9,0,760.0,110.0,2.6,30.0,600.0,838.16,620.33
2017,7,19,9,15,776.0,113.5,2.65,30.5,646.0,872.98,638.35
2017,7,19,9,30,792.0,117.0,2.7,31.0,692.0,905.74,656.96
2017,7,19,9,45,805.5,118.5,2.75,31.5,733.5,931.5,670.91
2017,7,19,10,0,819.0,120.0,2.8,32.0,775.0,946.18,677.75
2017,7,19,10,15,828.5,122.0,2.85,32.0,810.5,963.34,687.74
2017,7,19,10,30,838.0,124.0,2.9,32.0,846.0,977.59,695.94
2017,7,19,10,45,846.0,124.5,2.95,32.5,875.5,985.74,698.99
2017,7,19,11,0,854.0,125.0,3.0,33.0,905.0,990.8,700.23
2017,7,19,11,15,859.0,126.0,3.05,33.5,926.5,990.19,698.05
2017,7,19,11,30,864.0,127.0,3.1,34.0,948.0,986.37,694.02
2017,7,19,11,45,854.5,136.5,3.2,34.5,959.0,973.41,684.73
2017,7,19,12,0,845.0,146.0,3.3,35.0,970.0,957.3,673.61
2017,7,19,12,15,846.0,146.0,3.35,35.0,976.0,939.46,662.52
2017,7,19,12,30,847.0,146.0,3.4,35.0,982.0,918.9,649.73
2017,7,19,12,45,561.5,316.0,3.5,35.0,870.0,808.28,575.07
2017,7,19,13,0,276.0,486.0,3.6,35.0,758.0,693.3,491.44
2017,7,19,13,15,558.5,316.0,3.65,35.0,858.5,760.39,544.93
2017,7,19,13,30,841.0,146.0,3.7,35.0,959.0,804.53,578.61
2017,7,19,13,45,566.0,299.0,3.8,35.0,842.0,697.61,502.53
2017,7,19,14,0,291.0,452.0,3.9,35.0,725.0,608.43,435.87
2017,7,19,14,15,554.5,297.0,3.95,35.0,799.5,635.28,460.09
2017,7,19,14,30,818.0,142.0,4.0,35.0,874.0,643.65,469.35
2017,7,19,14,45,802.5,144.0,4.05,35.0,840.5,594.51,433.38
2017,7,19,15,0,787.0,146.0,4.1,35.0,807.0,547.13,398.04
2017,7,19,15,15,775.5,143.5,4.1,35.0,769.0,498.26,360.74
2017,7,19,15,30,764.0,141.0,4.1,35.0,731.0,449.55,322.62
2017,7,19,15,45,752.0,136.0,4.1,35.0,688.5,398.97,282.25
2017,7,19,16,0,740.0,131.0,4.1,35.0,646.0,349.04,241.52
2017,7,19,16,15,721.0,127.0,4.05,34.5,598.5,293.61,196.81
2017,7,19,16,30,702.0,123.0,4.0,34.0,551.0,244.77,156.91
2017,7,19,16,45,470.0,169.0,3.95,34.0,444.5,202.14,131.03
2017,7,19,17,0,238.0,215.0,3.9,34.0,338.0,187.12,129.44
2017,7,19,17,15,414.5,157.0,3.75,33.5,342.0,132.63,85.57
2017,7,19,17,30,591.0,99.0,3.6,33.0,346.0,64.57,47.85
2017,7,19,17,45,550.5,90.5,3.5,32.5,294.0,60.82,45.05
2017,7,19,18,0,510.0,82.0,3.4,32.0,242.0,57.42,42.42
2017,7,19,18,15,446.0,72.0,3.05,31.5,192.0,52.38,38.28
2017,7,19,18,30,382.0,62.0,2.7,31.0,142.0,46.18,32.96
2017,7,19,18,45,294.0,48.5,2.35,30.5,99.0,36.92,24.87
2017,7,19,19,0,206.0,35.0,2.0,30.0,56.0,27.22,15.92
2017,7,19,19,15,103.0,17.5,2.0,29.5,28.0,13.76,0.0
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,21.0,7.0,1.75,24.5,8.0,6.67,0.0
2017,7,20,6,0,42.0,14.0,2.0,25.0,16.0,31.34,0.0
2017,7,20,6,15,145.0,31.5,2.15,25.0,50.5,134.33,94.27
2017,7,20,6,30,248.0,49.0,2.3,25.0,85.0,215.37,166.6
2017,7,20,6,45,341.5,59.5,2.5,25.5,132.0,291.42,230.78
2017,7,20,7,0,435.0,70.0,2.7,26.0,179.0,380.74,303.44
2017,7,20,7,15,492.0,78.5,2.65,26.5,230.5,448.18,356.31
2017,7,20,7,30,549.0,87.0,2.6,27.0,282.0,519.24,409.75
2017,7,20,7,45,596.0,91.5,2.6,28.0,336.0,581.16,453.47
2017,7,20,8,0,643.0,96.0,2.6,29.0,390.0,645.0,495.89
2017,7,20,8,15,672.0,101.0,2.55,29.5,442.0,696.15,528.66
2017,7,20,8,30,701.0,106.0,2.5,30.0,494.0,747.19,560.51
2017,7,20,8,45,726.0,108.5,2.5,30.5,544.5,787.46,584.55
2017,7,20,9,0,751.0,111.0,2.5,31.0,595.0,830.72,610.24
2017,7,20,9,15,767.5,114.5,2.4,31.5,641.0,865.82,629.32
2017,7,20,9,30,784.0,118.0,2.3,32.0,687.0,898.9,646.77
2017,7,20,9,45,798.5,119.5,2.25,32.5,729.0,925.52,660.24
2017,7,20,10,0,813.0,121.0,2.2,33.0,771.0,941.05,666.62
2017,7,20,10,15,822.5,123.0,2.2,33.0,806.5,958.15,675.99
2017,7,20,10,30,832.0,125.0,2.2,33.0,842.0,972.36,683.6
2017,7,20,10,45,840.5,126.0,2.2,33.5,871.5,981.52,686.78
2017,7,20,11,0,849.0,127.0,2.2,34.0,901.0,987.58,688.19
2017,7,20,11,15,854.0,128.0,2.25,34.5,923.0,986.96,686.15
2017,7,20,11,30,859.0,129.0,2.3,35.0,945.0,983.16,682.32
2017,7,20,11,45,873.5,121.5,2.35,35.5,962.5,977.13,677.27
2017,7,20,12,0,888.0,114.0,2.4,36.0,980.0,967.87,670.35
2017,7,20,12,15,889.5,114.5,2.45,36.0,986.5,950.72,660.05
2017,7,20,12,30,891.0,115.0,2.5,36.0,993.0,930.64,648.03
2017,7,20,12,45,891.5,114.0,2.6,36.5,991.5,905.54,631.94
2017,7,20,13,0,892.0,113.0,2.7,37.0,990.0,877.9,614.25
2017,7,20,13,15,890.0,112.5,2.75,37.0,980.5,846.16,594.8
2017,7,20,13,30,888.0,112.0,2.8,37.0,971.0,812.15,573.79
2017,7,20,13,45,885.5,111.0,2.9,37.0,954.0,775.16,550.93
2017,7,20,14,0,883.0,110.0,3.0,37.0,937.0,736.17,526.48
2017,7,20,14,15,877.5,109.0,3.05,37.0,912.0,693.29,498.05
2017,7,20,14,30,872.0,108.0,3.1,37.0,887.0,648.98,467.05
2017,7,20,14,45,864.5,106.5,3.15,37.5,855.0,601.83,432.4
2017,7,20,15,0,857.0,105.0,3.2,38.0,823.0,553.81,396.38
2017,7,20,15,15,847.0,103.0,3.2,37.5,785.0,503.51,359.3
2017,7,20,15,30,837.0,101.0,3.2,37.0,747.0,453.02,320.88
2017,7,20,15,45,824.0,99.0,3.25,37.0,703.5,401.39,279.94
2017,7,20,16,0,811.0,97.0,3.3,37.0,660.0,350.3,238.45
2017,7,20,16,15,794.0,94.0,3.35,36.5,612.0,291.46,191.25
2017,7,20,16,30,777.0,91.0,3.4,36.0,564.0,240.36,149.53
2017,7,20,16,45,754.5,87.5,3.45,36.0,513.0,189.62,109.23
2017,7,20,17,0,732.0,84.0,3.5,36.0,462.0,141.37,74.22
2017,7,20,17,15,702.0,80.0,3.45,35.5,409.0,94.95,47.62
2017,7,20,17,30,672.0,76.0,3.4,35.0,356.0,47.45,33.44
2017,7,20,17,45,629.0,71.0,3.35,34.5,302.5,46.17,32.6
2017,7,20,18,0,586.0,66.0,3.3,34.0,249.0,44.77,31.59
2017,7,20,18,15,523.5,58.5,3.0,33.0,198.0,41.21,28.75
2017,7,20,18,30,461.0,51.0,2.7,32.0,147.0,37.44,25.55
2017,7,20,18,45,361.0,41.0,2.45,31.5,102.5,31.16,20.01
2017,7,20,19,0,261.0,31.0,2.2,31.0,58.0,24.54,13.66
2017,7,20,19,15,130.5,15.5,2.4,30.5,29.0,12.15,0.0
2017,7,20,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,19.5,7.0,1.95,24.5,8.0,0.0,0.0
2017,7,21,6,0,39.0,14.0,2.2,25.0,16.0,30.01,0.0
2017,7,21,6,15,147.5,31.0,2.35,25.5,50.0,134.92,93.73
2017,7,21,6,30,256.0,48.0,2.5,26.0,84.0,218.11,168.0
2017,7,21,6,45,356.5,57.5,2.65,26.5,132.0,297.09,234.41
2017,7,21,7,0,457.0,67.0,2.8,27.0,180.0,390.62,310.14
2017,7,21,7,15,513.5,74.5,2.8,27.5,231.5,457.37,362.41
2017,7,21,7,30,570.0,82.0,2.8,28.0,283.0,527.68,415.28
2017,7,21,7,45,614.5,86.5,2.85,29.0,337.0,588.44,457.83
2017,7,21,8,0,659.0,91.0,2.9,30.0,391.0,650.95,499.38
2017,7,21,8,15,687.5,95.5,2.8,30.5,443.5,701.64,531.59
2017,7,21,8,30,716.0,100.0,2.7,31.0,496.0,748.59,560.34
2017,7,21,8,45,739.0,103.5,2.6,31.5,546.0,792.74,586.43
2017,7,21,9,0,762.0,107.0,2.5,32.0,596.0,835.7,611.09
2017,7,21,9,15,778.0,110.0,2.4,32.5,642.5,870.04,629.54
2017,7,21,9,30,794.0,113.0,2.3,33.0,689.0,902.33,646.36
2017,7,21,9,45,806.5,115.5,2.25,34.0,730.5,928.37,658.02
2017,7,21,10,0,819.0,118.0,2.2,35.0,772.0,943.37,662.64
2017,7,21,10,15,828.5,120.0,2.25,35.0,807.5,960.58,672.48
2017,7,21,10,30,838.0,122.0,2.3,35.0,843.0,974.89,680.58
2017,7,21,10,45,845.0,123.0,2.35,35.5,872.0,982.61,683.33
2017,7,21,11,0,852.0,124.0,2.4,36.0,901.0,987.22,684.32
2017,7,21,11,15,857.0,125.0,2.5,36.0,923.0,986.65,684.15
2017,7,21,11,30,862.0,126.0,2.6,36.0,945.0,982.86,682.14
2017,7,21,11,45,859.5,131.0,2.75,36.5,958.0,972.43,675.13
2017,7,21,12,0,857.0,136.0,2.9,37.0,971.0,958.87,666.23
2017,7,21,12,15,858.5,136.5,3.0,37.0,977.5,941.89,656.25
2017,7,21,12,30,860.0,137.0,3.1,37.0,984.0,922.11,644.52
2017,7,21,12,45,859.0,137.0,3.25,37.5,982.5,897.02,628.41
2017,7,21,13,0,858.0,137.0,3.4,38.0,981.0,869.58,610.76
2017,7,21,13,15,856.0,136.5,3.5,38.0,971.0,838.62,591.75
2017,7,21,13,30,854.0,136.0,3.6,38.0,961.0,805.51,571.21
2017,7,21,13,45,850.0,135.0,3.7,38.0,943.5,768.4,547.86
2017,7,21,14,0,846.0,134.0,3.8,38.0,926.0,729.51,523.1
2017,7,21,14,15,840.0,133.0,3.8,38.0,901.5,687.61,494.09
2017,7,21,14,30,834.0,132.0,3.8,38.0,877.0,644.41,463.52
2017,7,21,14,45,823.0,131.5,3.85,38.0,844.5,597.56,429.84
2017,7,21,15,0,812.0,131.0,3.9,38.0,812.0,546.67,392.59
2017,7,21,15,15,801.0,128.5,3.95,38.0,774.0,496.8,355.05
2017,7,21,15,30,790.0,126.0,4.0,38.0,736.0,447.0,316.54
2017,7,21,15,45,774.5,124.0,4.05,38.0,692.0,396.16,276.35
2017,7,21,16,0,759.0,122.0,4.1,38.0,648.0,346.3,236.04
2017,7,21,16,15,533.5,187.5,4.1,37.5,544.0,289.67,196.24
2017,7,21,16,30,308.0,253.0,4.1,37.0,440.0,263.4,181.88
2017,7,21,16,45,488.5,179.5,4.2,36.5,445.0,211.67,136.02
2017,7,21,17,0,669.0,106.0,4.3,36.0,450.0,145.03,79.62
2017,7,21,17,15,636.0,100.5,4.3,35.5,397.5,100.38,54.09
2017,7,21,17,30,603.0,95.0,4.3,35.0,345.0,61.09,44.62
2017,7,21,17,45,558.5,87.5,4.35,35.0,292.5,58.62,42.76
2017,7,21,18,0,514.0,80.0,4.4,35.0,240.0,55.93,40.63
2017,7,21,18,15,450.0,70.5,4.3,34.0,190.0,51.26,36.91
2017,7,21,18,30,386.0,61.0,4.2,33.0,140.0,45.5,32.07
2017,7,21,18,45,294.0,47.5,4.15,32.5,97.0,36.2,24.0
2017,7,21,19,0,202.0,34.0,4.1,32.0,54.0,26.47,15.01
2017,7,21,19,15,101.0,17.0,4.1,31.5,27.0,13.39,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
