Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,17.0,6.5,2.7,24.5,7.0,0.0,0.0
2017,7,22,6,0,34.0,13.0,2.9,25.0,14.0,26.88,0.0
2017,7,22,6,15,132.5,31.5,3.05,25.5,48.0,128.84,88.47
2017,7,22,6,30,231.0,50.0,3.2,26.0,82.0,207.75,159.86
2017,7,22,6,45,326.5,61.5,3.35,26.5,129.5,285.17,225.19
2017,7,22,7,0,422.0,73.0,3.5,27.0,177.0,371.76,296.01
2017,7,22,7,15,480.0,82.5,3.5,27.5,229.0,443.91,352.85
2017,7,22,7,30,538.0,92.0,3.5,28.0,281.0,516.42,407.87
2017,7,22,7,45,589.0,96.0,3.55,28.5,335.5,580.48,454.86
2017,7,22,8,0,640.0,100.0,3.6,29.0,390.0,646.67,500.75
2017,7,22,8,15,670.0,105.0,3.55,29.5,443.0,698.57,534.66
2017,7,22,8,30,700.0,110.0,3.5,30.0,496.0,750.43,567.7
2017,7,22,8,45,728.0,112.0,3.45,31.0,547.5,792.44,591.97
2017,7,22,9,0,756.0,114.0,3.4,32.0,599.0,837.95,618.05
2017,7,22,9,15,772.5,117.5,3.3,32.5,645.5,873.19,637.65
2017,7,22,9,30,789.0,121.0,3.2,33.0,692.0,906.39,655.64
2017,7,22,9,45,805.0,122.0,3.1,34.0,734.5,933.99,668.36
2017,7,22,10,0,821.0,123.0,3.0,35.0,777.0,959.12,679.3
2017,7,22,10,15,831.0,125.0,2.95,35.0,813.5,968.11,683.12
2017,7,22,10,30,841.0,127.0,2.9,35.0,850.0,982.85,690.81
2017,7,22,10,45,850.5,127.0,2.9,35.5,880.0,991.97,693.96
2017,7,22,11,0,860.0,127.0,2.9,36.0,910.0,997.98,695.33
2017,7,22,11,15,864.5,128.0,2.95,36.5,932.0,996.82,692.8
2017,7,22,11,30,869.0,129.0,3.0,37.0,954.0,992.43,688.46
2017,7,22,11,45,879.0,125.0,3.05,37.5,970.5,985.29,682.56
2017,7,22,12,0,889.0,121.0,3.1,38.0,987.0,974.93,674.8
2017,7,22,12,15,890.0,121.5,3.2,38.0,993.0,957.14,664.3
2017,7,22,12,30,891.0,122.0,3.3,38.0,999.0,936.44,652.03
2017,7,22,12,45,892.5,120.5,3.4,38.0,998.0,911.62,637.14
2017,7,22,13,0,894.0,119.0,3.5,38.0,997.0,884.23,620.57
2017,7,22,13,15,891.5,118.5,3.6,38.0,987.0,851.87,600.7
2017,7,22,13,30,889.0,118.0,3.7,38.0,977.0,817.27,579.25
2017,7,22,13,45,886.0,116.5,3.8,38.5,959.5,779.3,554.21
2017,7,22,14,0,883.0,115.0,3.9,39.0,942.0,739.36,527.75
2017,7,22,14,15,877.5,114.0,3.95,38.5,916.5,696.35,499.93
2017,7,22,14,30,872.0,113.0,4.0,38.0,891.0,651.91,469.61
2017,7,22,14,45,864.5,111.5,4.05,38.0,859.0,604.62,435.51
2017,7,22,15,0,857.0,110.0,4.1,38.0,827.0,556.47,399.91
2017,7,22,15,15,847.0,108.0,4.1,38.0,788.5,506.04,361.66
2017,7,22,15,30,837.0,106.0,4.1,38.0,750.0,455.4,322.24
2017,7,22,15,45,823.5,103.5,4.15,38.0,706.5,403.05,280.66
2017,7,22,16,0,810.0,101.0,4.2,38.0,663.0,345.08,234.19
2017,7,22,16,15,793.0,98.0,4.2,37.5,614.5,292.43,191.37
2017,7,22,16,30,776.0,95.0,4.2,37.0,566.0,241.29,149.66
2017,7,22,16,45,751.5,92.0,4.25,36.5,514.0,190.61,109.9
2017,7,22,17,0,727.0,89.0,4.3,36.0,462.0,142.64,75.64
2017,7,22,17,15,696.0,84.5,4.3,35.5,408.5,96.03,49.37
2017,7,22,17,30,665.0,80.0,4.3,35.0,355.0,50.37,35.85
2017,7,22,17,45,618.5,75.0,4.3,35.0,301.0,49.24,35.06
2017,7,22,18,0,572.0,70.0,4.3,35.0,247.0,48.02,34.12
2017,7,22,18,15,507.5,62.0,4.2,34.0,196.0,44.21,31.09
2017,7,22,18,30,443.0,54.0,4.1,33.0,145.0,40.18,27.67
2017,7,22,18,45,340.5,43.0,4.0,32.5,100.0,33.12,21.47
2017,7,22,19,0,238.0,32.0,3.9,32.0,55.0,24.91,13.72
2017,7,22,19,15,119.0,16.0,3.95,31.5,27.5,12.6,0.0
2017,7,22,19,30,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,9.5,6.0,2.95,24.5,6.5,0.0,0.0
2017,7,23,6,0,19.0,12.0,3.1,25.0,13.0,19.51,0.0
2017,7,23,6,15,111.5,31.0,3.2,25.0,46.0,107.58,72.46
2017,7,23,6,30,204.0,50.0,3.3,25.0,79.0,193.55,149.14
2017,7,23,6,45,295.5,63.0,3.45,25.5,125.0,269.26,213.29
2017,7,23,7,0,387.0,76.0,3.6,26.0,171.0,353.73,282.8
2017,7,23,7,15,446.5,86.0,3.65,26.0,222.0,420.88,337.1
2017,7,23,7,30,506.0,96.0,3.7,26.0,273.0,497.87,397.03
2017,7,23,7,45,553.5,102.0,3.75,26.5,326.5,560.54,443.55
2017,7,23,8,0,601.0,108.0,3.8,27.0,380.0,625.14,489.63
2017,7,23,8,15,632.5,114.0,3.75,27.5,432.5,678.18,525.06
2017,7,23,8,30,664.0,120.0,3.7,28.0,485.0,731.32,559.68
2017,7,23,8,45,690.0,123.5,3.65,28.5,535.5,776.37,587.79
2017,7,23,9,0,716.0,127.0,3.6,29.0,586.0,820.54,614.78
2017,7,23,9,15,734.0,131.0,3.5,29.5,632.0,852.12,632.47
2017,7,23,9,30,752.0,135.0,3.4,30.0,678.0,886.5,651.83
2017,7,23,9,45,765.5,138.0,3.35,31.0,720.0,913.26,664.81
2017,7,23,10,0,779.0,141.0,3.3,32.0,762.0,937.54,676.04
2017,7,23,10,15,789.5,143.5,3.15,32.5,798.0,955.64,683.87
2017,7,23,10,30,800.0,146.0,3.0,33.0,834.0,970.88,689.82
2017,7,23,10,45,808.0,148.0,2.95,33.5,863.0,980.08,692.74
2017,7,23,11,0,816.0,150.0,2.9,34.0,892.0,986.2,693.83
2017,7,23,11,15,821.5,151.5,2.85,34.0,914.5,986.12,692.61
2017,7,23,11,30,827.0,153.0,2.8,34.0,937.0,974.13,684.09
2017,7,23,11,45,818.0,163.0,2.75,34.5,948.5,970.79,679.82
2017,7,23,12,0,809.0,173.0,2.7,35.0,960.0,955.61,668.22
2017,7,23,12,15,811.0,173.5,2.75,35.0,967.0,938.76,657.95
2017,7,23,12,30,813.0,174.0,2.8,35.0,974.0,919.13,645.97
2017,7,23,12,45,812.0,174.5,2.85,35.5,972.5,894.21,629.35
2017,7,23,13,0,811.0,175.0,2.9,36.0,971.0,867.01,611.33
2017,7,23,13,15,809.0,174.0,2.95,36.0,961.5,835.48,591.76
2017,7,23,13,30,807.0,173.0,3.0,36.0,952.0,801.98,570.81
2017,7,23,13,45,801.5,173.0,3.1,36.5,934.5,764.85,546.41
2017,7,23,14,0,796.0,173.0,3.2,37.0,917.0,726.22,519.6
2017,7,23,14,15,593.5,278.0,3.2,36.5,824.0,641.33,459.31
2017,7,23,14,30,391.0,383.0,3.2,36.0,731.0,576.88,412.43
2017,7,23,14,45,196.0,261.0,3.2,36.0,435.5,339.36,245.97
2017,7,23,15,0,1.0,139.0,3.2,36.0,140.0,129.38,91.84
2017,7,23,15,15,0.5,112.0,3.15,36.0,112.5,104.43,73.6
2017,7,23,15,30,0.0,85.0,3.1,36.0,85.0,79.33,54.87
2017,7,23,15,45,0.0,80.5,3.1,36.0,80.5,75.09,51.81
2017,7,23,16,0,0.0,76.0,3.1,36.0,76.0,70.85,48.74
2017,7,23,16,15,0.0,106.5,3.05,35.5,106.5,98.87,70.38
2017,7,23,16,30,0.0,137.0,3.0,35.0,137.0,125.33,90.88
2017,7,23,16,45,32.0,173.5,2.95,35.0,190.0,154.0,111.62
2017,7,23,17,0,64.0,210.0,2.9,35.0,243.0,178.46,129.25
2017,7,23,17,15,81.0,188.5,2.8,34.5,225.5,156.54,113.56
2017,7,23,17,30,98.0,167.0,2.7,34.0,208.0,133.76,103.78
2017,7,23,17,45,85.0,144.0,2.6,33.5,175.5,116.81,90.61
2017,7,23,18,0,72.0,121.0,2.5,33.0,143.0,99.46,76.79
2017,7,23,18,15,55.5,97.0,2.2,32.5,112.5,81.06,61.75
2017,7,23,18,30,39.0,73.0,1.9,32.0,82.0,62.25,46.01
2017,7,23,18,45,19.5,51.0,1.6,31.5,55.5,44.42,30.79
2017,7,23,19,0,0.0,29.0,1.3,31.0,29.0,26.51,14.96
2017,7,23,19,15,0.0,14.5,1.35,30.5,14.5,13.46,0.0
2017,7,23,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,1.5,2.85,24.5,1.5,0.0,0.0
2017,7,24,6,0,0.0,3.0,3.0,25.0,3.0,2.86,0.0
2017,7,24,6,15,18.5,29.0,3.2,25.0,31.5,43.45,25.61
2017,7,24,6,30,37.0,55.0,3.4,25.0,60.0,87.34,64.33
2017,7,24,6,45,100.5,82.0,3.6,25.5,104.5,165.47,129.12
2017,7,24,7,0,164.0,109.0,3.8,26.0,149.0,239.76,190.33
2017,7,24,7,15,220.0,129.5,3.95,26.5,197.5,314.98,250.75
2017,7,24,7,30,276.0,150.0,4.1,27.0,246.0,385.28,305.81
2017,7,24,7,45,222.0,168.5,4.35,27.5,254.5,374.79,295.57
2017,7,24,8,0,168.0,187.0,4.6,28.0,263.0,346.63,271.75
2017,7,24,8,15,329.0,187.5,4.6,28.5,359.5,494.45,386.02
2017,7,24,8,30,490.0,188.0,4.6,29.0,456.0,654.87,504.02
2017,7,24,8,45,532.0,190.0,4.65,29.5,508.0,706.63,538.82
2017,7,24,9,0,574.0,192.0,4.7,30.0,560.0,758.94,573.84
2017,7,24,9,15,596.0,198.5,4.5,30.5,605.5,803.5,601.11
2017,7,24,9,30,618.0,205.0,4.3,31.0,651.0,841.4,623.57
2017,7,24,9,45,641.0,206.5,4.15,31.5,693.5,873.2,641.41
2017,7,24,10,0,664.0,208.0,4.0,32.0,736.0,903.06,657.72
2017,7,24,10,15,677.0,212.0,3.95,32.5,772.0,923.5,668.15
2017,7,24,10,30,690.0,216.0,3.9,33.0,808.0,941.37,676.94
2017,7,24,10,45,705.5,214.5,3.85,33.5,838.5,953.23,681.86
2017,7,24,11,0,721.0,213.0,3.8,34.0,869.0,962.31,685.09
2017,7,24,11,15,728.0,215.0,3.8,34.5,891.5,963.65,683.76
2017,7,24,11,30,735.0,217.0,3.8,35.0,914.0,962.01,680.71
2017,7,24,11,45,738.5,219.0,3.8,35.5,928.5,953.93,673.71
2017,7,24,12,0,742.0,221.0,3.8,36.0,943.0,942.9,665.01
2017,7,24,12,15,744.0,221.5,3.75,36.0,949.5,926.12,653.86
2017,7,24,12,30,746.0,222.0,3.7,36.0,956.0,906.68,641.13
2017,7,24,12,45,748.5,219.5,3.7,36.5,955.0,882.39,624.31
2017,7,24,13,0,751.0,217.0,3.7,37.0,954.0,855.87,606.15
2017,7,24,13,15,748.5,216.0,3.65,37.0,944.5,824.44,585.86
2017,7,24,13,30,746.0,215.0,3.6,37.0,935.0,791.28,563.9
2017,7,24,13,45,743.0,212.0,3.6,37.5,917.5,754.36,538.08
2017,7,24,14,0,740.0,209.0,3.6,38.0,900.0,716.02,511.03
2017,7,24,14,15,732.0,207.0,3.55,37.5,875.0,673.86,482.87
2017,7,24,14,30,724.0,205.0,3.5,37.0,850.0,630.97,453.56
2017,7,24,14,45,705.0,207.5,3.45,37.0,816.0,584.86,420.31
2017,7,24,15,0,686.0,210.0,3.4,37.0,782.0,539.38,386.85
2017,7,24,15,15,583.5,244.5,3.4,37.0,715.5,480.77,343.52
2017,7,24,15,30,481.0,279.0,3.4,37.0,649.0,431.75,307.02
2017,7,24,15,45,385.0,291.5,3.45,37.0,576.5,382.15,270.68
2017,7,24,16,0,289.0,304.0,3.5,37.0,504.0,335.31,237.02
2017,7,24,16,15,228.5,287.5,3.55,36.5,438.0,294.23,208.05
2017,7,24,16,30,168.0,271.0,3.6,36.0,372.0,251.92,178.74
2017,7,24,16,45,116.0,240.5,3.7,36.0,307.5,208.19,148.33
2017,7,24,17,0,64.0,210.0,3.8,36.0,243.0,178.22,128.65
2017,7,24,17,15,50.5,182.5,3.75,35.5,206.5,150.79,109.75
2017,7,24,17,30,37.0,155.0,3.7,35.0,170.0,125.92,97.19
2017,7,24,17,45,27.0,132.5,3.65,34.5,143.0,109.15,84.12
2017,7,24,18,0,17.0,110.0,3.6,34.0,116.0,95.85,73.59
2017,7,24,18,15,8.5,87.5,3.5,33.0,90.5,77.01,58.32
2017,7,24,18,30,0.0,65.0,3.4,32.0,65.0,57.97,42.49
2017,7,24,18,45,0.0,43.5,3.35,31.5,43.5,39.49,26.74
2017,7,24,19,0,0.0,22.0,3.3,31.0,22.0,20.42,10.14
2017,7,24,19,15,0.0,11.0,3.45,30.5,11.0,10.2,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,3.5,3.1,24.0,3.5,0.0,0.0
2017,7,25,6,0,1.0,7.0,3.2,24.0,7.0,7.09,0.0
2017,7,25,6,15,53.5,31.0,3.4,24.5,38.5,71.55,45.19
2017,7,25,6,30,106.0,55.0,3.6,25.0,70.0,131.96,100.02
2017,7,25,6,45,198.5,72.5,3.85,25.5,115.0,216.27,170.59
2017,7,25,7,0,291.0,90.0,4.1,26.0,160.0,300.92,240.59
2017,7,25,7,15,353.5,103.0,4.1,26.5,210.0,380.09,303.87
2017,7,25,7,30,416.0,116.0,4.1,27.0,260.0,453.19,360.59
2017,7,25,7,45,331.0,147.0,4.2,28.0,274.5,428.93,338.65
2017,7,25,8,0,246.0,178.0,4.3,29.0,289.0,409.6,319.96
2017,7,25,8,15,426.5,159.0,4.3,29.5,380.5,554.79,430.7
2017,7,25,8,30,607.0,140.0,4.3,30.0,472.0,705.14,539.4
2017,7,25,8,45,632.0,146.0,4.3,30.5,521.5,750.66,567.83
2017,7,25,9,0,657.0,152.0,4.3,31.0,571.0,795.31,595.69
2017,7,25,9,15,433.0,243.5,4.2,31.5,528.5,696.15,519.25
2017,7,25,9,30,209.0,335.0,4.1,32.0,486.0,562.68,416.96
2017,7,25,9,45,467.5,252.0,4.1,32.5,616.0,749.15,552.88
2017,7,25,10,0,726.0,169.0,4.1,33.0,746.0,920.82,668.15
2017,7,25,10,15,386.0,269.5,4.1,33.5,578.0,691.36,505.36
2017,7,25,10,30,46.0,370.0,4.1,34.0,410.0,419.52,304.37
2017,7,25,10,45,407.0,273.5,4.1,34.5,642.5,712.29,519.11
2017,7,25,11,0,768.0,177.0,4.1,35.0,875.0,965.62,687.79
2017,7,25,11,15,774.0,179.0,4.1,35.0,897.0,966.42,685.82
2017,7,25,11,30,780.0,181.0,4.1,35.0,919.0,964.13,683.76
2017,7,25,11,45,449.0,335.5,4.1,35.5,762.0,786.38,560.72
2017,7,25,12,0,118.0,490.0,4.1,36.0,605.0,595.03,421.63
2017,7,25,12,15,95.0,481.0,4.1,36.0,574.0,551.21,391.93
2017,7,25,12,30,72.0,472.0,4.1,36.0,543.0,515.1,366.61
2017,7,25,12,45,441.0,320.0,4.1,36.5,752.5,703.17,504.69
2017,7,25,13,0,810.0,168.0,4.1,37.0,962.0,858.79,611.01
2017,7,25,13,15,536.0,323.0,4.1,37.0,846.5,746.16,531.27
2017,7,25,13,30,262.0,478.0,4.1,37.0,731.0,641.75,454.48
2017,7,25,13,45,530.5,320.5,4.1,37.0,819.5,690.15,494.2
2017,7,25,14,0,799.0,163.0,4.1,37.0,908.0,718.36,518.22
2017,7,25,14,15,792.5,161.0,4.1,37.0,883.5,675.87,488.19
2017,7,25,14,30,786.0,159.0,4.1,37.0,859.0,632.31,457.2
2017,7,25,14,45,545.5,272.0,4.15,37.0,749.5,547.22,394.17
2017,7,25,15,0,305.0,385.0,4.2,37.0,640.0,484.61,347.32
2017,7,25,15,15,237.0,376.0,4.2,36.5,568.5,431.33,309.92
2017,7,25,15,30,169.0,367.0,4.2,36.0,497.0,377.94,272.38
2017,7,25,15,45,395.5,276.5,4.25,36.0,556.0,367.43,262.08
2017,7,25,16,0,622.0,186.0,4.3,36.0,615.0,344.18,238.71
2017,7,25,16,15,510.5,207.0,4.3,35.5,542.0,295.14,202.23
2017,7,25,16,30,399.0,228.0,4.3,35.0,469.0,255.64,174.39
2017,7,25,16,45,453.0,194.5,4.3,35.0,444.5,213.84,139.86
2017,7,25,17,0,507.0,161.0,4.3,35.0,420.0,166.68,103.23
2017,7,25,17,15,467.5,151.0,4.3,34.5,368.5,126.48,80.53
2017,7,25,17,30,428.0,141.0,4.3,34.0,317.0,95.66,73.1
2017,7,25,17,45,371.0,129.5,4.3,34.0,265.5,90.36,69.02
2017,7,25,18,0,314.0,118.0,4.3,34.0,214.0,88.94,67.97
2017,7,25,18,15,248.0,100.0,4.2,33.5,166.5,76.58,57.86
2017,7,25,18,30,182.0,82.0,4.1,33.0,119.0,63.73,47.02
2017,7,25,18,45,112.0,58.5,4.05,32.5,79.0,48.09,33.56
2017,7,25,19,0,42.0,35.0,4.0,32.0,39.0,29.64,17.01
2017,7,25,19,15,21.0,17.5,4.1,31.5,19.5,15.22,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,6.5,5.0,2.6,24.0,5.0,0.0,0.0
2017,7,26,6,0,13.0,10.0,2.8,24.0,10.0,15.01,0.0
2017,7,26,6,15,107.5,29.0,3.0,24.5,42.5,101.46,65.2
2017,7,26,6,30,202.0,48.0,3.2,25.0,75.0,189.72,145.56
2017,7,26,6,45,314.0,58.5,3.4,25.5,123.0,273.22,216.25
2017,7,26,7,0,426.0,69.0,3.6,26.0,171.0,367.72,294.0
2017,7,26,7,15,486.0,77.5,3.7,26.5,222.5,440.47,351.97
2017,7,26,7,30,546.0,86.0,3.8,27.0,274.0,513.29,407.97
2017,7,26,7,45,602.5,88.0,3.95,27.5,329.5,579.09,456.83
2017,7,26,8,0,659.0,90.0,4.1,28.0,385.0,647.43,504.92
2017,7,26,8,15,688.0,95.0,4.2,28.5,438.0,699.2,539.57
2017,7,26,8,30,717.0,100.0,4.3,29.0,491.0,747.19,570.84
2017,7,26,8,45,743.5,102.0,4.4,29.5,542.5,792.78,599.87
2017,7,26,9,0,770.0,104.0,4.5,30.0,594.0,837.35,627.75
2017,7,26,9,15,786.5,107.0,4.55,30.5,641.0,872.44,648.59
2017,7,26,9,30,803.0,110.0,4.6,31.0,688.0,905.46,667.89
2017,7,26,9,45,817.0,111.5,4.65,32.0,730.0,923.75,675.83
2017,7,26,10,0,831.0,113.0,4.7,33.0,772.0,947.82,687.67
2017,7,26,10,15,840.5,115.0,4.7,33.0,808.0,965.27,697.68
2017,7,26,10,30,850.0,117.0,4.7,33.0,844.0,979.76,705.87
2017,7,26,10,45,857.0,118.0,4.7,33.5,873.5,987.59,708.41
2017,7,26,11,0,864.0,119.0,4.7,34.0,903.0,992.26,709.05
2017,7,26,11,15,869.0,120.0,4.65,34.5,925.5,991.7,706.21
2017,7,26,11,30,874.0,121.0,4.6,35.0,948.0,987.86,701.44
2017,7,26,11,45,860.5,133.0,4.6,35.5,958.0,973.47,690.32
2017,7,26,12,0,847.0,145.0,4.6,36.0,968.0,955.88,677.34
2017,7,26,12,15,848.0,145.5,4.55,36.0,974.5,938.4,665.72
2017,7,26,12,30,849.0,146.0,4.5,36.0,981.0,918.14,652.39
2017,7,26,12,45,848.0,146.5,4.5,36.5,979.0,893.51,635.19
2017,7,26,13,0,847.0,147.0,4.5,37.0,977.0,866.53,616.56
2017,7,26,13,15,844.5,146.5,4.45,37.0,967.0,835.19,596.18
2017,7,26,13,30,842.0,146.0,4.4,37.0,957.0,801.76,574.4
2017,7,26,13,45,837.5,145.0,4.4,37.0,939.0,764.4,550.1
2017,7,26,14,0,833.0,144.0,4.4,37.0,921.0,725.32,524.09
2017,7,26,14,15,827.0,142.5,4.4,37.0,896.0,683.25,494.53
2017,7,26,14,30,821.0,141.0,4.4,37.0,871.0,639.89,463.49
2017,7,26,14,45,836.0,125.0,4.4,37.0,844.5,595.78,431.53
2017,7,26,15,0,851.0,109.0,4.4,37.0,818.0,548.77,396.56
2017,7,26,15,15,841.0,107.0,4.4,36.5,780.0,498.44,358.76
2017,7,26,15,30,831.0,105.0,4.4,36.0,742.0,447.92,319.63
2017,7,26,15,45,820.0,101.5,4.45,36.0,698.5,395.85,277.69
2017,7,26,16,0,809.0,98.0,4.5,36.0,655.0,344.12,235.1
2017,7,26,16,15,489.0,183.5,4.5,35.5,513.0,270.59,184.84
2017,7,26,16,30,169.0,269.0,4.5,35.0,371.0,249.93,178.32
2017,7,26,16,45,450.5,176.5,4.5,35.0,413.5,199.23,129.01
2017,7,26,17,0,732.0,84.0,4.5,35.0,456.0,134.22,69.83
2017,7,26,17,15,701.5,79.5,4.45,34.5,402.5,87.32,44.5
2017,7,26,17,30,671.0,75.0,4.4,34.0,349.0,47.13,33.36
2017,7,26,17,45,627.5,69.5,4.4,34.0,295.5,45.45,32.1
2017,7,26,18,0,584.0,64.0,4.4,34.0,242.0,43.64,30.65
2017,7,26,18,15,519.0,56.5,4.15,33.0,190.5,40.02,27.73
2017,7,26,18,30,454.0,49.0,3.9,32.0,139.0,36.18,24.45
2017,7,26,18,45,348.0,39.0,3.7,31.5,95.0,29.85,18.81
2017,7,26,19,0,242.0,29.0,3.5,31.0,51.0,23.17,12.01
2017,7,26,19,15,121.0,14.5,3.45,30.5,25.5,13.82,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,5,45,17.0,5.5,1.8,23.5,5.5,0.0,0.0
2017,7,27,6,0,34.0,11.0,2.0,24.0,11.0,24.78,0.0
2017,7,27,6,15,151.5,26.5,2.15,24.5,44.5,127.61,81.56
2017,7,27,6,30,269.0,42.0,2.3,25.0,78.0,215.82,165.65
2017,7,27,6,45,368.0,52.0,2.5,25.5,125.5,298.44,235.58
2017,7,27,7,0,467.0,62.0,2.7,26.0,173.0,388.41,309.22
2017,7,27,7,15,525.0,69.5,2.8,26.5,225.0,456.3,363.08
2017,7,27,7,30,583.0,77.0,2.9,27.0,277.0,527.97,417.69
2017,7,27,7,45,626.5,81.5,3.05,28.0,331.5,588.4,460.5
2017,7,27,8,0,670.0,86.0,3.2,29.0,386.0,650.52,502.47
2017,7,27,8,15,699.0,90.5,3.2,29.5,438.5,702.06,536.07
2017,7,27,8,30,728.0,95.0,3.2,30.0,491.0,750.2,566.5
2017,7,27,8,45,749.5,98.5,3.25,31.0,541.5,793.47,591.99
2017,7,27,9,0,771.0,102.0,3.3,32.0,592.0,835.44,616.08
2017,7,27,9,15,787.0,105.0,3.25,32.5,639.0,870.11,635.57
2017,7,27,9,30,803.0,108.0,3.2,33.0,686.0,902.7,653.47
2017,7,27,9,45,816.0,110.0,3.2,33.5,728.0,920.69,662.02
2017,7,27,10,0,829.0,112.0,3.2,34.0,770.0,944.34,674.35
2017,7,27,10,15,838.5,114.0,3.2,34.5,806.0,961.78,682.65
2017,7,27,10,30,848.0,116.0,3.2,35.0,842.0,976.27,689.15
2017,7,27,10,45,856.0,117.0,3.2,35.5,871.5,985.11,692.18
2017,7,27,11,0,864.0,118.0,3.2,36.0,901.0,990.79,693.37
2017,7,27,11,15,868.5,119.0,3.2,36.0,923.5,989.73,691.93
2017,7,27,11,30,873.0,120.0,3.2,36.0,946.0,985.42,688.64
2017,7,27,11,45,886.5,113.0,3.25,36.5,963.0,978.72,682.95
2017,7,27,12,0,900.0,106.0,3.3,37.0,980.0,968.73,675.34
2017,7,27,12,15,901.5,106.5,3.35,37.0,986.5,951.39,664.63
2017,7,27,12,30,903.0,107.0,3.4,37.0,993.0,931.03,652.12
2017,7,27,12,45,902.5,107.0,3.5,37.5,991.0,905.57,635.35
2017,7,27,13,0,902.0,107.0,3.6,38.0,989.0,877.5,616.94
2017,7,27,13,15,900.0,106.5,3.65,38.0,979.5,845.22,596.8
2017,7,27,13,30,898.0,106.0,3.7,38.0,970.0,810.62,575.05
2017,7,27,13,45,894.5,105.0,3.8,38.0,952.0,772.22,550.85
2017,7,27,14,0,891.0,104.0,3.9,38.0,934.0,731.86,525.1
2017,7,27,14,15,885.5,103.0,3.95,38.0,909.0,688.35,495.82
2017,7,27,14,30,880.0,102.0,4.0,38.0,884.0,643.38,463.95
2017,7,27,14,45,866.0,104.5,4.05,38.0,850.5,595.14,428.95
2017,7,27,15,0,852.0,107.0,4.1,38.0,817.0,546.58,392.84
2017,7,27,15,15,842.0,105.0,4.1,37.5,778.5,496.17,355.19
2017,7,27,15,30,832.0,103.0,4.1,37.0,740.0,445.56,316.2
2017,7,27,15,45,818.0,101.0,4.2,37.0,696.0,393.47,274.53
2017,7,27,16,0,804.0,99.0,4.3,37.0,652.0,342.03,232.44
2017,7,27,16,15,786.5,96.0,4.3,36.5,603.5,283.12,184.85
2017,7,27,16,30,769.0,93.0,4.3,36.0,555.0,232.05,143.1
2017,7,27,16,45,745.0,89.5,4.35,36.0,503.5,181.33,103.22
2017,7,27,17,0,721.0,86.0,4.4,36.0,452.0,133.28,69.4
2017,7,27,17,15,689.5,81.5,4.35,35.5,398.5,86.95,44.85
2017,7,27,17,30,658.0,77.0,4.3,35.0,345.0,48.58,34.4
2017,7,27,17,45,613.5,71.5,4.25,35.0,291.5,46.98,33.21
2017,7,27,18,0,569.0,66.0,4.2,35.0,238.0,45.25,31.84
2017,7,27,18,15,503.0,58.0,4.0,34.0,187.0,41.31,28.67
2017,7,27,18,30,437.0,50.0,3.8,33.0,136.0,37.12,25.1
2017,7,27,18,45,333.5,39.0,3.6,32.5,92.5,29.93,18.76
2017,7,27,19,0,230.0,28.0,3.4,32.0,49.0,22.3,11.14
2017,7,27,19,15,115.0,14.0,3.4,31.5,24.5,13.34,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,21.0,5.0,2.15,23.5,5.5,0.0,0.0
2017,7,28,6,0,42.0,10.0,2.4,24.0,11.0,27.14,0.0
2017,7,28,6,15,170.5,25.5,2.65,24.5,45.5,134.25,84.14
2017,7,28,6,30,299.0,41.0,2.9,25.0,80.0,229.85,176.57
2017,7,28,6,45,404.5,49.5,3.15,26.0,129.0,315.94,249.29
2017,7,28,7,0,510.0,58.0,3.4,27.0,178.0,409.6,325.46
2017,7,28,7,15,567.5,65.0,3.5,27.5,231.5,478.3,379.98
2017,7,28,7,30,625.0,72.0,3.6,28.0,285.0,550.73,435.13
2017,7,28,7,45,673.0,74.5,3.75,29.0,341.5,613.54,479.05
2017,7,28,8,0,721.0,77.0,3.9,30.0,398.0,675.38,520.54
2017,7,28,8,15,748.0,81.0,3.9,30.5,452.0,726.74,553.9
2017,7,28,8,30,775.0,85.0,3.9,31.0,506.0,777.67,586.17
2017,7,28,8,45,800.0,86.5,3.95,32.0,558.5,823.0,612.86
2017,7,28,9,0,825.0,88.0,4.0,33.0,611.0,859.6,633.12
2017,7,28,9,15,839.5,90.5,3.95,33.5,658.5,893.62,652.19
2017,7,28,9,30,854.0,93.0,3.9,34.0,706.0,925.39,669.57
2017,7,28,9,45,868.0,93.5,3.85,34.5,749.0,951.94,683.37
2017,7,28,10,0,882.0,94.0,3.8,35.0,792.0,975.84,695.4
2017,7,28,10,15,890.0,95.5,3.75,35.5,828.5,992.06,702.5
2017,7,28,10,30,898.0,97.0,3.7,36.0,865.0,1005.13,707.7
2017,7,28,10,45,905.5,97.5,3.7,36.5,895.0,1013.37,710.28
2017,7,28,11,0,913.0,98.0,3.7,37.0,925.0,1018.28,710.92
2017,7,28,11,15,917.0,98.5,3.65,37.0,947.0,1016.31,708.58
2017,7,28,11,30,921.0,99.0,3.6,37.0,969.0,1010.94,704.3
2017,7,28,11,45,907.0,111.0,3.55,37.5,979.0,996.12,692.83
2017,7,28,12,0,893.0,123.0,3.5,38.0,989.0,977.94,679.48
2017,7,28,12,15,894.0,123.5,3.45,38.0,995.0,959.92,667.8
2017,7,28,12,30,895.0,124.0,3.4,38.0,1001.0,938.95,654.35
2017,7,28,12,45,894.5,123.5,3.4,38.5,999.0,912.95,636.75
2017,7,28,13,0,894.0,123.0,3.4,39.0,997.0,884.39,617.64
2017,7,28,13,15,891.5,122.5,3.35,39.0,987.0,851.71,596.94
2017,7,28,13,30,889.0,122.0,3.3,39.0,977.0,816.79,574.77
2017,7,28,13,45,885.0,121.0,3.25,39.0,958.5,778.15,550.1
2017,7,28,14,0,881.0,120.0,3.2,39.0,940.0,737.62,524.06
2017,7,28,14,15,875.5,118.5,3.15,39.0,914.5,693.92,494.28
2017,7,28,14,30,870.0,117.0,3.1,39.0,889.0,648.79,462.55
2017,7,28,14,45,861.0,116.0,3.1,39.0,856.0,600.79,428.28
2017,7,28,15,0,852.0,115.0,3.1,39.0,823.0,552.07,392.61
2017,7,28,15,15,841.5,113.0,3.05,39.0,784.0,501.29,354.44
2017,7,28,15,30,831.0,111.0,3.0,39.0,745.0,450.37,315.15
2017,7,28,15,45,818.0,108.0,3.0,39.0,701.0,397.79,273.78
2017,7,28,16,0,805.0,105.0,3.0,39.0,657.0,339.59,227.56
2017,7,28,16,15,786.5,101.5,2.95,38.5,608.0,286.16,184.63
2017,7,28,16,30,768.0,98.0,2.9,38.0,559.0,234.42,143.08
2017,7,28,16,45,745.0,94.0,2.9,38.0,507.0,183.47,103.65
2017,7,28,17,0,722.0,90.0,2.9,38.0,455.0,135.12,70.2
2017,7,28,17,15,689.5,85.5,2.75,37.5,401.0,83.34,42.19
2017,7,28,17,30,657.0,81.0,2.6,37.0,347.0,51.54,36.48
2017,7,28,17,45,611.5,74.5,2.5,36.5,292.5,49.33,34.9
2017,7,28,18,0,566.0,68.0,2.4,36.0,238.0,46.94,33.07
2017,7,28,18,15,498.0,60.0,2.15,35.0,186.5,43.07,29.97
2017,7,28,18,30,430.0,52.0,1.9,34.0,135.0,38.99,26.5
2017,7,28,18,45,323.0,40.5,1.65,33.0,91.0,31.41,19.89
2017,7,28,19,0,216.0,29.0,1.4,32.0,47.0,22.67,11.25
2017,7,28,19,15,108.0,14.5,1.55,31.5,23.5,13.82,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,11.5,4.5,2.65,23.5,5.0,0.0,0.0
2017,7,29,6,0,23.0,9.0,2.9,24.0,10.0,18.19,0.0
2017,7,29,6,15,138.5,26.0,3.05,24.5,43.0,119.54,72.41
2017,7,29,6,30,254.0,43.0,3.2,25.0,76.0,209.49,160.47
2017,7,29,6,45,357.5,53.5,3.35,26.0,124.0,290.41,229.16
2017,7,29,7,0,461.0,64.0,3.5,27.0,172.0,386.18,307.01
2017,7,29,7,15,521.5,72.0,3.4,27.5,225.0,456.13,362.4
2017,7,29,7,30,582.0,80.0,3.3,28.0,278.0,530.04,418.41
2017,7,29,7,45,631.5,84.0,3.25,29.0,334.0,594.32,463.69
2017,7,29,8,0,681.0,88.0,3.2,30.0,390.0,660.7,507.86
2017,7,29,8,15,710.5,92.5,3.0,31.0,444.0,713.05,539.8
2017,7,29,8,30,740.0,97.0,2.8,32.0,498.0,761.79,568.03
2017,7,29,8,45,765.0,99.5,2.65,33.0,550.0,807.34,593.31
2017,7,29,9,0,790.0,102.0,2.5,34.0,602.0,851.73,616.95
2017,7,29,9,15,806.5,105.0,2.25,34.5,649.5,887.32,634.59
2017,7,29,9,30,823.0,108.0,2.0,35.0,697.0,920.79,650.19
2017,7,29,9,45,836.0,109.5,1.75,36.0,739.5,938.56,653.99
2017,7,29,10,0,849.0,111.0,1.5,37.0,782.0,961.93,660.85
2017,7,29,10,15,858.0,113.0,1.4,37.0,819.0,979.08,668.26
2017,7,29,10,30,867.0,115.0,1.3,37.0,856.0,993.19,673.85
2017,7,29,10,45,874.0,116.5,1.2,37.5,885.5,1001.61,674.66
2017,7,29,11,0,881.0,118.0,1.1,38.0,915.0,1006.76,673.63
2017,7,29,11,15,886.0,119.0,1.1,38.5,937.5,1006.09,671.06
2017,7,29,11,30,891.0,120.0,1.1,39.0,960.0,1002.08,666.75
2017,7,29,11,45,894.0,120.0,1.15,39.5,975.0,991.8,659.83
2017,7,29,12,0,897.0,120.0,1.2,40.0,990.0,978.29,651.17
2017,7,29,12,15,898.5,120.5,1.3,40.0,996.5,960.69,642.31
2017,7,29,12,30,900.0,121.0,1.4,40.0,1003.0,940.09,631.62
2017,7,29,12,45,899.0,121.0,1.55,40.5,1001.0,913.98,616.81
2017,7,29,13,0,898.0,121.0,1.7,41.0,999.0,885.29,600.24
2017,7,29,13,15,896.0,120.5,1.8,41.0,989.0,852.87,581.91
2017,7,29,13,30,894.0,120.0,1.9,41.0,979.0,818.15,561.92
2017,7,29,13,45,890.0,119.5,2.05,41.0,961.0,779.72,539.66
2017,7,29,14,0,886.0,119.0,2.2,41.0,943.0,739.37,515.75
2017,7,29,14,15,880.5,117.5,2.3,41.0,917.5,695.41,487.31
2017,7,29,14,30,875.0,116.0,2.4,41.0,892.0,650.0,456.73
2017,7,29,14,45,867.5,114.5,2.5,41.0,859.5,602.17,423.6
2017,7,29,15,0,860.0,113.0,2.6,41.0,827.0,553.47,388.82
2017,7,29,15,15,638.0,208.5,2.65,41.0,724.0,473.03,330.94
2017,7,29,15,30,416.0,304.0,2.7,41.0,621.0,420.0,292.76
2017,7,29,15,45,614.5,204.0,2.8,41.0,640.5,388.01,266.64
2017,7,29,16,0,813.0,104.0,2.9,41.0,660.0,339.93,225.47
2017,7,29,16,15,581.5,171.5,2.95,40.5,554.0,281.21,184.99
2017,7,29,16,30,350.0,239.0,3.0,40.0,448.0,257.26,172.91
2017,7,29,16,45,474.5,181.5,3.05,39.5,437.0,203.77,128.59
2017,7,29,17,0,599.0,124.0,3.1,39.0,426.0,142.24,80.06
2017,7,29,17,15,563.5,117.5,2.95,38.5,375.0,100.7,58.79
2017,7,29,17,30,528.0,111.0,2.8,38.0,324.0,74.34,54.7
2017,7,29,17,45,495.5,97.5,2.65,38.0,273.0,67.91,49.7
2017,7,29,18,0,463.0,84.0,2.5,38.0,222.0,60.04,43.39
2017,7,29,18,15,407.0,71.0,2.2,36.5,173.5,51.99,37.03
2017,7,29,18,30,351.0,58.0,1.9,35.0,125.0,43.51,30.04
2017,7,29,18,45,260.5,43.5,1.6,34.0,84.0,33.33,21.31
2017,7,29,19,0,170.0,29.0,1.3,33.0,43.0,22.67,10.98
2017,7,29,19,15,85.0,14.5,1.3,32.5,21.5,13.82,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,6.0,3.5,0.95,25.5,4.0,0.0,0.0
2017,7,30,6,0,12.0,7.0,1.0,26.0,8.0,11.68,0.0
2017,7,30,6,15,104.0,26.0,1.05,26.5,39.0,93.42,53.18
2017,7,30,6,30,196.0,45.0,1.1,27.0,70.0,182.45,137.21
2017,7,30,6,45,283.0,59.5,1.15,27.5,115.0,256.46,199.01
2017,7,30,7,0,370.0,74.0,1.2,28.0,160.0,338.91,265.28
2017,7,30,7,15,431.0,84.5,1.2,28.5,211.0,406.57,317.7
2017,7,30,7,30,492.0,95.0,1.2,29.0,262.0,478.87,371.33
2017,7,30,7,45,539.0,102.0,1.25,30.0,315.0,546.76,418.75
2017,7,30,8,0,586.0,109.0,1.3,31.0,368.0,611.57,462.1
2017,7,30,8,15,618.0,115.0,1.2,31.5,420.0,664.54,494.67
2017,7,30,8,30,650.0,121.0,1.1,32.0,472.0,717.67,526.18
2017,7,30,8,45,674.0,126.0,1.0,33.0,522.0,762.38,549.9
2017,7,30,9,0,698.0,131.0,0.9,34.0,572.0,806.12,572.11
2017,7,30,9,15,716.5,135.0,0.85,34.5,618.5,842.28,590.7
2017,7,30,9,30,735.0,139.0,0.8,35.0,665.0,871.93,604.96
2017,7,30,9,45,746.5,143.5,0.8,35.5,706.0,898.15,617.83
2017,7,30,10,0,758.0,148.0,0.8,36.0,747.0,921.84,629.12
2017,7,30,10,15,768.5,150.5,0.9,36.5,782.5,939.69,638.7
2017,7,30,10,30,779.0,153.0,1.0,37.0,818.0,954.71,646.69
2017,7,30,10,45,786.0,156.0,1.1,37.5,847.0,963.81,651.25
2017,7,30,11,0,793.0,159.0,1.2,38.0,876.0,969.82,654.1
2017,7,30,11,15,798.5,160.5,1.3,38.0,898.0,969.65,654.75
2017,7,30,11,30,804.0,162.0,1.4,38.0,920.0,966.33,653.65
2017,7,30,11,45,814.0,158.0,1.55,38.5,936.0,958.7,649.33
2017,7,30,12,0,824.0,154.0,1.7,39.0,952.0,940.26,638.5
2017,7,30,12,15,825.5,154.5,1.8,39.0,958.0,923.43,629.41
2017,7,30,12,30,827.0,155.0,1.9,39.0,964.0,903.88,618.59
2017,7,30,12,45,824.5,156.0,2.0,39.5,962.0,878.65,602.93
2017,7,30,13,0,822.0,157.0,2.1,40.0,960.0,855.8,588.72
2017,7,30,13,15,603.0,291.0,2.2,40.0,877.0,767.85,531.43
2017,7,30,13,30,384.0,425.0,2.3,40.0,794.0,690.26,476.99
2017,7,30,13,45,594.0,291.0,2.45,40.0,849.0,706.83,493.97
2017,7,30,14,0,804.0,157.0,2.6,40.0,904.0,712.54,502.24
2017,7,30,14,15,413.5,241.0,2.7,39.5,624.5,487.48,347.54
2017,7,30,14,30,23.0,325.0,2.8,39.0,345.0,310.18,219.57
2017,7,30,14,45,23.5,317.0,2.95,39.0,337.0,300.93,213.94
2017,7,30,15,0,24.0,309.0,3.1,39.0,329.0,291.58,207.71
2017,7,30,15,15,47.0,326.0,3.25,39.0,362.5,305.77,218.18
2017,7,30,15,30,70.0,343.0,3.4,39.0,396.0,322.96,230.43
2017,7,30,15,45,299.5,282.0,3.55,39.0,489.0,339.06,239.23
2017,7,30,16,0,529.0,221.0,3.7,39.0,582.0,338.25,232.37
2017,7,30,16,15,270.5,210.0,3.85,38.5,394.0,237.25,163.84
2017,7,30,16,30,12.0,199.0,4.0,38.0,206.0,179.33,129.59
2017,7,30,16,45,157.0,198.5,4.15,38.0,277.5,183.2,127.17
2017,7,30,17,0,302.0,198.0,4.3,38.0,349.0,175.63,117.0
2017,7,30,17,15,269.5,182.0,4.35,37.5,305.5,142.23,97.85
2017,7,30,17,30,237.0,166.0,4.4,37.0,262.0,119.2,91.11
2017,7,30,17,45,259.5,142.0,4.45,36.5,231.5,104.45,79.69
2017,7,30,18,0,282.0,118.0,4.5,36.0,201.0,88.89,67.34
2017,7,30,18,15,226.0,96.5,4.4,35.5,154.5,74.1,55.29
2017,7,30,18,30,170.0,75.0,4.3,35.0,108.0,58.7,42.4
2017,7,30,18,45,111.5,50.5,4.25,34.5,69.0,40.51,26.97
2017,7,30,19,0,53.0,26.0,4.2,34.0,30.0,22.65,10.63
2017,7,30,19,15,26.5,13.0,4.05,33.5,15.0,12.39,0.0
2017,7,30,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,31,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,31,6,15,0.0,14.5,2.9,25.0,14.5,13.45,2.58
2017,7,31,6,30,0.0,29.0,2.9,25.0,29.0,26.93,15.73
2017,7,31,6,45,0.0,52.0,2.95,25.5,52.0,51.49,36.12
2017,7,31,7,0,0.0,75.0,3.0,26.0,75.0,75.62,56.02
2017,7,31,7,15,10.0,97.5,2.9,26.5,101.0,105.08,80.13
2017,7,31,7,30,20.0,120.0,2.8,27.0,127.0,135.04,104.15
2017,7,31,7,45,148.5,145.0,2.7,27.5,209.5,277.85,219.21
2017,7,31,8,0,277.0,170.0,2.6,28.0,292.0,423.5,331.09
2017,7,31,8,15,375.5,178.5,2.5,28.5,367.5,520.51,402.22
2017,7,31,8,30,474.0,187.0,2.4,29.0,443.0,638.16,485.02
2017,7,31,8,45,410.0,222.0,2.3,30.0,459.0,633.69,475.38
2017,7,31,9,0,346.0,257.0,2.2,31.0,475.0,610.19,453.67
2017,7,31,9,15,415.0,254.0,2.25,31.5,536.0,689.71,507.86
2017,7,31,9,30,484.0,251.0,2.3,32.0,597.0,757.5,552.36
2017,7,31,9,45,376.5,308.5,2.4,32.5,588.0,708.16,513.93
2017,7,31,10,0,269.0,366.0,2.5,33.0,579.0,667.51,481.69
2017,7,31,10,15,329.5,364.0,2.6,33.5,636.5,723.22,519.37
2017,7,31,10,30,390.0,362.0,2.7,34.0,694.0,778.75,555.64
2017,7,31,10,45,413.5,367.5,2.85,34.5,731.0,814.98,577.93
2017,7,31,11,0,437.0,373.0,3.0,35.0,768.0,838.34,592.11
2017,7,31,11,15,405.0,396.5,3.1,35.5,770.0,822.41,579.23
2017,7,31,11,30,373.0,420.0,3.2,36.0,772.0,797.61,561.1
2017,7,31,11,45,303.0,453.5,3.35,36.5,742.5,752.76,528.98
2017,7,31,12,0,233.0,487.0,3.5,37.0,713.0,701.2,492.45
2017,7,31,12,15,263.0,461.5,3.6,37.0,718.5,699.22,492.61
2017,7,31,12,30,293.0,436.0,3.7,37.0,724.0,689.48,487.44
2017,7,31,12,45,549.5,304.0,3.8,37.5,841.0,782.21,555.07
2017,7,31,13,0,806.0,172.0,3.9,38.0,958.0,855.13,604.87
2017,7,31,13,15,619.5,293.5,3.95,38.0,894.5,783.03,554.61
2017,7,31,13,30,433.0,415.0,4.0,38.0,831.0,717.77,506.71
2017,7,31,13,45,419.0,406.5,4.05,38.0,802.5,676.96,479.7
2017,7,31,14,0,405.0,398.0,4.1,38.0,774.0,636.61,452.52
2017,7,31,14,15,601.0,275.5,4.15,38.0,816.0,638.97,457.93
2017,7,31,14,30,797.0,153.0,4.2,38.0,858.0,628.28,452.88
2017,7,31,14,45,796.0,146.5,4.3,38.0,828.0,582.39,419.67
2017,7,31,15,0,795.0,140.0,4.4,38.0,798.0,535.3,384.83
2017,7,31,15,15,783.5,137.0,4.4,37.5,759.5,485.1,347.35
2017,7,31,15,30,772.0,134.0,4.4,37.0,721.0,435.06,308.85
2017,7,31,15,45,764.5,127.0,4.4,37.0,679.0,383.57,267.64
2017,7,31,16,0,757.0,120.0,4.4,37.0,637.0,332.27,225.69
2017,7,31,16,15,738.0,116.0,4.35,36.5,588.5,280.79,183.83
2017,7,31,16,30,719.0,112.0,4.3,36.0,540.0,225.84,139.72
2017,7,31,16,45,699.0,105.5,4.3,36.0,489.5,175.73,100.72
2017,7,31,17,0,679.0,99.0,4.3,36.0,439.0,127.91,67.69
2017,7,31,17,15,645.0,93.5,4.2,35.5,385.5,82.74,45.13
2017,7,31,17,30,611.0,88.0,4.1,35.0,332.0,56.86,41.21
2017,7,31,17,45,567.0,80.0,4.0,34.5,279.0,53.78,38.9
2017,7,31,18,0,523.0,72.0,3.9,34.0,226.0,50.42,36.26
2017,7,31,18,15,455.0,62.5,3.5,33.0,176.0,45.46,32.23
2017,7,31,18,30,387.0,53.0,3.1,32.0,126.0,40.2,27.7
2017,7,31,18,45,287.5,39.5,2.75,31.5,83.5,30.28,19.02
2017,7,31,19,0,188.0,26.0,2.4,31.0,41.0,20.33,8.87
2017,7,31,19,15,94.0,13.0,2.35,30.5,20.5,12.39,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
