Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,91.0,21.0,1.05,25.5,32.0,87.29,45.43
2017,8,1,6,30,182.0,42.0,1.1,26.0,64.0,170.95,128.47
2017,8,1,6,45,253.5,58.5,1.15,26.5,106.5,238.24,185.34
2017,8,1,7,0,325.0,75.0,1.2,27.0,149.0,312.28,245.5
2017,8,1,7,15,380.5,86.5,1.2,27.5,197.0,375.42,295.05
2017,8,1,7,30,436.0,98.0,1.2,28.0,245.0,442.81,345.72
2017,8,1,7,45,356.0,134.0,1.2,29.0,268.0,443.51,342.37
2017,8,1,8,0,276.0,170.0,1.2,30.0,291.0,422.63,323.28
2017,8,1,8,15,391.5,167.5,1.2,30.5,364.5,534.48,404.19
2017,8,1,8,30,507.0,165.0,1.2,31.0,438.0,640.25,476.76
2017,8,1,8,45,610.0,145.0,1.3,31.5,506.0,727.43,534.25
2017,8,1,9,0,713.0,125.0,1.4,32.0,574.0,811.65,586.97
2017,8,1,9,15,731.0,129.0,1.5,32.5,620.5,843.27,604.64
2017,8,1,9,30,749.0,133.0,1.6,33.0,667.0,877.64,624.47
2017,8,1,9,45,764.0,135.0,1.7,33.5,709.0,904.73,639.55
2017,8,1,10,0,779.0,137.0,1.8,34.0,751.0,929.38,653.12
2017,8,1,10,15,789.5,139.5,1.9,34.0,787.0,947.5,664.0
2017,8,1,10,30,800.0,142.0,2.0,34.0,823.0,962.73,673.23
2017,8,1,10,45,808.0,144.0,2.15,34.5,852.5,971.91,677.98
2017,8,1,11,0,816.0,146.0,2.3,35.0,882.0,977.96,680.88
2017,8,1,11,15,821.5,147.5,2.4,35.5,904.5,969.12,674.2
2017,8,1,11,30,827.0,149.0,2.5,36.0,927.0,966.07,671.31
2017,8,1,11,45,806.5,166.5,2.6,36.5,935.5,958.73,665.8
2017,8,1,12,0,786.0,184.0,2.7,37.0,944.0,939.86,653.23
2017,8,1,12,15,787.5,184.5,2.8,37.0,950.0,922.6,643.13
2017,8,1,12,30,789.0,185.0,2.9,37.0,956.0,902.62,631.28
2017,8,1,12,45,789.0,185.0,3.0,37.0,954.5,878.29,616.66
2017,8,1,13,0,789.0,185.0,3.1,37.0,953.0,851.65,600.5
2017,8,1,13,15,786.5,184.0,3.1,37.0,943.5,819.88,580.39
2017,8,1,13,30,784.0,183.0,3.1,37.0,934.0,786.22,559.0
2017,8,1,13,45,634.5,284.5,3.15,37.5,884.5,730.15,517.59
2017,8,1,14,0,485.0,386.0,3.2,38.0,835.0,682.68,481.46
2017,8,1,14,15,396.5,400.5,3.2,37.5,761.5,613.19,434.51
2017,8,1,14,30,308.0,415.0,3.2,37.0,688.0,546.95,389.21
2017,8,1,14,45,202.0,404.0,3.25,37.0,580.5,463.42,330.84
2017,8,1,15,0,96.0,393.0,3.3,37.0,473.0,390.78,279.64
2017,8,1,15,15,55.5,322.0,3.25,37.0,368.0,306.26,220.13
2017,8,1,15,30,15.0,251.0,3.2,37.0,263.0,232.62,167.64
2017,8,1,15,45,97.0,283.0,3.2,37.0,350.0,271.78,195.43
2017,8,1,16,0,179.0,315.0,3.2,37.0,437.0,311.61,222.02
2017,8,1,16,15,284.0,270.5,3.2,36.5,447.0,284.15,198.68
2017,8,1,16,30,389.0,226.0,3.2,36.0,457.0,253.28,171.46
2017,8,1,16,45,366.0,211.5,3.2,35.5,412.5,213.84,142.73
2017,8,1,17,0,343.0,197.0,3.2,35.0,368.0,176.98,118.0
2017,8,1,17,15,392.5,165.5,3.15,34.5,338.5,126.5,84.99
2017,8,1,17,30,442.0,134.0,3.1,34.0,309.0,91.49,69.71
2017,8,1,17,45,390.5,120.5,3.1,34.0,258.0,84.55,64.26
2017,8,1,18,0,339.0,107.0,3.1,34.0,207.0,77.15,58.27
2017,8,1,18,15,277.5,89.0,2.9,33.5,159.0,68.98,51.52
2017,8,1,18,30,216.0,71.0,2.7,33.0,111.0,55.9,40.43
2017,8,1,18,45,144.5,48.5,2.5,32.5,71.5,39.04,25.95
2017,8,1,19,0,73.0,26.0,2.3,32.0,32.0,21.54,9.33
2017,8,1,19,15,36.5,13.0,2.35,31.5,16.0,12.39,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,8.0,1.2,26.0,8.0,7.4,0.0
2017,8,2,6,30,0.0,16.0,1.2,26.0,16.0,14.83,6.06
2017,8,2,6,45,0.0,28.0,1.3,26.5,28.0,25.98,15.39
2017,8,2,7,0,0.0,40.0,1.4,27.0,40.0,37.15,24.67
2017,8,2,7,15,0.0,53.5,1.3,27.5,53.5,49.73,34.93
2017,8,2,7,30,0.0,67.0,1.2,28.0,67.0,62.39,45.04
2017,8,2,7,45,0.0,42.5,1.2,28.5,42.5,39.48,26.37
2017,8,2,8,0,0.0,18.0,1.2,29.0,18.0,16.7,7.87
2017,8,2,8,15,3.5,94.0,1.15,29.0,96.0,90.99,67.2
2017,8,2,8,30,7.0,170.0,1.1,29.0,174.0,171.74,129.54
2017,8,2,8,45,46.5,223.5,1.1,29.5,252.5,274.77,207.42
2017,8,2,9,0,86.0,277.0,1.1,30.0,331.0,369.97,276.33
2017,8,2,9,15,43.0,189.5,1.2,30.0,216.5,231.39,173.05
2017,8,2,9,30,0.0,102.0,1.3,30.0,102.0,95.38,68.66
2017,8,2,9,45,2.5,139.0,1.4,30.5,141.0,133.52,97.82
2017,8,2,10,0,5.0,176.0,1.5,31.0,180.0,171.94,126.36
2017,8,2,10,15,13.5,242.0,1.6,31.0,253.5,245.1,180.56
2017,8,2,10,30,22.0,308.0,1.7,31.0,327.0,318.6,233.66
2017,8,2,10,45,76.5,378.5,1.85,31.5,447.5,455.97,331.65
2017,8,2,11,0,131.0,449.0,2.0,32.0,568.0,591.87,424.3
2017,8,2,11,15,126.0,460.0,2.0,32.0,576.5,592.66,423.18
2017,8,2,11,30,121.0,471.0,2.0,32.0,585.0,592.71,422.54
2017,8,2,11,45,160.5,481.0,2.05,32.0,634.5,634.05,451.21
2017,8,2,12,0,200.0,491.0,2.1,32.0,684.0,673.28,477.9
2017,8,2,12,15,156.5,491.5,2.1,32.0,643.0,623.45,443.08
2017,8,2,12,30,113.0,492.0,2.1,32.0,602.0,570.84,406.73
2017,8,2,12,45,74.5,451.5,2.1,32.5,524.0,491.28,351.31
2017,8,2,13,0,36.0,411.0,2.1,33.0,446.0,414.77,297.3
2017,8,2,13,15,59.5,438.0,2.05,33.0,495.5,454.07,325.36
2017,8,2,13,30,83.0,465.0,2.0,33.0,545.0,490.73,350.7
2017,8,2,13,45,148.5,464.5,1.95,33.5,603.5,529.24,377.4
2017,8,2,14,0,214.0,464.0,1.9,34.0,662.0,563.65,400.58
2017,8,2,14,15,217.0,449.5,1.85,34.0,645.5,538.9,383.49
2017,8,2,14,30,220.0,435.0,1.8,34.0,629.0,513.75,366.33
2017,8,2,14,45,279.5,403.0,1.75,34.0,640.0,500.37,357.65
2017,8,2,15,0,339.0,371.0,1.7,34.0,651.0,487.05,348.17
2017,8,2,15,15,323.0,355.0,1.65,33.5,611.5,444.84,318.55
2017,8,2,15,30,307.0,339.0,1.6,33.0,572.0,404.13,289.62
2017,8,2,15,45,213.5,325.5,1.6,33.0,483.0,346.08,248.5
2017,8,2,16,0,120.0,312.0,1.6,33.0,394.0,290.54,209.82
2017,8,2,16,15,163.5,286.5,1.55,32.5,388.5,271.8,195.13
2017,8,2,16,30,207.0,261.0,1.5,32.0,383.0,248.5,176.31
2017,8,2,16,45,275.0,224.0,1.5,31.5,370.5,208.41,143.95
2017,8,2,17,0,343.0,187.0,1.5,31.0,358.0,169.19,113.66
2017,8,2,17,15,310.5,172.0,1.45,30.5,312.5,134.52,94.5
2017,8,2,17,30,278.0,157.0,1.4,30.0,267.0,113.67,89.01
2017,8,2,17,45,245.0,136.5,1.4,30.0,222.5,100.83,78.73
2017,8,2,18,0,212.0,116.0,1.4,30.0,178.0,87.37,67.68
2017,8,2,18,15,169.5,93.5,1.3,29.5,136.5,71.88,54.78
2017,8,2,18,30,127.0,71.0,1.2,29.0,95.0,57.99,42.85
2017,8,2,18,45,75.5,48.0,1.2,28.5,60.5,40.12,27.28
2017,8,2,19,0,24.0,25.0,1.2,28.0,26.0,22.48,9.79
2017,8,2,19,15,12.0,12.5,1.2,27.5,13.0,11.91,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,62.0,22.0,1.45,23.0,29.5,65.91,29.16
2017,8,3,6,30,124.0,44.0,1.5,23.0,59.0,134.25,100.98
2017,8,3,6,45,209.0,63.0,1.6,23.5,103.5,208.72,164.34
2017,8,3,7,0,294.0,82.0,1.7,24.0,148.0,302.09,240.83
2017,8,3,7,15,158.5,100.5,1.7,24.5,137.5,224.41,178.78
2017,8,3,7,30,23.0,119.0,1.7,25.0,127.0,145.0,112.63
2017,8,3,7,45,11.5,101.0,1.7,25.5,105.0,105.63,80.58
2017,8,3,8,0,0.0,83.0,1.7,26.0,83.0,77.53,57.29
2017,8,3,8,15,38.0,154.0,1.7,26.5,174.5,190.76,147.7
2017,8,3,8,30,76.0,225.0,1.7,27.0,266.0,304.37,234.29
2017,8,3,8,45,147.0,252.0,1.7,28.0,341.0,410.01,312.18
2017,8,3,9,0,218.0,279.0,1.7,29.0,416.0,505.52,379.69
2017,8,3,9,15,114.0,247.5,1.65,29.5,319.5,374.32,280.7
2017,8,3,9,30,10.0,216.0,1.6,30.0,223.0,217.71,161.38
2017,8,3,9,45,68.5,296.0,1.55,30.5,349.5,369.12,273.77
2017,8,3,10,0,127.0,376.0,1.5,31.0,476.0,525.7,382.56
2017,8,3,10,15,73.0,334.5,1.5,31.5,392.5,411.13,299.37
2017,8,3,10,30,19.0,293.0,1.5,32.0,309.0,300.6,218.73
2017,8,3,10,45,13.5,240.5,1.55,32.5,252.0,242.45,176.47
2017,8,3,11,0,8.0,188.0,1.6,33.0,195.0,185.66,134.49
2017,8,3,11,15,9.5,206.5,1.6,33.0,215.5,204.64,148.45
2017,8,3,11,30,11.0,225.0,1.6,33.0,236.0,223.45,162.01
2017,8,3,11,45,203.0,324.0,1.65,33.5,520.5,525.96,380.19
2017,8,3,12,0,395.0,423.0,1.7,34.0,805.0,798.18,558.69
2017,8,3,12,15,322.5,456.5,1.7,34.0,769.0,749.0,522.42
2017,8,3,12,30,250.0,490.0,1.7,34.0,733.0,700.41,489.18
2017,8,3,12,45,343.0,459.0,1.75,34.5,793.0,739.68,516.55
2017,8,3,13,0,436.0,428.0,1.8,35.0,853.0,773.68,539.31
2017,8,3,13,15,436.0,420.5,1.85,35.0,841.5,745.6,521.35
2017,8,3,13,30,436.0,413.0,1.9,35.0,830.0,716.69,503.15
2017,8,3,13,45,373.5,427.0,1.95,35.0,779.0,661.6,466.21
2017,8,3,14,0,311.0,441.0,2.0,35.0,728.0,608.28,430.16
2017,8,3,14,15,196.0,429.5,2.1,35.0,609.0,507.95,361.51
2017,8,3,14,30,81.0,418.0,2.2,35.0,490.0,418.76,299.28
2017,8,3,14,45,50.0,353.0,2.3,35.0,397.0,339.78,244.5
2017,8,3,15,0,19.0,288.0,2.4,35.0,304.0,270.56,195.5
2017,8,3,15,15,366.5,227.0,2.45,34.5,505.0,357.02,258.98
2017,8,3,15,30,714.0,166.0,2.5,34.0,706.0,428.24,305.57
2017,8,3,15,45,365.0,198.5,2.65,34.0,474.0,288.61,205.72
2017,8,3,16,0,16.0,231.0,2.8,34.0,242.0,211.32,154.51
2017,8,3,16,15,328.5,187.5,2.85,33.5,382.0,224.67,155.83
2017,8,3,16,30,641.0,144.0,2.9,33.0,522.0,230.26,146.94
2017,8,3,16,45,347.5,171.0,2.95,33.0,373.5,172.19,113.43
2017,8,3,17,0,54.0,198.0,3.0,33.0,225.0,166.24,121.74
2017,8,3,17,15,282.0,156.0,2.95,32.5,269.5,122.07,85.28
2017,8,3,17,30,510.0,114.0,2.9,32.0,314.0,77.79,59.05
2017,8,3,17,45,458.5,103.5,2.9,31.5,262.0,72.56,55.05
2017,8,3,18,0,407.0,93.0,2.9,31.0,210.0,66.99,50.58
2017,8,3,18,15,338.5,78.5,2.75,30.5,161.0,57.96,43.0
2017,8,3,18,30,270.0,64.0,2.6,30.0,112.0,48.44,34.74
2017,8,3,18,45,183.0,45.0,2.5,30.0,72.0,34.74,22.66
2017,8,3,19,0,96.0,26.0,2.4,30.0,32.0,21.52,8.48
2017,8,3,19,15,48.0,13.0,2.35,29.5,16.0,12.39,0.0
2017,8,3,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,109.0,20.0,1.3,25.5,32.5,92.61,38.96
2017,8,4,6,30,218.0,40.0,1.3,26.0,65.0,186.63,139.78
2017,8,4,6,45,309.5,53.0,1.3,26.5,110.5,261.7,203.6
2017,8,4,7,0,401.0,66.0,1.3,27.0,156.0,345.88,271.86
2017,8,4,7,15,462.0,76.0,1.25,27.5,207.5,419.09,328.71
2017,8,4,7,30,523.0,86.0,1.2,28.0,259.0,493.12,383.57
2017,8,4,7,45,567.5,93.5,1.15,29.0,313.0,555.68,426.72
2017,8,4,8,0,612.0,101.0,1.1,30.0,367.0,620.05,468.54
2017,8,4,8,15,643.5,107.0,1.2,30.5,419.5,673.45,502.96
2017,8,4,8,30,675.0,113.0,1.3,31.0,472.0,726.95,536.71
2017,8,4,8,45,700.5,117.0,1.4,31.5,523.5,772.51,564.49
2017,8,4,9,0,726.0,121.0,1.5,32.0,575.0,817.12,591.27
2017,8,4,9,15,437.5,226.5,1.55,32.5,507.0,679.04,493.83
2017,8,4,9,30,149.0,332.0,1.6,33.0,439.0,502.15,364.51
2017,8,4,9,45,102.5,338.0,1.7,33.5,414.0,448.33,325.8
2017,8,4,10,0,56.0,344.0,1.8,34.0,389.0,407.28,294.7
2017,8,4,10,15,39.0,327.5,1.8,34.0,359.5,370.13,267.75
2017,8,4,10,30,22.0,311.0,1.8,34.0,330.0,321.62,232.6
2017,8,4,10,45,163.0,369.0,1.85,34.5,515.0,544.09,390.79
2017,8,4,11,0,304.0,427.0,1.9,35.0,700.0,751.54,527.63
2017,8,4,11,15,243.0,451.0,1.9,35.0,673.0,708.8,495.9
2017,8,4,11,30,182.0,475.0,1.9,35.0,646.0,656.18,459.7
2017,8,4,11,45,116.5,455.5,1.95,35.5,566.0,565.88,397.9
2017,8,4,12,0,51.0,436.0,2.0,36.0,486.0,470.43,331.63
2017,8,4,12,15,424.5,309.0,2.0,36.0,722.5,706.87,500.76
2017,8,4,12,30,798.0,182.0,2.0,36.0,959.0,905.61,630.62
2017,8,4,12,45,794.0,184.5,2.0,36.5,956.5,879.75,611.36
2017,8,4,13,0,790.0,187.0,2.0,37.0,954.0,851.69,592.88
2017,8,4,13,15,787.5,186.0,2.0,37.0,944.0,819.7,573.15
2017,8,4,13,30,785.0,185.0,2.0,37.0,934.0,785.81,552.14
2017,8,4,13,45,508.0,322.5,2.0,37.0,804.0,668.79,470.56
2017,8,4,14,0,231.0,460.0,2.0,37.0,674.0,571.46,400.69
2017,8,4,14,15,494.5,320.0,2.05,37.0,760.0,604.79,428.63
2017,8,4,14,30,758.0,180.0,2.1,37.0,846.0,622.35,443.28
2017,8,4,14,45,723.0,192.5,2.15,37.0,808.5,571.44,406.92
2017,8,4,15,0,688.0,205.0,2.2,37.0,771.0,524.81,373.09
2017,8,4,15,15,674.0,200.5,2.25,36.5,732.0,476.41,338.13
2017,8,4,15,30,660.0,196.0,2.3,36.0,693.0,428.7,302.57
2017,8,4,15,45,642.5,190.0,2.35,36.0,649.5,379.41,264.36
2017,8,4,16,0,625.0,184.0,2.4,36.0,606.0,331.61,226.54
2017,8,4,16,15,602.0,177.0,2.45,35.5,558.0,283.3,188.64
2017,8,4,16,30,579.0,170.0,2.5,35.0,510.0,237.49,152.95
2017,8,4,16,45,547.5,162.0,2.55,35.0,459.0,192.59,119.64
2017,8,4,17,0,516.0,154.0,2.6,35.0,408.0,150.33,91.96
2017,8,4,17,15,478.0,143.0,2.55,34.5,356.0,109.38,71.91
2017,8,4,17,30,440.0,132.0,2.5,34.0,304.0,90.43,68.86
2017,8,4,17,45,382.0,119.5,2.5,34.0,252.0,84.16,63.94
2017,8,4,18,0,324.0,107.0,2.5,34.0,200.0,77.48,58.51
2017,8,4,18,15,262.0,88.0,2.3,33.5,152.5,68.23,50.85
2017,8,4,18,30,200.0,69.0,2.1,33.0,105.0,54.4,39.1
2017,8,4,18,45,128.0,45.5,1.9,32.5,65.5,36.73,23.92
2017,8,4,19,0,56.0,22.0,1.7,32.0,26.0,18.36,5.75
2017,8,4,19,15,28.0,11.0,1.8,31.5,13.0,10.48,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,6,15,68.5,21.0,1.6,25.5,29.0,66.86,23.55
2017,8,5,6,30,137.0,42.0,1.7,26.0,58.0,138.07,102.31
2017,8,5,6,45,223.5,60.0,1.85,26.5,102.5,223.22,173.6
2017,8,5,7,0,310.0,78.0,2.0,27.0,147.0,306.35,241.67
2017,8,5,7,15,370.5,91.5,2.05,27.5,197.0,374.3,295.78
2017,8,5,7,30,431.0,105.0,2.1,28.0,247.0,446.94,351.38
2017,8,5,7,45,483.5,113.0,2.15,29.0,300.0,510.96,397.81
2017,8,5,8,0,536.0,121.0,2.2,30.0,353.0,577.96,444.61
2017,8,5,8,15,569.5,129.0,2.25,30.5,405.5,638.57,485.71
2017,8,5,8,30,603.0,137.0,2.3,31.0,458.0,693.75,521.53
2017,8,5,8,45,629.0,143.0,2.4,32.0,508.0,740.04,549.5
2017,8,5,9,0,655.0,149.0,2.5,33.0,558.0,785.49,576.36
2017,8,5,9,15,674.5,154.0,2.6,33.0,604.5,822.65,599.65
2017,8,5,9,30,694.0,159.0,2.7,33.0,651.0,858.1,621.75
2017,8,5,9,45,707.5,164.0,2.85,33.5,692.5,885.82,637.77
2017,8,5,10,0,721.0,169.0,3.0,34.0,734.0,911.15,652.27
2017,8,5,10,15,732.5,172.0,3.1,34.5,770.0,929.72,662.07
2017,8,5,10,30,744.0,175.0,3.2,35.0,806.0,939.99,666.67
2017,8,5,10,45,754.0,176.5,3.35,35.5,835.5,950.09,671.65
2017,8,5,11,0,764.0,178.0,3.5,36.0,865.0,957.19,674.79
2017,8,5,11,15,521.0,318.0,3.6,36.0,792.0,856.34,605.94
2017,8,5,11,30,278.0,458.0,3.7,36.0,719.0,741.57,523.54
2017,8,5,11,45,300.5,460.0,3.8,36.0,746.0,755.37,533.77
2017,8,5,12,0,323.0,462.0,3.9,36.0,773.0,767.19,541.97
2017,8,5,12,15,555.0,323.0,4.0,36.0,862.0,841.09,597.76
2017,8,5,12,30,787.0,184.0,4.1,36.0,951.0,896.64,637.53
2017,8,5,12,45,790.0,181.5,4.2,36.0,950.0,872.53,621.94
2017,8,5,13,0,793.0,179.0,4.3,36.0,949.0,845.98,605.22
2017,8,5,13,15,537.0,323.5,4.35,36.0,842.5,741.12,531.03
2017,8,5,13,30,281.0,468.0,4.4,36.0,736.0,644.24,459.38
2017,8,5,13,45,533.0,319.5,4.5,36.0,815.0,683.99,493.12
2017,8,5,14,0,785.0,171.0,4.6,36.0,894.0,704.66,512.01
2017,8,5,14,15,778.0,169.0,4.6,35.5,869.0,661.77,482.3
2017,8,5,14,30,771.0,167.0,4.6,35.0,844.0,617.91,451.45
2017,8,5,14,45,766.5,161.5,4.65,35.0,812.5,571.69,417.4
2017,8,5,15,0,762.0,156.0,4.7,35.0,781.0,524.66,381.94
2017,8,5,15,15,749.5,152.5,4.65,34.5,742.5,474.92,344.11
2017,8,5,15,30,737.0,149.0,4.6,34.0,704.0,425.53,305.48
2017,8,5,15,45,726.0,142.5,4.6,34.0,661.0,369.82,260.77
2017,8,5,16,0,715.0,136.0,4.6,34.0,618.0,319.24,219.0
2017,8,5,16,15,694.0,131.5,4.55,34.0,569.5,268.55,177.11
2017,8,5,16,30,673.0,127.0,4.5,34.0,521.0,219.95,137.54
2017,8,5,16,45,650.5,119.5,4.45,34.0,470.5,171.12,100.09
2017,8,5,17,0,628.0,112.0,4.4,34.0,420.0,124.93,69.32
2017,8,5,17,15,591.0,105.0,4.3,33.5,367.0,81.54,49.65
2017,8,5,17,30,554.0,98.0,4.2,33.0,314.0,65.14,48.46
2017,8,5,17,45,509.0,88.0,4.1,33.0,262.0,60.81,45.01
2017,8,5,18,0,464.0,78.0,4.0,33.0,210.0,56.12,41.15
2017,8,5,18,15,391.0,67.0,3.8,32.5,160.5,49.42,35.53
2017,8,5,18,30,318.0,56.0,3.6,32.0,111.0,42.35,29.36
2017,8,5,18,45,217.5,40.0,3.4,31.5,71.0,30.87,19.26
2017,8,5,19,0,117.0,24.0,3.2,31.0,31.0,18.86,5.4
2017,8,5,19,15,58.5,12.0,3.3,30.5,15.5,11.44,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,3.5,3.85,25.5,3.5,3.24,0.0
2017,8,6,6,30,0.0,7.0,4.0,26.0,7.0,6.48,0.0
2017,8,6,6,45,0.0,12.0,4.2,26.5,12.0,11.11,3.32
2017,8,6,7,0,0.0,17.0,4.4,27.0,17.0,15.75,7.2
2017,8,6,7,15,0.0,23.0,4.45,27.5,23.0,21.32,11.79
2017,8,6,7,30,0.0,29.0,4.5,28.0,29.0,26.91,16.3
2017,8,6,7,45,0.0,37.0,4.6,28.5,37.0,34.35,22.24
2017,8,6,8,0,0.0,45.0,4.7,29.0,45.0,41.81,28.1
2017,8,6,8,15,0.0,95.5,4.75,29.5,95.5,89.69,66.01
2017,8,6,8,30,0.0,146.0,4.8,30.0,146.0,140.67,105.5
2017,8,6,8,45,2.0,160.0,4.85,30.5,161.5,155.79,116.63
2017,8,6,9,0,4.0,174.0,4.9,31.0,177.0,171.02,127.75
2017,8,6,9,15,4.0,173.0,4.85,31.5,176.0,169.24,125.71
2017,8,6,9,30,4.0,172.0,4.8,32.0,175.0,167.71,123.93
2017,8,6,9,45,9.0,211.5,4.8,32.5,218.5,211.5,156.51
2017,8,6,10,0,14.0,251.0,4.8,33.0,262.0,255.38,188.55
2017,8,6,10,15,13.5,252.5,4.8,33.5,263.5,255.58,187.83
2017,8,6,10,30,13.0,254.0,4.8,34.0,265.0,255.85,187.29
2017,8,6,10,45,29.0,322.5,4.8,34.5,348.5,350.31,255.63
2017,8,6,11,0,45.0,391.0,4.8,35.0,432.0,434.44,314.68
2017,8,6,11,15,45.5,402.5,4.75,35.0,445.0,443.37,320.24
2017,8,6,11,30,46.0,414.0,4.7,35.0,458.0,451.88,325.76
2017,8,6,11,45,33.5,378.5,4.7,35.5,410.5,400.68,288.58
2017,8,6,12,0,21.0,343.0,4.7,36.0,363.0,344.27,247.73
2017,8,6,12,15,105.5,420.5,4.65,36.0,523.0,506.99,364.35
2017,8,6,12,30,190.0,498.0,4.6,36.0,683.0,649.41,462.45
2017,8,6,12,45,282.5,467.0,4.6,36.0,741.5,692.56,493.37
2017,8,6,13,0,375.0,436.0,4.6,36.0,800.0,727.44,518.77
2017,8,6,13,15,350.0,445.5,4.55,36.0,782.5,696.84,497.1
2017,8,6,13,30,325.0,455.0,4.5,36.0,765.0,666.75,476.03
2017,8,6,13,45,564.5,304.5,4.45,36.0,829.5,693.48,499.97
2017,8,6,14,0,804.0,154.0,4.4,36.0,894.0,701.87,510.04
2017,8,6,14,15,507.5,294.0,4.35,36.0,756.5,589.67,426.74
2017,8,6,14,30,211.0,434.0,4.3,36.0,619.0,505.47,363.05
2017,8,6,14,45,201.0,417.0,4.25,36.0,587.5,470.86,338.87
2017,8,6,15,0,191.0,400.0,4.2,36.0,556.0,437.18,314.93
2017,8,6,15,15,454.0,278.5,4.15,36.0,625.5,436.4,314.24
2017,8,6,15,30,717.0,157.0,4.1,36.0,695.0,417.6,296.94
2017,8,6,15,45,699.0,153.5,4.05,36.0,651.0,367.23,256.55
2017,8,6,16,0,681.0,150.0,4.0,36.0,607.0,318.26,216.69
2017,8,6,16,15,504.5,193.5,3.9,35.5,517.5,270.1,182.52
2017,8,6,16,30,328.0,237.0,3.8,35.0,428.0,244.14,167.66
2017,8,6,16,45,454.0,181.5,3.75,35.0,418.5,191.28,122.78
2017,8,6,17,0,580.0,126.0,3.7,35.0,409.0,130.33,75.15
2017,8,6,17,15,541.5,118.0,3.5,34.5,356.5,88.94,56.78
2017,8,6,17,30,503.0,110.0,3.3,34.0,304.0,75.28,56.55
2017,8,6,17,45,453.5,98.5,3.15,33.5,252.5,69.23,51.84
2017,8,6,18,0,404.0,87.0,3.0,33.0,201.0,62.78,46.65
2017,8,6,18,15,331.5,73.5,2.8,32.5,153.0,54.37,39.61
2017,8,6,18,30,259.0,60.0,2.6,32.0,105.0,45.5,31.92
2017,8,6,18,45,166.0,41.5,2.45,31.5,66.0,32.1,20.17
2017,8,6,19,0,73.0,23.0,2.3,31.0,27.0,19.11,4.64
2017,8,6,19,15,36.5,11.5,2.4,30.5,13.5,10.96,0.0
2017,8,6,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,2.9,25.0,1.0,0.92,0.0
2017,8,7,6,30,0.0,2.0,3.0,25.0,2.0,1.85,0.0
2017,8,7,6,45,0.0,4.5,3.15,25.0,4.5,4.16,0.0
2017,8,7,7,0,0.0,7.0,3.3,25.0,7.0,6.48,0.0
2017,8,7,7,15,0.0,9.5,3.3,25.0,9.5,8.8,1.62
2017,8,7,7,30,0.0,12.0,3.3,25.0,12.0,11.12,3.54
2017,8,7,7,45,0.0,13.0,3.35,25.5,13.0,12.05,4.27
2017,8,7,8,0,0.0,14.0,3.4,26.0,14.0,12.99,4.98
2017,8,7,8,15,0.0,30.0,3.3,26.0,30.0,27.86,17.06
2017,8,7,8,30,0.0,46.0,3.2,26.0,46.0,42.77,29.03
2017,8,7,8,45,0.0,35.0,3.1,26.0,35.0,32.54,20.66
2017,8,7,9,0,0.0,24.0,3.0,26.0,24.0,22.32,12.35
2017,8,7,9,15,0.0,44.5,2.9,26.0,44.5,41.43,27.62
2017,8,7,9,30,0.0,65.0,2.8,26.0,65.0,60.58,42.75
2017,8,7,9,45,0.0,65.0,2.75,26.0,65.0,60.61,42.64
2017,8,7,10,0,0.0,65.0,2.7,26.0,65.0,60.64,42.56
2017,8,7,10,15,0.0,84.0,2.6,26.0,84.0,78.44,56.46
2017,8,7,10,30,0.0,103.0,2.5,26.0,103.0,96.48,70.42
2017,8,7,10,45,1.0,123.5,2.4,26.0,124.5,117.0,86.26
2017,8,7,11,0,2.0,144.0,2.3,26.0,146.0,137.51,101.96
2017,8,7,11,15,6.0,176.0,2.25,26.0,182.0,171.9,128.27
2017,8,7,11,30,10.0,208.0,2.2,26.0,218.0,206.13,154.14
2017,8,7,11,45,14.0,261.0,2.15,26.0,275.0,260.16,194.44
2017,8,7,12,0,18.0,314.0,2.1,26.0,332.0,313.66,233.63
2017,8,7,12,15,33.0,375.0,2.0,26.0,407.5,389.88,288.85
2017,8,7,12,30,48.0,436.0,1.9,26.0,483.0,457.89,336.83
2017,8,7,12,45,107.5,466.0,1.85,26.0,570.5,533.17,390.65
2017,8,7,13,0,167.0,496.0,1.8,26.0,658.0,604.67,440.43
2017,8,7,13,15,214.5,484.0,1.7,26.0,689.5,621.06,451.74
2017,8,7,13,30,262.0,472.0,1.6,26.0,721.0,631.94,459.47
2017,8,7,13,45,352.5,428.5,1.5,26.0,757.0,644.8,469.47
2017,8,7,14,0,443.0,385.0,1.4,26.0,793.0,647.59,472.12
2017,8,7,14,15,331.0,408.0,1.3,26.0,708.5,572.13,417.65
2017,8,7,14,30,219.0,431.0,1.2,26.0,624.0,507.4,370.88
2017,8,7,14,45,249.5,407.5,1.1,26.0,618.0,483.96,354.64
2017,8,7,15,0,280.0,384.0,1.0,26.0,612.0,463.21,339.39
2017,8,7,15,15,514.0,261.0,0.9,26.0,655.0,449.1,328.39
2017,8,7,15,30,748.0,138.0,0.8,26.0,698.0,417.58,301.5
2017,8,7,15,45,730.0,135.5,0.7,26.0,654.0,366.99,260.35
2017,8,7,16,0,712.0,133.0,0.6,26.0,610.0,312.49,215.84
2017,8,7,16,15,691.5,128.5,0.5,26.0,562.0,262.08,174.17
2017,8,7,16,30,671.0,124.0,0.4,26.0,514.0,213.71,134.73
2017,8,7,16,45,501.5,154.5,0.35,26.5,430.0,176.42,112.13
2017,8,7,17,0,332.0,185.0,0.3,27.0,346.0,161.62,110.28
2017,8,7,17,15,440.5,141.0,0.4,26.5,327.0,102.85,71.64
2017,8,7,17,30,549.0,97.0,0.5,26.0,308.0,64.7,49.46
2017,8,7,17,45,504.5,87.0,0.65,26.0,256.0,60.33,45.98
2017,8,7,18,0,460.0,77.0,0.8,26.0,204.0,55.61,42.0
2017,8,7,18,15,386.0,65.5,0.75,25.5,155.5,48.43,35.81
2017,8,7,18,30,312.0,54.0,0.7,25.0,107.0,40.92,29.09
2017,8,7,18,45,215.0,38.0,0.65,25.0,68.0,29.39,18.56
2017,8,7,19,0,118.0,22.0,0.6,25.0,29.0,17.31,2.87
2017,8,7,19,15,59.0,11.0,0.6,24.5,14.5,10.48,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,6,15,123.5,17.0,3.05,23.0,30.5,92.34,17.51
2017,8,8,6,30,247.0,34.0,3.3,23.0,61.0,192.21,144.93
2017,8,8,6,45,337.5,46.5,3.6,23.5,106.5,270.83,214.44
2017,8,8,7,0,428.0,59.0,3.9,24.0,152.0,356.05,286.29
2017,8,8,7,15,489.5,68.0,4.0,24.5,203.5,425.9,343.53
2017,8,8,7,30,551.0,77.0,4.1,25.0,255.0,499.97,401.78
2017,8,8,7,45,595.0,83.0,4.25,26.0,309.0,561.21,447.22
2017,8,8,8,0,639.0,89.0,4.4,27.0,363.0,624.24,491.25
2017,8,8,8,15,535.0,136.5,4.4,27.5,387.0,611.92,478.44
2017,8,8,8,30,431.0,184.0,4.4,28.0,411.0,595.94,461.6
2017,8,8,8,45,589.0,145.5,4.45,28.5,490.5,706.53,542.69
2017,8,8,9,0,747.0,107.0,4.5,29.0,570.0,813.31,614.79
2017,8,8,9,15,555.0,200.5,4.5,29.0,560.0,756.82,571.87
2017,8,8,9,30,363.0,294.0,4.5,29.0,550.0,674.89,507.32
2017,8,8,9,45,587.5,205.0,4.55,29.5,649.5,814.16,609.19
2017,8,8,10,0,812.0,116.0,4.6,30.0,749.0,925.5,681.95
2017,8,8,10,15,497.5,265.5,4.6,30.5,659.0,793.21,585.77
2017,8,8,10,30,183.0,415.0,4.6,31.0,569.0,616.18,451.93
2017,8,8,10,45,237.5,421.5,4.7,31.5,629.5,672.78,492.22
2017,8,8,11,0,292.0,428.0,4.8,32.0,690.0,739.61,537.62
2017,8,8,11,15,260.5,448.0,4.8,32.0,686.0,721.96,523.52
2017,8,8,11,30,229.0,468.0,4.8,32.0,682.0,694.08,503.08
2017,8,8,11,45,168.0,474.0,4.8,32.0,632.5,633.18,459.19
2017,8,8,12,0,107.0,480.0,4.8,32.0,583.0,566.32,410.94
2017,8,8,12,15,207.0,475.5,4.75,32.0,676.0,653.49,474.13
2017,8,8,12,30,307.0,471.0,4.7,32.0,769.0,732.22,529.54
2017,8,8,12,45,359.0,446.5,4.7,32.5,794.5,739.71,534.47
2017,8,8,13,0,411.0,422.0,4.7,33.0,820.0,744.08,537.5
2017,8,8,13,15,386.5,426.5,4.65,32.5,798.0,708.37,513.34
2017,8,8,13,30,362.0,431.0,4.6,32.0,776.0,673.32,489.6
2017,8,8,13,45,320.5,438.5,4.55,32.0,739.5,629.09,458.07
2017,8,8,14,0,279.0,446.0,4.5,32.0,703.0,587.19,428.0
2017,8,8,14,15,536.0,299.0,4.45,32.0,774.0,610.57,449.2
2017,8,8,14,30,793.0,152.0,4.4,32.0,845.0,614.11,454.33
2017,8,8,14,45,768.0,159.0,4.4,32.0,809.0,565.86,417.75
2017,8,8,15,0,743.0,166.0,4.4,32.0,773.0,518.65,381.39
2017,8,8,15,15,730.0,162.5,4.35,32.0,734.0,465.2,339.86
2017,8,8,15,30,717.0,159.0,4.3,32.0,695.0,415.86,300.31
2017,8,8,15,45,700.0,155.0,4.3,32.0,651.0,365.38,259.19
2017,8,8,16,0,683.0,151.0,4.3,32.0,607.0,316.2,218.44
2017,8,8,16,15,661.0,145.5,4.2,31.5,558.5,266.15,177.44
2017,8,8,16,30,639.0,140.0,4.1,31.0,510.0,218.38,138.89
2017,8,8,16,45,613.5,132.0,4.05,31.0,459.0,170.65,102.61
2017,8,8,17,0,588.0,124.0,4.0,31.0,408.0,125.96,73.58
2017,8,8,17,15,549.5,116.0,3.7,30.5,355.5,84.24,56.11
2017,8,8,17,30,511.0,108.0,3.4,30.0,303.0,74.12,56.6
2017,8,8,17,45,467.0,96.0,3.15,29.5,251.5,67.67,51.46
2017,8,8,18,0,423.0,84.0,2.9,29.0,200.0,60.79,45.8
2017,8,8,18,15,351.0,70.0,2.6,28.5,151.5,51.9,38.22
2017,8,8,18,30,279.0,56.0,2.3,28.0,103.0,42.53,29.97
2017,8,8,18,45,188.0,38.0,2.0,27.5,64.5,29.42,18.25
2017,8,8,19,0,97.0,20.0,1.7,27.0,26.0,15.7,0.77
2017,8,8,19,15,48.5,10.0,1.65,26.5,13.0,9.53,0.0
2017,8,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,90.0,18.5,2.4,22.5,28.0,79.3,7.5
2017,8,9,6,30,180.0,37.0,2.4,23.0,56.0,163.23,121.81
2017,8,9,6,45,264.5,53.5,2.45,23.5,100.5,236.83,186.47
2017,8,9,7,0,349.0,70.0,2.5,24.0,145.0,318.65,254.84
2017,8,9,7,15,411.0,82.5,2.5,24.5,196.0,387.99,311.08
2017,8,9,7,30,473.0,95.0,2.5,25.0,247.0,462.13,368.75
2017,8,9,7,45,520.0,103.5,2.55,26.0,300.5,529.94,418.5
2017,8,9,8,0,567.0,112.0,2.6,27.0,354.0,595.66,464.87
2017,8,9,8,15,600.0,119.0,2.6,27.5,407.0,649.93,501.53
2017,8,9,8,30,633.0,126.0,2.6,28.0,460.0,704.41,537.04
2017,8,9,8,45,661.0,131.0,2.65,28.5,511.0,752.07,567.18
2017,8,9,9,0,689.0,136.0,2.7,29.0,562.0,798.94,596.26
2017,8,9,9,15,437.0,232.0,2.7,29.5,510.5,683.16,509.66
2017,8,9,9,30,185.0,328.0,2.7,30.0,459.0,531.35,394.59
2017,8,9,9,45,470.0,240.5,2.75,30.5,600.0,734.57,543.1
2017,8,9,10,0,755.0,153.0,2.8,31.0,741.0,918.77,665.28
2017,8,9,10,15,766.0,156.0,2.8,31.0,777.5,937.4,674.48
2017,8,9,10,30,777.0,159.0,2.8,31.0,814.0,953.14,683.3
2017,8,9,10,45,554.5,287.0,2.85,31.5,763.0,868.11,623.43
2017,8,9,11,0,332.0,415.0,2.9,32.0,712.0,765.26,547.61
2017,8,9,11,15,325.5,432.0,2.9,32.0,729.0,769.07,549.78
2017,8,9,11,30,319.0,449.0,2.9,32.0,746.0,771.1,550.11
2017,8,9,11,45,565.0,309.5,2.9,32.5,846.5,866.08,618.47
2017,8,9,12,0,811.0,170.0,2.9,33.0,947.0,943.33,668.88
2017,8,9,12,15,539.0,326.0,2.85,33.0,844.0,826.32,588.21
2017,8,9,12,30,267.0,482.0,2.8,33.0,741.0,706.05,501.13
2017,8,9,12,45,276.0,478.5,2.75,33.5,746.0,696.16,494.21
2017,8,9,13,0,285.0,475.0,2.7,34.0,751.0,685.06,485.8
2017,8,9,13,15,549.0,320.0,2.65,34.0,843.5,744.36,532.02
2017,8,9,13,30,813.0,165.0,2.6,34.0,936.0,783.78,562.46
2017,8,9,13,45,810.0,163.0,2.55,34.0,918.0,745.65,536.81
2017,8,9,14,0,807.0,161.0,2.5,34.0,900.0,705.82,509.3
2017,8,9,14,15,800.5,159.0,2.45,34.0,874.5,662.15,478.66
2017,8,9,14,30,794.0,157.0,2.4,34.0,849.0,617.39,446.64
2017,8,9,14,45,790.5,151.0,2.4,34.0,817.0,570.02,412.31
2017,8,9,15,0,787.0,145.0,2.4,34.0,785.0,521.68,376.35
2017,8,9,15,15,775.0,142.0,2.35,34.0,746.0,471.18,337.67
2017,8,9,15,30,763.0,139.0,2.3,34.0,707.0,420.93,298.17
2017,8,9,15,45,748.0,134.5,2.3,34.0,662.5,368.86,256.55
2017,8,9,16,0,733.0,130.0,2.3,34.0,618.0,312.64,211.19
2017,8,9,16,15,712.5,125.5,2.25,33.5,569.0,261.04,169.39
2017,8,9,16,30,692.0,121.0,2.2,33.0,520.0,211.49,129.81
2017,8,9,16,45,666.0,114.5,2.15,33.0,468.0,161.93,92.7
2017,8,9,17,0,640.0,108.0,2.1,33.0,416.0,115.41,63.34
2017,8,9,17,15,603.0,101.0,1.9,32.5,362.5,71.54,46.32
2017,8,9,17,30,566.0,94.0,1.7,32.0,309.0,62.75,46.69
2017,8,9,17,45,518.0,84.5,1.55,31.5,256.0,58.68,43.53
2017,8,9,18,0,470.0,75.0,1.4,31.0,203.0,54.29,39.97
2017,8,9,18,15,396.5,63.0,1.3,30.0,153.5,46.7,33.61
2017,8,9,18,30,323.0,51.0,1.2,29.0,104.0,38.73,26.65
2017,8,9,18,45,220.0,35.0,1.1,28.5,64.5,27.1,16.2
2017,8,9,19,0,117.0,19.0,1.0,28.0,25.0,14.94,0.0
2017,8,9,19,15,58.5,9.5,1.0,27.5,12.5,9.05,0.0
2017,8,9,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,6,15,95.5,18.0,1.9,24.5,28.0,80.55,0.0
2017,8,10,6,30,191.0,36.0,2.1,25.0,56.0,167.35,123.46
2017,8,10,6,45,295.0,49.0,2.35,25.5,101.5,247.18,193.12
2017,8,10,7,0,399.0,62.0,2.6,26.0,147.0,337.62,268.16
2017,8,10,7,15,463.0,72.0,2.65,26.5,199.0,412.53,328.3
2017,8,10,7,30,527.0,82.0,2.7,27.0,251.0,488.39,386.84
2017,8,10,7,45,576.5,87.5,2.75,27.5,305.5,552.17,434.11
2017,8,10,8,0,626.0,93.0,2.8,28.0,360.0,618.1,480.41
2017,8,10,8,15,658.0,98.5,2.75,28.5,413.0,671.68,515.66
2017,8,10,8,30,690.0,104.0,2.7,29.0,466.0,725.38,550.01
2017,8,10,8,45,715.5,107.5,2.7,30.0,517.5,770.69,576.79
2017,8,10,9,0,741.0,111.0,2.7,31.0,569.0,811.32,599.77
2017,8,10,9,15,758.5,114.5,2.65,31.0,616.0,847.16,621.28
2017,8,10,9,30,776.0,118.0,2.6,31.0,663.0,880.98,641.25
2017,8,10,9,45,789.5,121.0,2.55,31.5,705.5,908.14,655.39
2017,8,10,10,0,803.0,124.0,2.5,32.0,748.0,932.7,667.77
2017,8,10,10,15,813.0,126.0,2.45,32.5,784.0,949.93,675.42
2017,8,10,10,30,823.0,128.0,2.4,33.0,820.0,955.71,675.93
2017,8,10,10,45,831.0,129.5,2.4,33.5,850.0,964.5,679.01
2017,8,10,11,0,839.0,131.0,2.4,34.0,880.0,970.13,680.18
2017,8,10,11,15,844.0,132.0,2.4,34.0,902.0,969.07,678.73
2017,8,10,11,30,849.0,133.0,2.4,34.0,924.0,964.77,675.47
2017,8,10,11,45,847.5,137.0,2.4,34.5,937.5,953.91,666.89
2017,8,10,12,0,846.0,141.0,2.4,35.0,951.0,939.93,656.55
2017,8,10,12,15,847.0,141.5,2.4,35.0,957.0,922.0,645.23
2017,8,10,12,30,848.0,142.0,2.4,35.0,963.0,901.23,632.22
2017,8,10,12,45,558.5,310.0,2.45,35.0,850.5,788.61,556.99
2017,8,10,13,0,269.0,478.0,2.5,35.0,738.0,673.77,474.51
2017,8,10,13,15,559.0,307.0,2.5,35.0,839.0,739.84,526.61
2017,8,10,13,30,849.0,136.0,2.5,35.0,940.0,782.88,559.05
2017,8,10,13,45,846.0,134.0,2.55,35.0,922.0,744.66,534.3
2017,8,10,14,0,843.0,132.0,2.6,35.0,904.0,704.58,507.76
2017,8,10,14,15,837.0,130.5,2.65,35.0,878.0,661.24,477.7
2017,8,10,14,30,831.0,129.0,2.7,35.0,852.0,616.59,445.98
2017,8,10,14,45,816.0,130.5,2.75,35.0,817.5,568.26,410.79
2017,8,10,15,0,801.0,132.0,2.8,35.0,783.0,516.03,372.01
2017,8,10,15,15,789.0,129.0,2.85,34.5,743.5,464.84,333.55
2017,8,10,15,30,777.0,126.0,2.9,34.0,704.0,413.87,293.96
2017,8,10,15,45,536.5,207.0,2.95,34.0,594.5,348.34,245.72
2017,8,10,16,0,296.0,288.0,3.0,34.0,485.0,313.14,222.42
2017,8,10,16,15,495.5,201.5,3.0,33.5,500.0,268.3,181.98
2017,8,10,16,30,695.0,115.0,3.0,33.0,515.0,205.43,125.28
2017,8,10,16,45,659.5,112.5,3.0,33.0,461.5,157.6,89.92
2017,8,10,17,0,624.0,110.0,3.0,33.0,408.0,113.88,63.28
2017,8,10,17,15,585.5,103.0,2.8,32.5,355.0,70.96,53.17
2017,8,10,17,30,547.0,96.0,2.6,32.0,302.0,64.48,48.15
2017,8,10,17,45,485.0,88.5,2.4,31.5,248.5,62.15,46.43
2017,8,10,18,0,423.0,81.0,2.2,31.0,195.0,58.74,43.68
2017,8,10,18,15,345.0,68.0,2.05,30.5,146.5,50.53,36.7
2017,8,10,18,30,267.0,55.0,1.9,30.0,98.0,41.9,29.1
2017,8,10,18,45,163.0,37.0,1.75,29.5,60.0,28.73,17.3
2017,8,10,19,0,59.0,19.0,1.6,29.0,22.0,15.89,0.0
2017,8,10,19,15,29.5,9.5,1.65,28.5,11.0,9.05,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
