Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,102.5,17.5,2.25,24.5,28.0,82.48,0.0
2017,8,11,6,30,205.0,35.0,2.5,25.0,56.0,172.95,127.29
2017,8,11,6,45,311.5,47.0,2.75,25.5,101.5,253.26,198.03
2017,8,11,7,0,418.0,59.0,3.0,26.0,147.0,348.75,277.21
2017,8,11,7,15,483.0,67.5,3.05,26.5,199.0,419.73,334.66
2017,8,11,7,30,548.0,76.0,3.1,27.0,251.0,495.19,393.19
2017,8,11,7,45,599.5,81.0,3.2,27.5,306.5,560.45,441.84
2017,8,11,8,0,651.0,86.0,3.3,28.0,362.0,628.08,489.38
2017,8,11,8,15,682.0,90.5,3.35,28.5,415.5,680.45,524.31
2017,8,11,8,30,713.0,95.0,3.4,29.0,469.0,729.32,555.95
2017,8,11,8,45,736.0,99.0,3.45,30.0,520.0,774.02,582.86
2017,8,11,9,0,759.0,103.0,3.5,31.0,571.0,817.48,608.34
2017,8,11,9,15,776.0,106.5,3.45,31.0,618.5,853.29,630.19
2017,8,11,9,30,793.0,110.0,3.4,31.0,666.0,887.03,650.48
2017,8,11,9,45,806.5,112.0,3.4,31.5,708.5,913.36,664.71
2017,8,11,10,0,820.0,114.0,3.4,32.0,751.0,928.88,671.85
2017,8,11,10,15,830.0,116.0,3.35,32.5,787.0,946.44,680.13
2017,8,11,10,30,840.0,118.0,3.3,33.0,823.0,961.01,686.48
2017,8,11,10,45,850.0,117.5,3.25,33.5,853.5,969.83,689.22
2017,8,11,11,0,860.0,117.0,3.2,34.0,884.0,975.48,690.1
2017,8,11,11,15,864.5,118.5,3.15,34.0,906.0,974.52,688.34
2017,8,11,11,30,869.0,120.0,3.1,34.0,928.0,970.25,684.67
2017,8,11,11,45,475.5,292.0,3.05,34.5,735.5,761.44,543.82
2017,8,11,12,0,82.0,464.0,3.0,35.0,543.0,526.51,373.79
2017,8,11,12,15,235.5,446.0,2.95,35.0,673.5,655.22,465.93
2017,8,11,12,30,389.0,428.0,2.9,35.0,804.0,763.79,540.05
2017,8,11,12,45,624.5,280.5,2.9,35.5,882.5,816.5,579.23
2017,8,11,13,0,860.0,133.0,2.9,36.0,961.0,849.89,601.47
2017,8,11,13,15,857.5,132.5,2.85,36.0,951.0,817.32,580.1
2017,8,11,13,30,855.0,132.0,2.8,36.0,941.0,782.57,557.73
2017,8,11,13,45,853.5,129.5,2.75,36.0,923.0,744.75,533.25
2017,8,11,14,0,852.0,127.0,2.7,36.0,905.0,704.93,506.5
2017,8,11,14,15,846.0,125.5,2.65,36.0,879.5,661.17,475.77
2017,8,11,14,30,840.0,124.0,2.6,36.0,854.0,616.08,443.47
2017,8,11,14,45,828.5,124.0,2.6,36.0,820.0,568.03,408.49
2017,8,11,15,0,817.0,124.0,2.6,36.0,786.0,519.54,372.26
2017,8,11,15,15,805.5,121.5,2.6,35.5,747.0,464.13,330.95
2017,8,11,15,30,794.0,119.0,2.6,35.0,708.0,412.9,291.24
2017,8,11,15,45,782.0,114.5,2.65,35.0,663.5,360.2,248.84
2017,8,11,16,0,770.0,110.0,2.7,35.0,619.0,308.15,206.08
2017,8,11,16,15,750.5,106.5,2.65,34.5,570.0,256.0,163.57
2017,8,11,16,30,731.0,103.0,2.6,34.0,521.0,205.74,123.37
2017,8,11,16,45,708.0,97.0,2.6,34.0,469.0,149.84,81.71
2017,8,11,17,0,685.0,91.0,2.6,34.0,417.0,101.64,52.13
2017,8,11,17,15,649.0,85.5,2.35,33.5,363.0,56.5,41.08
2017,8,11,17,30,613.0,80.0,2.1,33.0,309.0,52.39,37.96
2017,8,11,17,45,564.5,72.5,1.85,32.5,255.5,49.42,35.67
2017,8,11,18,0,516.0,65.0,1.6,32.0,202.0,46.23,33.08
2017,8,11,18,15,439.0,55.0,1.45,31.0,152.0,40.59,28.34
2017,8,11,18,30,362.0,45.0,1.3,30.0,102.0,34.62,23.07
2017,8,11,18,45,181.0,34.5,1.15,29.5,63.0,26.79,15.64
2017,8,11,19,0,0.0,24.0,1.0,29.0,24.0,21.1,0.0
2017,8,11,19,15,0.0,12.0,1.0,28.5,12.0,11.44,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,88.0,18.0,2.6,24.5,26.5,76.37,0.0
2017,8,12,6,30,176.0,36.0,2.9,25.0,53.0,160.13,117.03
2017,8,12,6,45,290.5,48.5,3.25,25.5,99.0,243.77,190.55
2017,8,12,7,0,405.0,61.0,3.6,26.0,145.0,342.73,272.83
2017,8,12,7,15,471.0,70.0,3.6,26.5,197.0,414.48,331.14
2017,8,12,7,30,537.0,79.0,3.6,27.0,249.0,490.74,390.57
2017,8,12,7,45,595.5,82.0,3.6,28.0,305.5,558.25,440.34
2017,8,12,8,0,654.0,85.0,3.6,29.0,362.0,628.54,488.74
2017,8,12,8,15,685.5,90.0,3.5,29.5,415.5,682.04,523.94
2017,8,12,8,30,717.0,95.0,3.4,30.0,469.0,732.03,555.69
2017,8,12,8,45,746.5,96.0,3.3,30.5,522.0,778.92,584.45
2017,8,12,9,0,776.0,97.0,3.2,31.0,575.0,824.9,611.89
2017,8,12,9,15,793.0,100.0,3.15,31.5,622.5,860.54,632.1
2017,8,12,9,30,810.0,103.0,3.1,32.0,670.0,894.06,650.69
2017,8,12,9,45,826.0,104.0,3.1,32.5,713.5,914.03,660.55
2017,8,12,10,0,842.0,105.0,3.1,33.0,757.0,939.43,674.03
2017,8,12,10,15,851.5,106.5,3.1,33.0,793.5,956.27,683.32
2017,8,12,10,30,861.0,108.0,3.1,33.0,830.0,970.06,690.82
2017,8,12,10,45,870.5,108.0,3.15,33.5,860.5,979.06,694.35
2017,8,12,11,0,880.0,108.0,3.2,34.0,891.0,984.81,695.97
2017,8,12,11,15,884.5,109.0,3.25,34.5,913.5,983.34,693.18
2017,8,12,11,30,889.0,110.0,3.3,35.0,936.0,978.5,688.46
2017,8,12,11,45,896.5,107.5,3.35,35.5,951.5,969.68,681.38
2017,8,12,12,0,904.0,105.0,3.4,36.0,967.0,957.52,672.35
2017,8,12,12,15,905.0,105.5,3.4,36.0,973.0,938.96,660.46
2017,8,12,12,30,906.0,106.0,3.4,36.0,979.0,917.33,646.72
2017,8,12,12,45,905.5,105.5,3.45,36.5,977.0,890.5,628.68
2017,8,12,13,0,905.0,105.0,3.5,37.0,975.0,860.95,608.95
2017,8,12,13,15,903.0,104.5,3.45,37.0,964.5,827.58,587.49
2017,8,12,13,30,901.0,104.0,3.4,37.0,954.0,791.82,564.42
2017,8,12,13,45,898.0,103.0,3.4,37.0,935.5,752.61,539.19
2017,8,12,14,0,895.0,102.0,3.4,37.0,917.0,711.37,512.34
2017,8,12,14,15,889.5,100.5,3.35,37.0,891.0,666.2,480.43
2017,8,12,14,30,884.0,99.0,3.3,37.0,865.0,619.56,446.81
2017,8,12,14,45,870.0,101.5,3.3,37.0,830.5,570.31,410.6
2017,8,12,15,0,856.0,104.0,3.3,37.0,796.0,520.74,373.22
2017,8,12,15,15,845.5,102.0,3.25,37.0,756.5,468.99,333.23
2017,8,12,15,30,835.0,100.0,3.2,37.0,717.0,417.1,292.08
2017,8,12,15,45,821.0,97.5,3.2,37.0,672.0,363.71,248.96
2017,8,12,16,0,807.0,95.0,3.2,37.0,627.0,304.51,200.94
2017,8,12,16,15,788.5,92.0,3.15,36.5,577.5,250.97,157.3
2017,8,12,16,30,770.0,89.0,3.1,36.0,528.0,199.16,115.94
2017,8,12,16,45,744.5,85.5,3.1,35.5,475.0,148.06,78.59
2017,8,12,17,0,719.0,82.0,3.1,35.0,422.0,99.89,50.19
2017,8,12,17,15,684.0,77.0,2.75,34.5,367.5,53.59,38.53
2017,8,12,17,30,649.0,72.0,2.4,34.0,313.0,46.7,33.1
2017,8,12,17,45,598.0,66.0,2.1,33.5,258.5,44.58,31.5
2017,8,12,18,0,547.0,60.0,1.8,33.0,204.0,42.33,29.68
2017,8,12,18,15,468.5,51.0,1.8,32.0,153.5,37.35,25.5
2017,8,12,18,30,390.0,42.0,1.8,31.0,103.0,32.09,20.83
2017,8,12,18,45,261.0,29.5,1.8,30.0,63.0,23.2,12.62
2017,8,12,19,0,132.0,17.0,1.8,29.0,23.0,13.43,0.0
2017,8,12,19,15,66.0,8.5,2.1,29.0,11.5,8.1,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,106.5,17.0,3.4,25.0,27.5,82.66,0.0
2017,8,13,6,30,213.0,34.0,3.6,25.0,55.0,175.63,128.25
2017,8,13,6,45,339.5,43.5,3.8,25.5,102.5,266.81,208.84
2017,8,13,7,0,466.0,53.0,4.0,26.0,150.0,369.57,294.46
2017,8,13,7,15,531.5,60.5,4.05,26.5,203.5,441.42,353.1
2017,8,13,7,30,597.0,68.0,4.1,27.0,257.0,517.86,412.8
2017,8,13,7,45,654.0,70.0,4.2,27.5,314.0,584.98,462.49
2017,8,13,8,0,711.0,72.0,4.3,28.0,371.0,652.0,509.72
2017,8,13,8,15,740.5,76.0,4.3,28.5,426.0,704.95,545.04
2017,8,13,8,30,770.0,80.0,4.3,29.0,481.0,757.63,579.3
2017,8,13,8,45,796.0,81.5,4.3,30.0,534.5,803.55,606.82
2017,8,13,9,0,822.0,83.0,4.3,31.0,588.0,840.97,627.88
2017,8,13,9,15,838.0,85.5,4.25,31.5,636.0,876.24,648.23
2017,8,13,9,30,854.0,88.0,4.2,32.0,684.0,909.3,666.83
2017,8,13,9,45,867.5,89.0,4.2,32.5,727.5,935.75,681.13
2017,8,13,10,0,881.0,90.0,4.2,33.0,771.0,959.47,693.61
2017,8,13,10,15,889.5,91.5,4.15,33.0,808.0,975.92,702.52
2017,8,13,10,30,898.0,93.0,4.1,33.0,845.0,989.15,709.48
2017,8,13,10,45,905.5,93.5,4.05,33.5,875.5,996.99,711.63
2017,8,13,11,0,913.0,94.0,4.0,34.0,906.0,1001.44,711.74
2017,8,13,11,15,917.5,94.5,3.95,34.5,928.5,999.47,707.93
2017,8,13,11,30,922.0,95.0,3.9,35.0,951.0,994.03,702.11
2017,8,13,11,45,914.5,102.5,3.9,35.5,963.0,980.68,691.74
2017,8,13,12,0,907.0,110.0,3.9,36.0,975.0,963.96,679.43
2017,8,13,12,15,908.0,110.5,3.85,36.0,981.0,945.19,667.07
2017,8,13,12,30,909.0,111.0,3.8,36.0,987.0,923.33,652.84
2017,8,13,12,45,909.0,110.5,3.8,36.5,984.5,896.72,634.55
2017,8,13,13,0,909.0,110.0,3.8,37.0,982.0,867.34,614.58
2017,8,13,13,15,906.5,109.5,3.75,37.0,971.0,833.3,592.63
2017,8,13,13,30,904.0,109.0,3.7,37.0,960.0,796.88,569.08
2017,8,13,13,45,899.5,108.0,3.7,37.0,941.0,756.34,542.88
2017,8,13,14,0,895.0,107.0,3.7,37.0,922.0,713.87,514.88
2017,8,13,14,15,889.0,106.0,3.65,37.0,895.0,668.68,482.85
2017,8,13,14,30,883.0,105.0,3.6,37.0,868.0,622.06,449.12
2017,8,13,14,45,871.5,105.0,3.6,37.0,833.5,572.02,412.28
2017,8,13,15,0,860.0,105.0,3.6,37.0,799.0,521.46,374.1
2017,8,13,15,15,848.5,103.0,3.55,37.0,758.5,468.98,333.46
2017,8,13,15,30,837.0,101.0,3.5,37.0,718.0,416.47,291.73
2017,8,13,15,45,821.0,99.0,3.45,37.0,672.0,362.63,248.14
2017,8,13,16,0,805.0,97.0,3.4,37.0,626.0,303.21,199.88
2017,8,13,16,15,785.5,94.0,3.3,36.5,575.5,249.53,156.14
2017,8,13,16,30,766.0,91.0,3.2,36.0,525.0,197.69,114.9
2017,8,13,16,45,737.5,87.5,3.15,35.5,471.5,146.48,77.84
2017,8,13,17,0,709.0,84.0,3.1,35.0,418.0,98.55,50.19
2017,8,13,17,15,672.5,79.0,2.75,34.5,363.0,49.39,35.09
2017,8,13,17,30,636.0,74.0,2.4,34.0,308.0,48.28,34.41
2017,8,13,17,45,580.5,68.0,2.05,33.5,253.5,46.24,32.88
2017,8,13,18,0,525.0,62.0,1.7,33.0,199.0,44.09,31.14
2017,8,13,18,15,444.5,52.5,1.7,32.0,148.5,38.77,26.65
2017,8,13,18,30,364.0,43.0,1.7,31.0,98.0,33.14,21.66
2017,8,13,18,45,234.5,29.5,1.7,30.5,59.0,23.34,12.54
2017,8,13,19,0,105.0,16.0,1.7,30.0,20.0,12.64,0.0
2017,8,13,19,15,52.5,8.0,1.95,29.5,10.0,7.63,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,72.0,18.5,4.05,24.0,25.5,63.02,0.0
2017,8,14,6,30,144.0,37.0,4.2,24.0,51.0,135.88,98.1
2017,8,14,6,45,275.0,49.0,4.4,24.5,98.0,235.81,185.0
2017,8,14,7,0,406.0,61.0,4.6,25.0,145.0,342.42,274.21
2017,8,14,7,15,310.0,89.0,4.65,25.5,165.0,329.91,265.06
2017,8,14,7,30,214.0,117.0,4.7,26.0,185.0,297.76,238.51
2017,8,14,7,45,210.0,143.0,4.8,26.5,220.5,332.75,265.28
2017,8,14,8,0,206.0,169.0,4.9,27.0,256.0,353.59,280.26
2017,8,14,8,15,475.0,130.0,5.0,27.5,366.5,553.2,437.09
2017,8,14,8,30,744.0,91.0,5.1,28.0,477.0,748.54,579.34
2017,8,14,8,45,774.0,91.5,5.2,29.0,530.5,795.97,608.26
2017,8,14,9,0,804.0,92.0,5.3,30.0,584.0,842.44,636.64
2017,8,14,9,15,820.0,94.5,5.25,30.5,632.0,869.51,651.63
2017,8,14,9,30,836.0,97.0,5.2,31.0,680.0,902.01,670.29
2017,8,14,9,45,849.5,98.0,5.2,31.5,723.0,928.0,684.63
2017,8,14,10,0,863.0,99.0,5.2,32.0,766.0,951.29,697.15
2017,8,14,10,15,596.0,240.5,5.15,32.5,712.0,863.65,633.99
2017,8,14,10,30,329.0,382.0,5.1,33.0,658.0,735.74,536.5
2017,8,14,10,45,611.0,243.5,5.05,33.5,778.0,878.65,640.34
2017,8,14,11,0,893.0,105.0,5.0,34.0,898.0,992.31,712.62
2017,8,14,11,15,897.0,106.0,4.9,34.0,920.0,990.23,709.03
2017,8,14,11,30,901.0,107.0,4.8,34.0,942.0,984.74,704.09
2017,8,14,11,45,899.5,110.5,4.7,34.5,954.5,973.07,694.07
2017,8,14,12,0,898.0,114.0,4.6,35.0,967.0,958.1,682.22
2017,8,14,12,15,898.5,114.0,4.5,35.0,973.0,938.44,668.89
2017,8,14,12,30,899.0,114.0,4.4,35.0,979.0,915.77,653.72
2017,8,14,12,45,898.5,113.5,4.3,35.5,976.5,888.87,634.57
2017,8,14,13,0,898.0,113.0,4.2,36.0,974.0,859.27,613.78
2017,8,14,13,15,895.5,112.5,4.1,36.0,962.5,825.48,591.55
2017,8,14,13,30,893.0,112.0,4.0,36.0,951.0,789.35,567.75
2017,8,14,13,45,889.5,110.5,3.95,36.5,932.0,749.41,540.39
2017,8,14,14,0,886.0,109.0,3.9,37.0,913.0,707.51,511.17
2017,8,14,14,15,880.0,108.0,3.8,37.0,886.5,662.63,479.08
2017,8,14,14,30,874.0,107.0,3.7,37.0,860.0,616.33,445.34
2017,8,14,14,45,866.5,104.5,3.65,37.0,827.0,566.73,408.65
2017,8,14,15,0,859.0,102.0,3.6,37.0,794.0,516.29,370.41
2017,8,14,15,15,848.5,100.0,3.55,36.5,754.0,464.28,330.69
2017,8,14,15,30,838.0,98.0,3.5,36.0,714.0,412.14,289.63
2017,8,14,15,45,824.5,95.5,3.45,36.0,668.5,358.68,246.01
2017,8,14,16,0,811.0,93.0,3.4,36.0,623.0,305.86,202.2
2017,8,14,16,15,792.5,89.5,3.3,35.5,573.5,245.13,153.05
2017,8,14,16,30,774.0,86.0,3.2,35.0,524.0,192.68,111.2
2017,8,14,16,45,747.5,83.0,3.15,35.0,470.5,141.66,74.14
2017,8,14,17,0,721.0,80.0,3.1,35.0,417.0,93.69,46.88
2017,8,14,17,15,686.0,75.0,2.75,34.0,362.0,51.75,37.13
2017,8,14,17,30,651.0,70.0,2.4,33.0,307.0,45.52,32.29
2017,8,14,17,45,595.5,64.5,2.05,32.5,252.5,43.7,30.93
2017,8,14,18,0,540.0,59.0,1.7,32.0,198.0,41.8,29.38
2017,8,14,18,15,458.5,50.0,1.7,31.0,147.5,36.79,25.12
2017,8,14,18,30,377.0,41.0,1.7,30.0,97.0,31.51,20.38
2017,8,14,18,45,237.5,28.0,1.75,29.5,58.0,22.09,11.45
2017,8,14,19,0,98.0,15.0,1.8,29.0,19.0,14.3,0.0
2017,8,14,19,15,49.0,7.5,2.2,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,81.5,17.5,3.6,24.5,25.5,53.16,0.0
2017,8,15,6,30,163.0,35.0,3.8,25.0,51.0,152.63,109.51
2017,8,15,6,45,287.0,48.0,4.05,25.5,98.0,240.85,187.96
2017,8,15,7,0,411.0,61.0,4.3,26.0,145.0,344.93,274.71
2017,8,15,7,15,228.0,89.0,4.35,26.5,138.0,264.79,211.45
2017,8,15,7,30,45.0,117.0,4.4,27.0,131.0,159.65,124.5
2017,8,15,7,45,362.5,100.0,4.5,27.5,249.0,402.82,322.32
2017,8,15,8,0,680.0,83.0,4.6,28.0,367.0,644.12,505.76
2017,8,15,8,15,711.0,87.5,4.6,28.5,422.0,697.44,540.7
2017,8,15,8,30,742.0,92.0,4.6,29.0,477.0,747.34,573.17
2017,8,15,8,45,772.5,92.5,4.7,29.5,530.5,795.12,603.97
2017,8,15,9,0,803.0,93.0,4.8,30.0,584.0,841.97,633.63
2017,8,15,9,15,819.0,96.0,4.8,30.5,632.0,877.27,654.36
2017,8,15,9,30,835.0,99.0,4.8,31.0,680.0,902.53,668.12
2017,8,15,9,45,849.0,100.0,4.85,31.5,723.5,928.9,682.97
2017,8,15,10,0,863.0,101.0,4.9,32.0,767.0,952.6,696.0
2017,8,15,10,15,872.0,103.0,4.85,32.5,803.5,969.64,703.91
2017,8,15,10,30,881.0,105.0,4.8,33.0,840.0,983.51,709.81
2017,8,15,10,45,887.5,106.0,4.8,33.5,869.5,990.57,711.76
2017,8,15,11,0,894.0,107.0,4.8,34.0,899.0,994.26,711.69
2017,8,15,11,15,898.0,108.0,4.75,34.0,921.0,992.08,709.09
2017,8,15,11,30,902.0,109.0,4.7,34.0,943.0,986.48,704.66
2017,8,15,11,45,897.5,114.0,4.7,34.5,955.5,973.34,694.27
2017,8,15,12,0,893.0,119.0,4.7,35.0,968.0,956.92,681.97
2017,8,15,12,15,894.0,119.0,4.65,35.0,973.5,937.67,669.13
2017,8,15,12,30,895.0,119.0,4.6,35.0,979.0,915.4,654.42
2017,8,15,12,45,894.0,119.0,4.6,35.5,976.0,888.49,635.65
2017,8,15,13,0,893.0,119.0,4.6,36.0,973.0,858.91,615.21
2017,8,15,13,15,890.5,118.5,4.6,36.0,962.0,825.14,593.27
2017,8,15,13,30,888.0,118.0,4.6,36.0,951.0,789.04,569.72
2017,8,15,13,45,882.5,117.5,4.6,36.5,931.5,748.57,541.98
2017,8,15,14,0,877.0,117.0,4.6,37.0,912.0,706.31,512.1
2017,8,15,14,15,871.0,116.0,4.6,37.0,885.5,661.67,480.21
2017,8,15,14,30,865.0,115.0,4.6,37.0,859.0,615.64,446.62
2017,8,15,14,45,545.5,250.5,4.6,37.0,713.0,507.32,366.35
2017,8,15,15,0,226.0,386.0,4.6,37.0,567.0,438.02,314.54
2017,8,15,15,15,265.5,356.5,4.6,36.5,559.0,409.04,294.14
2017,8,15,15,30,305.0,327.0,4.6,36.0,551.0,382.68,274.46
2017,8,15,15,45,533.5,221.0,4.6,36.0,581.5,350.28,245.59
2017,8,15,16,0,762.0,115.0,4.6,36.0,612.0,300.99,200.24
2017,8,15,16,15,740.0,111.0,4.6,35.5,561.5,248.26,157.34
2017,8,15,16,30,718.0,107.0,4.6,35.0,511.0,192.32,113.29
2017,8,15,16,45,670.0,108.5,4.65,35.0,455.0,145.07,80.16
2017,8,15,17,0,622.0,110.0,4.7,35.0,399.0,103.43,58.04
2017,8,15,17,15,580.0,103.0,4.55,34.5,344.5,67.24,49.76
2017,8,15,17,30,538.0,96.0,4.4,34.0,290.0,65.58,48.69
2017,8,15,17,45,457.5,90.0,4.3,33.5,235.0,64.07,47.64
2017,8,15,18,0,377.0,84.0,4.2,33.0,180.0,61.48,45.54
2017,8,15,18,15,292.5,69.0,4.2,32.0,132.0,51.74,37.34
2017,8,15,18,30,208.0,54.0,4.2,31.0,84.0,41.51,28.4
2017,8,15,18,45,113.5,33.5,4.25,30.5,48.5,27.42,15.19
2017,8,15,19,0,19.0,13.0,4.3,30.0,13.0,12.39,0.0
2017,8,15,19,15,9.5,6.5,4.3,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,22.0,16.5,3.85,25.5,18.5,25.55,0.0
2017,8,16,6,30,44.0,33.0,4.1,26.0,37.0,70.23,46.99
2017,8,16,6,45,98.5,55.0,4.4,26.5,72.5,127.98,97.28
2017,8,16,7,0,153.0,77.0,4.7,27.0,108.0,199.32,156.73
2017,8,16,7,15,205.0,94.5,4.85,27.5,150.0,257.67,205.06
2017,8,16,7,30,257.0,112.0,5.0,28.0,192.0,320.45,255.63
2017,8,16,7,45,238.0,139.0,5.2,28.5,225.0,347.8,275.82
2017,8,16,8,0,219.0,166.0,5.4,29.0,258.0,372.32,293.08
2017,8,16,8,15,224.5,192.0,5.35,29.0,297.0,412.61,322.78
2017,8,16,8,30,230.0,218.0,5.3,29.0,336.0,438.54,341.26
2017,8,16,8,45,283.0,234.0,5.3,29.5,395.0,519.93,401.03
2017,8,16,9,0,336.0,250.0,5.3,30.0,454.0,589.73,450.88
2017,8,16,9,15,541.0,192.0,5.25,30.5,552.5,730.3,554.49
2017,8,16,9,30,746.0,134.0,5.2,31.0,651.0,866.39,646.79
2017,8,16,9,45,769.0,132.5,5.2,31.5,695.5,896.82,663.83
2017,8,16,10,0,792.0,131.0,5.2,32.0,740.0,924.94,679.77
2017,8,16,10,15,802.5,133.5,5.15,32.0,777.0,942.79,689.89
2017,8,16,10,30,813.0,136.0,5.1,32.0,814.0,957.64,698.13
2017,8,16,10,45,825.0,135.0,5.1,32.5,844.5,958.63,696.18
2017,8,16,11,0,837.0,134.0,5.1,33.0,875.0,965.23,698.18
2017,8,16,11,15,842.5,135.5,5.05,33.5,897.5,964.82,695.3
2017,8,16,11,30,848.0,137.0,5.0,34.0,920.0,961.12,690.47
2017,8,16,11,45,852.0,137.0,5.0,34.5,934.5,951.27,682.14
2017,8,16,12,0,856.0,137.0,5.0,35.0,949.0,938.25,671.92
2017,8,16,12,15,857.0,137.5,5.0,35.0,955.0,919.85,659.74
2017,8,16,12,30,858.0,138.0,5.0,35.0,961.0,898.55,645.75
2017,8,16,12,45,859.5,136.5,5.0,35.0,959.0,873.09,629.06
2017,8,16,13,0,861.0,135.0,5.0,35.0,957.0,844.98,610.64
2017,8,16,13,15,858.5,134.5,4.95,35.0,946.5,811.99,588.68
2017,8,16,13,30,856.0,134.0,4.9,35.0,936.0,776.79,565.2
2017,8,16,13,45,853.0,132.0,4.9,35.5,917.5,737.85,538.19
2017,8,16,14,0,850.0,130.0,4.9,36.0,899.0,697.02,508.45
2017,8,16,14,15,843.5,128.5,4.85,36.0,872.5,652.64,476.31
2017,8,16,14,30,837.0,127.0,4.8,36.0,846.0,606.98,442.61
2017,8,16,14,45,828.5,124.5,4.8,36.0,812.5,558.33,406.16
2017,8,16,15,0,820.0,122.0,4.8,36.0,779.0,508.99,368.29
2017,8,16,15,15,586.5,217.5,4.75,35.5,674.5,431.98,310.94
2017,8,16,15,30,353.0,313.0,4.7,35.0,570.0,389.51,279.98
2017,8,16,15,45,555.0,213.5,4.7,35.0,588.0,349.89,245.84
2017,8,16,16,0,757.0,114.0,4.7,35.0,606.0,296.43,197.64
2017,8,16,16,15,735.5,110.5,4.6,34.5,556.0,244.51,155.11
2017,8,16,16,30,714.0,107.0,4.5,34.0,506.0,189.28,111.51
2017,8,16,16,45,677.5,104.0,4.45,34.0,452.0,140.18,76.66
2017,8,16,17,0,641.0,101.0,4.4,34.0,398.0,95.32,52.29
2017,8,16,17,15,600.0,94.5,4.2,33.5,343.5,60.99,44.85
2017,8,16,17,30,559.0,88.0,4.0,33.0,289.0,59.38,43.79
2017,8,16,17,45,497.5,80.0,3.85,32.5,235.5,56.33,41.43
2017,8,16,18,0,436.0,72.0,3.7,32.0,182.0,52.64,38.38
2017,8,16,18,15,348.0,60.0,3.7,31.5,133.5,44.92,31.75
2017,8,16,18,30,260.0,48.0,3.7,31.0,85.0,36.84,24.54
2017,8,16,18,45,147.0,30.5,3.75,30.5,49.5,23.85,12.18
2017,8,16,19,0,34.0,13.0,3.8,30.0,14.0,12.39,0.0
2017,8,16,19,15,17.0,6.5,3.9,29.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,45.5,17.5,2.5,25.0,22.0,36.94,0.0
2017,8,17,6,30,91.0,35.0,2.7,25.0,44.0,107.1,74.15
2017,8,17,6,45,202.5,52.0,2.95,25.5,88.0,200.33,155.05
2017,8,17,7,0,314.0,69.0,3.2,26.0,132.0,294.78,233.72
2017,8,17,7,15,376.0,79.0,3.35,26.0,178.0,358.55,286.86
2017,8,17,7,30,438.0,89.0,3.5,26.0,224.0,427.42,342.27
2017,8,17,7,45,517.5,94.5,3.65,26.5,285.5,513.84,408.67
2017,8,17,8,0,597.0,100.0,3.8,27.0,347.0,600.33,472.74
2017,8,17,8,15,544.5,131.5,3.85,27.5,381.5,609.37,475.95
2017,8,17,8,30,492.0,163.0,3.9,28.0,416.0,619.07,479.31
2017,8,17,8,45,616.0,138.0,3.95,28.5,489.5,716.41,548.64
2017,8,17,9,0,740.0,113.0,4.0,29.0,563.0,807.74,609.47
2017,8,17,9,15,759.0,116.5,4.0,29.5,611.0,844.73,631.26
2017,8,17,9,30,778.0,120.0,4.0,30.0,659.0,879.72,651.76
2017,8,17,9,45,798.5,119.0,4.05,30.5,703.0,908.76,668.31
2017,8,17,10,0,819.0,118.0,4.1,31.0,747.0,935.38,683.22
2017,8,17,10,15,829.0,120.5,4.05,31.5,784.0,944.87,686.28
2017,8,17,10,30,839.0,123.0,4.0,32.0,821.0,959.6,693.0
2017,8,17,10,45,849.5,122.5,4.0,32.5,851.5,968.52,696.24
2017,8,17,11,0,860.0,122.0,4.0,33.0,882.0,974.25,697.56
2017,8,17,11,15,865.0,123.0,3.95,33.0,904.5,972.86,695.58
2017,8,17,11,30,870.0,124.0,3.9,33.0,927.0,968.14,691.64
2017,8,17,11,45,863.0,131.5,3.9,33.5,938.5,955.05,681.35
2017,8,17,12,0,856.0,139.0,3.9,34.0,950.0,938.77,669.21
2017,8,17,12,15,857.5,139.5,3.85,34.0,956.0,920.73,657.17
2017,8,17,12,30,859.0,140.0,3.8,34.0,962.0,899.76,643.31
2017,8,17,12,45,859.0,139.0,3.75,34.5,959.5,873.33,624.68
2017,8,17,13,0,859.0,138.0,3.7,35.0,957.0,844.32,604.5
2017,8,17,13,15,856.5,137.5,3.65,35.0,946.0,811.29,582.93
2017,8,17,13,30,854.0,137.0,3.6,35.0,935.0,776.04,559.86
2017,8,17,13,45,850.5,135.0,3.55,35.0,916.5,736.71,533.95
2017,8,17,14,0,847.0,133.0,3.5,35.0,898.0,695.54,505.08
2017,8,17,14,15,840.0,131.5,3.45,35.0,871.0,650.87,473.11
2017,8,17,14,30,833.0,130.0,3.4,35.0,844.0,604.98,439.59
2017,8,17,14,45,816.0,132.5,3.35,35.0,808.5,552.67,400.78
2017,8,17,15,0,799.0,135.0,3.3,35.0,773.0,503.17,363.0
2017,8,17,15,15,786.5,132.5,3.25,35.0,733.0,451.93,323.06
2017,8,17,15,30,774.0,130.0,3.2,35.0,693.0,400.99,282.34
2017,8,17,15,45,758.0,126.0,3.15,35.0,647.5,348.18,239.48
2017,8,17,16,0,742.0,122.0,3.1,35.0,602.0,296.51,196.94
2017,8,17,16,15,719.5,118.0,2.95,34.5,552.0,239.31,150.99
2017,8,17,16,30,697.0,114.0,2.8,34.0,502.0,189.43,111.91
2017,8,17,16,45,667.5,108.5,2.7,34.0,449.0,140.18,77.14
2017,8,17,17,0,638.0,103.0,2.6,34.0,396.0,94.39,52.47
2017,8,17,17,15,596.5,96.5,2.25,33.0,341.5,62.72,46.36
2017,8,17,17,30,555.0,90.0,1.9,32.0,287.0,61.2,45.48
2017,8,17,17,45,495.5,81.0,1.6,31.5,233.5,57.41,42.49
2017,8,17,18,0,436.0,72.0,1.3,31.0,180.0,52.74,38.62
2017,8,17,18,15,347.0,59.5,1.3,30.5,131.5,44.63,31.63
2017,8,17,18,30,258.0,47.0,1.3,30.0,83.0,36.13,24.03
2017,8,17,18,45,142.0,29.0,1.3,29.5,47.5,22.68,11.03
2017,8,17,19,0,26.0,11.0,1.3,29.0,12.0,10.48,0.0
2017,8,17,19,15,13.0,5.5,1.45,28.5,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,78.5,16.5,2.6,24.5,23.5,50.59,0.0
2017,8,18,6,30,157.0,33.0,2.8,25.0,47.0,147.12,102.71
2017,8,18,6,45,269.5,47.5,3.05,25.5,92.5,230.33,178.71
2017,8,18,7,0,382.0,62.0,3.3,26.0,138.0,325.37,258.18
2017,8,18,7,15,453.0,72.0,3.35,26.5,190.5,402.28,320.85
2017,8,18,7,30,524.0,82.0,3.4,27.0,243.0,482.16,383.37
2017,8,18,7,45,587.5,85.5,3.5,27.5,300.5,553.32,437.16
2017,8,18,8,0,651.0,89.0,3.6,28.0,358.0,627.55,490.29
2017,8,18,8,15,684.0,94.0,3.6,28.5,412.5,681.96,526.68
2017,8,18,8,30,717.0,99.0,3.6,29.0,467.0,736.48,562.23
2017,8,18,8,45,750.0,99.5,3.6,29.5,521.0,781.65,590.39
2017,8,18,9,0,783.0,100.0,3.6,30.0,575.0,830.03,620.26
2017,8,18,9,15,800.0,103.0,3.55,30.5,623.5,865.62,640.65
2017,8,18,9,30,817.0,106.0,3.5,31.0,672.0,899.03,659.37
2017,8,18,9,45,834.0,106.5,3.45,31.5,716.0,919.15,669.13
2017,8,18,10,0,851.0,107.0,3.4,32.0,760.0,944.74,682.53
2017,8,18,10,15,860.5,109.0,3.3,32.5,797.0,961.91,690.03
2017,8,18,10,30,870.0,111.0,3.2,33.0,834.0,975.94,695.57
2017,8,18,10,45,879.0,111.0,3.15,33.5,864.5,984.1,697.8
2017,8,18,11,0,888.0,111.0,3.1,34.0,895.0,988.93,698.08
2017,8,18,11,15,892.5,112.0,3.05,34.0,917.0,987.03,695.7
2017,8,18,11,30,897.0,113.0,3.0,34.0,939.0,981.7,691.36
2017,8,18,11,45,894.0,117.5,2.95,34.5,952.0,969.3,681.32
2017,8,18,12,0,891.0,122.0,2.9,35.0,965.0,953.61,669.44
2017,8,18,12,15,892.0,122.5,2.85,35.0,971.0,934.63,657.0
2017,8,18,12,30,893.0,123.0,2.8,35.0,977.0,912.6,642.74
2017,8,18,12,45,892.0,123.0,2.75,35.5,974.0,885.47,624.02
2017,8,18,13,0,891.0,123.0,2.7,36.0,971.0,855.67,603.71
2017,8,18,13,15,888.5,122.5,2.65,36.0,960.0,821.67,581.99
2017,8,18,13,30,886.0,122.0,2.6,36.0,949.0,785.36,558.71
2017,8,18,13,45,881.0,121.5,2.6,36.5,929.0,745.06,531.88
2017,8,18,14,0,876.0,121.0,2.6,37.0,909.0,702.92,502.48
2017,8,18,14,15,869.5,119.5,2.55,37.0,882.0,657.32,470.5
2017,8,18,14,30,863.0,118.0,2.5,37.0,855.0,610.39,436.88
2017,8,18,14,45,853.5,116.5,2.45,37.0,820.5,560.71,400.52
2017,8,18,15,0,844.0,115.0,2.4,37.0,786.0,510.39,362.73
2017,8,18,15,15,832.0,112.5,2.4,36.5,745.5,457.75,323.07
2017,8,18,15,30,820.0,110.0,2.4,36.0,705.0,399.61,278.28
2017,8,18,15,45,803.5,107.5,2.4,36.0,658.5,345.43,234.58
2017,8,18,16,0,787.0,105.0,2.4,36.0,612.0,292.35,191.07
2017,8,18,16,15,766.0,101.5,2.4,35.5,561.5,238.86,147.91
2017,8,18,16,30,745.0,98.0,2.4,35.0,511.0,187.44,107.86
2017,8,18,16,45,717.5,93.5,2.45,35.0,457.0,136.88,72.65
2017,8,18,17,0,690.0,89.0,2.5,35.0,403.0,83.85,43.82
2017,8,18,17,15,650.5,83.0,2.2,34.0,348.0,52.99,38.18
2017,8,18,17,30,611.0,77.0,1.9,33.0,293.0,51.3,37.1
2017,8,18,17,45,556.0,69.5,1.6,32.5,238.5,48.23,34.69
2017,8,18,18,0,501.0,62.0,1.3,32.0,184.0,44.95,31.96
2017,8,18,18,15,412.5,51.5,1.3,31.0,134.5,38.76,26.67
2017,8,18,18,30,324.0,41.0,1.3,30.0,85.0,32.23,20.78
2017,8,18,18,45,190.5,26.0,1.3,29.5,48.5,20.34,8.89
2017,8,18,19,0,57.0,11.0,1.3,29.0,12.0,10.48,0.0
2017,8,18,19,15,28.5,5.5,1.4,28.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,91.5,15.5,2.2,24.5,23.5,55.31,0.0
2017,8,19,6,30,183.0,31.0,2.4,25.0,47.0,156.89,108.66
2017,8,19,6,45,311.5,43.0,2.6,25.5,94.0,246.35,191.02
2017,8,19,7,0,440.0,55.0,2.8,26.0,141.0,353.64,279.94
2017,8,19,7,15,509.0,63.5,2.8,26.5,195.0,427.64,340.03
2017,8,19,7,30,578.0,72.0,2.8,27.0,249.0,506.45,401.14
2017,8,19,7,45,639.5,74.5,2.85,27.5,307.0,576.57,453.06
2017,8,19,8,0,701.0,77.0,2.9,28.0,365.0,646.19,501.52
2017,8,19,8,15,731.5,81.5,2.85,28.5,420.5,700.07,536.68
2017,8,19,8,30,762.0,86.0,2.8,29.0,476.0,753.7,570.67
2017,8,19,8,45,789.0,87.5,2.75,30.0,529.5,800.06,597.53
2017,8,19,9,0,816.0,89.0,2.7,31.0,583.0,845.26,622.89
2017,8,19,9,15,832.5,91.5,2.6,31.5,631.5,873.05,637.06
2017,8,19,9,30,849.0,94.0,2.5,32.0,680.0,906.1,654.56
2017,8,19,9,45,863.0,95.5,2.4,32.5,724.0,933.17,667.85
2017,8,19,10,0,877.0,97.0,2.3,33.0,768.0,957.48,679.24
2017,8,19,10,15,885.5,98.5,2.2,33.5,805.0,973.48,685.32
2017,8,19,10,30,894.0,100.0,2.1,34.0,842.0,986.26,689.44
2017,8,19,10,45,901.0,101.0,2.05,34.5,872.0,993.68,690.87
2017,8,19,11,0,908.0,102.0,2.0,35.0,902.0,997.68,690.36
2017,8,19,11,15,912.5,103.0,2.0,35.0,924.5,995.75,688.39
2017,8,19,11,30,917.0,104.0,2.0,35.0,947.0,990.32,684.49
2017,8,19,11,45,922.5,102.5,2.05,35.5,961.5,979.84,676.82
2017,8,19,12,0,928.0,101.0,2.1,36.0,976.0,965.94,667.2
2017,8,19,12,15,928.5,101.0,2.15,36.0,981.5,945.55,655.08
2017,8,19,12,30,929.0,101.0,2.2,36.0,987.0,922.02,641.07
2017,8,19,12,45,928.0,101.0,2.3,36.5,984.0,894.17,623.47
2017,8,19,13,0,927.0,101.0,2.4,37.0,981.0,863.5,604.05
2017,8,19,13,15,924.5,100.5,2.45,37.0,970.0,828.5,582.63
2017,8,19,13,30,922.0,100.0,2.5,37.0,959.0,791.04,559.47
2017,8,19,13,45,918.5,99.0,2.6,37.5,939.0,750.12,533.0
2017,8,19,14,0,915.0,98.0,2.7,38.0,919.0,707.14,504.27
2017,8,19,14,15,909.0,96.5,2.75,37.5,892.0,660.26,472.84
2017,8,19,14,30,903.0,95.0,2.8,37.0,865.0,611.92,439.38
2017,8,19,14,45,886.0,99.0,2.85,37.0,828.5,561.08,402.09
2017,8,19,15,0,869.0,103.0,2.9,37.0,792.0,510.16,363.7
2017,8,19,15,15,857.5,100.5,2.95,37.0,751.0,456.49,322.29
2017,8,19,15,30,846.0,98.0,3.0,37.0,710.0,402.81,279.67
2017,8,19,15,45,832.0,95.0,3.05,37.0,663.5,348.13,235.34
2017,8,19,16,0,818.0,92.0,3.1,37.0,617.0,294.16,190.91
2017,8,19,16,15,798.0,89.0,3.1,36.5,566.0,232.99,141.9
2017,8,19,16,30,778.0,86.0,3.1,36.0,515.0,180.33,100.87
2017,8,19,16,45,752.0,82.0,3.1,35.5,460.5,128.46,65.19
2017,8,19,17,0,726.0,78.0,3.1,35.0,406.0,79.61,40.91
2017,8,19,17,15,688.0,73.0,2.8,34.5,350.5,50.94,36.43
2017,8,19,17,30,650.0,68.0,2.5,34.0,295.0,44.78,31.55
2017,8,19,17,45,594.5,61.5,2.2,33.5,240.0,42.13,29.48
2017,8,19,18,0,539.0,55.0,1.9,33.0,185.0,39.32,27.13
2017,8,19,18,15,451.0,46.0,1.85,32.0,134.5,34.16,22.71
2017,8,19,18,30,363.0,37.0,1.8,31.0,84.0,28.73,17.77
2017,8,19,18,45,218.5,23.5,1.75,30.0,47.5,18.66,7.15
2017,8,19,19,0,74.0,10.0,1.7,29.0,11.0,9.53,0.0
2017,8,19,19,15,37.0,5.0,1.85,29.0,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,103.5,15.0,2.0,23.5,23.5,60.03,0.0
2017,8,20,6,30,207.0,30.0,2.2,24.0,47.0,167.06,115.03
2017,8,20,6,45,328.0,41.5,2.4,24.5,94.0,255.75,198.74
2017,8,20,7,0,449.0,53.0,2.6,25.0,141.0,356.16,282.67
2017,8,20,7,15,518.0,61.5,2.65,25.5,194.5,430.38,343.24
2017,8,20,7,30,587.0,70.0,2.7,26.0,248.0,509.48,404.85
2017,8,20,7,45,645.0,73.0,2.75,27.0,306.0,577.94,454.68
2017,8,20,8,0,703.0,76.0,2.8,28.0,364.0,645.75,500.86
2017,8,20,8,15,733.5,80.0,2.75,28.5,419.5,699.05,535.56
2017,8,20,8,30,764.0,84.0,2.7,29.0,475.0,752.1,569.08
2017,8,20,8,45,791.0,86.0,2.7,30.0,528.5,799.07,596.64
2017,8,20,9,0,818.0,88.0,2.7,31.0,582.0,844.88,622.72
2017,8,20,9,15,834.0,90.5,2.65,31.5,630.5,872.27,636.98
2017,8,20,9,30,850.0,93.0,2.6,32.0,679.0,904.86,654.61
2017,8,20,9,45,864.5,94.0,2.6,32.5,722.5,931.81,668.75
2017,8,20,10,0,879.0,95.0,2.6,33.0,766.0,956.02,681.1
2017,8,20,10,15,887.5,96.5,2.65,33.5,803.5,972.02,688.69
2017,8,20,10,30,896.0,98.0,2.7,34.0,841.0,984.78,694.4
2017,8,20,10,45,904.0,98.5,2.75,34.5,871.0,992.62,697.14
2017,8,20,11,0,912.0,99.0,2.8,35.0,901.0,997.03,697.91
2017,8,20,11,15,916.5,100.0,2.85,35.0,923.5,995.06,696.31
2017,8,20,11,30,921.0,101.0,2.9,35.0,946.0,989.58,692.7
2017,8,20,11,45,913.5,108.5,3.0,35.5,957.5,975.75,682.98
2017,8,20,12,0,906.0,116.0,3.1,36.0,969.0,958.56,671.3
2017,8,20,12,15,907.0,116.0,3.15,36.0,975.0,938.75,659.07
2017,8,20,12,30,908.0,116.0,3.2,36.0,981.0,915.85,644.93
2017,8,20,12,45,907.5,115.5,3.3,36.5,978.0,888.24,626.78
2017,8,20,13,0,907.0,115.0,3.4,37.0,975.0,857.86,606.84
2017,8,20,13,15,904.5,114.5,3.45,37.0,964.0,823.27,585.1
2017,8,20,13,30,902.0,114.0,3.5,37.0,953.0,786.29,561.67
2017,8,20,13,45,898.0,113.0,3.55,37.0,933.0,745.57,535.56
2017,8,20,14,0,894.0,112.0,3.6,37.0,913.0,702.89,506.68
2017,8,20,14,15,888.0,110.5,3.6,37.0,885.5,656.74,473.95
2017,8,20,14,30,882.0,109.0,3.6,37.0,858.0,609.17,439.46
2017,8,20,14,45,870.5,109.0,3.6,37.0,823.0,558.71,402.01
2017,8,20,15,0,859.0,109.0,3.6,37.0,788.0,507.75,363.19
2017,8,20,15,15,847.0,106.5,3.6,37.0,746.5,454.28,321.54
2017,8,20,15,30,835.0,104.0,3.6,37.0,705.0,400.86,278.82
2017,8,20,15,45,818.5,101.5,3.6,37.0,658.0,340.13,230.02
2017,8,20,16,0,802.0,99.0,3.6,37.0,611.0,286.21,185.55
2017,8,20,16,15,781.5,95.5,3.55,36.5,560.0,231.99,141.67
2017,8,20,16,30,761.0,92.0,3.5,36.0,509.0,179.79,101.18
2017,8,20,16,45,731.5,88.0,3.5,35.5,454.5,128.59,66.5
2017,8,20,17,0,702.0,84.0,3.5,35.0,400.0,75.5,39.45
2017,8,20,17,15,662.5,78.5,3.15,34.5,344.5,50.11,35.76
2017,8,20,17,30,623.0,73.0,2.8,34.0,289.0,48.63,34.75
2017,8,20,17,45,562.5,66.5,2.5,33.5,234.0,46.19,32.84
2017,8,20,18,0,502.0,60.0,2.2,33.0,179.0,43.64,30.7
2017,8,20,18,15,412.5,49.5,2.05,32.0,129.0,37.38,25.34
2017,8,20,18,30,323.0,39.0,1.9,31.0,79.0,30.77,19.36
2017,8,20,18,45,161.5,19.5,1.8,30.5,39.5,15.06,4.13
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
