Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,86.0,14.5,1.85,24.5,22.0,51.72,0.0
2017,8,21,6,30,172.0,29.0,2.0,25.0,44.0,147.46,99.23
2017,8,21,6,45,288.5,42.0,2.15,25.5,89.0,232.16,179.27
2017,8,21,7,0,405.0,55.0,2.3,26.0,134.0,332.02,262.21
2017,8,21,7,15,475.0,64.5,2.3,26.5,186.5,406.14,322.33
2017,8,21,7,30,545.0,74.0,2.3,27.0,239.0,485.26,383.62
2017,8,21,7,45,601.5,78.0,2.3,27.5,295.0,552.29,433.36
2017,8,21,8,0,658.0,82.0,2.3,28.0,351.0,621.99,481.79
2017,8,21,8,15,690.0,87.0,2.3,28.5,405.0,675.72,517.01
2017,8,21,8,30,722.0,92.0,2.3,29.0,459.0,726.03,548.92
2017,8,21,8,45,748.5,94.5,2.3,30.0,511.5,771.92,575.86
2017,8,21,9,0,775.0,97.0,2.3,31.0,564.0,816.7,601.36
2017,8,21,9,15,792.0,100.0,2.3,31.5,611.5,851.99,621.27
2017,8,21,9,30,809.0,103.0,2.3,32.0,659.0,885.11,639.58
2017,8,21,9,45,563.0,222.5,2.3,32.5,621.5,796.43,577.18
2017,8,21,10,0,317.0,342.0,2.3,33.0,584.0,682.35,492.32
2017,8,21,10,15,189.0,357.5,2.25,33.0,504.0,560.68,406.26
2017,8,21,10,30,61.0,373.0,2.2,33.0,424.0,437.18,316.46
2017,8,21,10,45,166.5,399.0,2.2,33.5,544.0,576.05,414.67
2017,8,21,11,0,272.0,425.0,2.2,34.0,664.0,711.76,505.13
2017,8,21,11,15,575.0,271.0,2.2,34.5,793.0,851.34,602.16
2017,8,21,11,30,878.0,117.0,2.2,35.0,922.0,963.13,671.4
2017,8,21,11,45,874.5,122.0,2.2,35.5,934.5,950.75,660.83
2017,8,21,12,0,871.0,127.0,2.2,36.0,947.0,935.14,649.59
2017,8,21,12,15,872.5,127.5,2.25,36.0,952.5,916.72,638.52
2017,8,21,12,30,874.0,128.0,2.3,36.0,958.0,895.3,625.62
2017,8,21,12,45,872.5,128.0,2.35,36.0,955.5,867.97,608.98
2017,8,21,13,0,871.0,128.0,2.4,36.0,953.0,838.04,590.67
2017,8,21,13,15,505.0,298.5,2.45,36.0,776.0,676.48,480.93
2017,8,21,13,30,139.0,469.0,2.5,36.0,599.0,529.99,374.82
2017,8,21,13,45,497.5,297.5,2.6,36.5,745.5,621.12,444.52
2017,8,21,14,0,856.0,126.0,2.7,37.0,892.0,687.15,492.88
2017,8,21,14,15,849.5,124.5,2.7,36.5,865.0,642.17,461.57
2017,8,21,14,30,843.0,123.0,2.7,36.0,838.0,595.91,429.17
2017,8,21,14,45,835.0,120.5,2.75,36.0,804.0,546.94,393.19
2017,8,21,15,0,827.0,118.0,2.8,36.0,770.0,497.24,355.61
2017,8,21,15,15,815.0,115.5,2.85,36.0,729.5,440.31,311.87
2017,8,21,15,30,803.0,113.0,2.9,36.0,689.0,387.96,270.14
2017,8,21,15,45,788.0,109.5,2.95,36.0,643.0,334.28,226.53
2017,8,21,16,0,773.0,106.0,3.0,36.0,597.0,281.59,183.12
2017,8,21,16,15,751.5,102.0,3.0,35.5,546.5,228.38,140.24
2017,8,21,16,30,730.0,98.0,3.0,35.0,496.0,177.35,100.91
2017,8,21,16,45,699.5,94.0,3.05,35.0,442.0,122.43,63.5
2017,8,21,17,0,669.0,90.0,3.1,35.0,388.0,76.11,41.83
2017,8,21,17,15,628.0,84.0,2.95,34.5,333.5,54.21,39.14
2017,8,21,17,30,587.0,78.0,2.8,34.0,279.0,52.59,38.02
2017,8,21,17,45,523.5,70.5,2.65,33.5,225.0,49.56,35.63
2017,8,21,18,0,460.0,63.0,2.5,33.0,171.0,46.38,32.95
2017,8,21,18,15,368.0,51.5,2.35,32.5,122.5,39.35,26.86
2017,8,21,18,30,276.0,40.0,2.2,32.0,74.0,30.89,19.28
2017,8,21,18,45,138.0,20.0,2.1,31.5,37.0,15.6,3.72
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,81.0,14.5,2.1,24.5,21.0,49.42,0.0
2017,8,22,6,30,162.0,29.0,2.2,25.0,42.0,141.91,93.83
2017,8,22,6,45,283.5,42.0,2.35,25.5,87.0,229.38,176.97
2017,8,22,7,0,405.0,55.0,2.5,26.0,132.0,331.54,261.92
2017,8,22,7,15,475.5,64.5,2.45,26.5,185.0,405.93,322.36
2017,8,22,7,30,546.0,74.0,2.4,27.0,238.0,485.34,383.92
2017,8,22,7,45,607.5,77.0,2.35,28.0,295.0,554.69,434.54
2017,8,22,8,0,669.0,80.0,2.3,29.0,352.0,627.05,483.55
2017,8,22,8,15,701.5,84.5,2.15,29.5,406.5,677.38,515.34
2017,8,22,8,30,734.0,89.0,2.0,30.0,461.0,731.56,548.69
2017,8,22,8,45,761.5,91.0,1.9,30.5,514.0,778.0,575.94
2017,8,22,9,0,789.0,93.0,1.8,31.0,567.0,823.35,601.7
2017,8,22,9,15,806.0,96.0,1.65,31.5,615.5,858.94,619.89
2017,8,22,9,30,823.0,99.0,1.5,32.0,664.0,884.61,631.27
2017,8,22,9,45,837.0,101.0,1.4,32.5,707.5,911.58,643.84
2017,8,22,10,0,851.0,103.0,1.3,33.0,751.0,935.84,654.44
2017,8,22,10,15,861.0,104.5,1.3,33.5,788.0,952.79,661.9
2017,8,22,10,30,871.0,106.0,1.3,34.0,825.0,966.6,667.58
2017,8,22,10,45,879.0,107.0,1.35,34.5,855.0,974.66,670.66
2017,8,22,11,0,887.0,108.0,1.4,35.0,885.0,979.36,671.88
2017,8,22,11,15,892.0,109.0,1.5,35.0,907.5,977.73,671.53
2017,8,22,11,30,897.0,110.0,1.6,35.0,930.0,972.65,669.22
2017,8,22,11,45,675.5,255.5,1.7,35.5,879.0,905.88,627.51
2017,8,22,12,0,454.0,401.0,1.8,36.0,828.0,824.14,569.69
2017,8,22,12,15,678.5,257.5,1.9,36.0,899.0,874.04,609.06
2017,8,22,12,30,903.0,114.0,2.0,36.0,970.0,905.87,629.98
2017,8,22,12,45,560.5,296.5,2.15,36.5,827.5,763.05,535.65
2017,8,22,13,0,218.0,479.0,2.3,37.0,685.0,624.82,436.91
2017,8,22,13,15,559.0,295.0,2.35,37.0,814.5,712.61,504.39
2017,8,22,13,30,900.0,111.0,2.4,37.0,944.0,777.76,551.31
2017,8,22,13,45,898.0,109.0,2.5,37.0,925.0,737.52,525.57
2017,8,22,14,0,896.0,107.0,2.6,37.0,906.0,695.18,497.56
2017,8,22,14,15,890.0,105.5,2.65,37.0,878.5,648.84,465.28
2017,8,22,14,30,884.0,104.0,2.7,37.0,851.0,601.07,431.14
2017,8,22,14,45,868.5,106.5,2.75,37.0,815.0,550.44,393.94
2017,8,22,15,0,853.0,109.0,2.8,37.0,779.0,499.66,355.57
2017,8,22,15,15,841.0,107.0,2.8,37.0,738.0,446.81,314.55
2017,8,22,15,30,829.0,105.0,2.8,37.0,697.0,394.02,272.46
2017,8,22,15,45,814.0,102.0,2.8,37.0,650.5,333.62,224.07
2017,8,22,16,0,799.0,99.0,2.8,37.0,604.0,279.9,179.92
2017,8,22,16,15,778.0,95.5,2.75,36.5,553.0,225.75,136.41
2017,8,22,16,30,757.0,92.0,2.7,36.0,502.0,173.69,96.58
2017,8,22,16,45,728.0,88.0,2.65,36.0,447.5,122.86,62.98
2017,8,22,17,0,699.0,84.0,2.6,36.0,393.0,69.98,37.74
2017,8,22,17,15,658.5,78.5,2.3,35.0,337.5,50.45,35.97
2017,8,22,17,30,618.0,73.0,2.0,34.0,282.0,48.99,35.05
2017,8,22,17,45,556.5,65.5,1.7,33.5,227.0,45.75,32.47
2017,8,22,18,0,495.0,58.0,1.4,33.0,172.0,42.32,29.58
2017,8,22,18,15,401.0,47.5,1.25,32.0,123.0,35.98,24.13
2017,8,22,18,30,307.0,37.0,1.1,31.0,74.0,29.29,18.02
2017,8,22,18,45,153.5,18.5,1.0,30.5,37.0,14.41,2.15
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,88.5,13.5,1.2,24.5,20.5,51.66,0.0
2017,8,23,6,30,177.0,27.0,1.3,25.0,41.0,145.17,94.23
2017,8,23,6,45,289.0,41.0,1.45,25.5,86.0,230.73,177.22
2017,8,23,7,0,401.0,55.0,1.6,26.0,131.0,328.7,258.33
2017,8,23,7,15,472.0,64.0,1.4,27.0,183.5,402.59,316.7
2017,8,23,7,30,543.0,73.0,1.2,28.0,236.0,481.48,375.3
2017,8,23,7,45,592.5,79.5,1.0,29.0,291.0,546.38,419.97
2017,8,23,8,0,642.0,86.0,0.8,30.0,346.0,613.47,462.32
2017,8,23,8,15,675.5,91.5,0.8,30.5,400.5,668.35,496.64
2017,8,23,8,30,709.0,97.0,0.8,31.0,455.0,723.38,530.03
2017,8,23,8,45,731.5,102.0,0.8,32.0,506.5,764.39,552.18
2017,8,23,9,0,754.0,107.0,0.8,33.0,558.0,808.0,575.53
2017,8,23,9,15,772.0,110.5,0.9,33.5,606.0,844.16,596.32
2017,8,23,9,30,790.0,114.0,1.0,34.0,654.0,878.2,615.69
2017,8,23,9,45,801.5,117.5,1.1,34.5,696.5,903.76,629.73
2017,8,23,10,0,813.0,121.0,1.2,35.0,739.0,926.54,642.13
2017,8,23,10,15,823.0,123.5,1.15,35.0,775.5,943.82,650.31
2017,8,23,10,30,833.0,126.0,1.1,35.0,812.0,949.87,651.82
2017,8,23,10,45,627.0,245.5,1.1,35.5,772.5,887.97,611.31
2017,8,23,11,0,421.0,365.0,1.1,36.0,733.0,802.04,550.9
2017,8,23,11,15,640.5,247.5,1.15,36.0,824.0,888.81,611.68
2017,8,23,11,30,860.0,130.0,1.2,36.0,915.0,955.85,651.82
2017,8,23,11,45,585.0,291.5,1.25,36.5,829.0,854.35,586.02
2017,8,23,12,0,310.0,453.0,1.3,37.0,743.0,736.14,504.44
2017,8,23,12,15,589.5,292.0,1.35,37.0,848.0,824.88,569.37
2017,8,23,12,30,869.0,131.0,1.4,37.0,953.0,890.03,611.73
2017,8,23,12,45,475.0,294.5,1.5,37.5,744.0,688.59,479.99
2017,8,23,13,0,81.0,458.0,1.6,38.0,535.0,492.14,342.1
2017,8,23,13,15,470.0,294.0,1.65,38.0,729.0,642.39,452.54
2017,8,23,13,30,859.0,130.0,1.7,38.0,923.0,761.61,534.47
2017,8,23,13,45,547.5,285.5,1.75,38.0,787.0,643.22,451.56
2017,8,23,14,0,236.0,441.0,1.8,38.0,651.0,546.78,382.37
2017,8,23,14,15,531.5,285.5,1.85,37.5,739.0,575.88,407.94
2017,8,23,14,30,827.0,130.0,1.9,37.0,827.0,587.66,418.71
2017,8,23,14,45,455.0,247.0,1.95,37.0,628.5,444.06,316.6
2017,8,23,15,0,83.0,364.0,2.0,37.0,430.0,352.97,251.62
2017,8,23,15,15,69.0,336.0,2.05,36.5,388.5,316.69,227.09
2017,8,23,15,30,55.0,308.0,2.1,36.0,347.0,282.27,203.38
2017,8,23,15,45,60.5,290.0,2.15,36.0,330.5,263.27,189.8
2017,8,23,16,0,66.0,272.0,2.2,36.0,314.0,243.67,175.55
2017,8,23,16,15,96.5,254.0,2.2,35.5,309.5,228.32,163.69
2017,8,23,16,30,127.0,236.0,2.2,35.0,305.0,201.75,143.39
2017,8,23,16,45,63.5,183.5,2.2,35.0,218.0,156.49,112.87
2017,8,23,17,0,0.0,131.0,2.2,35.0,131.0,116.35,85.0
2017,8,23,17,15,0.0,112.0,2.1,34.5,112.0,99.97,76.43
2017,8,23,17,30,0.0,93.0,2.0,34.0,93.0,83.7,63.53
2017,8,23,17,45,0.0,74.0,1.9,33.5,74.0,67.25,50.2
2017,8,23,18,0,0.0,55.0,1.8,33.0,55.0,50.61,36.4
2017,8,23,18,15,0.0,38.5,1.75,32.5,38.5,35.77,23.85
2017,8,23,18,30,0.0,22.0,1.7,32.0,22.0,20.41,10.72
2017,8,23,18,45,0.0,11.0,1.65,31.5,11.0,10.19,0.0
2017,8,23,19,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,0.5,0.35,25.0,0.5,0.48,0.0
2017,8,24,6,30,0.0,1.0,0.4,25.0,1.0,0.92,0.0
2017,8,24,6,45,0.0,2.5,0.45,25.5,2.5,2.31,0.0
2017,8,24,7,0,0.0,4.0,0.5,26.0,4.0,3.7,0.0
2017,8,24,7,15,0.0,6.0,0.5,26.5,6.0,5.55,0.0
2017,8,24,7,30,0.0,8.0,0.5,27.0,8.0,7.41,0.45
2017,8,24,7,45,0.0,17.5,0.5,27.5,17.5,16.23,7.66
2017,8,24,8,0,0.0,27.0,0.5,28.0,27.0,25.06,14.78
2017,8,24,8,15,0.0,40.0,0.65,28.5,40.0,37.16,24.41
2017,8,24,8,30,0.0,53.0,0.8,29.0,53.0,49.29,33.91
2017,8,24,8,45,0.0,59.5,1.0,29.5,59.5,55.37,38.48
2017,8,24,9,0,0.0,66.0,1.2,30.0,66.0,61.45,43.03
2017,8,24,9,15,0.0,97.5,1.3,30.5,97.5,91.04,65.79
2017,8,24,9,30,0.0,129.0,1.4,31.0,129.0,121.58,88.85
2017,8,24,9,45,4.5,172.5,1.55,31.5,176.0,168.38,123.97
2017,8,24,10,0,9.0,216.0,1.7,32.0,223.0,215.46,158.56
2017,8,24,10,15,44.5,300.5,1.8,32.0,337.0,346.34,254.61
2017,8,24,10,30,80.0,385.0,1.9,32.0,451.0,468.23,340.47
2017,8,24,10,45,104.5,409.5,2.0,32.0,499.0,514.31,372.05
2017,8,24,11,0,129.0,434.0,2.1,32.0,547.0,570.55,410.5
2017,8,24,11,15,118.0,443.0,2.15,32.0,548.5,563.43,404.59
2017,8,24,11,30,107.0,452.0,2.2,32.0,550.0,546.72,392.71
2017,8,24,11,45,267.0,426.5,2.3,32.5,675.5,680.95,487.13
2017,8,24,12,0,427.0,401.0,2.4,33.0,801.0,797.21,565.5
2017,8,24,12,15,227.5,388.5,2.45,33.0,602.0,586.07,420.65
2017,8,24,12,30,28.0,376.0,2.5,33.0,403.0,380.97,274.34
2017,8,24,12,45,23.5,351.0,2.65,33.0,374.0,347.66,251.69
2017,8,24,13,0,19.0,326.0,2.8,33.0,345.0,318.82,231.32
2017,8,24,13,15,17.5,310.0,2.85,33.0,327.0,301.16,218.81
2017,8,24,13,30,16.0,294.0,2.9,33.0,309.0,283.75,206.41
2017,8,24,13,45,15.5,283.0,2.95,33.0,297.0,271.82,197.96
2017,8,24,14,0,15.0,272.0,3.0,33.0,285.0,260.0,189.57
2017,8,24,14,15,48.0,334.5,3.05,33.0,375.0,329.03,240.26
2017,8,24,14,30,81.0,397.0,3.1,33.0,465.0,394.54,287.25
2017,8,24,14,45,245.0,358.5,3.2,33.0,552.5,428.82,312.69
2017,8,24,15,0,409.0,320.0,3.3,33.0,640.0,452.33,328.53
2017,8,24,15,15,530.5,251.5,3.3,32.5,642.5,422.29,305.03
2017,8,24,15,30,652.0,183.0,3.3,32.0,645.0,377.62,268.67
2017,8,24,15,45,502.5,219.5,3.35,32.0,561.0,322.99,227.6
2017,8,24,16,0,353.0,256.0,3.4,32.0,477.0,287.98,203.03
2017,8,24,16,15,467.0,199.5,3.4,31.5,465.5,236.9,159.24
2017,8,24,16,30,581.0,143.0,3.4,31.0,454.0,178.65,109.89
2017,8,24,16,45,507.0,143.0,3.4,31.0,393.0,137.98,85.16
2017,8,24,17,0,433.0,143.0,3.4,31.0,332.0,103.96,71.82
2017,8,24,17,15,384.5,132.0,3.15,30.5,282.5,90.64,70.14
2017,8,24,17,30,336.0,121.0,2.9,30.0,233.0,90.85,70.64
2017,8,24,17,45,279.0,103.5,2.65,29.5,184.5,79.04,60.95
2017,8,24,18,0,222.0,86.0,2.4,29.0,136.0,66.72,50.53
2017,8,24,18,15,159.5,63.5,2.2,28.5,94.0,50.3,36.36
2017,8,24,18,30,97.0,41.0,2.0,28.0,52.0,33.24,21.26
2017,8,24,18,45,48.5,20.5,1.8,27.5,26.0,17.09,0.31
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,17.5,13.0,3.4,23.0,14.0,20.02,0.0
2017,8,25,6,30,35.0,26.0,3.6,23.0,28.0,54.66,30.91
2017,8,25,6,45,90.0,48.0,3.85,23.5,62.5,114.5,86.62
2017,8,25,7,0,145.0,70.0,4.1,24.0,97.0,185.3,146.48
2017,8,25,7,15,194.5,88.5,4.25,24.5,138.0,242.55,194.66
2017,8,25,7,30,244.0,107.0,4.4,25.0,179.0,303.95,244.86
2017,8,25,7,45,270.0,128.5,4.6,25.5,224.0,356.05,285.91
2017,8,25,8,0,296.0,150.0,4.8,26.0,269.0,409.19,326.63
2017,8,25,8,15,327.5,169.5,4.85,26.5,319.5,464.99,368.27
2017,8,25,8,30,359.0,189.0,4.9,27.0,370.0,521.77,409.59
2017,8,25,8,45,362.0,213.0,4.95,27.5,412.0,560.15,435.66
2017,8,25,9,0,365.0,237.0,5.0,28.0,454.0,597.04,460.21
2017,8,25,9,15,300.0,274.5,5.05,28.5,463.5,586.48,448.07
2017,8,25,9,30,235.0,312.0,5.1,29.0,473.0,557.1,422.78
2017,8,25,9,45,214.0,337.5,5.2,29.5,491.0,565.6,426.43
2017,8,25,10,0,193.0,363.0,5.3,30.0,509.0,572.22,428.61
2017,8,25,10,15,137.5,374.5,5.35,30.0,481.5,528.67,394.75
2017,8,25,10,30,82.0,386.0,5.4,30.0,454.0,471.13,350.87
2017,8,25,10,45,114.0,411.0,5.5,30.5,508.5,536.83,397.93
2017,8,25,11,0,146.0,436.0,5.6,31.0,563.0,588.76,434.24
2017,8,25,11,15,202.0,443.0,5.65,31.0,624.0,643.62,473.95
2017,8,25,11,30,258.0,450.0,5.7,31.0,685.0,705.25,517.75
2017,8,25,11,45,231.0,462.5,5.8,31.5,675.5,674.93,494.49
2017,8,25,12,0,204.0,475.0,5.9,32.0,666.0,652.78,477.19
2017,8,25,12,15,154.5,473.5,6.05,32.0,619.0,596.89,436.85
2017,8,25,12,30,105.0,472.0,6.2,32.0,572.0,539.02,394.85
2017,8,25,12,45,85.0,457.0,6.35,32.0,538.0,500.76,367.43
2017,8,25,13,0,65.0,442.0,6.5,32.0,504.0,463.86,340.75
2017,8,25,13,15,81.0,447.5,6.55,31.5,523.5,474.99,350.01
2017,8,25,13,30,97.0,453.0,6.6,31.0,543.0,484.49,357.99
2017,8,25,13,45,78.5,429.5,6.65,31.0,501.5,442.88,327.67
2017,8,25,14,0,60.0,406.0,6.7,31.0,460.0,403.19,298.71
2017,8,25,14,15,45.0,369.0,6.6,30.5,409.0,356.26,264.84
2017,8,25,14,30,30.0,332.0,6.5,30.0,358.0,311.39,232.17
2017,8,25,14,45,29.0,317.0,6.45,30.0,341.0,294.03,219.49
2017,8,25,15,0,28.0,302.0,6.4,30.0,324.0,276.92,206.92
2017,8,25,15,15,21.0,268.0,6.3,29.5,284.0,249.15,186.68
2017,8,25,15,30,14.0,234.0,6.2,29.0,244.0,215.29,161.68
2017,8,25,15,45,45.0,253.5,6.1,29.0,282.0,230.18,172.65
2017,8,25,16,0,76.0,273.0,6.0,29.0,320.0,245.81,183.68
2017,8,25,16,15,38.0,187.5,5.85,28.5,211.0,167.67,125.24
2017,8,25,16,30,0.0,102.0,5.7,28.0,102.0,94.26,69.73
2017,8,25,16,45,40.0,139.5,5.6,28.0,157.0,122.42,90.99
2017,8,25,17,0,80.0,177.0,5.5,28.0,212.0,142.5,107.89
2017,8,25,17,15,75.5,151.5,5.4,27.5,181.0,122.46,97.74
2017,8,25,17,30,71.0,126.0,5.3,27.0,150.0,103.62,82.36
2017,8,25,17,45,59.5,102.5,5.2,26.5,120.0,85.58,67.31
2017,8,25,18,0,48.0,79.0,5.1,26.0,90.0,67.12,51.52
2017,8,25,18,15,28.5,57.0,5.1,25.5,63.0,49.29,35.94
2017,8,25,18,30,9.0,35.0,5.1,25.0,36.0,31.62,20.08
2017,8,25,18,45,4.5,17.5,5.2,25.0,18.0,16.13,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.5,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,1.5,10.0,21.0,1.5,1.43,0.0
2017,8,26,6,30,0.0,3.0,10.0,21.0,3.0,2.77,0.0
2017,8,26,6,45,0.0,7.0,10.05,21.5,7.0,6.48,0.0
2017,8,26,7,0,0.0,11.0,10.1,22.0,11.0,10.18,2.74
2017,8,26,7,15,0.0,16.0,10.1,22.0,16.0,14.82,6.68
2017,8,26,7,30,0.0,21.0,10.1,22.0,21.0,19.47,10.59
2017,8,26,7,45,0.0,16.0,10.15,22.5,16.0,14.83,6.68
2017,8,26,8,0,0.0,11.0,10.2,23.0,11.0,10.2,2.79
2017,8,26,8,15,0.0,52.5,10.25,23.0,52.5,48.81,34.56
2017,8,26,8,30,0.0,94.0,10.3,23.0,94.0,88.04,66.43
2017,8,26,8,45,0.0,116.0,10.4,23.5,116.0,109.64,83.49
2017,8,26,9,0,0.0,138.0,10.5,24.0,138.0,131.24,100.33
2017,8,26,9,15,13.0,197.5,10.55,24.0,206.5,202.83,157.45
2017,8,26,9,30,26.0,257.0,10.6,24.0,275.0,275.48,214.54
2017,8,26,9,45,19.0,246.5,10.65,24.0,260.0,256.71,198.99
2017,8,26,10,0,12.0,236.0,10.7,24.0,245.0,238.4,183.95
2017,8,26,10,15,17.5,269.5,10.7,24.0,283.5,276.47,213.42
2017,8,26,10,30,23.0,303.0,10.7,24.0,322.0,314.33,242.47
2017,8,26,10,45,15.0,244.0,10.75,24.5,257.0,247.0,189.37
2017,8,26,11,0,7.0,185.0,10.8,25.0,192.0,181.5,137.65
2017,8,26,11,15,6.5,175.5,10.85,25.0,181.5,171.64,129.83
2017,8,26,11,30,6.0,166.0,10.9,25.0,171.0,161.86,122.07
2017,8,26,11,45,9.0,200.0,10.95,25.0,208.5,196.68,149.17
2017,8,26,12,0,12.0,234.0,11.0,25.0,246.0,231.17,175.85
2017,8,26,12,15,9.0,201.0,11.1,25.0,210.0,196.63,148.96
2017,8,26,12,30,6.0,168.0,11.2,25.0,174.0,162.51,122.34
2017,8,26,12,45,5.5,162.5,11.3,25.0,168.5,156.56,117.7
2017,8,26,13,0,5.0,157.0,11.4,25.0,163.0,150.64,113.09
2017,8,26,13,15,5.5,160.5,11.45,25.0,166.0,153.9,115.69
2017,8,26,13,30,6.0,164.0,11.5,25.0,169.0,157.08,118.24
2017,8,26,13,45,5.5,163.5,11.55,25.0,168.5,155.79,117.3
2017,8,26,14,0,5.0,163.0,11.6,25.0,168.0,154.54,116.4
2017,8,26,14,15,4.5,160.5,11.55,24.5,165.0,151.49,114.35
2017,8,26,14,30,4.0,158.0,11.5,24.0,162.0,148.48,112.35
2017,8,26,14,45,2.5,150.5,11.5,24.0,153.0,140.5,106.2
2017,8,26,15,0,1.0,143.0,11.5,24.0,144.0,132.69,100.22
2017,8,26,15,15,2.5,158.5,11.45,24.0,160.5,146.8,111.61
2017,8,26,15,30,4.0,174.0,11.4,24.0,177.0,160.3,122.54
2017,8,26,15,45,2.0,149.0,11.35,24.0,150.5,137.11,104.45
2017,8,26,16,0,0.0,124.0,11.3,24.0,124.0,114.21,86.52
2017,8,26,16,15,0.0,82.5,11.35,24.0,82.5,76.86,56.73
2017,8,26,16,30,0.0,41.0,11.4,24.0,41.0,38.11,25.46
2017,8,26,16,45,0.0,49.5,11.45,24.0,49.5,46.02,32.04
2017,8,26,17,0,0.0,58.0,11.5,24.0,58.0,53.93,40.68
2017,8,26,17,15,0.0,49.5,11.6,23.5,49.5,46.0,34.08
2017,8,26,17,30,0.0,41.0,11.7,23.0,41.0,38.07,27.38
2017,8,26,17,45,0.0,32.5,11.85,23.0,32.5,30.16,20.52
2017,8,26,18,0,0.0,24.0,12.0,23.0,24.0,22.25,13.57
2017,8,26,18,15,0.0,16.5,12.1,23.0,16.5,15.29,7.37
2017,8,26,18,30,0.0,9.0,12.2,23.0,9.0,8.33,1.12
2017,8,26,18,45,0.0,4.5,12.3,23.0,4.5,4.16,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,8.5,8.25,23.0,8.5,8.1,0.0
2017,8,27,6,30,0.0,17.0,8.3,23.0,17.0,15.77,4.24
2017,8,27,6,45,0.0,37.5,8.45,23.0,37.5,37.44,24.31
2017,8,27,7,0,0.0,58.0,8.6,23.0,58.0,58.89,42.59
2017,8,27,7,15,6.0,80.0,8.7,23.0,81.5,85.21,64.84
2017,8,27,7,30,12.0,102.0,8.8,23.0,105.0,111.54,86.85
2017,8,27,7,45,6.0,79.0,8.9,23.0,80.5,79.01,59.9
2017,8,27,8,0,0.0,56.0,9.0,23.0,56.0,52.06,37.38
2017,8,27,8,15,0.0,95.0,9.1,23.0,95.0,89.54,67.92
2017,8,27,8,30,0.0,134.0,9.2,23.0,134.0,128.91,99.58
2017,8,27,8,45,6.0,166.0,9.35,23.0,169.5,166.23,129.44
2017,8,27,9,0,12.0,198.0,9.5,23.0,205.0,203.75,159.15
2017,8,27,9,15,6.0,151.5,9.6,23.0,155.0,149.65,115.34
2017,8,27,9,30,0.0,105.0,9.7,23.0,105.0,98.26,73.68
2017,8,27,9,45,0.0,109.0,9.8,23.5,109.0,102.1,76.41
2017,8,27,10,0,0.0,113.0,9.9,24.0,113.0,105.93,79.11
2017,8,27,10,15,3.5,150.5,9.95,24.0,153.5,145.38,110.3
2017,8,27,10,30,7.0,188.0,10.0,24.0,194.0,184.97,141.33
2017,8,27,10,45,20.5,273.0,10.1,24.0,291.0,280.84,216.17
2017,8,27,11,0,34.0,358.0,10.2,24.0,388.0,388.44,298.71
2017,8,27,11,15,24.0,309.5,10.25,24.0,331.0,326.73,250.85
2017,8,27,11,30,14.0,261.0,10.3,24.0,274.0,260.32,199.24
2017,8,27,11,45,11.0,222.5,10.4,24.0,233.0,219.92,167.81
2017,8,27,12,0,8.0,184.0,10.5,24.0,192.0,180.12,136.69
2017,8,27,12,15,12.0,237.5,10.55,24.0,249.0,233.67,178.38
2017,8,27,12,30,16.0,291.0,10.6,24.0,306.0,286.52,219.16
2017,8,27,12,45,13.0,245.0,10.65,24.0,257.0,239.8,183.03
2017,8,27,13,0,10.0,199.0,10.7,24.0,208.0,193.7,147.25
2017,8,27,13,15,7.5,180.5,10.75,24.0,187.5,173.94,131.83
2017,8,27,13,30,5.0,162.0,10.8,24.0,167.0,154.47,116.61
2017,8,27,13,45,9.5,214.5,10.9,24.0,223.5,205.23,156.44
2017,8,27,14,0,14.0,267.0,11.0,24.0,280.0,254.6,194.96
2017,8,27,14,15,7.0,177.5,10.95,24.0,184.0,168.43,127.86
2017,8,27,14,30,0.0,88.0,10.9,24.0,88.0,82.2,59.91
2017,8,27,14,45,0.0,55.0,10.85,24.0,55.0,51.31,35.43
2017,8,27,15,0,0.0,22.0,10.8,24.0,22.0,20.49,10.81
2017,8,27,15,15,0.0,47.5,10.7,23.5,47.5,44.26,30.02
2017,8,27,15,30,0.0,73.0,10.6,23.0,73.0,68.05,49.35
2017,8,27,15,45,0.0,99.5,10.5,23.0,99.5,92.62,69.28
2017,8,27,16,0,0.0,126.0,10.4,23.0,126.0,115.94,88.27
2017,8,27,16,15,0.0,70.5,10.3,23.0,70.5,65.64,47.87
2017,8,27,16,30,0.0,15.0,10.2,23.0,15.0,13.93,5.77
2017,8,27,16,45,0.0,43.5,10.15,23.0,43.5,40.43,27.61
2017,8,27,17,0,0.0,72.0,10.1,23.0,72.0,67.0,52.09
2017,8,27,17,15,0.0,61.0,9.95,22.5,61.0,56.72,43.51
2017,8,27,17,30,0.0,50.0,9.8,22.0,50.0,46.46,34.8
2017,8,27,17,45,0.0,39.5,9.75,22.0,39.5,36.68,26.28
2017,8,27,18,0,0.0,29.0,9.7,22.0,29.0,26.9,17.66
2017,8,27,18,15,0.0,20.0,9.6,22.0,20.0,18.54,10.17
2017,8,27,18,30,0.0,11.0,9.5,22.0,11.0,10.18,2.6
2017,8,27,18,45,0.0,5.5,9.4,22.0,5.5,5.09,0.0
2017,8,27,19,0,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,3.5,8.2,20.0,3.5,3.34,0.0
2017,8,28,6,30,0.0,7.0,8.3,20.0,7.0,6.48,0.0
2017,8,28,6,45,0.0,16.0,8.4,20.5,16.0,14.83,6.31
2017,8,28,7,0,0.0,25.0,8.5,21.0,25.0,23.18,13.51
2017,8,28,7,15,0.0,35.5,8.65,21.0,35.5,32.95,21.84
2017,8,28,7,30,0.0,46.0,8.8,21.0,46.0,42.73,30.09
2017,8,28,7,45,36.5,102.5,9.0,21.5,117.0,133.45,106.19
2017,8,28,8,0,73.0,159.0,9.2,22.0,188.0,228.23,184.02
2017,8,28,8,15,84.0,185.5,9.2,22.0,223.5,267.03,214.99
2017,8,28,8,30,95.0,212.0,9.2,22.0,259.0,305.96,245.67
2017,8,28,8,45,100.0,235.0,9.25,22.5,290.0,335.64,267.96
2017,8,28,9,0,105.0,258.0,9.3,23.0,321.0,365.12,289.79
2017,8,28,9,15,54.0,215.5,9.15,23.0,248.0,269.61,212.29
2017,8,28,9,30,3.0,173.0,9.0,23.0,175.0,168.0,129.38
2017,8,28,9,45,106.0,266.0,8.9,23.5,346.0,383.8,301.47
2017,8,28,10,0,209.0,359.0,8.8,24.0,517.0,582.09,453.22
2017,8,28,10,15,114.0,323.0,8.7,24.0,410.0,449.51,348.96
2017,8,28,10,30,19.0,287.0,8.6,24.0,303.0,294.36,226.26
2017,8,28,10,45,37.5,339.5,8.55,24.5,372.0,375.46,288.2
2017,8,28,11,0,56.0,392.0,8.5,25.0,441.0,444.66,339.8
2017,8,28,11,15,147.0,421.5,8.5,25.0,554.0,567.82,434.21
2017,8,28,11,30,238.0,451.0,8.5,25.0,667.0,676.93,516.3
2017,8,28,11,45,172.5,457.5,8.55,25.5,615.0,613.92,466.49
2017,8,28,12,0,107.0,464.0,8.6,26.0,563.0,545.71,413.17
2017,8,28,12,15,241.0,443.5,8.55,26.0,668.5,648.26,492.51
2017,8,28,12,30,375.0,423.0,8.5,26.0,774.0,732.03,556.48
2017,8,28,12,45,198.0,377.5,8.5,26.5,562.5,523.01,398.35
2017,8,28,13,0,21.0,332.0,8.5,27.0,351.0,325.62,245.45
2017,8,28,13,15,91.0,397.5,8.35,27.0,480.5,436.61,330.6
2017,8,28,13,30,161.0,463.0,8.2,27.0,610.0,537.16,405.86
2017,8,28,13,45,139.5,449.0,8.1,27.0,575.0,498.04,376.29
2017,8,28,14,0,118.0,435.0,8.0,27.0,540.0,460.75,348.27
2017,8,28,14,15,89.0,405.0,7.85,27.0,482.5,412.2,311.73
2017,8,28,14,30,60.0,375.0,7.7,27.0,425.0,363.05,274.68
2017,8,28,14,45,156.5,369.0,7.55,27.0,491.0,394.43,298.9
2017,8,28,15,0,253.0,363.0,7.4,27.0,557.0,414.21,312.98
2017,8,28,15,15,224.0,344.5,7.2,26.5,509.5,376.3,283.99
2017,8,28,15,30,195.0,326.0,7.0,26.0,462.0,335.03,252.52
2017,8,28,15,45,225.0,298.0,6.85,26.0,444.0,307.3,229.57
2017,8,28,16,0,255.0,270.0,6.7,26.0,426.0,268.89,197.78
2017,8,28,16,15,326.0,230.5,6.4,25.5,412.0,233.91,167.11
2017,8,28,16,30,397.0,191.0,6.1,25.0,398.0,183.92,125.36
2017,8,28,16,45,525.0,138.0,5.85,25.0,379.0,126.87,80.3
2017,8,28,17,0,653.0,85.0,5.6,25.0,360.0,53.49,40.12
2017,8,28,17,15,610.0,78.5,5.35,24.5,306.0,51.47,38.65
2017,8,28,17,30,567.0,72.0,5.1,24.0,252.0,49.27,36.93
2017,8,28,17,45,507.0,63.0,4.95,24.0,199.5,44.81,33.06
2017,8,28,18,0,447.0,54.0,4.8,24.0,147.0,40.05,28.76
2017,8,28,18,15,346.5,42.0,4.75,23.5,100.5,32.21,21.65
2017,8,28,18,30,246.0,30.0,4.7,23.0,54.0,23.88,13.43
2017,8,28,18,45,123.0,15.0,4.7,23.0,27.0,11.85,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,96.5,11.0,5.5,20.0,17.5,52.13,0.0
2017,8,29,6,30,193.0,22.0,5.6,20.0,35.0,142.83,77.87
2017,8,29,6,45,312.0,34.5,5.75,20.5,79.5,235.98,185.02
2017,8,29,7,0,431.0,47.0,5.9,21.0,124.0,333.94,270.81
2017,8,29,7,15,504.0,55.5,6.1,21.5,177.0,408.85,335.42
2017,8,29,7,30,577.0,64.0,6.3,22.0,230.0,489.13,401.89
2017,8,29,7,45,625.5,70.0,6.5,22.5,286.0,553.51,453.23
2017,8,29,8,0,674.0,76.0,6.7,23.0,342.0,620.01,503.28
2017,8,29,8,15,707.0,80.5,6.8,23.5,397.0,670.73,539.6
2017,8,29,8,30,740.0,85.0,6.9,24.0,452.0,725.06,577.85
2017,8,29,8,45,763.5,88.5,7.0,24.5,504.5,769.66,608.08
2017,8,29,9,0,787.0,92.0,7.1,25.0,557.0,812.91,636.9
2017,8,29,9,15,804.5,95.0,7.1,25.5,605.0,848.5,659.44
2017,8,29,9,30,822.0,98.0,7.1,26.0,653.0,874.28,674.72
2017,8,29,9,45,834.0,101.5,7.15,26.5,696.0,900.62,690.58
2017,8,29,10,0,846.0,105.0,7.2,27.0,739.0,924.12,704.38
2017,8,29,10,15,470.0,246.5,7.1,27.0,602.0,732.18,561.53
2017,8,29,10,30,94.0,388.0,7.0,27.0,465.0,484.31,367.04
2017,8,29,10,45,175.5,405.0,6.95,27.5,554.5,588.54,445.1
2017,8,29,11,0,257.0,422.0,6.9,28.0,644.0,689.77,518.21
2017,8,29,11,15,319.0,411.0,6.8,28.0,694.0,729.84,547.5
2017,8,29,11,30,381.0,400.0,6.7,28.0,744.0,767.88,575.21
2017,8,29,11,45,617.0,272.0,6.65,28.0,838.5,857.26,644.73
2017,8,29,12,0,853.0,144.0,6.6,28.0,933.0,920.29,689.64
2017,8,29,12,15,484.0,307.5,6.55,28.0,756.0,737.75,555.51
2017,8,29,12,30,115.0,471.0,6.5,28.0,579.0,548.8,408.86
2017,8,29,12,45,484.0,307.5,6.45,28.5,757.5,700.47,528.13
2017,8,29,13,0,853.0,144.0,6.4,29.0,936.0,820.65,617.15
2017,8,29,13,15,850.0,143.0,6.3,29.0,924.0,785.98,592.11
2017,8,29,13,30,847.0,142.0,6.2,29.0,912.0,749.14,566.14
2017,8,29,13,45,843.5,140.0,6.15,29.0,892.0,709.07,536.53
2017,8,29,14,0,840.0,138.0,6.1,29.0,872.0,667.18,504.91
2017,8,29,14,15,832.5,136.0,6.0,29.0,844.0,621.23,469.58
2017,8,29,14,30,825.0,134.0,5.9,29.0,816.0,571.35,430.74
2017,8,29,14,45,812.0,133.0,5.85,29.0,780.0,520.68,390.5
2017,8,29,15,0,799.0,132.0,5.8,29.0,744.0,469.93,349.25
2017,8,29,15,15,565.0,216.0,5.65,28.5,636.5,396.75,292.79
2017,8,29,15,30,331.0,300.0,5.5,28.0,529.0,354.25,261.6
2017,8,29,15,45,536.5,207.5,5.35,28.0,548.0,313.63,223.7
2017,8,29,16,0,742.0,115.0,5.2,28.0,567.0,258.92,171.38
2017,8,29,16,15,717.5,110.5,4.95,27.5,516.0,201.14,124.14
2017,8,29,16,30,693.0,106.0,4.7,27.0,465.0,151.07,86.27
2017,8,29,16,45,666.5,98.5,4.45,27.0,412.0,101.42,55.71
2017,8,29,17,0,640.0,91.0,4.2,27.0,359.0,58.05,43.65
2017,8,29,17,15,594.0,84.0,3.85,26.5,304.0,55.87,42.06
2017,8,29,17,30,548.0,77.0,3.5,26.0,249.0,53.51,40.22
2017,8,29,17,45,482.5,67.5,3.15,25.5,196.0,48.8,36.25
2017,8,29,18,0,417.0,58.0,2.8,25.0,143.0,43.82,31.82
2017,8,29,18,15,313.0,44.5,2.7,24.5,96.5,33.98,23.0
2017,8,29,18,30,209.0,31.0,2.6,24.0,50.0,24.21,13.35
2017,8,29,18,45,104.5,15.5,2.55,23.5,25.0,14.77,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,72.5,12.0,3.85,19.5,16.5,42.64,0.0
2017,8,30,6,30,145.0,24.0,4.0,20.0,33.0,120.36,60.95
2017,8,30,6,45,267.0,38.5,4.15,20.5,77.5,214.59,167.1
2017,8,30,7,0,389.0,53.0,4.3,21.0,122.0,315.92,254.71
2017,8,30,7,15,464.0,63.0,4.4,21.5,175.0,392.37,319.72
2017,8,30,7,30,539.0,73.0,4.5,22.0,228.0,474.19,386.45
2017,8,30,7,45,595.0,79.0,4.65,22.5,284.5,542.49,440.25
2017,8,30,8,0,651.0,85.0,4.8,23.0,341.0,613.4,493.38
2017,8,30,8,15,686.0,90.0,4.85,23.5,396.5,668.73,532.33
2017,8,30,8,30,721.0,95.0,4.9,24.0,452.0,724.23,570.43
2017,8,30,8,45,749.5,98.0,4.95,24.5,505.5,768.0,599.14
2017,8,30,9,0,778.0,101.0,5.0,25.0,559.0,814.57,629.42
2017,8,30,9,15,796.0,104.5,4.95,25.5,607.5,850.87,651.39
2017,8,30,9,30,814.0,108.0,4.9,26.0,656.0,884.95,671.54
2017,8,30,9,45,830.0,109.5,4.85,26.5,700.0,912.39,686.88
2017,8,30,10,0,846.0,111.0,4.8,27.0,744.0,929.32,694.98
2017,8,30,10,15,856.0,113.0,4.7,27.0,781.5,946.06,704.09
2017,8,30,10,30,866.0,115.0,4.6,27.0,819.0,959.63,711.1
2017,8,30,10,45,875.0,116.0,4.6,27.5,849.0,967.88,713.99
2017,8,30,11,0,884.0,117.0,4.6,28.0,879.0,972.74,714.79
2017,8,30,11,15,889.0,118.0,4.5,28.0,901.5,970.34,711.9
2017,8,30,11,30,894.0,119.0,4.4,28.0,924.0,964.48,706.88
2017,8,30,11,45,570.0,290.5,4.3,28.5,807.0,830.04,611.31
2017,8,30,12,0,246.0,462.0,4.2,29.0,690.0,681.16,498.18
2017,8,30,12,15,573.5,292.0,4.1,29.0,826.0,800.49,590.12
2017,8,30,12,30,901.0,122.0,4.0,29.0,962.0,894.66,655.71
2017,8,30,12,45,900.5,121.5,3.95,29.5,958.5,866.33,634.62
2017,8,30,13,0,900.0,121.0,3.9,30.0,955.0,835.23,612.59
2017,8,30,13,15,897.5,120.5,3.8,30.0,943.0,799.96,588.77
2017,8,30,13,30,895.0,120.0,3.7,30.0,931.0,762.32,563.29
2017,8,30,13,45,889.0,120.0,3.6,30.0,910.0,720.49,534.01
2017,8,30,14,0,883.0,120.0,3.5,30.0,889.0,676.88,502.01
2017,8,30,14,15,876.5,118.0,3.45,30.0,861.0,629.67,467.02
2017,8,30,14,30,870.0,116.0,3.4,30.0,833.0,581.15,430.25
2017,8,30,14,45,861.0,114.0,3.35,30.0,797.5,530.26,390.81
2017,8,30,15,0,852.0,112.0,3.3,30.0,762.0,478.71,349.79
2017,8,30,15,15,839.5,109.5,3.15,29.5,719.5,424.92,306.54
2017,8,30,15,30,827.0,107.0,3.0,29.0,677.0,365.53,258.04
2017,8,30,15,45,812.5,103.0,2.95,29.0,630.0,310.12,211.21
2017,8,30,16,0,798.0,99.0,2.9,29.0,583.0,255.66,165.02
2017,8,30,16,15,775.5,95.0,2.7,28.5,530.5,201.03,120.55
2017,8,30,16,30,753.0,91.0,2.5,28.0,478.0,148.72,81.62
2017,8,30,16,45,724.5,85.5,2.35,28.0,423.5,97.42,51.52
2017,8,30,17,0,696.0,80.0,2.2,28.0,369.0,50.49,37.09
2017,8,30,17,15,652.5,74.0,2.0,27.0,312.5,48.64,35.85
2017,8,30,17,30,609.0,68.0,1.8,26.0,256.0,46.65,34.38
2017,8,30,17,45,547.0,59.5,1.6,25.5,201.5,42.42,30.8
2017,8,30,18,0,485.0,51.0,1.4,25.0,147.0,37.94,26.8
2017,8,30,18,15,377.0,39.5,1.3,24.5,99.0,30.41,19.96
2017,8,30,18,30,269.0,28.0,1.2,24.0,51.0,22.43,11.65
2017,8,30,18,45,134.5,14.0,1.2,23.5,25.5,13.34,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
