Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,96.5,11.0,2.2,18.5,17.0,51.91,0.0
2017,8,31,6,30,193.0,22.0,2.5,19.0,34.0,140.87,67.34
2017,8,31,6,45,309.5,35.5,2.85,19.5,78.5,235.07,183.24
2017,8,31,7,0,426.0,49.0,3.2,20.0,123.0,332.32,268.01
2017,8,31,7,15,499.5,58.5,3.15,20.5,177.0,408.52,332.5
2017,8,31,7,30,573.0,68.0,3.1,21.0,231.0,490.05,398.22
2017,8,31,7,45,617.5,76.0,3.05,22.0,287.0,553.89,446.39
2017,8,31,8,0,662.0,84.0,3.0,23.0,343.0,619.48,492.71
2017,8,31,8,15,696.0,89.0,2.95,23.5,398.5,674.34,529.94
2017,8,31,8,30,730.0,94.0,2.9,24.0,454.0,729.28,566.1
2017,8,31,8,45,751.5,100.0,2.85,25.0,506.5,770.89,590.67
2017,8,31,9,0,773.0,106.0,2.8,26.0,559.0,814.83,616.27
2017,8,31,9,15,791.5,109.5,2.75,26.0,608.0,851.37,638.67
2017,8,31,9,30,810.0,113.0,2.7,26.0,657.0,885.71,659.39
2017,8,31,9,45,821.0,117.5,2.65,26.5,699.5,911.75,673.08
2017,8,31,10,0,832.0,122.0,2.6,27.0,742.0,934.86,684.8
2017,8,31,10,15,842.0,124.0,2.55,27.0,779.5,951.14,693.41
2017,8,31,10,30,852.0,126.0,2.5,27.0,817.0,956.31,694.94
2017,8,31,10,45,858.0,129.0,2.5,27.5,846.0,963.5,697.1
2017,8,31,11,0,864.0,132.0,2.5,28.0,875.0,967.3,697.18
2017,8,31,11,15,556.0,288.5,2.4,28.0,771.5,836.89,607.59
2017,8,31,11,30,248.0,445.0,2.3,28.0,668.0,686.86,497.67
2017,8,31,11,45,537.0,308.0,2.25,28.5,800.5,814.77,591.2
2017,8,31,12,0,826.0,171.0,2.2,29.0,933.0,924.34,663.39
2017,8,31,12,15,827.5,171.5,2.15,29.0,938.0,904.7,649.05
2017,8,31,12,30,829.0,172.0,2.1,29.0,943.0,882.12,634.14
2017,8,31,12,45,830.0,170.5,2.05,29.5,940.0,854.45,614.77
2017,8,31,13,0,831.0,169.0,2.0,30.0,937.0,824.16,593.82
2017,8,31,13,15,827.5,168.0,1.9,30.0,924.5,788.41,570.11
2017,8,31,13,30,824.0,167.0,1.8,30.0,912.0,750.62,544.14
2017,8,31,13,45,820.0,164.5,1.75,30.0,891.5,709.29,515.45
2017,8,31,14,0,816.0,162.0,1.7,30.0,871.0,666.31,485.11
2017,8,31,14,15,808.0,160.0,1.65,30.0,842.0,619.92,451.73
2017,8,31,14,30,800.0,158.0,1.6,30.0,813.0,572.61,416.9
2017,8,31,14,45,784.0,157.5,1.6,30.0,776.0,521.88,379.0
2017,8,31,15,0,768.0,157.0,1.6,30.0,739.0,471.48,340.26
2017,8,31,15,15,752.5,153.0,1.55,30.0,697.0,414.04,295.36
2017,8,31,15,30,737.0,149.0,1.5,30.0,655.0,361.63,253.02
2017,8,31,15,45,722.0,142.0,1.5,30.0,608.0,307.98,209.14
2017,8,31,16,0,707.0,135.0,1.5,30.0,561.0,255.53,166.04
2017,8,31,16,15,680.5,129.5,1.4,29.5,509.0,203.76,125.24
2017,8,31,16,30,654.0,124.0,1.3,29.0,457.0,154.9,90.05
2017,8,31,16,45,623.5,115.0,1.25,29.0,403.5,106.22,61.99
2017,8,31,17,0,593.0,106.0,1.2,29.0,350.0,69.96,53.16
2017,8,31,17,15,545.0,97.0,1.1,28.5,294.5,66.74,50.81
2017,8,31,17,30,497.0,88.0,1.0,28.0,239.0,63.28,48.09
2017,8,31,17,45,431.0,75.5,0.95,27.5,186.5,55.31,41.4
2017,8,31,18,0,365.0,63.0,0.9,27.0,134.0,47.35,34.45
2017,8,31,18,15,265.5,46.0,0.9,26.0,88.5,35.32,23.84
2017,8,31,18,30,166.0,29.0,0.9,25.0,43.0,22.7,11.36
2017,8,31,18,45,83.0,14.5,0.95,24.5,21.5,13.82,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,54.0,10.5,1.35,19.5,14.0,33.12,0.0
2017,9,1,6,30,108.0,21.0,1.6,20.0,28.0,96.48,40.26
2017,9,1,6,45,208.0,40.0,1.9,20.5,70.5,185.75,142.96
2017,9,1,7,0,308.0,59.0,2.2,21.0,113.0,274.5,219.53
2017,9,1,7,15,381.0,73.0,2.05,21.5,164.5,348.7,281.55
2017,9,1,7,30,454.0,87.0,1.9,22.0,216.0,428.91,345.45
2017,9,1,7,45,506.5,97.5,1.8,22.5,271.0,495.32,395.9
2017,9,1,8,0,559.0,108.0,1.7,23.0,326.0,570.23,450.19
2017,9,1,8,15,597.0,116.0,1.4,24.0,380.5,628.39,487.66
2017,9,1,8,30,635.0,124.0,1.1,25.0,435.0,686.96,522.17
2017,9,1,8,45,663.5,129.5,0.8,26.0,487.5,734.65,546.66
2017,9,1,9,0,692.0,135.0,0.5,27.0,540.0,781.42,568.45
2017,9,1,9,15,713.0,140.0,0.45,27.5,588.5,819.67,588.61
2017,9,1,9,30,734.0,145.0,0.4,28.0,637.0,856.01,607.22
2017,9,1,9,45,749.0,149.5,0.4,28.5,680.5,884.05,621.31
2017,9,1,10,0,764.0,154.0,0.4,29.0,724.0,904.44,630.74
2017,9,1,10,15,515.5,269.0,0.45,29.0,662.0,796.74,560.21
2017,9,1,10,30,267.0,384.0,0.5,29.0,600.0,668.97,472.61
2017,9,1,10,45,537.0,274.5,0.55,29.5,729.0,817.64,575.54
2017,9,1,11,0,807.0,165.0,0.6,30.0,858.0,953.39,658.56
2017,9,1,11,15,813.5,166.5,0.6,30.0,880.5,952.18,655.15
2017,9,1,11,30,820.0,168.0,0.6,30.0,903.0,947.63,651.86
2017,9,1,11,45,810.0,178.0,0.65,30.0,913.0,932.98,643.67
2017,9,1,12,0,800.0,188.0,0.7,30.0,923.0,915.28,633.79
2017,9,1,12,15,801.5,188.5,0.7,30.0,928.5,895.89,622.02
2017,9,1,12,30,803.0,189.0,0.7,30.0,934.0,873.64,608.55
2017,9,1,12,45,808.5,184.5,0.75,30.5,932.0,847.35,592.27
2017,9,1,13,0,814.0,180.0,0.8,31.0,930.0,818.32,574.26
2017,9,1,13,15,811.0,179.0,0.85,31.0,918.0,783.33,553.37
2017,9,1,13,30,808.0,178.0,0.9,31.0,906.0,746.33,529.91
2017,9,1,13,45,807.0,173.5,1.0,31.0,886.5,705.74,504.14
2017,9,1,14,0,806.0,169.0,1.1,31.0,867.0,663.34,476.27
2017,9,1,14,15,798.0,167.0,1.2,31.0,838.5,617.3,444.86
2017,9,1,14,30,790.0,165.0,1.3,31.0,810.0,570.36,411.71
2017,9,1,14,45,780.5,161.0,1.4,31.0,774.5,520.31,375.21
2017,9,1,15,0,771.0,157.0,1.5,31.0,739.0,469.95,337.16
2017,9,1,15,15,497.0,236.0,1.55,30.5,603.5,380.83,273.37
2017,9,1,15,30,223.0,315.0,1.6,30.0,468.0,332.14,240.96
2017,9,1,15,45,466.0,225.5,1.65,30.0,514.5,301.32,211.07
2017,9,1,16,0,709.0,136.0,1.7,30.0,561.0,253.86,164.63
2017,9,1,16,15,683.0,130.0,1.65,29.5,509.0,201.71,123.63
2017,9,1,16,30,657.0,124.0,1.6,29.0,457.0,152.43,88.43
2017,9,1,16,45,625.0,115.5,1.6,29.0,402.5,103.99,61.32
2017,9,1,17,0,593.0,107.0,1.6,29.0,348.0,71.08,54.14
2017,9,1,17,15,544.5,97.5,1.5,28.0,292.5,67.49,51.57
2017,9,1,17,30,496.0,88.0,1.4,27.0,237.0,63.62,48.6
2017,9,1,17,45,429.5,75.0,1.35,26.5,184.5,55.07,41.37
2017,9,1,18,0,363.0,62.0,1.3,26.0,132.0,46.69,34.01
2017,9,1,18,15,263.0,45.0,1.3,25.0,86.5,34.62,23.3
2017,9,1,18,30,163.0,28.0,1.3,24.0,41.0,21.96,10.29
2017,9,1,18,45,81.5,14.0,1.3,23.5,20.5,13.34,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,52.0,10.5,1.55,19.5,13.5,32.21,0.0
2017,9,2,6,30,104.0,21.0,1.8,20.0,27.0,94.1,34.6
2017,9,2,6,45,209.5,40.0,2.1,21.0,70.0,186.56,143.04
2017,9,2,7,0,315.0,59.0,2.4,22.0,113.0,278.26,221.68
2017,9,2,7,15,389.0,72.5,2.35,22.5,164.5,352.59,283.9
2017,9,2,7,30,463.0,86.0,2.3,23.0,216.0,433.04,348.29
2017,9,2,7,45,517.5,95.5,2.25,24.0,271.0,504.62,402.13
2017,9,2,8,0,572.0,105.0,2.2,25.0,326.0,575.68,453.15
2017,9,2,8,15,609.0,112.5,2.2,25.5,381.0,632.83,492.78
2017,9,2,8,30,646.0,120.0,2.2,26.0,436.0,690.29,530.74
2017,9,2,8,45,672.0,126.0,2.2,26.5,488.0,736.68,559.91
2017,9,2,9,0,698.0,132.0,2.2,27.0,540.0,781.99,587.77
2017,9,2,9,15,718.5,137.0,2.15,27.5,588.0,819.86,609.66
2017,9,2,9,30,739.0,142.0,2.1,28.0,636.0,855.79,629.92
2017,9,2,9,45,752.0,147.0,2.05,28.5,678.0,882.57,643.87
2017,9,2,10,0,765.0,152.0,2.0,29.0,720.0,901.76,652.84
2017,9,2,10,15,776.5,155.0,2.0,29.0,757.0,919.59,662.82
2017,9,2,10,30,788.0,158.0,2.0,29.0,794.0,934.38,670.94
2017,9,2,10,45,794.5,161.5,2.0,29.5,822.5,941.76,673.13
2017,9,2,11,0,801.0,165.0,2.0,30.0,851.0,945.87,673.43
2017,9,2,11,15,806.5,166.5,2.0,30.0,872.5,943.67,671.26
2017,9,2,11,30,812.0,168.0,2.0,30.0,894.0,938.18,667.22
2017,9,2,11,45,801.5,178.5,2.0,30.0,904.0,923.63,657.59
2017,9,2,12,0,791.0,189.0,2.0,30.0,914.0,906.06,646.23
2017,9,2,12,15,792.0,189.5,2.0,30.0,918.5,886.33,633.59
2017,9,2,12,30,793.0,190.0,2.0,30.0,923.0,863.81,619.21
2017,9,2,12,45,567.0,311.5,2.05,30.5,835.0,766.53,550.64
2017,9,2,13,0,341.0,433.0,2.1,31.0,747.0,672.94,482.38
2017,9,2,13,15,563.0,309.5,2.1,31.0,819.0,712.29,514.55
2017,9,2,13,30,785.0,186.0,2.1,31.0,891.0,734.37,533.13
2017,9,2,13,45,538.0,299.5,2.15,31.0,777.5,631.45,458.44
2017,9,2,14,0,291.0,413.0,2.2,31.0,664.0,545.22,395.15
2017,9,2,14,15,228.5,407.0,2.2,30.5,600.5,488.84,356.12
2017,9,2,14,30,166.0,401.0,2.2,30.0,537.0,434.0,317.6
2017,9,2,14,45,432.0,295.0,2.25,30.0,625.5,455.25,333.72
2017,9,2,15,0,698.0,189.0,2.3,30.0,714.0,457.18,332.2
2017,9,2,15,15,681.5,184.0,2.25,30.0,672.5,406.27,291.55
2017,9,2,15,30,665.0,179.0,2.2,30.0,631.0,356.43,251.14
2017,9,2,15,45,665.0,160.0,2.15,30.0,584.0,301.02,205.7
2017,9,2,16,0,665.0,141.0,2.1,30.0,537.0,245.39,159.88
2017,9,2,16,15,617.0,145.0,2.0,29.5,486.0,200.35,125.39
2017,9,2,16,30,569.0,149.0,1.9,29.0,435.0,161.27,99.18
2017,9,2,16,45,535.0,138.0,1.8,29.0,382.0,115.49,73.67
2017,9,2,17,0,501.0,127.0,1.7,29.0,329.0,86.46,66.94
2017,9,2,17,15,452.0,114.5,1.55,28.0,275.0,80.12,62.15
2017,9,2,17,30,403.0,102.0,1.4,27.0,221.0,73.37,56.81
2017,9,2,17,45,338.5,85.0,1.3,26.5,170.0,62.69,47.78
2017,9,2,18,0,274.0,68.0,1.2,26.0,119.0,51.42,37.94
2017,9,2,18,15,188.0,47.0,1.2,25.5,76.0,36.26,24.51
2017,9,2,18,30,102.0,26.0,1.2,25.0,33.0,21.54,9.18
2017,9,2,18,45,51.0,13.0,1.2,24.5,16.5,12.39,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,26.5,9.0,1.0,20.5,10.5,19.86,0.0
2017,9,3,6,30,53.0,18.0,1.2,21.0,21.0,55.53,14.98
2017,9,3,6,45,133.0,41.5,1.45,21.5,61.0,138.06,104.27
2017,9,3,7,0,213.0,65.0,1.7,22.0,101.0,217.73,172.57
2017,9,3,7,15,297.0,75.5,1.55,22.5,146.5,299.29,240.18
2017,9,3,7,30,381.0,86.0,1.4,23.0,192.0,378.19,303.24
2017,9,3,7,45,381.5,108.0,1.25,23.5,235.0,419.31,333.42
2017,9,3,8,0,382.0,130.0,1.1,24.0,278.0,458.86,360.91
2017,9,3,8,15,456.5,142.0,1.15,24.5,345.0,542.5,421.74
2017,9,3,8,30,531.0,154.0,1.2,25.0,412.0,629.7,482.55
2017,9,3,8,45,559.0,163.0,1.3,26.0,463.0,677.06,512.59
2017,9,3,9,0,587.0,172.0,1.4,27.0,514.0,729.25,545.38
2017,9,3,9,15,610.0,179.0,1.4,27.0,561.0,769.06,570.44
2017,9,3,9,30,633.0,186.0,1.4,27.0,608.0,807.22,593.88
2017,9,3,9,45,578.5,221.0,1.45,27.5,626.5,797.09,583.44
2017,9,3,10,0,524.0,256.0,1.5,28.0,645.0,787.99,573.87
2017,9,3,10,15,608.0,232.0,1.55,28.0,705.0,846.37,613.54
2017,9,3,10,30,692.0,208.0,1.6,28.0,765.0,900.2,648.07
2017,9,3,10,45,700.0,212.5,1.65,28.5,793.5,909.12,651.49
2017,9,3,11,0,708.0,217.0,1.7,29.0,822.0,915.0,653.57
2017,9,3,11,15,714.5,219.5,1.75,29.0,843.5,914.33,652.94
2017,9,3,11,30,721.0,222.0,1.8,29.0,865.0,910.58,650.54
2017,9,3,11,45,704.0,238.0,1.85,29.5,873.5,895.61,639.84
2017,9,3,12,0,687.0,254.0,1.9,30.0,882.0,877.89,626.86
2017,9,3,12,15,596.5,317.5,1.95,30.0,865.0,838.56,598.88
2017,9,3,12,30,506.0,381.0,2.0,30.0,848.0,799.7,571.21
2017,9,3,12,45,514.5,375.0,2.05,30.0,848.5,779.78,558.81
2017,9,3,13,0,523.0,369.0,2.1,30.0,849.0,757.89,544.77
2017,9,3,13,15,605.5,307.5,2.15,30.0,855.5,738.98,534.61
2017,9,3,13,30,688.0,246.0,2.2,30.0,862.0,715.5,520.8
2017,9,3,13,45,684.5,241.5,2.25,30.0,842.5,676.43,493.89
2017,9,3,14,0,681.0,237.0,2.3,30.0,823.0,636.15,465.66
2017,9,3,14,15,671.5,233.5,2.3,30.0,795.0,592.16,433.91
2017,9,3,14,30,662.0,230.0,2.3,30.0,767.0,547.83,401.18
2017,9,3,14,45,563.0,256.0,2.3,30.0,698.5,485.43,354.72
2017,9,3,15,0,464.0,282.0,2.3,30.0,630.0,429.85,313.12
2017,9,3,15,15,537.0,242.5,2.3,29.5,622.5,397.05,286.94
2017,9,3,15,30,610.0,203.0,2.3,29.0,615.0,355.69,252.5
2017,9,3,15,45,592.5,193.5,2.3,29.0,569.5,306.67,212.57
2017,9,3,16,0,575.0,184.0,2.3,29.0,524.0,258.5,173.5
2017,9,3,16,15,546.5,174.5,2.15,28.5,473.5,210.4,136.49
2017,9,3,16,30,518.0,165.0,2.0,28.0,423.0,165.46,105.19
2017,9,3,16,45,485.5,151.5,1.95,28.0,371.0,120.79,80.33
2017,9,3,17,0,453.0,138.0,1.9,28.0,319.0,94.35,73.82
2017,9,3,17,15,404.5,123.0,1.75,27.0,265.5,86.43,67.73
2017,9,3,17,30,356.0,108.0,1.6,26.0,212.0,77.99,60.96
2017,9,3,17,45,297.0,88.5,1.45,25.5,162.5,65.5,50.35
2017,9,3,18,0,238.0,69.0,1.3,25.0,113.0,54.49,40.65
2017,9,3,18,15,159.0,46.0,1.3,24.5,71.0,37.16,25.28
2017,9,3,18,30,80.0,23.0,1.3,24.0,29.0,19.16,6.69
2017,9,3,18,45,40.0,11.5,1.3,23.5,14.5,10.96,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,25.5,8.0,1.05,19.5,9.5,18.45,0.0
2017,9,4,6,30,51.0,16.0,1.2,20.0,19.0,50.85,10.05
2017,9,4,6,45,123.5,40.5,1.4,21.0,58.5,131.59,99.09
2017,9,4,7,0,196.0,65.0,1.6,22.0,98.0,208.09,164.59
2017,9,4,7,15,260.0,86.0,1.5,22.5,147.0,279.26,223.82
2017,9,4,7,30,324.0,107.0,1.4,23.0,196.0,355.45,284.7
2017,9,4,7,45,377.0,122.5,1.3,23.5,249.5,433.42,343.94
2017,9,4,8,0,430.0,138.0,1.2,24.0,303.0,503.47,394.79
2017,9,4,8,15,468.5,150.0,1.15,24.5,356.0,560.65,434.4
2017,9,4,8,30,507.0,162.0,1.1,25.0,409.0,618.88,473.35
2017,9,4,8,45,545.0,169.0,1.05,25.5,461.0,671.43,507.15
2017,9,4,9,0,583.0,176.0,1.0,26.0,513.0,724.13,540.0
2017,9,4,9,15,606.0,183.0,1.1,26.5,560.5,768.64,567.91
2017,9,4,9,30,629.0,190.0,1.2,27.0,608.0,806.65,591.27
2017,9,4,9,45,648.0,195.0,1.3,27.5,651.0,836.9,609.15
2017,9,4,10,0,667.0,200.0,1.4,28.0,694.0,864.87,625.54
2017,9,4,10,15,680.5,204.5,1.45,28.0,730.0,884.61,637.27
2017,9,4,10,30,694.0,209.0,1.5,28.0,766.0,901.58,647.39
2017,9,4,10,45,706.5,211.0,1.55,28.5,796.0,912.05,652.21
2017,9,4,11,0,719.0,213.0,1.6,29.0,826.0,919.51,655.28
2017,9,4,11,15,726.0,215.0,1.65,29.0,848.0,918.68,654.56
2017,9,4,11,30,733.0,217.0,1.7,29.0,870.0,914.74,652.09
2017,9,4,11,45,782.5,188.5,1.8,29.0,894.5,911.89,651.0
2017,9,4,12,0,832.0,160.0,1.9,29.0,919.0,910.16,650.69
2017,9,4,12,15,833.0,160.5,1.95,29.0,924.0,889.8,637.98
2017,9,4,12,30,834.0,161.0,2.0,29.0,929.0,866.5,623.56
2017,9,4,12,45,836.0,159.0,2.1,29.5,926.0,838.86,605.5
2017,9,4,13,0,838.0,157.0,2.2,30.0,923.0,808.53,585.62
2017,9,4,13,15,835.5,156.0,2.25,30.0,910.5,773.16,563.07
2017,9,4,13,30,833.0,155.0,2.3,30.0,898.0,735.65,537.91
2017,9,4,13,45,830.5,151.5,2.35,30.0,878.0,693.92,509.03
2017,9,4,14,0,828.0,148.0,2.4,30.0,858.0,650.41,478.22
2017,9,4,14,15,820.5,146.0,2.4,30.0,829.5,603.69,444.07
2017,9,4,14,30,813.0,144.0,2.4,30.0,801.0,555.96,408.32
2017,9,4,14,45,796.5,144.5,2.4,30.0,763.5,505.23,369.41
2017,9,4,15,0,780.0,145.0,2.4,30.0,726.0,454.82,329.69
2017,9,4,15,15,765.0,141.5,2.35,29.5,684.0,402.22,287.87
2017,9,4,15,30,750.0,138.0,2.3,29.0,642.0,345.16,241.73
2017,9,4,15,45,735.5,131.5,2.3,29.0,595.0,291.41,196.9
2017,9,4,16,0,721.0,125.0,2.3,29.0,548.0,238.8,153.12
2017,9,4,16,15,695.0,119.5,2.15,28.5,496.0,186.57,112.1
2017,9,4,16,30,669.0,114.0,2.0,28.0,444.0,137.2,77.76
2017,9,4,16,45,638.0,105.5,1.95,28.0,390.5,88.4,52.78
2017,9,4,17,0,607.0,97.0,1.9,28.0,337.0,64.15,48.64
2017,9,4,17,15,557.5,88.5,1.75,27.0,281.5,61.0,46.35
2017,9,4,17,30,508.0,80.0,1.6,26.0,226.0,57.64,43.73
2017,9,4,17,45,440.5,67.5,1.45,25.5,173.5,50.41,37.53
2017,9,4,18,0,373.0,55.0,1.3,25.0,121.0,41.6,29.73
2017,9,4,18,15,263.5,39.0,1.3,24.5,77.0,30.11,19.34
2017,9,4,18,30,154.0,23.0,1.3,24.0,33.0,18.09,4.82
2017,9,4,18,45,77.0,11.5,1.3,23.5,16.5,10.96,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,47.5,10.0,1.1,20.5,12.5,29.64,0.0
2017,9,5,6,30,95.0,20.0,1.3,21.0,25.0,86.73,14.39
2017,9,5,6,45,207.0,37.5,1.5,22.0,66.5,181.41,137.15
2017,9,5,7,0,319.0,55.0,1.7,23.0,108.0,274.16,216.56
2017,9,5,7,15,396.0,67.5,1.7,23.5,159.5,348.86,278.73
2017,9,5,7,30,473.0,80.0,1.7,24.0,211.0,434.01,346.19
2017,9,5,7,45,531.5,88.0,1.75,24.5,266.0,503.61,399.17
2017,9,5,8,0,590.0,96.0,1.8,25.0,321.0,575.96,452.08
2017,9,5,8,15,627.0,102.5,1.65,25.5,375.5,632.17,489.43
2017,9,5,8,30,664.0,109.0,1.5,26.0,430.0,688.7,525.13
2017,9,5,8,45,691.0,114.5,1.4,26.5,482.0,735.59,553.18
2017,9,5,9,0,718.0,120.0,1.3,27.0,534.0,781.45,579.68
2017,9,5,9,15,738.0,124.0,1.15,27.5,582.0,817.94,598.56
2017,9,5,9,30,758.0,128.0,1.0,28.0,630.0,848.22,612.79
2017,9,5,9,45,769.5,133.0,0.85,28.5,672.0,873.95,623.64
2017,9,5,10,0,781.0,138.0,0.7,29.0,714.0,896.88,632.33
2017,9,5,10,15,636.0,219.5,0.75,29.0,703.5,857.02,606.55
2017,9,5,10,30,491.0,301.0,0.8,29.0,693.0,800.93,567.11
2017,9,5,10,45,651.0,227.0,0.85,29.5,768.0,874.52,617.3
2017,9,5,11,0,811.0,153.0,0.9,30.0,843.0,937.13,653.86
2017,9,5,11,15,605.0,269.0,1.05,30.0,791.0,857.86,603.78
2017,9,5,11,30,399.0,385.0,1.2,30.0,739.0,762.19,539.18
2017,9,5,11,45,604.0,278.0,1.35,30.5,823.0,839.65,595.6
2017,9,5,12,0,809.0,171.0,1.5,31.0,907.0,898.14,634.27
2017,9,5,12,15,810.0,171.5,1.55,31.0,911.5,878.04,621.37
2017,9,5,12,30,811.0,172.0,1.6,31.0,916.0,855.09,607.5
2017,9,5,12,45,809.0,172.0,1.7,31.0,911.5,826.49,590.47
2017,9,5,13,0,807.0,172.0,1.8,31.0,907.0,795.48,571.72
2017,9,5,13,15,646.0,267.0,1.85,31.0,850.5,729.39,525.09
2017,9,5,13,30,485.0,362.0,1.9,31.0,794.0,669.91,481.99
2017,9,5,13,45,631.5,267.5,1.95,31.0,815.5,658.9,477.74
2017,9,5,14,0,778.0,173.0,2.0,31.0,837.0,638.21,465.41
2017,9,5,14,15,769.0,170.5,2.0,30.5,808.5,592.22,432.9
2017,9,5,14,30,760.0,168.0,2.0,30.0,780.0,545.53,399.07
2017,9,5,14,45,746.5,165.5,2.0,30.0,743.5,492.25,358.82
2017,9,5,15,0,733.0,163.0,2.0,30.0,707.0,442.41,319.9
2017,9,5,15,15,570.5,214.5,1.9,30.0,623.0,382.88,274.55
2017,9,5,15,30,408.0,266.0,1.8,30.0,539.0,342.41,244.64
2017,9,5,15,45,504.0,212.0,1.75,30.0,524.0,292.68,202.84
2017,9,5,16,0,600.0,158.0,1.7,30.0,509.0,237.4,155.24
2017,9,5,16,15,466.5,174.0,1.65,29.5,431.0,193.47,126.11
2017,9,5,16,30,333.0,190.0,1.6,29.0,353.0,169.86,115.73
2017,9,5,16,45,416.0,155.5,1.6,29.0,334.0,117.07,80.39
2017,9,5,17,0,499.0,121.0,1.6,29.0,315.0,82.87,64.0
2017,9,5,17,15,447.5,108.5,1.5,28.0,261.5,76.35,59.02
2017,9,5,17,30,396.0,96.0,1.4,27.0,208.0,69.42,53.47
2017,9,5,17,45,320.0,80.0,1.3,26.5,157.0,59.3,44.86
2017,9,5,18,0,244.0,64.0,1.2,26.0,106.0,48.65,35.47
2017,9,5,18,15,159.0,42.0,1.2,25.5,65.0,34.1,22.41
2017,9,5,18,30,74.0,20.0,1.2,25.0,24.0,16.75,2.49
2017,9,5,18,45,37.0,10.0,1.25,25.0,12.0,9.53,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.0,5.5,3.7,18.0,6.5,11.15,0.0
2017,9,6,6,30,28.0,11.0,3.8,18.0,13.0,31.05,0.0
2017,9,6,6,45,84.0,37.0,3.95,18.5,49.5,105.32,78.74
2017,9,6,7,0,140.0,63.0,4.1,19.0,86.0,173.3,138.37
2017,9,6,7,15,75.5,79.0,4.3,19.5,92.0,145.15,116.3
2017,9,6,7,30,11.0,95.0,4.5,20.0,98.0,103.81,81.23
2017,9,6,7,45,178.5,125.0,4.7,20.5,192.5,273.17,223.73
2017,9,6,8,0,346.0,155.0,4.9,21.0,287.0,449.03,365.73
2017,9,6,8,15,216.5,179.0,5.0,21.5,266.5,373.94,302.14
2017,9,6,8,30,87.0,203.0,5.1,22.0,246.0,288.59,230.02
2017,9,6,8,45,100.0,229.5,5.25,22.5,284.0,328.89,260.95
2017,9,6,9,0,113.0,256.0,5.4,23.0,322.0,382.52,301.32
2017,9,6,9,15,326.5,243.5,5.4,23.0,455.5,568.65,448.13
2017,9,6,9,30,540.0,231.0,5.4,23.0,589.0,764.09,595.02
2017,9,6,9,45,566.0,236.0,5.4,23.5,632.5,798.64,616.82
2017,9,6,10,0,592.0,241.0,5.4,24.0,676.0,831.53,637.94
2017,9,6,10,15,607.5,246.5,5.35,24.0,713.0,856.45,653.99
2017,9,6,10,30,623.0,252.0,5.3,24.0,750.0,875.62,666.07
2017,9,6,10,45,640.5,253.0,5.25,24.5,781.0,889.39,673.24
2017,9,6,11,0,658.0,254.0,5.2,25.0,812.0,900.25,678.42
2017,9,6,11,15,666.0,256.5,5.15,25.0,834.0,900.72,677.65
2017,9,6,11,30,674.0,259.0,5.1,25.0,856.0,898.19,674.96
2017,9,6,11,45,731.0,227.5,5.05,25.5,883.5,903.78,677.58
2017,9,6,12,0,788.0,196.0,5.0,26.0,911.0,901.3,673.84
2017,9,6,12,15,790.0,196.0,4.9,26.0,916.0,881.65,659.54
2017,9,6,12,30,792.0,196.0,4.8,26.0,921.0,859.17,643.5
2017,9,6,12,45,800.5,190.0,4.75,26.5,920.0,833.74,624.55
2017,9,6,13,0,809.0,184.0,4.7,27.0,919.0,805.41,603.72
2017,9,6,13,15,806.5,182.5,4.6,27.0,906.5,770.14,578.24
2017,9,6,13,30,804.0,181.0,4.5,27.0,894.0,732.84,550.81
2017,9,6,13,45,807.5,174.0,4.4,27.0,875.5,692.79,521.36
2017,9,6,14,0,811.0,167.0,4.3,27.0,857.0,650.6,489.79
2017,9,6,14,15,803.0,164.5,4.2,27.0,828.0,603.67,453.99
2017,9,6,14,30,795.0,162.0,4.1,27.0,799.0,555.86,416.75
2017,9,6,14,45,793.5,154.0,4.05,27.0,765.0,505.77,377.06
2017,9,6,15,0,792.0,146.0,4.0,27.0,731.0,454.6,335.45
2017,9,6,15,15,777.0,142.0,3.85,27.0,688.0,400.91,290.88
2017,9,6,15,30,762.0,138.0,3.7,27.0,645.0,342.69,242.16
2017,9,6,15,45,753.0,129.0,3.6,27.0,598.5,287.71,195.29
2017,9,6,16,0,744.0,120.0,3.5,27.0,552.0,233.29,149.25
2017,9,6,16,15,718.0,114.5,3.2,26.5,499.0,179.89,107.12
2017,9,6,16,30,692.0,109.0,2.9,26.0,446.0,129.34,72.54
2017,9,6,16,45,668.5,99.5,2.65,25.5,392.0,78.84,48.34
2017,9,6,17,0,645.0,90.0,2.4,25.0,338.0,59.41,45.28
2017,9,6,17,15,594.5,81.5,2.15,24.0,281.5,55.98,42.67
2017,9,6,17,30,544.0,73.0,1.9,23.0,225.0,52.3,39.71
2017,9,6,17,45,481.0,61.0,1.65,22.0,172.0,45.26,33.63
2017,9,6,18,0,418.0,49.0,1.4,21.0,119.0,37.75,26.88
2017,9,6,18,15,297.5,34.0,1.35,20.5,74.0,26.82,16.75
2017,9,6,18,30,177.0,19.0,1.3,20.0,29.0,15.18,0.0
2017,9,6,18,45,88.5,9.5,1.3,19.5,14.5,9.05,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,6,15,103.5,8.5,1.55,13.5,13.5,51.7,0.0
2017,9,7,6,30,207.0,17.0,1.8,14.0,27.0,135.58,1.06
2017,9,7,6,45,336.0,30.0,2.1,15.0,72.5,239.78,186.17
2017,9,7,7,0,465.0,43.0,2.4,16.0,118.0,343.24,278.68
2017,9,7,7,15,542.0,51.5,2.3,16.5,173.5,421.02,345.46
2017,9,7,7,30,619.0,60.0,2.2,17.0,229.0,504.46,413.24
2017,9,7,7,45,665.0,67.0,2.1,17.5,286.0,569.28,463.06
2017,9,7,8,0,711.0,74.0,2.0,18.0,343.0,632.13,507.61
2017,9,7,8,15,744.5,78.5,2.2,19.0,400.0,687.56,545.59
2017,9,7,8,30,778.0,83.0,2.4,20.0,457.0,742.75,582.31
2017,9,7,8,45,799.0,88.0,2.6,21.0,510.5,787.52,610.69
2017,9,7,9,0,820.0,93.0,2.8,22.0,564.0,830.59,637.42
2017,9,7,9,15,838.0,96.0,2.85,22.5,613.5,866.64,659.12
2017,9,7,9,30,856.0,99.0,2.9,23.0,663.0,892.87,673.95
2017,9,7,9,45,866.0,103.0,2.95,23.5,706.0,917.71,687.87
2017,9,7,10,0,876.0,107.0,3.0,24.0,749.0,939.48,699.72
2017,9,7,10,15,885.5,109.0,3.0,24.0,786.5,955.36,708.69
2017,9,7,10,30,895.0,111.0,3.0,24.0,824.0,967.92,715.63
2017,9,7,10,45,899.5,114.0,3.0,24.5,853.5,973.38,716.63
2017,9,7,11,0,904.0,117.0,3.0,25.0,883.0,975.29,715.5
2017,9,7,11,15,909.0,118.0,3.0,25.0,904.5,972.02,712.56
2017,9,7,11,30,914.0,119.0,3.0,25.0,926.0,965.21,707.49
2017,9,7,11,45,909.5,124.5,3.0,25.5,937.5,950.7,696.16
2017,9,7,12,0,905.0,130.0,3.0,26.0,949.0,932.85,682.84
2017,9,7,12,15,906.0,130.0,3.0,26.0,953.5,911.35,668.59
2017,9,7,12,30,907.0,130.0,3.0,26.0,958.0,886.74,652.34
2017,9,7,12,45,906.0,129.5,3.0,26.0,953.5,857.03,632.72
2017,9,7,13,0,905.0,129.0,3.0,26.0,949.0,824.56,611.22
2017,9,7,13,15,902.0,128.5,3.0,26.0,935.5,787.98,586.84
2017,9,7,13,30,899.0,128.0,3.0,26.0,922.0,749.06,560.36
2017,9,7,13,45,893.5,127.0,3.05,26.5,900.0,705.86,528.29
2017,9,7,14,0,888.0,126.0,3.1,27.0,878.0,660.86,494.33
2017,9,7,14,15,880.0,124.0,3.05,26.5,848.0,611.99,458.38
2017,9,7,14,30,872.0,122.0,3.0,26.0,818.0,561.95,420.5
2017,9,7,14,45,856.0,122.5,3.0,26.0,779.5,505.24,375.99
2017,9,7,15,0,840.0,123.0,3.0,26.0,741.0,452.06,332.82
2017,9,7,15,15,825.5,120.0,3.0,26.0,697.0,396.93,287.08
2017,9,7,15,30,811.0,117.0,3.0,26.0,653.0,342.36,240.78
2017,9,7,15,45,792.0,113.0,3.0,26.0,603.5,286.62,193.29
2017,9,7,16,0,773.0,109.0,3.0,26.0,554.0,232.44,147.64
2017,9,7,16,15,747.0,104.0,2.85,25.5,500.5,172.7,100.67
2017,9,7,16,30,721.0,99.0,2.7,25.0,447.0,120.95,65.75
2017,9,7,16,45,685.5,93.0,2.55,24.5,391.0,71.27,44.11
2017,9,7,17,0,650.0,87.0,2.4,24.0,335.0,57.38,43.76
2017,9,7,17,15,599.0,79.0,2.15,23.0,278.0,54.25,41.37
2017,9,7,17,30,548.0,71.0,1.9,22.0,221.0,50.89,38.66
2017,9,7,17,45,472.0,60.0,1.65,21.5,167.5,44.63,33.14
2017,9,7,18,0,396.0,49.0,1.4,21.0,114.0,38.0,27.04
2017,9,7,18,15,276.0,33.5,1.4,20.5,70.0,26.57,16.4
2017,9,7,18,30,156.0,18.0,1.4,20.0,26.0,14.4,0.0
2017,9,7,18,45,78.0,9.0,1.4,19.5,13.0,8.58,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,79.5,8.5,1.35,13.5,12.5,41.49,0.0
2017,9,8,6,30,159.0,17.0,1.6,14.0,25.0,112.26,0.0
2017,9,8,6,45,282.5,32.0,1.9,15.0,68.5,213.99,165.22
2017,9,8,7,0,406.0,47.0,2.2,16.0,112.0,313.85,254.57
2017,9,8,7,15,484.5,57.5,2.2,16.5,166.0,392.5,322.16
2017,9,8,7,30,563.0,68.0,2.2,17.0,220.0,476.9,391.19
2017,9,8,7,45,615.5,75.0,2.2,18.0,277.0,544.0,442.76
2017,9,8,8,0,668.0,82.0,2.2,19.0,334.0,613.37,492.93
2017,9,8,8,15,703.5,87.5,2.4,20.0,390.5,669.55,531.61
2017,9,8,8,30,739.0,93.0,2.6,21.0,447.0,725.83,569.27
2017,9,8,8,45,763.5,98.0,2.8,22.0,500.0,768.36,596.17
2017,9,8,9,0,788.0,103.0,3.0,23.0,553.0,813.37,624.38
2017,9,8,9,15,806.5,106.5,2.95,23.0,602.5,849.59,646.97
2017,9,8,9,30,825.0,110.0,2.9,23.0,652.0,883.52,667.79
2017,9,8,9,45,838.5,113.0,2.85,23.5,695.5,909.73,681.9
2017,9,8,10,0,852.0,116.0,2.8,24.0,739.0,933.02,694.01
2017,9,8,10,15,862.5,118.0,2.75,24.0,776.5,941.68,697.75
2017,9,8,10,30,873.0,120.0,2.7,24.0,814.0,954.83,704.71
2017,9,8,10,45,880.5,122.0,2.65,24.5,843.5,961.8,706.28
2017,9,8,11,0,888.0,124.0,2.6,25.0,873.0,965.3,705.76
2017,9,8,11,15,893.0,125.0,2.55,25.0,895.0,961.94,702.32
2017,9,8,11,30,898.0,126.0,2.5,25.0,917.0,955.09,696.82
2017,9,8,11,45,905.5,124.0,2.45,25.5,931.0,944.06,687.41
2017,9,8,12,0,913.0,122.0,2.4,26.0,945.0,929.56,675.96
2017,9,8,12,15,913.5,122.0,2.35,26.0,949.5,907.5,661.06
2017,9,8,12,30,914.0,122.0,2.3,26.0,954.0,882.31,644.24
2017,9,8,12,45,912.5,122.5,2.3,26.5,949.5,852.95,623.91
2017,9,8,13,0,911.0,123.0,2.3,27.0,945.0,820.81,601.8
2017,9,8,13,15,908.0,122.0,2.25,27.0,931.5,783.57,577.06
2017,9,8,13,30,905.0,121.0,2.2,27.0,918.0,743.97,550.35
2017,9,8,13,45,898.5,121.0,2.2,27.0,896.0,700.76,519.58
2017,9,8,14,0,892.0,121.0,2.2,27.0,874.0,655.79,486.89
2017,9,8,14,15,884.5,119.5,2.15,26.5,844.0,607.43,451.65
2017,9,8,14,30,877.0,118.0,2.1,26.0,814.0,557.85,414.43
2017,9,8,14,45,866.0,116.0,2.1,26.0,777.0,505.2,373.23
2017,9,8,15,0,855.0,114.0,2.1,26.0,740.0,452.12,330.46
2017,9,8,15,15,841.0,111.5,2.05,26.0,696.0,392.03,281.31
2017,9,8,15,30,827.0,109.0,2.0,26.0,652.0,337.21,234.99
2017,9,8,15,45,808.5,105.5,2.0,26.0,603.0,281.17,187.48
2017,9,8,16,0,790.0,102.0,2.0,26.0,554.0,226.6,141.77
2017,9,8,16,15,665.0,119.5,1.9,25.5,474.5,170.37,102.14
2017,9,8,16,30,540.0,137.0,1.8,25.0,395.0,134.76,83.8
2017,9,8,16,45,502.5,128.5,1.75,25.0,345.5,93.17,65.47
2017,9,8,17,0,465.0,120.0,1.7,25.0,296.0,82.7,65.04
2017,9,8,17,15,434.0,103.0,1.55,24.0,245.5,72.88,57.1
2017,9,8,17,30,403.0,86.0,1.4,23.0,195.0,62.43,48.39
2017,9,8,17,45,349.0,69.5,1.3,22.5,147.5,51.7,39.04
2017,9,8,18,0,295.0,53.0,1.2,22.0,100.0,40.38,28.89
2017,9,8,18,15,147.5,37.5,1.2,21.5,61.0,30.59,19.44
2017,9,8,18,30,0.0,22.0,1.2,21.0,22.0,19.55,0.0
2017,9,8,18,45,0.0,11.0,1.3,21.0,11.0,10.48,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,41.0,7.5,1.65,14.5,9.5,7.15,0.0
2017,9,9,6,30,82.0,15.0,1.9,15.0,19.0,70.29,0.0
2017,9,9,6,45,184.5,35.5,2.2,16.0,60.0,166.76,127.05
2017,9,9,7,0,287.0,56.0,2.5,17.0,101.0,256.39,207.06
2017,9,9,7,15,361.5,71.5,2.4,17.5,153.0,331.34,271.47
2017,9,9,7,30,436.0,87.0,2.3,18.0,205.0,412.44,338.1
2017,9,9,7,45,498.5,96.5,2.25,19.0,261.0,482.83,392.92
2017,9,9,8,0,561.0,106.0,2.2,20.0,317.0,562.14,451.78
2017,9,9,8,15,599.0,114.5,2.3,20.5,372.0,620.28,493.82
2017,9,9,8,30,637.0,123.0,2.4,21.0,427.0,678.75,534.44
2017,9,9,8,45,667.5,129.0,2.55,22.0,480.0,728.07,566.4
2017,9,9,9,0,698.0,135.0,2.7,23.0,533.0,776.49,597.08
2017,9,9,9,15,719.5,140.0,2.7,23.5,581.5,814.62,620.26
2017,9,9,9,30,741.0,145.0,2.7,24.0,630.0,850.79,641.83
2017,9,9,9,45,762.5,146.0,2.75,24.5,674.0,880.15,658.91
2017,9,9,10,0,784.0,147.0,2.8,25.0,718.0,902.47,671.23
2017,9,9,10,15,796.0,149.5,2.8,25.0,755.0,919.79,681.24
2017,9,9,10,30,808.0,152.0,2.8,25.0,792.0,933.99,689.3
2017,9,9,10,45,823.5,150.5,2.85,25.5,823.0,944.01,693.78
2017,9,9,11,0,839.0,149.0,2.9,26.0,854.0,950.7,696.21
2017,9,9,11,15,844.5,150.0,2.95,26.0,875.5,947.29,693.54
2017,9,9,11,30,850.0,151.0,3.0,26.0,897.0,940.46,688.86
2017,9,9,11,45,861.5,146.5,3.05,26.5,912.5,923.86,676.52
2017,9,9,12,0,873.0,142.0,3.1,27.0,928.0,910.91,666.8
2017,9,9,12,15,874.0,142.5,3.1,27.0,932.5,890.24,653.0
2017,9,9,12,30,875.0,143.0,3.1,27.0,937.0,866.54,637.3
2017,9,9,12,45,878.5,140.0,3.15,27.5,933.5,838.76,617.97
2017,9,9,13,0,882.0,137.0,3.2,28.0,930.0,808.1,596.72
2017,9,9,13,15,879.0,136.0,3.25,28.0,917.0,771.64,572.65
2017,9,9,13,30,876.0,135.0,3.3,28.0,904.0,732.92,545.89
2017,9,9,13,45,873.5,132.0,3.35,28.0,882.5,690.69,515.53
2017,9,9,14,0,871.0,129.0,3.4,28.0,861.0,646.52,483.05
2017,9,9,14,15,863.0,127.5,3.4,28.0,831.5,598.71,446.94
2017,9,9,14,30,855.0,126.0,3.4,28.0,802.0,549.78,409.06
2017,9,9,14,45,840.0,125.5,3.45,28.0,764.0,493.56,365.01
2017,9,9,15,0,825.0,125.0,3.5,28.0,726.0,440.77,322.21
2017,9,9,15,15,810.0,122.0,3.5,28.0,682.0,386.25,276.99
2017,9,9,15,30,795.0,119.0,3.5,28.0,638.0,332.38,231.39
2017,9,9,15,45,775.0,115.0,3.5,28.0,589.0,277.36,184.8
2017,9,9,16,0,755.0,111.0,3.5,28.0,540.0,224.04,140.4
2017,9,9,16,15,728.5,106.0,3.3,27.5,487.0,165.17,95.02
2017,9,9,16,30,702.0,101.0,3.1,27.0,434.0,114.6,62.44
2017,9,9,16,45,662.5,95.0,2.95,26.5,377.5,66.23,50.6
2017,9,9,17,0,623.0,89.0,2.8,26.0,321.0,59.41,45.13
2017,9,9,17,15,569.5,80.5,2.5,25.0,265.0,55.95,42.48
2017,9,9,17,30,516.0,72.0,2.2,24.0,209.0,52.26,39.47
2017,9,9,17,45,433.0,60.5,1.95,23.0,156.0,45.59,33.68
2017,9,9,18,0,350.0,49.0,1.7,22.0,103.0,38.54,27.26
2017,9,9,18,15,230.5,32.0,1.7,21.5,61.5,24.89,14.56
2017,9,9,18,30,111.0,15.0,1.7,21.0,20.0,11.81,0.0
2017,9,9,18,45,55.5,7.5,1.7,20.5,10.0,7.15,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,35.5,7.0,2.45,15.5,8.5,6.67,0.0
2017,9,10,6,30,71.0,14.0,2.7,16.0,17.0,63.02,0.0
