Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,6,45,166.5,34.5,3.0,16.5,56.5,155.97,117.89
2017,9,10,7,0,262.0,55.0,3.3,17.0,96.0,240.7,194.49
2017,9,10,7,15,336.5,71.5,3.25,17.5,147.0,315.71,259.41
2017,9,10,7,30,411.0,88.0,3.2,18.0,198.0,396.82,326.87
2017,9,10,7,45,466.0,100.0,3.15,19.0,252.0,464.0,379.89
2017,9,10,8,0,521.0,112.0,3.1,20.0,306.0,534.33,433.01
2017,9,10,8,15,560.0,121.5,3.2,20.5,360.5,597.06,479.3
2017,9,10,8,30,599.0,131.0,3.3,21.0,415.0,656.17,521.68
2017,9,10,8,45,632.0,136.5,3.4,22.0,467.5,705.9,554.54
2017,9,10,9,0,665.0,142.0,3.5,23.0,520.0,754.9,585.97
2017,9,10,9,15,686.5,148.0,3.5,23.5,568.0,793.33,609.97
2017,9,10,9,30,708.0,154.0,3.5,24.0,616.0,829.88,632.38
2017,9,10,9,45,728.0,156.5,3.55,24.5,659.5,858.95,649.64
2017,9,10,10,0,748.0,159.0,3.6,25.0,703.0,885.6,665.19
2017,9,10,10,15,760.5,162.5,3.6,25.0,739.5,903.71,675.96
2017,9,10,10,30,773.0,166.0,3.6,25.0,776.0,913.98,681.57
2017,9,10,10,45,783.0,167.5,3.6,25.5,805.0,921.81,684.38
2017,9,10,11,0,793.0,169.0,3.6,26.0,834.0,926.39,685.15
2017,9,10,11,15,799.0,170.5,3.6,26.0,855.5,923.97,682.76
2017,9,10,11,30,805.0,172.0,3.6,26.0,877.0,918.27,678.36
2017,9,10,11,45,811.5,171.5,3.65,26.5,891.0,907.75,669.86
2017,9,10,12,0,818.0,171.0,3.7,27.0,905.0,894.0,659.37
2017,9,10,12,15,819.5,171.5,3.7,27.0,909.5,873.74,645.66
2017,9,10,12,30,821.0,172.0,3.7,27.0,914.0,850.57,630.08
2017,9,10,12,45,822.5,170.0,3.75,27.5,910.5,822.27,610.07
2017,9,10,13,0,824.0,168.0,3.8,28.0,907.0,791.35,588.32
2017,9,10,13,15,821.0,167.0,3.8,28.0,894.0,755.56,563.35
2017,9,10,13,30,818.0,166.0,3.8,28.0,881.0,717.71,536.15
2017,9,10,13,45,816.0,162.5,3.8,28.0,860.5,676.4,506.07
2017,9,10,14,0,814.0,159.0,3.8,28.0,840.0,633.32,474.07
2017,9,10,14,15,805.5,156.5,3.85,28.0,811.0,585.87,438.25
2017,9,10,14,30,797.0,154.0,3.9,28.0,782.0,537.6,400.88
2017,9,10,14,45,785.0,151.5,3.95,28.5,745.5,487.1,360.16
2017,9,10,15,0,773.0,149.0,4.0,29.0,709.0,436.57,318.51
2017,9,10,15,15,757.0,145.0,3.95,28.5,665.5,378.56,271.59
2017,9,10,15,30,741.0,141.0,3.9,28.0,622.0,325.87,227.67
2017,9,10,15,45,722.5,135.0,3.9,28.0,574.0,272.09,182.31
2017,9,10,16,0,704.0,129.0,3.9,28.0,526.0,219.96,139.15
2017,9,10,16,15,675.0,123.0,3.65,27.5,473.0,168.37,99.95
2017,9,10,16,30,646.0,117.0,3.4,27.0,420.0,120.06,69.53
2017,9,10,16,45,610.0,108.0,3.2,26.5,365.5,72.84,56.19
2017,9,10,17,0,574.0,99.0,3.0,26.0,311.0,67.62,52.11
2017,9,10,17,15,518.5,89.0,2.7,25.0,255.5,63.29,48.75
2017,9,10,17,30,463.0,79.0,2.4,24.0,200.0,57.63,44.07
2017,9,10,17,45,386.5,65.0,2.15,23.5,148.5,48.58,36.13
2017,9,10,18,0,310.0,51.0,1.9,23.0,97.0,39.06,27.51
2017,9,10,18,15,194.0,32.5,1.9,22.5,57.0,25.35,14.59
2017,9,10,18,30,78.0,14.0,1.9,22.0,17.0,13.34,0.0
2017,9,10,18,45,39.0,7.0,1.9,21.5,8.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,47.5,7.5,1.65,15.5,9.5,0.0,0.0
2017,9,11,6,30,95.0,15.0,2.0,16.0,19.0,75.58,0.0
2017,9,11,6,45,208.0,33.0,2.4,17.0,59.5,174.84,131.64
2017,9,11,7,0,321.0,51.0,2.8,18.0,100.0,267.8,215.45
2017,9,11,7,15,401.0,64.0,2.85,18.5,152.0,344.19,281.41
2017,9,11,7,30,481.0,77.0,2.9,19.0,204.0,431.13,353.06
2017,9,11,7,45,533.5,87.0,3.0,20.0,259.0,498.49,405.79
2017,9,11,8,0,586.0,97.0,3.1,21.0,314.0,568.15,458.04
2017,9,11,8,15,624.5,104.5,3.2,21.5,369.5,626.04,500.08
2017,9,11,8,30,663.0,112.0,3.3,22.0,425.0,684.28,540.53
2017,9,11,8,45,688.0,118.5,3.45,23.0,477.0,730.12,570.1
2017,9,11,9,0,713.0,125.0,3.6,24.0,529.0,774.77,598.24
2017,9,11,9,15,734.0,130.0,3.65,24.0,577.5,812.62,623.05
2017,9,11,9,30,755.0,135.0,3.7,24.0,626.0,848.46,646.31
2017,9,11,9,45,769.0,139.5,3.8,24.5,669.0,870.52,658.89
2017,9,11,10,0,783.0,144.0,3.9,25.0,712.0,894.6,672.97
2017,9,11,10,15,479.0,264.5,3.9,25.5,618.0,745.94,563.08
2017,9,11,10,30,175.0,385.0,3.9,26.0,524.0,565.89,425.05
2017,9,11,10,45,205.0,398.0,3.9,26.5,565.5,602.78,451.4
2017,9,11,11,0,235.0,411.0,3.9,27.0,607.0,638.47,475.54
2017,9,11,11,15,536.0,283.5,3.85,27.0,747.0,796.67,593.58
2017,9,11,11,30,837.0,156.0,3.8,27.0,887.0,928.81,684.91
2017,9,11,11,45,832.0,162.5,3.8,27.5,898.0,914.64,672.67
2017,9,11,12,0,827.0,169.0,3.8,28.0,909.0,897.33,659.57
2017,9,11,12,15,594.0,292.0,3.75,28.0,824.5,796.69,587.68
2017,9,11,12,30,361.0,415.0,3.7,28.0,740.0,695.62,511.92
2017,9,11,12,45,598.0,289.5,3.65,28.0,825.0,752.93,557.76
2017,9,11,13,0,835.0,164.0,3.6,28.0,910.0,793.17,589.25
2017,9,11,13,15,831.5,163.0,3.55,28.0,896.5,756.6,563.2
2017,9,11,13,30,828.0,162.0,3.5,28.0,883.0,717.99,535.34
2017,9,11,13,45,823.0,159.5,3.5,28.5,861.5,675.19,503.25
2017,9,11,14,0,818.0,157.0,3.5,29.0,840.0,630.84,469.52
2017,9,11,14,15,809.5,155.0,3.45,29.0,810.0,583.63,433.8
2017,9,11,14,30,801.0,153.0,3.4,29.0,780.0,535.56,396.6
2017,9,11,14,45,766.0,161.5,3.4,29.0,738.0,479.69,352.96
2017,9,11,15,0,731.0,170.0,3.4,29.0,696.0,429.25,312.41
2017,9,11,15,15,714.0,165.0,3.35,28.5,653.0,376.63,269.88
2017,9,11,15,30,697.0,160.0,3.3,28.0,610.0,325.11,227.35
2017,9,11,15,45,681.5,151.0,3.25,28.0,562.5,272.05,182.98
2017,9,11,16,0,666.0,142.0,3.2,28.0,515.0,220.39,140.61
2017,9,11,16,15,636.0,135.0,3.0,27.5,462.5,170.19,103.07
2017,9,11,16,30,606.0,128.0,2.8,27.0,410.0,123.49,74.35
2017,9,11,16,45,572.5,117.0,2.6,27.0,356.5,78.25,60.61
2017,9,11,17,0,539.0,106.0,2.4,27.0,303.0,73.76,57.06
2017,9,11,17,15,483.0,94.5,2.1,26.0,248.0,67.34,51.97
2017,9,11,17,30,427.0,83.0,1.8,25.0,193.0,60.74,46.51
2017,9,11,17,45,353.5,67.0,1.5,24.0,142.5,50.22,37.42
2017,9,11,18,0,280.0,51.0,1.2,23.0,92.0,39.15,27.53
2017,9,11,18,15,171.0,31.5,1.2,22.5,53.0,24.61,13.68
2017,9,11,18,30,62.0,12.0,1.2,22.0,14.0,11.44,0.0
2017,9,11,18,45,31.0,6.0,1.2,21.5,7.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,56.5,7.5,1.55,15.5,9.5,0.0,0.0
2017,9,12,6,30,113.0,15.0,1.8,16.0,19.0,66.38,0.0
2017,9,12,6,45,244.5,31.5,2.05,17.0,62.0,190.98,143.23
2017,9,12,7,0,376.0,48.0,2.3,18.0,105.0,295.32,237.0
2017,9,12,7,15,458.5,59.5,2.35,19.0,159.0,375.86,305.5
2017,9,12,7,30,541.0,71.0,2.4,20.0,213.0,462.42,375.53
2017,9,12,7,45,597.0,79.0,2.5,21.0,270.5,531.95,429.22
2017,9,12,8,0,653.0,87.0,2.6,22.0,328.0,603.96,482.26
2017,9,12,8,15,690.5,93.0,2.6,22.5,384.5,661.39,521.87
2017,9,12,8,30,728.0,99.0,2.6,23.0,441.0,719.01,560.39
2017,9,12,8,45,753.0,104.0,2.6,24.0,494.5,764.84,588.34
2017,9,12,9,0,778.0,109.0,2.6,25.0,548.0,805.36,611.91
2017,9,12,9,15,797.5,113.0,2.6,25.5,597.5,842.42,633.88
2017,9,12,9,30,817.0,117.0,2.6,26.0,647.0,877.19,654.01
2017,9,12,9,45,827.5,122.0,2.65,26.5,689.5,902.37,667.94
2017,9,12,10,0,838.0,127.0,2.7,27.0,732.0,924.51,679.91
2017,9,12,10,15,848.0,129.5,2.7,27.0,768.5,940.24,688.67
2017,9,12,10,30,858.0,132.0,2.7,27.0,805.0,952.66,695.43
2017,9,12,10,45,861.0,136.0,2.7,27.5,833.0,956.78,695.55
2017,9,12,11,0,864.0,140.0,2.7,28.0,861.0,957.39,693.62
2017,9,12,11,15,868.5,141.5,2.7,28.5,882.0,946.25,684.28
2017,9,12,11,30,873.0,143.0,2.7,29.0,903.0,939.07,677.77
2017,9,12,11,45,874.0,144.5,2.7,29.5,914.5,925.37,667.17
2017,9,12,12,0,875.0,146.0,2.7,30.0,926.0,908.43,654.67
2017,9,12,12,15,875.5,146.5,2.65,30.0,929.5,886.97,640.3
2017,9,12,12,30,876.0,147.0,2.6,30.0,933.0,862.52,624.08
2017,9,12,12,45,874.5,146.5,2.6,30.5,928.0,832.68,603.51
2017,9,12,13,0,873.0,146.0,2.6,31.0,923.0,800.22,581.27
2017,9,12,13,15,869.5,145.0,2.55,31.0,909.0,763.39,556.84
2017,9,12,13,30,866.0,144.0,2.5,31.0,895.0,724.36,529.34
2017,9,12,13,45,859.5,143.0,2.45,31.0,872.5,680.81,498.24
2017,9,12,14,0,853.0,142.0,2.4,31.0,850.0,635.39,465.22
2017,9,12,14,15,845.0,139.5,2.3,31.0,820.0,586.49,428.8
2017,9,12,14,30,837.0,137.0,2.2,31.0,790.0,536.61,390.8
2017,9,12,14,45,816.5,138.5,2.15,31.0,750.5,483.75,349.85
2017,9,12,15,0,796.0,140.0,2.1,31.0,711.0,431.63,308.43
2017,9,12,15,15,780.0,136.0,2.0,31.0,667.0,377.44,264.46
2017,9,12,15,30,764.0,132.0,1.9,31.0,623.0,318.84,216.57
2017,9,12,15,45,740.5,128.0,1.85,31.0,573.0,264.32,171.8
2017,9,12,16,0,717.0,124.0,1.8,31.0,523.0,211.97,129.78
2017,9,12,16,15,688.0,118.0,1.65,30.5,469.5,159.83,91.62
2017,9,12,16,30,659.0,112.0,1.5,30.0,416.0,110.97,62.82
2017,9,12,16,45,607.0,106.5,1.35,29.5,358.5,70.29,53.33
2017,9,12,17,0,555.0,101.0,1.2,29.0,301.0,69.96,53.39
2017,9,12,17,15,497.5,89.5,1.15,28.0,245.5,64.4,49.03
2017,9,12,17,30,440.0,78.0,1.1,27.0,190.0,57.14,43.04
2017,9,12,17,45,340.5,64.0,1.05,26.0,137.0,48.0,35.18
2017,9,12,18,0,241.0,50.0,1.0,25.0,84.0,38.43,26.6
2017,9,12,18,15,143.0,29.0,1.05,24.5,47.0,22.64,11.59
2017,9,12,18,30,45.0,8.0,1.1,24.0,10.0,7.63,0.0
2017,9,12,18,45,22.5,4.0,1.15,23.5,5.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.5,1.4,17.5,5.5,0.0,0.0
2017,9,13,6,30,0.0,11.0,1.6,18.0,11.0,10.48,0.0
2017,9,13,6,45,101.5,33.5,1.85,18.5,49.0,110.28,79.84
2017,9,13,7,0,203.0,56.0,2.1,19.0,87.0,198.11,157.63
2017,9,13,7,15,272.5,76.0,2.05,19.5,136.5,281.76,228.29
2017,9,13,7,30,342.0,96.0,2.0,20.0,186.0,360.51,292.88
2017,9,13,7,45,404.5,109.5,2.0,20.5,240.5,431.33,348.94
2017,9,13,8,0,467.0,123.0,2.0,21.0,295.0,505.99,405.7
2017,9,13,8,15,487.5,133.0,2.1,22.0,338.0,547.61,434.84
2017,9,13,8,30,508.0,143.0,2.2,23.0,381.0,589.02,463.04
2017,9,13,8,45,515.5,159.5,2.3,24.0,425.5,626.88,487.45
2017,9,13,9,0,523.0,176.0,2.4,25.0,470.0,663.01,510.03
2017,9,13,9,15,495.0,205.0,2.35,25.5,503.0,680.53,518.34
2017,9,13,9,30,467.0,234.0,2.3,26.0,536.0,694.13,523.93
2017,9,13,9,45,414.0,272.5,2.25,27.0,553.5,691.71,516.68
2017,9,13,10,0,361.0,311.0,2.2,28.0,571.0,674.11,499.5
2017,9,13,10,15,278.0,347.0,2.1,28.5,553.5,635.11,467.77
2017,9,13,10,30,195.0,383.0,2.0,29.0,536.0,581.27,426.22
2017,9,13,10,45,254.5,387.0,1.9,29.5,594.0,646.77,470.71
2017,9,13,11,0,314.0,391.0,1.8,30.0,652.0,699.14,504.52
2017,9,13,11,15,327.0,398.0,1.75,30.5,676.0,710.05,509.55
2017,9,13,11,30,340.0,405.0,1.7,31.0,700.0,719.15,513.71
2017,9,13,11,45,352.5,406.0,1.65,31.5,715.5,719.96,512.55
2017,9,13,12,0,365.0,407.0,1.6,32.0,731.0,718.91,510.27
2017,9,13,12,15,350.0,417.5,1.55,32.0,729.5,701.8,497.87
2017,9,13,12,30,335.0,428.0,1.5,32.0,728.0,683.78,485.06
2017,9,13,12,45,412.5,395.5,1.5,32.0,763.5,698.45,496.4
2017,9,13,13,0,490.0,363.0,1.5,32.0,799.0,708.66,504.23
2017,9,13,13,15,561.5,318.5,1.55,32.0,810.0,696.73,497.84
2017,9,13,13,30,633.0,274.0,1.6,32.0,821.0,677.83,486.56
2017,9,13,13,45,629.5,268.0,1.65,32.5,800.5,639.04,459.18
2017,9,13,14,0,626.0,262.0,1.7,33.0,780.0,599.24,430.72
2017,9,13,14,15,570.0,272.5,1.75,32.5,731.0,544.54,392.7
2017,9,13,14,30,514.0,283.0,1.8,32.0,682.0,492.76,356.05
2017,9,13,14,45,530.0,269.0,1.9,32.0,663.0,457.69,329.8
2017,9,13,15,0,546.0,255.0,2.0,32.0,644.0,420.4,300.84
2017,9,13,15,15,526.5,246.0,2.05,31.5,602.0,372.79,264.5
2017,9,13,15,30,507.0,237.0,2.1,31.0,560.0,326.84,228.78
2017,9,13,15,45,447.5,224.0,2.2,31.0,493.0,270.58,186.28
2017,9,13,16,0,388.0,211.0,2.3,31.0,426.0,227.71,154.88
2017,9,13,16,15,408.0,193.0,2.25,30.5,398.5,183.32,121.31
2017,9,13,16,30,428.0,175.0,2.2,30.0,371.0,143.44,95.78
2017,9,13,16,45,408.0,154.5,2.2,29.5,321.5,105.43,82.46
2017,9,13,17,0,388.0,134.0,2.2,29.0,272.0,93.91,73.37
2017,9,13,17,15,335.5,115.5,2.05,28.0,219.5,87.32,68.28
2017,9,13,17,30,283.0,97.0,1.9,27.0,167.0,74.58,57.73
2017,9,13,17,45,230.0,74.0,1.8,26.0,121.0,58.11,43.65
2017,9,13,18,0,177.0,51.0,1.7,25.0,75.0,40.97,28.61
2017,9,13,18,15,100.0,28.5,1.7,24.5,41.0,23.51,11.68
2017,9,13,18,30,23.0,6.0,1.7,24.0,7.0,5.72,0.0
2017,9,13,18,45,11.5,3.0,1.7,23.5,3.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,13.0,5.5,2.25,20.5,6.0,0.0,0.0
2017,9,14,6,30,26.0,11.0,2.6,21.0,12.0,22.39,0.0
2017,9,14,6,45,113.0,34.5,3.0,21.5,49.5,118.46,84.48
2017,9,14,7,0,200.0,58.0,3.4,22.0,87.0,199.8,157.25
2017,9,14,7,15,275.5,76.5,3.55,22.5,136.5,283.85,228.26
2017,9,14,7,30,351.0,95.0,3.7,23.0,186.0,364.52,294.78
2017,9,14,7,45,425.5,104.5,3.85,23.5,241.0,438.83,354.34
2017,9,14,8,0,500.0,114.0,4.0,24.0,296.0,517.97,415.58
2017,9,14,8,15,540.5,123.0,4.0,24.5,349.5,574.72,457.27
2017,9,14,8,30,581.0,132.0,4.0,25.0,403.0,638.11,502.5
2017,9,14,8,45,620.5,136.0,4.0,26.0,456.0,690.59,537.4
2017,9,14,9,0,660.0,140.0,4.0,27.0,509.0,742.64,570.54
2017,9,14,9,15,682.0,145.0,4.05,27.5,556.5,779.87,593.8
2017,9,14,9,30,704.0,150.0,4.1,28.0,604.0,815.23,615.55
2017,9,14,9,45,724.5,152.5,4.15,28.5,647.0,844.28,632.75
2017,9,14,10,0,745.0,155.0,4.2,29.0,690.0,870.91,648.24
2017,9,14,10,15,757.0,158.5,4.2,29.5,726.0,888.17,657.13
2017,9,14,10,30,769.0,162.0,4.2,30.0,762.0,897.88,661.05
2017,9,14,10,45,778.0,164.0,4.25,30.5,790.5,904.94,663.6
2017,9,14,11,0,787.0,166.0,4.3,31.0,819.0,908.77,664.14
2017,9,14,11,15,792.5,168.0,4.3,31.0,839.5,906.13,661.64
2017,9,14,11,30,798.0,170.0,4.3,31.0,860.0,900.22,657.15
2017,9,14,11,45,803.5,169.0,4.3,31.5,872.5,888.09,647.36
2017,9,14,12,0,809.0,168.0,4.3,32.0,885.0,872.81,635.65
2017,9,14,12,15,810.0,168.5,4.25,32.0,888.5,852.08,621.51
2017,9,14,12,30,811.0,169.0,4.2,32.0,892.0,828.49,605.56
2017,9,14,12,45,809.0,169.0,4.2,32.5,887.0,799.34,584.91
2017,9,14,13,0,807.0,169.0,4.2,33.0,882.0,767.78,562.51
2017,9,14,13,15,802.5,168.0,4.2,33.0,868.0,731.27,536.83
2017,9,14,13,30,798.0,167.0,4.2,33.0,854.0,692.88,509.44
2017,9,14,13,45,791.0,165.5,4.2,33.0,832.0,650.75,478.93
2017,9,14,14,0,784.0,164.0,4.2,33.0,810.0,607.32,446.87
2017,9,14,14,15,774.5,161.5,4.15,33.0,780.0,560.57,411.64
2017,9,14,14,30,765.0,159.0,4.1,33.0,750.0,513.18,375.11
2017,9,14,14,45,745.5,159.0,4.1,33.0,712.0,458.89,332.87
2017,9,14,15,0,726.0,159.0,4.1,33.0,674.0,408.87,292.75
2017,9,14,15,15,708.5,154.5,4.05,32.5,631.0,356.92,250.91
2017,9,14,15,30,691.0,150.0,4.0,32.0,588.0,306.13,209.25
2017,9,14,15,45,668.0,144.5,4.0,32.0,540.0,254.71,166.94
2017,9,14,16,0,645.0,139.0,4.0,32.0,492.0,205.53,127.72
2017,9,14,16,15,614.0,131.5,3.85,31.5,440.5,156.38,92.51
2017,9,14,16,30,583.0,124.0,3.7,31.0,389.0,110.86,66.88
2017,9,14,16,45,541.0,115.0,3.55,30.5,335.0,77.73,59.38
2017,9,14,17,0,499.0,106.0,3.4,30.0,281.0,74.05,56.64
2017,9,14,17,15,441.0,93.5,3.1,29.0,228.0,67.04,51.07
2017,9,14,17,30,383.0,81.0,2.8,28.0,175.0,59.63,44.93
2017,9,14,17,45,300.5,64.5,2.55,27.5,126.0,48.62,35.37
2017,9,14,18,0,218.0,48.0,2.3,27.0,77.0,37.05,25.02
2017,9,14,18,15,121.0,27.5,2.45,26.5,42.0,21.57,9.42
2017,9,14,18,30,24.0,7.0,2.6,26.0,7.0,6.67,0.0
2017,9,14,18,45,12.0,3.5,2.8,26.0,3.5,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,10.0,5.0,2.4,21.0,5.5,0.0,0.0
2017,9,15,6,30,20.0,10.0,2.6,21.0,11.0,18.66,0.0
2017,9,15,6,45,99.0,34.5,2.8,21.5,48.0,111.82,78.71
2017,9,15,7,0,178.0,59.0,3.0,22.0,85.0,189.39,148.51
2017,9,15,7,15,252.5,79.0,3.1,22.5,134.0,262.93,211.13
2017,9,15,7,30,327.0,99.0,3.2,23.0,183.0,353.49,285.23
2017,9,15,7,45,395.0,111.0,3.35,23.5,237.0,425.28,342.57
2017,9,15,8,0,463.0,123.0,3.5,24.0,291.0,501.38,401.3
2017,9,15,8,15,367.5,155.5,3.45,24.5,302.5,468.86,372.93
2017,9,15,8,30,272.0,188.0,3.4,25.0,314.0,441.19,347.94
2017,9,15,8,45,451.5,169.5,3.4,25.5,408.5,584.03,456.84
2017,9,15,9,0,631.0,151.0,3.4,26.0,503.0,728.97,561.53
2017,9,15,9,15,654.5,156.5,3.35,26.5,550.5,767.36,584.58
2017,9,15,9,30,678.0,162.0,3.3,27.0,598.0,803.97,606.71
2017,9,15,9,45,706.0,161.5,3.3,27.5,642.0,835.92,625.6
2017,9,15,10,0,734.0,161.0,3.3,28.0,686.0,865.66,642.84
2017,9,15,10,15,747.0,164.0,3.25,28.5,722.0,883.05,651.4
2017,9,15,10,30,760.0,167.0,3.2,29.0,758.0,897.48,658.1
2017,9,15,10,45,773.5,166.5,3.2,29.5,787.5,901.13,658.07
2017,9,15,11,0,787.0,166.0,3.2,30.0,817.0,906.43,659.36
2017,9,15,11,15,793.0,168.0,3.2,30.0,837.5,904.15,657.1
2017,9,15,11,30,799.0,170.0,3.2,30.0,858.0,898.59,652.89
2017,9,15,11,45,816.0,162.0,3.2,30.5,873.5,889.54,645.25
2017,9,15,12,0,833.0,154.0,3.2,31.0,889.0,877.02,635.5
2017,9,15,12,15,834.0,154.0,3.15,31.0,892.5,855.38,620.86
2017,9,15,12,30,835.0,154.0,3.1,31.0,896.0,830.82,604.41
2017,9,15,12,45,833.5,153.5,3.1,31.5,891.0,801.03,583.62
2017,9,15,13,0,832.0,153.0,3.1,32.0,886.0,768.72,561.2
2017,9,15,13,15,828.0,152.5,3.05,32.0,872.0,732.28,535.86
2017,9,15,13,30,824.0,152.0,3.0,32.0,858.0,693.81,508.45
2017,9,15,13,45,817.5,150.0,2.95,32.0,835.5,650.59,477.28
2017,9,15,14,0,811.0,148.0,2.9,32.0,813.0,605.95,444.48
2017,9,15,14,15,802.0,146.0,2.85,32.0,783.0,558.75,409.09
2017,9,15,14,30,793.0,144.0,2.8,32.0,753.0,510.78,372.26
2017,9,15,14,45,780.5,141.0,2.8,32.0,716.0,459.87,332.47
2017,9,15,15,0,768.0,138.0,2.8,32.0,679.0,409.01,291.67
2017,9,15,15,15,751.5,134.0,2.8,31.5,636.0,351.45,245.64
2017,9,15,15,30,735.0,130.0,2.8,31.0,593.0,299.13,202.59
2017,9,15,15,45,712.5,125.5,2.85,31.0,544.5,246.29,158.98
2017,9,15,16,0,690.0,121.0,2.9,31.0,496.0,195.55,118.46
2017,9,15,16,15,660.0,115.0,2.85,30.5,443.5,145.2,82.62
2017,9,15,16,30,630.0,109.0,2.8,30.0,391.0,98.26,57.16
2017,9,15,16,45,589.0,101.0,2.75,30.0,337.0,66.92,50.52
2017,9,15,17,0,548.0,93.0,2.7,30.0,283.0,64.33,48.53
2017,9,15,17,15,488.5,82.5,2.5,29.0,229.0,59.34,44.6
2017,9,15,17,30,429.0,72.0,2.3,28.0,175.0,53.02,39.34
2017,9,15,17,45,343.5,57.5,2.1,27.5,125.5,43.34,30.9
2017,9,15,18,0,258.0,43.0,1.9,27.0,76.0,33.18,21.75
2017,9,15,18,15,129.0,21.5,2.0,26.5,38.0,16.76,5.32
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,18.0,5.5,1.8,21.5,6.5,0.0,0.0
2017,9,16,6,30,36.0,11.0,2.1,22.0,13.0,26.85,0.0
2017,9,16,6,45,138.0,32.0,2.45,22.5,50.5,138.21,97.03
2017,9,16,7,0,240.0,53.0,2.8,23.0,88.0,224.32,175.61
2017,9,16,7,15,321.5,68.5,2.9,23.5,137.5,300.05,240.03
2017,9,16,7,30,403.0,84.0,3.0,24.0,187.0,382.71,307.74
2017,9,16,7,45,467.0,94.0,3.15,24.5,241.5,452.36,363.0
2017,9,16,8,0,531.0,104.0,3.3,25.0,296.0,530.66,422.7
2017,9,16,8,15,406.0,144.5,3.25,25.5,305.5,496.99,392.88
2017,9,16,8,30,281.0,185.0,3.2,26.0,315.0,444.1,348.62
2017,9,16,8,45,486.0,155.0,3.2,26.5,412.0,594.2,463.0
2017,9,16,9,0,691.0,125.0,3.2,27.0,509.0,748.39,572.28
2017,9,16,9,15,713.0,129.5,3.15,27.5,556.5,785.51,593.94
2017,9,16,9,30,735.0,134.0,3.1,28.0,604.0,820.72,614.73
2017,9,16,9,45,757.0,134.5,3.05,28.5,647.5,844.86,627.74
2017,9,16,10,0,779.0,135.0,3.0,29.0,691.0,871.24,642.25
2017,9,16,10,15,791.0,138.0,2.95,29.0,727.0,888.44,651.84
2017,9,16,10,30,803.0,141.0,2.9,29.0,763.0,902.54,659.51
2017,9,16,10,45,814.5,141.0,2.85,29.5,792.5,909.75,661.43
2017,9,16,11,0,826.0,141.0,2.8,30.0,822.0,913.67,661.37
2017,9,16,11,15,832.0,142.5,2.75,30.0,843.0,910.78,658.37
2017,9,16,11,30,838.0,144.0,2.7,30.0,864.0,904.52,653.37
2017,9,16,11,45,817.5,159.5,2.7,30.5,870.5,885.68,639.42
2017,9,16,12,0,797.0,175.0,2.7,31.0,877.0,863.89,623.79
2017,9,16,12,15,798.0,175.5,2.65,31.0,880.5,843.2,609.89
2017,9,16,12,30,799.0,176.0,2.6,31.0,884.0,819.68,594.2
2017,9,16,12,45,799.5,174.0,2.6,31.5,879.5,790.76,574.13
2017,9,16,13,0,800.0,172.0,2.6,32.0,875.0,759.36,551.91
2017,9,16,13,15,796.0,171.0,2.6,32.0,861.0,723.33,526.98
2017,9,16,13,30,792.0,170.0,2.6,32.0,847.0,685.4,500.34
2017,9,16,13,45,787.5,167.0,2.6,32.0,825.0,643.66,470.58
2017,9,16,14,0,783.0,164.0,2.6,32.0,803.0,600.45,439.12
2017,9,16,14,15,773.0,161.5,2.6,32.0,773.0,553.44,404.19
2017,9,16,14,30,763.0,159.0,2.6,32.0,743.0,505.85,367.93
2017,9,16,14,45,752.5,154.5,2.6,32.0,706.5,451.8,326.14
2017,9,16,15,0,742.0,150.0,2.6,32.0,670.0,401.26,285.74
2017,9,16,15,15,724.5,145.5,2.6,32.0,627.0,348.59,242.95
2017,9,16,15,30,707.0,141.0,2.6,32.0,584.0,297.05,200.44
2017,9,16,15,45,685.0,135.5,2.6,32.0,535.5,245.11,157.98
2017,9,16,16,0,663.0,130.0,2.6,32.0,487.0,195.28,118.7
2017,9,16,16,15,631.5,123.0,2.55,31.5,435.0,145.66,84.09
2017,9,16,16,30,600.0,116.0,2.5,31.0,383.0,99.71,59.99
2017,9,16,16,45,558.0,107.5,2.45,30.5,329.0,72.42,54.99
2017,9,16,17,0,516.0,99.0,2.4,30.0,275.0,69.45,52.8
2017,9,16,17,15,456.0,87.5,2.15,29.0,221.5,62.98,47.65
2017,9,16,17,30,396.0,76.0,1.9,28.0,168.0,56.16,41.97
2017,9,16,17,45,310.5,60.0,1.65,27.5,119.5,45.39,32.57
2017,9,16,18,0,225.0,44.0,1.4,27.0,71.0,34.07,22.38
2017,9,16,18,15,112.5,22.0,1.4,26.5,35.5,17.22,4.55
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,7.0,1.05,20.5,7.0,0.0,0.0
2017,9,17,6,30,0.0,14.0,1.3,21.0,14.0,13.34,0.0
2017,9,17,6,45,145.0,31.5,1.55,22.0,52.0,141.07,98.13
2017,9,17,7,0,290.0,49.0,1.8,23.0,90.0,245.85,192.04
2017,9,17,7,15,376.0,62.5,1.9,23.5,141.5,323.86,257.99
2017,9,17,7,30,462.0,76.0,2.0,24.0,193.0,412.3,329.46
2017,9,17,7,45,334.5,109.0,2.15,24.5,204.5,380.3,303.46
2017,9,17,8,0,207.0,142.0,2.3,25.0,216.0,327.2,259.87
2017,9,17,8,15,438.5,124.0,2.35,25.5,315.0,495.97,392.21
2017,9,17,8,30,670.0,106.0,2.4,26.0,414.0,674.39,522.62
2017,9,17,8,45,355.5,164.5,2.45,26.5,330.0,498.13,386.53
2017,9,17,9,0,41.0,223.0,2.5,27.0,246.0,268.76,205.52
2017,9,17,9,15,407.0,173.0,2.45,27.5,431.0,563.63,433.92
2017,9,17,9,30,773.0,123.0,2.4,28.0,616.0,835.4,622.27
2017,9,17,9,45,787.5,127.0,2.4,28.5,658.5,861.88,634.71
2017,9,17,10,0,802.0,131.0,2.4,29.0,701.0,885.54,647.36
2017,9,17,10,15,813.5,133.5,2.35,29.5,737.0,901.84,654.76
2017,9,17,10,30,825.0,136.0,2.3,30.0,773.0,914.95,660.19
2017,9,17,10,45,833.5,137.5,2.3,30.5,802.0,920.95,661.58
2017,9,17,11,0,842.0,139.0,2.3,31.0,831.0,923.57,661.01
2017,9,17,11,15,847.0,140.0,2.25,31.0,851.0,919.06,656.93
2017,9,17,11,30,852.0,141.0,2.2,31.0,871.0,911.16,650.89
2017,9,17,11,45,857.0,140.5,2.2,31.5,883.5,892.83,637.5
2017,9,17,12,0,862.0,140.0,2.2,32.0,896.0,877.39,626.2
2017,9,17,12,15,862.5,140.0,2.15,32.0,899.0,855.48,611.64
2017,9,17,12,30,863.0,140.0,2.1,32.0,902.0,830.61,595.3
2017,9,17,12,45,861.0,139.5,2.1,32.0,896.0,800.52,575.99
2017,9,17,13,0,859.0,139.0,2.1,32.0,890.0,767.87,554.98
2017,9,17,13,15,855.0,138.0,2.1,32.0,875.5,730.96,530.31
2017,9,17,13,30,851.0,137.0,2.1,32.0,861.0,691.94,503.1
2017,9,17,13,45,845.5,135.0,2.1,32.5,838.5,648.14,471.13
2017,9,17,14,0,840.0,133.0,2.1,33.0,816.0,602.92,437.57
2017,9,17,14,15,831.5,131.0,2.1,32.5,786.0,554.73,402.82
2017,9,17,14,30,823.0,129.0,2.1,32.0,756.0,505.65,366.28
2017,9,17,14,45,812.5,125.5,2.1,32.0,718.5,453.75,325.83
2017,9,17,15,0,802.0,122.0,2.1,32.0,681.0,401.63,284.07
2017,9,17,15,15,786.0,119.0,2.15,32.0,637.5,348.16,240.47
2017,9,17,15,30,770.0,116.0,2.2,32.0,594.0,295.53,196.83
2017,9,17,15,45,750.5,111.0,2.25,32.0,545.5,241.59,152.52
2017,9,17,16,0,731.0,106.0,2.3,32.0,497.0,183.85,107.1
2017,9,17,16,15,701.5,101.0,2.3,31.5,444.0,132.21,71.42
2017,9,17,16,30,672.0,96.0,2.3,31.0,391.0,83.87,47.4
2017,9,17,16,45,632.5,89.0,2.3,30.5,336.5,58.36,43.31
2017,9,17,17,0,593.0,82.0,2.3,30.0,282.0,56.1,41.66
2017,9,17,17,15,533.0,73.0,2.05,29.0,227.0,51.95,38.38
2017,9,17,17,30,473.0,64.0,1.8,28.0,172.0,47.57,34.71
2017,9,17,17,45,381.5,51.0,1.6,27.5,122.5,39.2,27.34
2017,9,17,18,0,290.0,38.0,1.4,27.0,73.0,30.32,19.19
2017,9,17,18,15,145.0,19.0,1.45,26.5,36.5,14.87,1.86
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.0,0.65,22.5,6.0,0.0,0.0
2017,9,18,6,30,0.0,12.0,0.7,23.0,12.0,11.44,0.0
2017,9,18,6,45,142.5,29.5,0.8,23.5,49.5,136.07,92.6
2017,9,18,7,0,285.0,47.0,0.9,24.0,87.0,239.89,185.56
2017,9,18,7,15,370.5,60.0,1.05,24.5,137.5,316.57,249.71
2017,9,18,7,30,456.0,73.0,1.2,25.0,188.0,404.3,319.85
2017,9,18,7,45,228.0,88.5,1.35,25.5,146.0,268.03,213.16
2017,9,18,8,0,0.0,104.0,1.5,26.0,104.0,101.41,76.52
2017,9,18,8,15,64.0,150.0,1.55,26.5,179.0,208.31,162.77
2017,9,18,8,30,128.0,196.0,1.6,27.0,254.0,324.3,251.93
2017,9,18,8,45,229.5,210.0,1.65,27.5,330.0,435.28,335.09
2017,9,18,9,0,331.0,224.0,1.7,28.0,406.0,538.37,409.53
2017,9,18,9,15,285.0,256.0,1.7,28.0,423.0,539.31,406.74
2017,9,18,9,30,239.0,288.0,1.7,28.0,440.0,523.39,392.96
2017,9,18,9,45,284.5,300.5,1.7,28.5,493.5,590.1,438.8
2017,9,18,10,0,330.0,313.0,1.7,29.0,547.0,643.53,474.05
2017,9,18,10,15,330.5,331.0,1.7,29.5,575.5,661.36,483.53
2017,9,18,10,30,331.0,349.0,1.7,30.0,604.0,677.42,492.05
2017,9,18,10,45,580.0,242.5,1.7,30.5,709.0,801.53,579.17
2017,9,18,11,0,829.0,136.0,1.7,31.0,814.0,906.01,645.1
2017,9,18,11,15,620.5,250.0,1.7,31.0,765.0,828.92,592.44
2017,9,18,11,30,412.0,364.0,1.7,31.0,716.0,742.42,530.3
2017,9,18,11,45,427.0,363.5,1.7,31.5,733.0,742.22,529.67
2017,9,18,12,0,442.0,363.0,1.7,32.0,750.0,739.74,526.82
2017,9,18,12,15,472.5,359.0,1.7,32.0,774.0,744.46,530.07
2017,9,18,12,30,503.0,355.0,1.7,32.0,798.0,746.03,531.15
2017,9,18,12,45,650.5,261.5,1.7,32.0,830.0,752.31,538.65
2017,9,18,13,0,798.0,168.0,1.7,32.0,862.0,748.17,538.79
2017,9,18,13,15,793.5,166.5,1.7,32.0,847.5,711.36,513.52
2017,9,18,13,30,789.0,165.0,1.7,32.0,833.0,672.71,486.81
2017,9,18,13,45,605.5,250.5,1.75,32.0,755.0,596.31,431.67
2017,9,18,14,0,422.0,336.0,1.8,32.0,677.0,532.51,385.07
2017,9,18,14,15,589.5,245.5,1.85,31.5,703.0,519.31,377.42
2017,9,18,14,30,757.0,155.0,1.9,31.0,729.0,493.11,358.14
2017,9,18,14,45,718.0,165.0,1.95,31.0,687.0,439.33,316.69
2017,9,18,15,0,679.0,175.0,2.0,31.0,645.0,391.89,279.13
2017,9,18,15,15,660.0,169.5,2.05,30.5,602.0,341.26,238.89
2017,9,18,15,30,641.0,164.0,2.1,30.0,559.0,292.09,199.11
2017,9,18,15,45,625.0,154.0,2.15,30.0,513.0,241.54,157.98
2017,9,18,16,0,609.0,144.0,2.2,30.0,467.0,192.56,119.63
2017,9,18,16,15,576.0,136.0,2.1,29.5,415.5,145.45,87.59
2017,9,18,16,30,543.0,128.0,2.0,29.0,364.0,102.39,66.38
2017,9,18,16,45,508.5,115.5,1.9,29.0,312.5,79.27,61.06
2017,9,18,17,0,474.0,103.0,1.8,29.0,261.0,72.62,55.68
2017,9,18,17,15,412.5,90.0,1.7,28.5,208.5,65.11,49.52
2017,9,18,17,30,351.0,77.0,1.6,28.0,156.0,57.18,42.77
2017,9,18,17,45,271.5,59.0,1.55,27.5,109.5,44.82,31.99
2017,9,18,18,0,192.0,41.0,1.5,27.0,63.0,31.84,20.29
2017,9,18,18,15,96.0,20.5,1.55,26.5,31.5,16.13,0.5
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,9.0,4.5,2.75,23.0,4.5,0.0,0.0
2017,9,19,6,30,18.0,9.0,2.9,23.0,9.0,16.67,0.0
2017,9,19,6,45,110.0,30.5,3.05,23.5,44.5,110.02,73.04
2017,9,19,7,0,202.0,52.0,3.2,24.0,80.0,201.5,156.29
2017,9,19,7,15,284.5,68.5,3.35,24.0,128.0,276.76,220.76
2017,9,19,7,30,367.0,85.0,3.5,24.0,176.0,359.08,289.18
2017,9,19,7,45,436.0,94.5,3.65,24.5,229.5,429.47,345.64
2017,9,19,8,0,505.0,104.0,3.8,25.0,283.0,504.24,403.49
2017,9,19,8,15,547.0,112.5,3.85,25.5,336.0,566.77,449.59
2017,9,19,8,30,589.0,121.0,3.9,26.0,389.0,625.55,491.66
2017,9,19,8,45,330.5,178.5,3.95,26.5,332.0,478.63,375.04
2017,9,19,9,0,72.0,236.0,4.0,27.0,275.0,309.99,239.14
2017,9,19,9,15,74.5,257.5,4.0,27.0,301.5,334.25,257.23
2017,9,19,9,30,77.0,279.0,4.0,27.0,328.0,358.17,274.39
2017,9,19,9,45,177.0,301.5,4.0,27.5,424.0,482.08,367.72
2017,9,19,10,0,277.0,324.0,4.0,28.0,520.0,607.12,458.12
2017,9,19,10,15,330.5,328.5,3.95,28.0,574.0,657.65,493.54
2017,9,19,10,30,384.0,333.0,3.9,28.0,628.0,707.37,528.25
2017,9,19,10,45,306.5,367.0,3.85,28.5,608.0,667.87,496.02
2017,9,19,11,0,229.0,401.0,3.8,29.0,588.0,616.58,456.26
2017,9,19,11,15,273.0,402.0,3.75,29.0,630.5,659.03,486.42
2017,9,19,11,30,317.0,403.0,3.7,29.0,673.0,689.55,507.67
2017,9,19,11,45,282.0,418.0,3.7,29.5,661.0,662.94,486.64
2017,9,19,12,0,247.0,433.0,3.7,30.0,649.0,630.54,462.08
2017,9,19,12,15,306.0,417.5,3.65,30.0,685.5,657.4,481.82
2017,9,19,12,30,365.0,402.0,3.6,30.0,722.0,675.3,494.91
2017,9,19,12,45,405.5,380.5,3.55,30.0,734.0,669.43,491.28
2017,9,19,13,0,446.0,359.0,3.5,30.0,746.0,661.02,485.84
2017,9,19,13,15,488.0,340.5,3.45,30.0,757.5,651.36,479.29
2017,9,19,13,30,530.0,322.0,3.4,30.0,769.0,637.64,469.59
2017,9,19,13,45,672.0,228.0,3.4,30.0,779.0,614.99,455.38
2017,9,19,14,0,814.0,134.0,3.4,30.0,789.0,582.1,432.55
2017,9,19,14,15,504.5,250.0,3.35,30.0,650.5,476.82,352.96
2017,9,19,14,30,195.0,366.0,3.3,30.0,512.0,404.36,298.37
2017,9,19,14,45,265.5,333.0,3.3,30.0,522.0,387.58,285.42
2017,9,19,15,0,336.0,300.0,3.3,30.0,532.0,368.68,269.43
2017,9,19,15,15,368.5,270.5,3.15,29.5,509.0,333.2,241.01
2017,9,19,15,30,401.0,241.0,3.0,29.0,486.0,294.31,209.15
2017,9,19,15,45,348.0,229.0,2.9,29.0,429.5,247.59,173.75
2017,9,19,16,0,295.0,217.0,2.8,29.0,373.0,206.65,144.13
2017,9,19,16,15,289.5,193.0,2.55,28.5,332.0,167.44,116.25
2017,9,19,16,30,284.0,169.0,2.3,28.0,291.0,129.19,93.28
2017,9,19,16,45,266.5,147.0,2.05,28.0,249.0,107.35,84.72
2017,9,19,17,0,249.0,125.0,1.8,28.0,207.0,93.31,73.22
2017,9,19,17,15,217.5,103.5,1.75,27.5,165.0,78.89,61.3
2017,9,19,17,30,186.0,82.0,1.7,27.0,123.0,63.82,48.5
2017,9,19,17,45,137.0,60.0,1.65,26.5,85.5,47.71,34.48
2017,9,19,18,0,88.0,38.0,1.6,26.0,48.0,30.95,19.51
2017,9,19,18,15,44.0,19.0,1.65,26.0,24.0,15.89,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
