Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,6,15,11.5,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,20,6,30,23.0,9.0,2.9,23.0,10.0,18.88,0.0
2017,9,20,6,45,125.0,29.0,3.05,23.5,45.0,124.98,82.1
2017,9,20,7,0,227.0,49.0,3.2,24.0,80.0,210.66,163.42
2017,9,20,7,15,313.0,64.0,3.4,24.5,128.5,287.07,228.66
2017,9,20,7,30,399.0,79.0,3.6,25.0,177.0,370.89,297.72
2017,9,20,7,45,465.5,88.0,3.8,25.5,231.0,440.15,353.16
2017,9,20,8,0,532.0,97.0,4.0,26.0,285.0,518.96,413.77
2017,9,20,8,15,289.5,139.0,4.1,26.5,244.0,386.58,307.12
2017,9,20,8,30,47.0,181.0,4.2,27.0,203.0,230.35,178.91
2017,9,20,8,45,122.5,211.5,4.35,27.5,277.0,336.99,262.63
2017,9,20,9,0,198.0,242.0,4.5,28.0,351.0,434.54,336.61
2017,9,20,9,15,193.0,266.5,4.5,28.5,380.5,458.59,352.08
2017,9,20,9,30,188.0,291.0,4.5,29.0,410.0,481.33,366.62
2017,9,20,9,45,483.5,209.5,4.55,29.5,543.0,676.58,513.95
2017,9,20,10,0,779.0,128.0,4.6,30.0,676.0,854.93,638.02
2017,9,20,10,15,790.5,130.5,4.55,30.0,711.5,870.78,646.26
2017,9,20,10,30,802.0,133.0,4.5,30.0,747.0,883.54,653.44
2017,9,20,10,45,813.0,133.0,4.5,30.5,775.5,889.94,655.36
2017,9,20,11,0,824.0,133.0,4.5,31.0,804.0,893.07,655.24
2017,9,20,11,15,829.5,134.5,4.45,31.0,824.0,889.49,651.91
2017,9,20,11,30,835.0,136.0,4.4,31.0,844.0,882.57,646.51
2017,9,20,11,45,838.0,136.5,4.4,31.5,856.0,863.94,632.35
2017,9,20,12,0,841.0,137.0,4.4,32.0,868.0,847.94,620.17
2017,9,20,12,15,842.0,137.5,4.4,32.0,871.0,827.22,606.16
2017,9,20,12,30,843.0,138.0,4.4,32.0,874.0,803.58,590.24
2017,9,20,12,45,841.5,137.5,4.4,32.5,868.5,774.3,569.37
2017,9,20,13,0,840.0,137.0,4.4,33.0,863.0,742.51,546.85
2017,9,20,13,15,836.0,136.0,4.35,33.0,848.5,706.15,520.88
2017,9,20,13,30,832.0,135.0,4.3,33.0,834.0,667.39,492.64
2017,9,20,13,45,825.5,134.0,4.3,33.0,811.5,624.75,461.26
2017,9,20,14,0,819.0,133.0,4.3,33.0,789.0,580.66,428.14
2017,9,20,14,15,810.0,131.0,4.2,32.5,759.0,533.14,392.41
2017,9,20,14,30,801.0,129.0,4.1,32.0,729.0,484.83,355.07
2017,9,20,14,45,782.5,129.0,4.1,32.0,690.5,433.71,314.12
2017,9,20,15,0,764.0,129.0,4.1,32.0,652.0,383.22,272.72
2017,9,20,15,15,746.5,125.5,4.05,31.5,608.5,331.01,229.77
2017,9,20,15,30,729.0,122.0,4.0,31.0,565.0,274.71,183.29
2017,9,20,15,45,705.0,117.5,3.95,31.0,517.0,222.33,140.1
2017,9,20,16,0,681.0,113.0,3.9,31.0,469.0,172.23,101.04
2017,9,20,16,15,649.0,107.5,3.7,30.5,417.0,123.23,68.55
2017,9,20,16,30,617.0,102.0,3.5,30.0,365.0,77.9,48.79
2017,9,20,16,45,574.0,94.0,3.3,30.0,311.5,63.01,47.35
2017,9,20,17,0,531.0,86.0,3.1,30.0,258.0,60.16,45.08
2017,9,20,17,15,465.5,76.0,2.9,29.5,205.0,55.33,41.12
2017,9,20,17,30,400.0,66.0,2.7,29.0,152.0,49.1,35.75
2017,9,20,17,45,303.5,51.5,2.5,28.5,105.0,39.19,27.05
2017,9,20,18,0,207.0,37.0,2.3,28.0,58.0,28.82,17.41
2017,9,20,18,15,103.5,18.5,2.4,27.5,29.0,14.62,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,4.5,4.0,2.4,24.0,4.0,0.0,0.0
2017,9,21,6,30,9.0,8.0,2.5,24.0,8.0,11.64,0.0
2017,9,21,6,45,115.0,28.5,2.6,24.0,43.5,107.95,68.7
2017,9,21,7,0,221.0,49.0,2.7,24.0,79.0,207.2,160.3
2017,9,21,7,15,310.0,64.0,2.8,24.0,127.5,284.83,226.77
2017,9,21,7,30,399.0,79.0,2.9,24.0,176.0,370.17,297.46
2017,9,21,7,45,199.5,62.0,3.05,24.5,110.5,225.99,182.17
2017,9,21,8,0,0.0,45.0,3.2,25.0,45.0,41.8,28.69
2017,9,21,8,15,0.0,91.5,3.3,25.5,91.5,86.63,65.02
2017,9,21,8,30,0.0,138.0,3.4,26.0,138.0,134.5,102.87
2017,9,21,8,45,358.0,123.5,3.5,26.5,318.5,447.98,355.07
2017,9,21,9,0,716.0,109.0,3.6,27.0,499.0,741.65,570.57
2017,9,21,9,15,737.0,113.0,3.6,27.0,546.5,777.37,592.07
2017,9,21,9,30,758.0,117.0,3.6,27.0,594.0,807.52,611.15
2017,9,21,9,45,398.0,203.0,3.6,27.5,455.0,592.53,452.24
2017,9,21,10,0,38.0,289.0,3.6,28.0,316.0,328.75,247.63
2017,9,21,10,15,135.5,328.0,3.6,28.0,430.5,467.66,353.04
2017,9,21,10,30,233.0,367.0,3.6,28.0,545.0,593.69,444.48
2017,9,21,10,45,537.5,245.5,3.6,28.5,676.0,757.26,565.29
2017,9,21,11,0,842.0,124.0,3.6,29.0,807.0,890.67,655.58
2017,9,21,11,15,847.5,125.0,3.6,29.5,827.0,886.91,650.09
2017,9,21,11,30,853.0,126.0,3.6,30.0,847.0,879.82,643.54
2017,9,21,11,45,852.0,129.5,3.65,30.5,857.5,866.26,633.11
2017,9,21,12,0,851.0,133.0,3.7,31.0,868.0,849.54,620.75
2017,9,21,12,15,606.5,267.0,3.7,31.0,792.0,761.96,558.34
2017,9,21,12,30,362.0,401.0,3.7,31.0,716.0,668.98,488.34
2017,9,21,12,45,605.0,267.0,3.75,31.5,789.0,715.19,525.43
2017,9,21,13,0,848.0,133.0,3.8,32.0,862.0,741.48,546.8
2017,9,21,13,15,562.0,269.0,3.8,32.0,749.0,634.84,466.78
2017,9,21,13,30,276.0,405.0,3.8,32.0,636.0,541.58,396.0
2017,9,21,13,45,549.5,268.0,3.85,32.0,711.5,570.57,420.63
2017,9,21,14,0,823.0,131.0,3.9,32.0,787.0,577.71,427.06
2017,9,21,14,15,813.5,129.0,3.95,32.0,756.5,529.75,390.14
2017,9,21,14,30,804.0,127.0,4.0,32.0,726.0,481.06,351.93
2017,9,21,14,45,766.0,136.5,4.05,32.0,684.0,429.9,311.05
2017,9,21,15,0,728.0,146.0,4.1,32.0,642.0,376.55,267.95
2017,9,21,15,15,709.0,142.0,4.1,31.5,598.5,324.83,225.65
2017,9,21,15,30,690.0,138.0,4.1,31.0,555.0,274.44,183.95
2017,9,21,15,45,661.5,133.5,4.15,31.0,506.0,223.41,142.39
2017,9,21,16,0,633.0,129.0,4.2,31.0,457.0,175.27,105.48
2017,9,21,16,15,598.5,122.5,4.1,30.5,405.0,128.24,74.95
2017,9,21,16,30,564.0,116.0,4.0,30.0,353.0,85.29,57.13
2017,9,21,16,45,513.0,107.5,3.95,29.5,299.5,74.25,56.87
2017,9,21,17,0,462.0,99.0,3.9,29.0,246.0,70.26,53.78
2017,9,21,17,15,393.0,86.5,3.55,28.5,194.0,62.98,47.73
2017,9,21,17,30,324.0,74.0,3.2,28.0,142.0,55.32,41.11
2017,9,21,17,45,226.0,56.0,2.85,27.5,96.5,42.81,30.12
2017,9,21,18,0,128.0,38.0,2.5,27.0,51.0,30.91,18.92
2017,9,21,18,15,64.0,19.0,2.45,26.5,25.5,15.82,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,6.5,4.0,2.0,22.0,4.5,0.0,0.0
2017,9,22,6,30,13.0,8.0,2.2,22.0,9.0,13.41,0.0
2017,9,22,6,45,119.0,28.0,2.4,22.5,43.5,118.83,74.64
2017,9,22,7,0,225.0,48.0,2.6,23.0,78.0,207.72,161.05
2017,9,22,7,15,317.0,62.0,2.75,23.5,126.5,285.72,227.8
2017,9,22,7,30,409.0,76.0,2.9,24.0,175.0,371.77,298.76
2017,9,22,7,45,477.0,84.5,3.05,24.5,229.0,445.86,357.81
2017,9,22,8,0,545.0,93.0,3.2,25.0,283.0,521.17,415.67
2017,9,22,8,15,587.0,100.0,3.25,25.5,336.5,578.33,457.55
2017,9,22,8,30,629.0,107.0,3.3,26.0,390.0,636.08,498.16
2017,9,22,8,45,435.0,171.0,3.4,27.0,378.0,565.07,439.11
2017,9,22,9,0,241.0,235.0,3.5,28.0,366.0,473.92,364.76
2017,9,22,9,15,208.0,262.5,3.5,28.5,382.5,465.79,356.4
2017,9,22,9,30,175.0,290.0,3.5,29.0,399.0,468.05,355.16
2017,9,22,9,45,479.0,207.5,3.55,29.5,535.5,667.58,505.02
2017,9,22,10,0,783.0,125.0,3.6,30.0,672.0,850.64,631.12
2017,9,22,10,15,403.5,206.5,3.6,30.0,489.5,600.24,451.41
2017,9,22,10,30,24.0,288.0,3.6,30.0,307.0,299.11,222.41
2017,9,22,10,45,26.5,304.5,3.65,30.5,326.0,326.64,242.68
2017,9,22,11,0,29.0,321.0,3.7,31.0,345.0,343.14,253.89
2017,9,22,11,15,89.0,372.0,3.75,31.0,447.0,445.0,328.93
2017,9,22,11,30,149.0,423.0,3.8,31.0,549.0,551.83,405.17
2017,9,22,11,45,226.5,418.5,3.85,31.5,613.0,606.02,443.5
2017,9,22,12,0,304.0,414.0,3.9,32.0,677.0,662.09,482.49
2017,9,22,12,15,272.0,423.0,3.9,32.0,658.5,631.18,459.78
2017,9,22,12,30,240.0,432.0,3.9,32.0,640.0,597.76,435.76
2017,9,22,12,45,522.0,295.0,3.95,32.0,743.0,675.91,496.79
2017,9,22,13,0,804.0,158.0,4.0,32.0,846.0,730.85,539.57
2017,9,22,13,15,497.5,287.5,4.0,32.0,711.0,604.87,445.43
2017,9,22,13,30,191.0,417.0,4.0,32.0,576.0,497.56,364.17
2017,9,22,13,45,493.5,280.5,4.05,32.0,675.5,545.25,402.7
2017,9,22,14,0,796.0,144.0,4.1,32.0,775.0,570.66,422.13
2017,9,22,14,15,517.0,248.5,4.1,31.5,652.5,475.18,350.5
2017,9,22,14,30,238.0,353.0,4.1,31.0,530.0,410.58,302.5
2017,9,22,14,45,266.5,328.0,4.15,31.0,516.5,379.93,279.3
2017,9,22,15,0,295.0,303.0,4.2,31.0,503.0,351.33,256.65
2017,9,22,15,15,510.0,211.5,4.2,30.5,529.0,318.78,226.39
2017,9,22,15,30,725.0,120.0,4.2,30.0,555.0,265.52,176.55
2017,9,22,15,45,702.0,115.0,4.25,30.0,507.0,213.34,133.52
2017,9,22,16,0,679.0,110.0,4.3,30.0,459.0,163.36,94.89
2017,9,22,16,15,646.0,104.5,4.25,29.5,407.0,114.68,63.69
2017,9,22,16,30,613.0,99.0,4.2,29.0,355.0,69.78,53.07
2017,9,22,16,45,566.0,91.5,4.2,29.0,301.0,61.65,46.45
2017,9,22,17,0,519.0,84.0,4.2,29.0,247.0,59.12,44.42
2017,9,22,17,15,450.0,74.0,3.9,28.5,194.5,54.21,40.34
2017,9,22,17,30,381.0,64.0,3.6,28.0,142.0,47.8,34.76
2017,9,22,17,45,277.5,49.0,3.35,27.5,96.5,37.42,25.57
2017,9,22,18,0,174.0,34.0,3.1,27.0,51.0,26.55,15.19
2017,9,22,18,15,87.0,17.0,2.95,26.5,25.5,16.2,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,23,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,6,45,150.5,21.5,1.75,21.5,41.0,122.07,75.03
2017,9,23,7,0,301.0,43.0,2.0,22.0,82.0,240.98,187.56
2017,9,23,7,15,393.5,54.5,2.15,22.5,132.5,322.43,257.34
2017,9,23,7,30,486.0,66.0,2.3,23.0,183.0,410.37,329.59
2017,9,23,7,45,551.0,72.5,2.5,24.0,238.0,480.26,384.52
2017,9,23,8,0,616.0,79.0,2.7,25.0,293.0,553.27,439.46
2017,9,23,8,15,308.0,85.5,2.8,25.5,192.5,345.48,276.35
2017,9,23,8,30,0.0,92.0,2.9,26.0,92.0,86.48,64.25
2017,9,23,8,45,385.0,92.5,3.0,26.5,300.0,437.75,348.11
2017,9,23,9,0,770.0,93.0,3.1,27.0,508.0,759.87,581.74
2017,9,23,9,15,396.5,163.0,3.15,27.5,377.5,536.79,413.93
2017,9,23,9,30,23.0,233.0,3.2,28.0,247.0,247.71,187.53
2017,9,23,9,45,433.0,167.0,3.3,28.5,467.5,580.28,445.59
2017,9,23,10,0,843.0,101.0,3.4,29.0,688.0,867.72,644.98
2017,9,23,10,15,464.5,228.5,3.45,29.5,554.5,677.33,506.5
2017,9,23,10,30,86.0,356.0,3.5,30.0,421.0,437.42,324.61
2017,9,23,10,45,483.5,231.0,3.6,30.5,618.0,690.03,515.0
2017,9,23,11,0,881.0,106.0,3.7,31.0,815.0,901.17,658.54
2017,9,23,11,15,467.5,242.5,3.75,31.0,619.5,672.86,498.07
2017,9,23,11,30,54.0,379.0,3.8,31.0,424.0,416.85,306.17
2017,9,23,11,45,450.0,259.0,3.85,31.5,644.5,651.83,483.62
2017,9,23,12,0,846.0,139.0,3.9,32.0,865.0,844.99,617.77
2017,9,23,12,15,579.5,276.0,3.9,32.0,774.5,743.77,544.02
2017,9,23,12,30,313.0,413.0,3.9,32.0,684.0,638.84,465.33
2017,9,23,12,45,577.0,276.5,3.95,32.0,770.5,697.99,512.84
2017,9,23,13,0,841.0,140.0,4.0,32.0,857.0,737.46,544.66
2017,9,23,13,15,837.0,139.0,4.0,32.0,842.0,700.03,517.43
2017,9,23,13,30,833.0,138.0,4.0,32.0,827.0,660.56,488.71
2017,9,23,13,45,578.5,251.5,4.0,32.0,723.5,568.35,419.12
2017,9,23,14,0,324.0,365.0,4.0,32.0,620.0,495.84,363.86
2017,9,23,14,15,274.5,359.0,4.0,32.0,569.5,445.03,326.78
2017,9,23,14,30,225.0,353.0,4.0,32.0,519.0,403.37,296.05
2017,9,23,14,45,478.0,249.0,4.05,32.0,577.5,396.55,288.55
2017,9,23,15,0,731.0,145.0,4.1,32.0,636.0,370.26,262.62
2017,9,23,15,15,712.0,140.5,4.1,31.5,592.5,318.09,219.8
2017,9,23,15,30,693.0,136.0,4.1,31.0,549.0,267.27,177.77
2017,9,23,15,45,669.5,130.0,4.2,31.0,500.5,216.01,136.05
2017,9,23,16,0,646.0,124.0,4.3,31.0,452.0,167.08,98.87
2017,9,23,16,15,612.0,117.0,4.2,30.5,400.5,119.21,68.9
2017,9,23,16,30,578.0,110.0,4.1,30.0,349.0,75.35,57.49
2017,9,23,16,45,533.5,100.5,4.1,30.0,295.5,69.29,52.65
2017,9,23,17,0,489.0,91.0,4.1,30.0,242.0,64.85,49.02
2017,9,23,17,15,421.5,79.0,3.8,29.0,190.0,57.72,43.19
2017,9,23,17,30,354.0,67.0,3.5,28.0,138.0,50.23,36.77
2017,9,23,17,45,257.5,50.0,3.2,27.5,92.5,38.32,26.25
2017,9,23,18,0,161.0,33.0,2.9,27.0,47.0,25.83,14.27
2017,9,23,18,15,80.5,16.5,2.95,26.5,23.5,15.73,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,6,45,129.5,22.5,2.4,22.5,39.0,112.98,66.38
2017,9,24,7,0,259.0,45.0,2.7,23.0,78.0,221.13,171.19
2017,9,24,7,15,352.0,57.5,2.9,23.5,127.0,298.79,238.14
2017,9,24,7,30,445.0,70.0,3.1,24.0,176.0,388.09,311.83
2017,9,24,7,45,537.5,72.0,3.3,24.5,233.5,469.44,377.09
2017,9,24,8,0,630.0,74.0,3.5,25.0,291.0,555.42,443.53
2017,9,24,8,15,315.0,83.5,3.6,25.5,192.0,347.36,278.89
2017,9,24,8,30,0.0,93.0,3.7,26.0,93.0,87.52,65.15
2017,9,24,8,45,390.0,90.0,3.8,26.5,299.5,437.61,349.18
2017,9,24,9,0,780.0,87.0,3.9,27.0,506.0,758.91,584.34
2017,9,24,9,15,485.0,186.5,3.9,27.5,455.0,637.17,489.65
2017,9,24,9,30,190.0,286.0,3.9,28.0,404.0,475.51,362.55
2017,9,24,9,45,134.5,301.0,3.9,28.5,387.5,442.11,335.34
2017,9,24,10,0,79.0,316.0,3.9,29.0,371.0,394.54,297.33
2017,9,24,10,15,73.0,330.0,3.85,29.0,382.5,401.16,301.37
2017,9,24,10,30,67.0,344.0,3.8,29.0,394.0,407.36,304.97
2017,9,24,10,45,209.0,354.0,3.8,29.5,520.0,551.42,411.69
2017,9,24,11,0,351.0,364.0,3.8,30.0,646.0,691.99,511.12
2017,9,24,11,15,350.5,374.5,3.75,30.0,662.0,693.82,510.61
2017,9,24,11,30,350.0,385.0,3.7,30.0,678.0,693.94,509.76
2017,9,24,11,45,587.5,267.0,3.7,30.5,766.0,776.03,570.92
2017,9,24,12,0,825.0,149.0,3.7,31.0,854.0,838.82,614.51
2017,9,24,12,15,611.5,263.0,3.7,31.0,786.5,755.12,553.97
2017,9,24,12,30,398.0,377.0,3.7,31.0,719.0,669.97,490.2
2017,9,24,12,45,615.0,259.5,3.75,31.5,784.0,708.5,521.1
2017,9,24,13,0,832.0,142.0,3.8,32.0,849.0,729.55,538.33
2017,9,24,13,15,439.5,252.5,3.8,32.0,625.5,530.25,392.53
2017,9,24,13,30,47.0,363.0,3.8,32.0,402.0,359.01,263.26
2017,9,24,13,45,433.5,247.0,3.8,32.0,588.5,476.47,353.84
2017,9,24,14,0,820.0,131.0,3.8,32.0,775.0,565.62,418.12
2017,9,24,14,15,506.0,242.5,3.85,31.5,635.0,460.02,339.04
2017,9,24,14,30,192.0,354.0,3.9,31.0,495.0,388.02,286.0
2017,9,24,14,45,485.5,236.5,3.95,31.0,567.0,387.23,282.66
2017,9,24,15,0,779.0,119.0,4.0,31.0,639.0,366.43,259.67
2017,9,24,15,15,761.0,115.5,4.0,30.5,595.0,313.49,215.63
2017,9,24,15,30,743.0,112.0,4.0,30.0,551.0,261.69,172.26
2017,9,24,15,45,720.0,107.5,4.05,30.0,502.5,204.28,125.4
2017,9,24,16,0,697.0,103.0,4.1,30.0,454.0,153.86,87.07
2017,9,24,16,15,663.5,97.5,4.05,29.5,401.5,104.42,56.74
2017,9,24,16,30,630.0,92.0,4.0,29.0,349.0,59.41,44.43
2017,9,24,16,45,581.5,85.0,3.95,29.0,295.0,57.15,42.7
2017,9,24,17,0,533.0,78.0,3.9,29.0,241.0,54.77,40.76
2017,9,24,17,15,463.0,68.5,3.65,28.5,188.5,50.05,36.81
2017,9,24,17,30,393.0,59.0,3.4,28.0,136.0,45.11,32.43
2017,9,24,17,45,282.0,44.5,3.15,27.5,90.5,34.08,22.67
2017,9,24,18,0,171.0,30.0,2.9,27.0,45.0,23.48,12.04
2017,9,24,18,15,85.5,15.0,2.9,26.5,22.5,14.3,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,120.0,22.0,2.25,21.5,37.0,106.8,60.1
2017,9,25,7,0,240.0,44.0,2.5,22.0,74.0,209.23,162.09
2017,9,25,7,15,334.5,56.5,2.6,22.5,122.5,286.67,229.02
2017,9,25,7,30,429.0,69.0,2.7,23.0,171.0,372.5,300.21
2017,9,25,7,45,236.0,100.0,2.85,23.5,158.5,286.21,230.61
2017,9,25,8,0,43.0,131.0,3.0,24.0,146.0,173.24,136.44
2017,9,25,8,15,48.5,154.5,3.1,24.0,174.0,202.84,160.1
2017,9,25,8,30,54.0,178.0,3.2,24.0,202.0,232.36,183.01
2017,9,25,8,45,119.5,207.5,3.3,24.5,269.0,328.86,258.84
2017,9,25,9,0,185.0,237.0,3.4,25.0,336.0,415.94,325.17
2017,9,25,9,15,158.0,261.0,3.4,25.5,351.0,420.64,325.77
2017,9,25,9,30,131.0,285.0,3.4,26.0,366.0,423.33,325.17
2017,9,25,9,45,256.0,287.5,3.45,26.5,460.0,545.0,416.42
2017,9,25,10,0,381.0,290.0,3.5,27.0,554.0,656.13,496.66
2017,9,25,10,15,274.5,328.5,3.5,27.0,523.5,601.67,453.23
2017,9,25,10,30,168.0,367.0,3.5,27.0,493.0,532.86,400.24
2017,9,25,10,45,87.0,278.0,3.5,27.5,344.0,362.75,273.98
2017,9,25,11,0,6.0,189.0,3.5,28.0,195.0,183.75,136.98
2017,9,25,11,15,100.0,303.0,3.55,28.0,387.0,392.39,295.95
2017,9,25,11,30,194.0,417.0,3.6,28.0,579.0,582.66,433.21
2017,9,25,11,45,188.0,423.5,3.65,28.0,582.5,575.63,426.79
2017,9,25,12,0,182.0,430.0,3.7,28.0,586.0,567.9,420.92
2017,9,25,12,15,174.0,432.0,3.7,28.0,581.0,553.69,410.4
2017,9,25,12,30,166.0,434.0,3.7,28.0,576.0,539.19,399.74
2017,9,25,12,45,171.5,430.5,3.75,28.5,576.5,529.5,392.19
2017,9,25,13,0,177.0,427.0,3.8,29.0,577.0,518.97,384.02
2017,9,25,13,15,150.5,417.0,3.8,29.0,543.0,480.42,355.96
2017,9,25,13,30,124.0,407.0,3.8,29.0,509.0,443.72,329.23
2017,9,25,13,45,155.5,396.0,3.8,29.0,520.5,442.41,328.75
2017,9,25,14,0,187.0,385.0,3.8,29.0,532.0,438.16,325.71
2017,9,25,14,15,96.5,289.5,3.75,28.5,365.5,301.51,225.59
2017,9,25,14,30,6.0,194.0,3.7,28.0,199.0,180.3,134.83
2017,9,25,14,45,34.0,243.0,3.7,28.0,266.0,227.15,170.73
2017,9,25,15,0,62.0,292.0,3.7,28.0,333.0,270.58,203.12
2017,9,25,15,15,60.5,271.0,3.6,28.0,309.0,246.71,184.95
2017,9,25,15,30,59.0,250.0,3.5,28.0,285.0,223.16,167.11
2017,9,25,15,45,57.5,228.0,3.45,28.0,259.5,199.21,148.99
2017,9,25,16,0,56.0,206.0,3.4,28.0,234.0,175.61,131.27
2017,9,25,16,15,153.5,183.0,3.2,27.5,248.0,150.4,109.94
2017,9,25,16,30,251.0,160.0,3.0,27.0,262.0,115.36,91.68
2017,9,25,16,45,220.0,140.5,2.8,27.0,220.0,103.29,81.88
2017,9,25,17,0,189.0,121.0,2.6,27.0,178.0,90.64,71.37
2017,9,25,17,15,155.0,97.5,2.4,26.5,138.0,77.99,60.74
2017,9,25,17,30,121.0,74.0,2.2,26.0,98.0,60.34,45.52
2017,9,25,17,45,72.5,50.5,2.0,25.5,63.5,42.14,29.51
2017,9,25,18,0,24.0,27.0,1.8,25.0,29.0,24.19,12.14
2017,9,25,18,15,12.0,13.5,1.9,25.0,14.5,12.87,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,12.0,2.1,22.0,12.0,11.12,0.85
2017,9,26,7,0,0.0,24.0,2.3,22.0,24.0,22.27,12.24
2017,9,26,7,15,0.0,41.0,2.4,22.0,41.0,38.16,25.77
2017,9,26,7,30,0.0,58.0,2.5,22.0,58.0,55.27,40.24
2017,9,26,7,45,0.0,77.0,2.6,22.5,77.0,74.37,56.02
2017,9,26,8,0,0.0,96.0,2.7,23.0,96.0,93.26,71.3
2017,9,26,8,15,0.0,71.5,2.75,23.5,71.5,66.53,49.15
2017,9,26,8,30,0.0,47.0,2.8,24.0,47.0,43.68,30.25
2017,9,26,8,45,0.0,29.0,2.9,24.5,29.0,26.93,16.41
2017,9,26,9,0,0.0,11.0,3.0,25.0,11.0,10.21,2.68
2017,9,26,9,15,9.0,116.5,3.0,25.0,122.0,117.31,89.12
2017,9,26,9,30,18.0,222.0,3.0,25.0,233.0,231.88,178.45
2017,9,26,9,45,9.0,120.0,3.0,25.5,125.5,120.58,90.72
2017,9,26,10,0,0.0,18.0,3.0,26.0,18.0,16.75,7.79
2017,9,26,10,15,0.0,35.5,2.95,26.0,35.5,33.06,20.83
2017,9,26,10,30,0.0,53.0,2.9,26.0,53.0,49.4,33.77
2017,9,26,10,45,4.5,135.0,2.85,26.0,138.5,130.77,97.74
2017,9,26,11,0,9.0,217.0,2.8,26.0,224.0,213.45,161.14
2017,9,26,11,15,12.5,248.5,2.75,26.0,259.0,246.3,185.7
2017,9,26,11,30,16.0,280.0,2.7,26.0,294.0,278.74,209.82
2017,9,26,11,45,8.0,205.5,2.65,26.5,212.5,199.85,149.64
2017,9,26,12,0,0.0,131.0,2.6,27.0,131.0,122.58,90.15
2017,9,26,12,15,9.0,214.0,2.6,27.0,222.0,207.47,155.34
2017,9,26,12,30,18.0,297.0,2.6,27.0,313.0,291.1,217.86
2017,9,26,12,45,27.5,326.0,2.65,27.0,350.0,324.64,242.6
2017,9,26,13,0,37.0,355.0,2.7,27.0,387.0,354.16,264.37
2017,9,26,13,15,22.0,274.0,2.65,27.0,293.0,267.13,199.88
2017,9,26,13,30,7.0,193.0,2.6,27.0,199.0,183.15,136.72
2017,9,26,13,45,8.5,209.5,2.6,27.0,216.5,198.21,148.48
2017,9,26,14,0,10.0,226.0,2.6,27.0,234.0,212.76,159.64
2017,9,26,14,15,7.0,200.5,2.6,26.5,206.0,187.42,140.81
2017,9,26,14,30,4.0,175.0,2.6,26.0,178.0,162.54,122.22
2017,9,26,14,45,2.0,155.0,2.6,26.0,156.5,143.35,107.64
2017,9,26,15,0,0.0,135.0,2.6,26.0,135.0,124.46,93.2
2017,9,26,15,15,0.0,113.0,2.5,25.5,113.0,104.64,78.05
2017,9,26,15,30,0.0,91.0,2.4,25.0,91.0,84.81,62.7
2017,9,26,15,45,0.0,83.0,2.35,25.0,83.0,77.31,56.92
2017,9,26,16,0,0.0,75.0,2.3,25.0,75.0,69.82,51.11
2017,9,26,16,15,0.0,66.0,2.15,24.5,66.0,61.4,44.59
2017,9,26,16,30,0.0,57.0,2.0,24.0,57.0,52.99,39.97
2017,9,26,16,45,0.0,48.0,1.9,24.0,48.0,44.6,32.88
2017,9,26,17,0,0.0,39.0,1.8,24.0,39.0,36.21,25.71
2017,9,26,17,15,0.0,30.0,1.65,23.5,30.0,27.83,18.47
2017,9,26,17,30,0.0,21.0,1.5,23.0,21.0,19.46,11.13
2017,9,26,17,45,0.0,13.5,1.35,23.0,13.5,12.5,4.89
2017,9,26,18,0,0.0,6.0,1.2,23.0,6.0,5.55,0.0
2017,9,26,18,15,0.0,3.0,1.2,23.0,3.0,2.86,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,12.0,2.25,21.5,12.0,11.12,0.49
2017,9,27,7,0,0.0,24.0,2.4,22.0,24.0,22.27,12.2
2017,9,27,7,15,0.0,41.0,2.4,22.0,41.0,38.25,25.83
2017,9,27,7,30,0.0,58.0,2.4,22.0,58.0,55.36,40.31
2017,9,27,7,45,0.0,76.5,2.45,22.0,76.5,73.91,55.75
2017,9,27,8,0,0.0,95.0,2.5,22.0,95.0,92.24,70.75
2017,9,27,8,15,5.5,124.0,2.5,22.0,126.5,126.03,98.24
2017,9,27,8,30,11.0,153.0,2.5,22.0,158.0,159.9,125.29
2017,9,27,8,45,8.5,162.0,2.5,22.5,166.0,165.53,128.94
2017,9,27,9,0,6.0,171.0,2.5,23.0,174.0,171.34,132.73
2017,9,27,9,15,12.0,196.0,2.45,23.5,203.5,201.09,155.53
2017,9,27,9,30,18.0,221.0,2.4,24.0,233.0,230.85,177.91
2017,9,27,9,45,18.5,234.0,2.4,24.5,247.0,243.29,186.54
2017,9,27,10,0,19.0,247.0,2.4,25.0,261.0,255.7,195.12
2017,9,27,10,15,68.0,303.0,2.35,25.0,353.5,366.96,279.66
2017,9,27,10,30,117.0,359.0,2.3,25.0,446.0,478.1,360.88
2017,9,27,10,45,59.5,258.0,2.3,25.5,302.5,307.3,232.99
2017,9,27,11,0,2.0,157.0,2.3,26.0,159.0,149.46,111.44
2017,9,27,11,15,8.0,209.0,2.3,26.0,216.0,204.24,153.72
2017,9,27,11,30,14.0,261.0,2.3,26.0,273.0,258.66,194.64
2017,9,27,11,45,8.5,207.0,2.3,26.5,214.5,201.65,150.95
2017,9,27,12,0,3.0,153.0,2.3,27.0,156.0,145.7,107.98
2017,9,27,12,15,6.5,188.5,2.3,27.0,194.5,181.51,135.48
2017,9,27,12,30,10.0,224.0,2.3,27.0,233.0,216.81,162.15
2017,9,27,12,45,10.0,221.5,2.3,27.0,230.0,213.66,159.7
2017,9,27,13,0,10.0,219.0,2.3,27.0,227.0,210.49,157.35
2017,9,27,13,15,10.0,215.0,2.3,27.0,223.0,205.92,153.98
2017,9,27,13,30,10.0,211.0,2.3,27.0,219.0,201.34,150.63
2017,9,27,13,45,9.0,209.0,2.3,27.0,216.5,197.97,148.19
2017,9,27,14,0,8.0,207.0,2.3,27.0,214.0,194.64,145.8
2017,9,27,14,15,6.0,192.0,2.25,26.5,197.0,179.3,134.56
2017,9,27,14,30,4.0,177.0,2.2,26.0,180.0,164.25,123.49
2017,9,27,14,45,2.5,168.5,2.2,26.0,170.5,155.41,116.94
2017,9,27,15,0,1.0,160.0,2.2,26.0,161.0,146.75,110.52
2017,9,27,15,15,0.5,117.5,2.1,25.5,118.0,108.75,81.24
2017,9,27,15,30,0.0,75.0,2.0,25.0,75.0,69.85,50.75
2017,9,27,15,45,60.5,144.0,1.9,25.0,174.0,135.91,101.03
2017,9,27,16,0,121.0,213.0,1.8,25.0,273.0,178.98,132.68
2017,9,27,16,15,117.0,188.0,1.65,25.0,240.5,149.55,111.62
2017,9,27,16,30,113.0,163.0,1.5,25.0,208.0,123.79,99.32
2017,9,27,16,45,102.0,139.0,1.4,25.0,174.5,107.53,86.0
2017,9,27,17,0,91.0,115.0,1.3,25.0,141.0,90.67,71.89
2017,9,27,17,15,73.0,91.0,1.2,24.5,109.0,73.19,57.07
2017,9,27,17,30,55.0,67.0,1.1,24.0,77.0,57.21,43.13
2017,9,27,17,45,27.5,44.5,1.0,24.0,49.5,38.85,26.77
2017,9,27,18,0,0.0,22.0,0.9,24.0,22.0,20.23,7.74
2017,9,27,18,15,0.0,11.0,1.0,23.5,11.0,10.48,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,11.0,2.7,21.0,11.0,10.19,0.0
2017,9,28,7,0,0.0,22.0,2.9,21.0,22.0,20.41,10.74
2017,9,28,7,15,0.0,37.5,3.0,21.0,37.5,34.84,23.12
2017,9,28,7,30,0.0,53.0,3.1,21.0,53.0,49.82,35.87
2017,9,28,7,45,0.0,70.5,3.25,21.5,70.5,67.31,50.42
2017,9,28,8,0,0.0,88.0,3.4,22.0,88.0,84.63,64.54
2017,9,28,8,15,0.0,80.0,3.4,22.5,80.0,75.02,56.36
2017,9,28,8,30,0.0,72.0,3.4,23.0,72.0,67.0,49.5
2017,9,28,8,45,0.0,72.5,3.45,23.5,72.5,67.48,49.61
2017,9,28,9,0,0.0,73.0,3.5,24.0,73.0,67.96,49.71
2017,9,28,9,15,0.0,104.0,3.4,24.0,104.0,97.49,73.25
2017,9,28,9,30,0.0,135.0,3.3,24.0,135.0,127.78,97.08
2017,9,28,9,45,0.0,127.5,3.25,24.5,127.5,120.09,90.5
2017,9,28,10,0,0.0,120.0,3.2,25.0,120.0,112.65,84.23
2017,9,28,10,15,9.0,191.5,3.1,25.5,198.5,190.16,144.55
2017,9,28,10,30,18.0,263.0,3.0,26.0,277.0,268.39,203.63
2017,9,28,10,45,25.0,291.0,2.9,26.5,311.0,301.18,227.38
2017,9,28,11,0,32.0,319.0,2.8,27.0,345.0,343.04,257.56
2017,9,28,11,15,25.5,307.0,2.75,27.0,328.0,322.39,241.65
2017,9,28,11,30,19.0,295.0,2.7,27.0,311.0,295.63,221.46
2017,9,28,11,45,18.0,290.0,2.65,27.5,305.0,288.62,215.69
2017,9,28,12,0,17.0,285.0,2.6,28.0,299.0,281.7,209.98
2017,9,28,12,15,25.5,317.5,2.6,28.0,339.0,321.28,239.27
2017,9,28,12,30,34.0,350.0,2.6,28.0,379.0,355.08,263.92
2017,9,28,12,45,24.5,312.0,2.65,28.0,333.0,309.14,230.09
2017,9,28,13,0,15.0,274.0,2.7,28.0,287.0,264.41,197.06
2017,9,28,13,15,48.0,329.0,2.75,28.0,368.5,333.26,248.77
2017,9,28,13,30,81.0,384.0,2.8,28.0,450.0,396.9,295.38
2017,9,28,13,45,111.0,380.5,2.85,28.0,468.0,403.82,300.58
2017,9,28,14,0,141.0,377.0,2.9,28.0,486.0,404.07,300.92
2017,9,28,14,15,92.0,340.0,2.95,28.0,410.0,342.85,255.93
2017,9,28,14,30,43.0,303.0,3.0,28.0,334.0,283.4,212.21
2017,9,28,14,45,21.5,199.5,3.1,28.0,215.0,185.6,138.94
2017,9,28,15,0,0.0,96.0,3.2,28.0,96.0,89.46,65.19
2017,9,28,15,15,16.5,161.0,3.2,27.5,170.5,151.02,113.33
2017,9,28,15,30,33.0,226.0,3.2,27.0,245.0,198.21,149.69
2017,9,28,15,45,17.0,188.5,3.25,27.0,198.5,169.02,127.94
2017,9,28,16,0,1.0,151.0,3.3,27.0,152.0,134.51,102.01
2017,9,28,16,15,0.5,133.5,3.15,26.5,134.0,118.62,90.02
2017,9,28,16,30,0.0,116.0,3.0,26.0,116.0,103.12,81.92
2017,9,28,16,45,0.0,97.0,2.85,25.5,97.0,86.95,68.66
2017,9,28,17,0,0.0,78.0,2.7,25.0,78.0,70.59,54.95
2017,9,28,17,15,0.0,60.0,2.5,24.5,60.0,54.84,41.48
2017,9,28,17,30,0.0,42.0,2.3,24.0,42.0,38.91,27.58
2017,9,28,17,45,0.0,27.0,2.15,24.0,27.0,25.07,15.22
2017,9,28,18,0,0.0,12.0,2.0,24.0,12.0,11.12,1.01
2017,9,28,18,15,0.0,6.0,2.1,23.5,6.0,5.72,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,20.0,0.5,0.46,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.92,0.0
2017,9,29,7,15,0.0,1.5,3.65,20.0,1.5,1.39,0.0
2017,9,29,7,30,0.0,2.0,3.7,20.0,2.0,1.85,0.0
2017,9,29,7,45,0.0,3.0,3.75,20.5,3.0,2.78,0.0
2017,9,29,8,0,0.0,4.0,3.8,21.0,4.0,3.7,0.0
2017,9,29,8,15,0.0,21.5,3.95,21.0,21.5,19.94,11.03
2017,9,29,8,30,0.0,39.0,4.1,21.0,39.0,36.23,24.51
2017,9,29,8,45,0.0,47.0,4.25,21.5,47.0,43.69,30.5
2017,9,29,9,0,0.0,55.0,4.4,22.0,55.0,51.16,36.43
2017,9,29,9,15,0.0,61.5,4.35,22.5,61.5,57.24,41.16
2017,9,29,9,30,0.0,68.0,4.3,23.0,68.0,63.33,45.86
2017,9,29,9,45,0.0,54.5,4.25,23.5,54.5,50.75,35.48
2017,9,29,10,0,0.0,41.0,4.2,24.0,41.0,38.17,25.2
2017,9,29,10,15,0.0,37.0,4.15,24.0,37.0,34.46,22.15
2017,9,29,10,30,0.0,33.0,4.1,24.0,33.0,30.74,19.12
2017,9,29,10,45,0.0,33.5,4.1,24.5,33.5,31.21,19.41
2017,9,29,11,0,0.0,34.0,4.1,25.0,34.0,31.69,19.71
2017,9,29,11,15,0.0,56.5,4.05,25.0,56.5,52.71,36.41
2017,9,29,11,30,0.0,79.0,4.0,25.0,79.0,73.77,53.02
2017,9,29,11,45,0.0,101.5,4.0,25.0,101.5,94.88,69.59
2017,9,29,12,0,0.0,124.0,4.0,25.0,124.0,115.98,86.05
2017,9,29,12,15,9.0,208.0,4.0,25.0,215.5,201.68,152.62
2017,9,29,12,30,18.0,292.0,4.0,25.0,307.0,286.11,216.81
2017,9,29,12,45,18.0,292.0,4.0,25.0,307.5,284.53,215.41
2017,9,29,13,0,18.0,292.0,4.0,25.0,308.0,282.85,214.18
2017,9,29,13,15,17.5,285.5,3.95,25.0,300.5,274.84,208.2
2017,9,29,13,30,17.0,279.0,3.9,25.0,293.0,266.87,202.27
2017,9,29,13,45,15.5,265.0,3.9,25.0,277.5,251.68,190.9
2017,9,29,14,0,14.0,251.0,3.9,25.0,262.0,236.71,179.69
2017,9,29,14,15,10.0,221.0,3.85,24.5,228.5,206.73,157.23
2017,9,29,14,30,6.0,191.0,3.8,24.0,195.0,177.34,135.02
2017,9,29,14,45,23.0,228.5,3.8,24.0,243.5,214.92,164.31
2017,9,29,15,0,40.0,266.0,3.8,24.0,292.0,241.31,184.46
2017,9,29,15,15,20.0,190.5,3.75,24.0,203.5,176.8,134.96
2017,9,29,15,30,0.0,115.0,3.7,24.0,115.0,106.03,79.99
2017,9,29,15,45,0.0,125.0,3.65,24.0,125.0,114.11,86.8
2017,9,29,16,0,0.0,135.0,3.6,24.0,135.0,121.37,92.92
2017,9,29,16,15,0.0,118.0,3.45,23.5,118.0,106.14,81.14
2017,9,29,16,30,0.0,101.0,3.3,23.0,101.0,91.19,72.84
2017,9,29,16,45,0.0,84.0,3.2,23.0,84.0,76.45,60.42
2017,9,29,17,0,0.0,67.0,3.1,23.0,67.0,61.54,47.65
2017,9,29,17,15,0.0,51.0,3.0,22.5,51.0,47.29,35.32
2017,9,29,17,30,0.0,35.0,2.9,22.0,35.0,32.5,22.29
2017,9,29,17,45,0.0,21.5,2.85,22.0,21.5,19.94,11.01
2017,9,29,18,0,0.0,8.0,2.8,22.0,8.0,7.41,0.0
2017,9,29,18,15,0.0,4.0,2.85,21.5,4.0,3.81,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,125.5,19.0,3.25,16.5,33.5,100.92,36.89
2017,9,30,7,0,251.0,38.0,3.4,17.0,67.0,204.62,159.96
2017,9,30,7,15,342.0,52.0,3.4,17.5,115.0,281.63,228.96
2017,9,30,7,30,433.0,66.0,3.4,18.0,163.0,369.83,303.95
2017,9,30,7,45,504.0,73.5,3.45,19.0,217.0,441.64,362.63
2017,9,30,8,0,575.0,81.0,3.5,20.0,271.0,516.96,421.51
2017,9,30,8,15,616.0,87.5,3.5,20.5,324.0,572.46,463.34
2017,9,30,8,30,657.0,94.0,3.5,21.0,377.0,628.45,503.52
2017,9,30,8,45,693.5,97.0,3.5,22.0,429.0,676.7,535.45
2017,9,30,9,0,730.0,100.0,3.5,23.0,481.0,724.3,566.05
