Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,9,15,751.0,104.0,3.45,23.5,528.0,756.01,585.44
2017,9,30,9,30,772.0,108.0,3.4,24.0,575.0,789.12,605.63
2017,9,30,9,45,791.5,109.0,3.35,24.5,617.0,815.14,620.6
2017,9,30,10,0,811.0,110.0,3.3,25.0,659.0,838.5,633.65
2017,9,30,10,15,822.0,112.0,3.25,25.0,693.5,852.67,641.61
2017,9,30,10,30,833.0,114.0,3.2,25.0,728.0,863.65,647.56
2017,9,30,10,45,842.5,115.0,3.2,25.5,755.5,862.98,644.74
2017,9,30,11,0,852.0,116.0,3.2,26.0,783.0,865.29,644.21
2017,9,30,11,15,857.5,117.0,3.2,26.0,802.5,860.77,640.44
2017,9,30,11,30,863.0,118.0,3.2,26.0,822.0,852.9,634.59
2017,9,30,11,45,855.5,124.5,3.2,26.5,830.5,836.33,621.78
2017,9,30,12,0,848.0,131.0,3.2,27.0,839.0,816.73,607.1
2017,9,30,12,15,848.5,131.5,3.2,27.0,841.0,794.87,592.2
2017,9,30,12,30,849.0,132.0,3.2,27.0,843.0,770.12,575.36
2017,9,30,12,45,847.5,131.0,3.2,27.5,836.5,739.75,553.56
2017,9,30,13,0,846.0,130.0,3.2,28.0,830.0,706.86,528.84
2017,9,30,13,15,841.5,129.5,3.15,28.0,814.5,670.08,501.7
2017,9,30,13,30,837.0,129.0,3.1,28.0,799.0,630.4,472.03
2017,9,30,13,45,829.5,127.5,3.1,28.0,775.5,586.4,438.82
2017,9,30,14,0,822.0,126.0,3.1,28.0,752.0,541.07,403.84
2017,9,30,14,15,812.0,124.0,3.05,28.0,721.0,493.0,365.84
2017,9,30,14,30,802.0,122.0,3.0,28.0,690.0,444.27,326.36
2017,9,30,14,45,774.5,125.5,3.0,28.0,649.0,393.28,284.5
2017,9,30,15,0,747.0,129.0,3.0,28.0,608.0,339.29,239.74
2017,9,30,15,15,728.0,125.0,2.9,27.5,564.0,287.26,196.17
2017,9,30,15,30,709.0,121.0,2.8,27.0,520.0,236.56,153.8
2017,9,30,15,45,684.5,115.0,2.75,27.0,472.0,185.0,112.43
2017,9,30,16,0,660.0,109.0,2.7,27.0,424.0,135.87,77.36
2017,9,30,16,15,624.5,102.5,2.45,26.5,372.0,88.61,52.89
2017,9,30,16,30,589.0,96.0,2.2,26.0,320.0,64.32,49.25
2017,9,30,16,45,541.0,86.5,2.0,25.5,267.0,60.18,45.97
2017,9,30,17,0,493.0,77.0,1.8,25.0,214.0,55.76,42.31
2017,9,30,17,15,419.0,65.5,1.6,24.0,163.0,49.23,36.73
2017,9,30,17,30,345.0,54.0,1.4,23.0,112.0,41.0,29.4
2017,9,30,17,45,238.0,37.0,1.25,22.5,70.0,28.65,18.11
2017,9,30,18,0,131.0,20.0,1.1,22.0,28.0,15.73,0.57
2017,9,30,18,15,65.5,10.0,1.1,21.5,14.0,9.53,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,153.0,17.5,1.2,17.5,34.5,113.84,34.53
2017,10,1,7,0,306.0,35.0,1.3,18.0,69.0,230.33,178.15
2017,10,1,7,15,400.5,46.5,1.35,18.5,118.5,310.09,248.71
2017,10,1,7,30,495.0,58.0,1.4,19.0,168.0,397.34,321.34
2017,10,1,7,45,555.5,66.0,1.5,19.5,222.0,464.72,375.62
2017,10,1,8,0,616.0,74.0,1.6,20.0,276.0,534.98,429.77
2017,10,1,8,15,656.0,80.0,1.55,21.0,329.5,590.3,468.64
2017,10,1,8,30,696.0,86.0,1.5,22.0,383.0,645.99,505.21
2017,10,1,8,45,725.5,90.0,1.5,23.0,434.5,687.53,530.68
2017,10,1,9,0,755.0,94.0,1.5,24.0,486.0,731.71,557.36
2017,10,1,9,15,775.5,97.5,1.45,24.5,533.5,766.37,577.41
2017,10,1,9,30,796.0,101.0,1.4,25.0,581.0,798.82,595.66
2017,10,1,9,45,810.5,104.5,1.4,25.5,622.0,823.66,609.14
2017,10,1,10,0,825.0,108.0,1.4,26.0,663.0,845.62,620.72
2017,10,1,10,15,836.0,110.0,1.4,26.0,698.0,859.78,628.45
2017,10,1,10,30,847.0,112.0,1.4,26.0,733.0,864.53,630.24
2017,10,1,10,45,853.5,114.0,1.4,26.5,760.0,868.51,630.56
2017,10,1,11,0,860.0,116.0,1.4,27.0,787.0,869.13,628.85
2017,10,1,11,15,865.0,117.5,1.45,27.0,806.5,864.53,625.81
2017,10,1,11,30,870.0,119.0,1.5,27.0,826.0,856.54,620.74
2017,10,1,11,45,871.5,120.0,1.55,27.5,836.5,841.79,610.2
2017,10,1,12,0,873.0,121.0,1.6,28.0,847.0,823.83,597.72
2017,10,1,12,15,873.5,121.0,1.65,28.0,849.0,801.0,583.28
2017,10,1,12,30,874.0,121.0,1.7,28.0,851.0,775.19,566.89
2017,10,1,12,45,871.0,121.5,1.75,28.5,843.5,744.46,546.05
2017,10,1,13,0,868.0,122.0,1.8,29.0,836.0,711.19,522.39
2017,10,1,13,15,863.5,121.5,1.85,29.0,820.5,673.68,496.05
2017,10,1,13,30,859.0,121.0,1.9,29.0,805.0,634.09,467.62
2017,10,1,13,45,851.5,120.0,1.95,29.0,781.0,590.46,435.6
2017,10,1,14,0,844.0,119.0,2.0,29.0,757.0,542.73,399.82
2017,10,1,14,15,834.0,117.0,2.0,29.0,725.5,493.7,361.85
2017,10,1,14,30,824.0,115.0,2.0,29.0,694.0,443.96,322.25
2017,10,1,14,45,809.5,113.0,2.05,29.0,655.5,392.09,280.14
2017,10,1,15,0,795.0,111.0,2.1,29.0,617.0,340.45,237.18
2017,10,1,15,15,776.5,107.5,2.05,28.5,572.5,286.99,192.67
2017,10,1,15,30,758.0,104.0,2.0,28.0,528.0,234.73,149.27
2017,10,1,15,45,732.5,100.0,2.0,28.0,478.5,177.31,103.79
2017,10,1,16,0,707.0,96.0,2.0,28.0,429.0,127.06,68.73
2017,10,1,16,15,672.0,90.0,1.85,27.5,376.5,77.67,44.45
2017,10,1,16,30,637.0,84.0,1.7,27.0,324.0,55.4,41.52
2017,10,1,16,45,586.5,77.0,1.6,26.5,270.0,52.84,39.56
2017,10,1,17,0,536.0,70.0,1.5,26.0,216.0,50.16,37.36
2017,10,1,17,15,460.5,59.5,1.35,25.0,164.0,44.23,32.28
2017,10,1,17,30,385.0,49.0,1.2,24.0,112.0,37.98,26.66
2017,10,1,17,45,266.5,34.0,1.1,23.5,69.5,27.01,16.53
2017,10,1,18,0,148.0,19.0,1.0,23.0,27.0,14.98,0.0
2017,10,1,18,15,74.0,9.5,1.0,22.5,13.5,9.05,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,122.5,19.0,0.85,20.5,32.5,98.21,20.88
2017,10,2,7,0,245.0,38.0,0.9,21.0,65.0,201.0,152.57
2017,10,2,7,15,341.0,51.5,1.15,21.5,113.0,279.1,220.93
2017,10,2,7,30,437.0,65.0,1.4,22.0,161.0,368.86,295.16
2017,10,2,7,45,505.5,73.5,1.7,22.5,215.0,439.96,352.61
2017,10,2,8,0,574.0,82.0,2.0,23.0,269.0,514.4,410.57
2017,10,2,8,15,616.5,88.5,2.2,23.5,322.0,570.66,452.51
2017,10,2,8,30,659.0,95.0,2.4,24.0,375.0,627.46,493.18
2017,10,2,8,45,402.5,162.0,2.6,24.5,340.0,517.49,405.92
2017,10,2,9,0,146.0,229.0,2.8,25.0,305.0,372.42,289.98
2017,10,2,9,15,132.5,251.5,2.85,25.0,325.5,386.07,299.5
2017,10,2,9,30,119.0,274.0,2.9,25.0,346.0,398.39,307.32
2017,10,2,9,45,180.0,293.0,2.95,25.5,409.5,468.78,359.7
2017,10,2,10,0,241.0,312.0,3.0,26.0,473.0,539.58,410.87
2017,10,2,10,15,544.0,210.5,3.05,26.5,600.0,712.18,539.87
2017,10,2,10,30,847.0,109.0,3.1,27.0,727.0,858.38,639.66
2017,10,2,10,45,542.0,243.5,3.15,27.5,644.5,737.86,551.14
2017,10,2,11,0,237.0,378.0,3.2,28.0,562.0,588.62,437.62
2017,10,2,11,15,232.5,389.0,3.2,28.0,573.5,589.03,437.9
2017,10,2,11,30,228.0,400.0,3.2,28.0,585.0,588.35,436.67
2017,10,2,11,45,545.5,261.5,3.25,28.5,710.5,716.1,533.05
2017,10,2,12,0,863.0,123.0,3.3,29.0,836.0,814.39,602.34
2017,10,2,12,15,863.0,123.0,3.3,29.0,837.5,791.33,585.86
2017,10,2,12,30,863.0,123.0,3.3,29.0,839.0,765.36,568.29
2017,10,2,12,45,657.5,227.5,3.35,29.0,771.0,689.02,511.92
2017,10,2,13,0,452.0,332.0,3.4,29.0,703.0,615.76,456.3
2017,10,2,13,15,426.5,337.0,3.35,29.0,681.5,580.93,430.92
2017,10,2,13,30,401.0,342.0,3.3,29.0,660.0,548.03,406.49
2017,10,2,13,45,493.0,296.5,3.3,29.0,675.5,536.53,398.49
2017,10,2,14,0,585.0,251.0,3.3,29.0,691.0,517.9,384.18
2017,10,2,14,15,454.5,281.5,3.25,28.5,615.0,449.92,333.52
2017,10,2,14,30,324.0,312.0,3.2,28.0,539.0,396.37,293.82
2017,10,2,14,45,533.0,220.0,3.2,28.0,568.5,373.18,272.45
2017,10,2,15,0,742.0,128.0,3.2,28.0,598.0,330.23,232.48
2017,10,2,15,15,722.0,124.0,3.1,28.0,554.0,278.38,188.61
2017,10,2,15,30,702.0,120.0,3.0,28.0,510.0,227.97,146.41
2017,10,2,15,45,678.0,114.0,2.9,28.0,462.0,177.1,106.14
2017,10,2,16,0,654.0,108.0,2.8,28.0,414.0,128.62,72.63
2017,10,2,16,15,616.0,101.5,2.5,27.5,362.0,81.98,50.49
2017,10,2,16,30,578.0,95.0,2.2,27.0,310.0,64.18,48.95
2017,10,2,16,45,525.5,86.0,1.95,26.5,257.0,60.39,45.97
2017,10,2,17,0,473.0,77.0,1.7,26.0,204.0,56.41,42.66
2017,10,2,17,15,390.5,65.5,1.6,25.5,153.5,48.73,36.0
2017,10,2,17,30,308.0,54.0,1.5,25.0,103.0,41.2,29.19
2017,10,2,17,45,189.0,36.5,1.45,24.5,62.5,28.4,17.39
2017,10,2,18,0,70.0,19.0,1.4,24.0,22.0,15.87,0.0
2017,10,2,18,15,35.0,9.5,1.5,24.0,11.0,9.05,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,131.0,17.5,1.15,22.5,31.5,98.93,11.64
2017,10,3,7,0,262.0,35.0,1.3,23.0,63.0,204.74,154.0
2017,10,3,7,15,363.0,46.5,1.45,23.0,111.0,287.07,226.17
2017,10,3,7,30,464.0,58.0,1.6,23.0,159.0,376.13,300.22
2017,10,3,7,45,541.0,63.0,1.75,23.5,213.0,448.81,358.58
2017,10,3,8,0,618.0,68.0,1.9,24.0,267.0,525.49,417.65
2017,10,3,8,15,658.0,73.0,1.95,24.5,320.0,579.25,456.53
2017,10,3,8,30,698.0,78.0,2.0,25.0,373.0,630.31,491.43
2017,10,3,8,45,349.0,98.0,2.15,25.5,245.5,398.22,314.8
2017,10,3,9,0,0.0,118.0,2.3,26.0,118.0,111.87,83.9
2017,10,3,9,15,0.0,121.5,2.4,26.0,121.5,114.86,86.4
2017,10,3,9,30,0.0,125.0,2.5,26.0,125.0,117.96,88.57
2017,10,3,9,45,1.0,148.0,2.65,26.5,149.0,141.17,106.34
2017,10,3,10,0,2.0,171.0,2.8,27.0,173.0,164.33,123.82
2017,10,3,10,15,1.0,150.0,2.9,27.0,151.0,142.46,106.58
2017,10,3,10,30,0.0,129.0,3.0,27.0,129.0,121.12,89.84
2017,10,3,10,45,3.0,157.5,3.1,27.5,160.0,150.95,112.71
2017,10,3,11,0,6.0,186.0,3.2,28.0,191.0,180.67,135.14
2017,10,3,11,15,58.0,290.5,3.25,28.0,337.0,332.68,250.7
2017,10,3,11,30,110.0,395.0,3.3,28.0,483.0,477.05,356.03
2017,10,3,11,45,102.5,398.0,3.35,28.5,481.0,468.22,347.9
2017,10,3,12,0,95.0,401.0,3.4,29.0,479.0,459.28,340.44
2017,10,3,12,15,56.5,344.5,3.4,29.0,391.0,369.93,275.07
2017,10,3,12,30,18.0,288.0,3.4,29.0,303.0,281.95,209.75
2017,10,3,12,45,208.0,321.5,3.45,29.5,491.0,450.69,337.12
2017,10,3,13,0,398.0,355.0,3.5,30.0,679.0,597.22,441.98
2017,10,3,13,15,336.0,366.5,3.55,29.5,636.5,547.53,405.6
2017,10,3,13,30,274.0,378.0,3.6,29.0,594.0,501.23,372.27
2017,10,3,13,45,299.0,359.5,3.65,29.0,589.0,481.95,358.39
2017,10,3,14,0,324.0,341.0,3.7,29.0,584.0,460.24,342.17
2017,10,3,14,15,164.5,265.5,3.75,29.0,389.0,308.48,230.38
2017,10,3,14,30,5.0,190.0,3.8,29.0,194.0,175.73,131.1
2017,10,3,14,45,123.0,238.0,3.85,29.0,316.0,248.05,184.89
2017,10,3,15,0,241.0,286.0,3.9,29.0,438.0,310.5,228.4
2017,10,3,15,15,120.5,153.5,3.9,28.5,229.5,161.61,117.72
2017,10,3,15,30,0.0,21.0,3.9,28.0,21.0,19.51,10.03
2017,10,3,15,45,299.5,69.5,3.95,28.0,208.0,88.14,52.33
2017,10,3,16,0,599.0,118.0,4.0,28.0,395.0,129.21,75.88
2017,10,3,16,15,559.0,111.0,3.85,27.5,344.5,85.56,55.78
2017,10,3,16,30,519.0,104.0,3.7,27.0,294.0,71.99,55.58
2017,10,3,16,45,464.5,93.5,3.55,27.0,242.5,66.37,50.95
2017,10,3,17,0,410.0,83.0,3.4,27.0,191.0,60.46,45.9
2017,10,3,17,15,326.0,69.5,3.2,26.5,142.5,51.85,38.45
2017,10,3,17,30,242.0,56.0,3.0,26.0,94.0,42.84,30.35
2017,10,3,17,45,147.5,36.5,2.8,25.5,56.5,29.8,18.19
2017,10,3,18,0,53.0,17.0,2.6,25.0,19.0,14.26,0.0
2017,10,3,18,15,26.5,8.5,2.6,24.5,9.5,8.1,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,59.5,21.0,3.05,23.0,27.0,63.65,0.0
2017,10,4,7,0,119.0,42.0,3.1,23.0,54.0,132.25,97.88
2017,10,4,7,15,215.0,59.5,3.25,23.0,99.0,208.22,164.33
2017,10,4,7,30,311.0,77.0,3.4,23.0,144.0,304.01,244.53
2017,10,4,7,45,402.0,84.5,3.55,23.5,197.0,380.58,307.51
2017,10,4,8,0,493.0,92.0,3.7,24.0,250.0,463.29,373.2
2017,10,4,8,15,540.0,99.5,3.75,24.0,302.0,525.62,421.18
2017,10,4,8,30,587.0,107.0,3.8,24.0,354.0,584.38,465.32
2017,10,4,8,45,293.5,128.5,3.85,24.5,252.0,391.86,312.3
2017,10,4,9,0,0.0,150.0,3.9,25.0,150.0,144.82,110.65
2017,10,4,9,15,2.0,164.0,3.8,25.5,165.0,159.71,122.17
2017,10,4,9,30,4.0,178.0,3.7,26.0,180.0,174.64,133.25
2017,10,4,9,45,10.0,206.5,3.65,26.5,213.0,207.75,158.41
2017,10,4,10,0,16.0,235.0,3.6,27.0,246.0,240.75,183.08
2017,10,4,10,15,74.0,292.0,3.55,27.0,345.5,359.0,273.5
2017,10,4,10,30,132.0,349.0,3.5,27.0,445.0,477.34,360.83
2017,10,4,10,45,163.5,363.5,3.45,27.5,486.5,514.8,386.74
2017,10,4,11,0,195.0,378.0,3.4,28.0,528.0,551.04,411.71
2017,10,4,11,15,181.5,389.0,3.35,28.0,531.5,544.25,405.59
2017,10,4,11,30,168.0,400.0,3.3,28.0,535.0,536.79,399.29
2017,10,4,11,45,245.5,392.5,3.25,28.5,592.5,584.38,433.62
2017,10,4,12,0,323.0,385.0,3.2,29.0,650.0,633.42,467.84
2017,10,4,12,15,244.5,399.0,3.2,29.0,600.0,569.03,420.47
2017,10,4,12,30,166.0,413.0,3.2,29.0,550.0,512.38,378.69
2017,10,4,12,45,470.5,287.0,3.2,29.0,669.5,605.48,451.24
2017,10,4,13,0,775.0,161.0,3.2,29.0,789.0,674.53,503.6
2017,10,4,13,15,770.0,159.5,3.2,29.0,774.0,637.9,476.1
2017,10,4,13,30,765.0,158.0,3.2,29.0,759.0,599.58,447.51
2017,10,4,13,45,760.0,155.0,3.2,29.0,736.0,558.41,416.26
2017,10,4,14,0,755.0,152.0,3.2,29.0,713.0,515.93,383.31
2017,10,4,14,15,398.5,221.0,3.15,29.0,516.0,369.91,274.82
2017,10,4,14,30,42.0,290.0,3.1,29.0,319.0,270.14,201.7
2017,10,4,14,45,364.0,218.0,3.1,29.0,446.5,306.58,224.54
2017,10,4,15,0,686.0,146.0,3.1,29.0,574.0,321.44,225.57
2017,10,4,15,15,664.5,141.5,3.1,28.5,530.5,271.9,184.41
2017,10,4,15,30,643.0,137.0,3.1,28.0,487.0,224.12,145.28
2017,10,4,15,45,611.5,131.0,3.1,28.0,439.0,175.77,108.02
2017,10,4,16,0,580.0,125.0,3.1,28.0,391.0,130.81,78.28
2017,10,4,16,15,538.5,117.0,2.9,27.5,340.0,88.12,59.7
2017,10,4,16,30,497.0,109.0,2.7,27.0,289.0,75.7,58.7
2017,10,4,16,45,441.5,98.0,2.5,27.0,238.0,69.81,53.84
2017,10,4,17,0,386.0,87.0,2.3,27.0,187.0,63.62,48.56
2017,10,4,17,15,302.0,72.0,2.1,26.5,138.5,53.93,40.16
2017,10,4,17,30,218.0,57.0,1.9,26.0,90.0,43.77,31.05
2017,10,4,17,45,121.0,36.0,1.75,25.5,53.0,29.36,17.55
2017,10,4,18,0,24.0,15.0,1.6,25.0,16.0,14.3,0.0
2017,10,4,18,15,12.0,7.5,1.65,24.5,8.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,139.5,17.0,0.8,20.5,31.0,100.74,0.0
2017,10,5,7,0,279.0,34.0,0.9,21.0,62.0,212.31,159.23
2017,10,5,7,15,383.5,44.5,1.1,21.5,110.5,294.31,232.07
2017,10,5,7,30,488.0,55.0,1.3,22.0,159.0,384.49,306.8
2017,10,5,7,45,551.0,62.5,1.5,22.5,212.5,451.71,361.09
2017,10,5,8,0,614.0,70.0,1.7,23.0,266.0,522.0,415.53
2017,10,5,8,15,656.0,75.5,1.75,23.5,319.5,577.36,456.08
2017,10,5,8,30,698.0,81.0,1.8,24.0,373.0,633.22,494.53
2017,10,5,8,45,729.0,85.0,1.9,24.5,424.0,675.72,522.61
2017,10,5,9,0,760.0,89.0,2.0,25.0,475.0,720.58,551.88
2017,10,5,9,15,780.5,92.0,1.9,25.5,521.5,754.26,571.38
2017,10,5,9,30,801.0,95.0,1.8,26.0,568.0,785.71,588.99
2017,10,5,9,45,550.0,195.0,1.75,26.5,531.0,693.05,520.25
2017,10,5,10,0,299.0,295.0,1.7,27.0,494.0,579.36,432.99
2017,10,5,10,15,268.0,319.0,1.65,27.0,504.0,576.1,429.33
2017,10,5,10,30,237.0,343.0,1.6,27.0,514.0,560.23,416.3
2017,10,5,10,45,255.0,354.0,1.6,27.5,544.0,592.18,437.2
2017,10,5,11,0,273.0,365.0,1.6,28.0,574.0,612.02,449.33
2017,10,5,11,15,575.5,237.0,1.6,28.0,692.0,738.79,542.5
2017,10,5,11,30,878.0,109.0,1.6,28.0,810.0,839.82,610.36
2017,10,5,11,45,543.0,258.0,1.65,28.5,693.5,703.88,514.19
2017,10,5,12,0,208.0,407.0,1.7,29.0,577.0,557.85,406.37
2017,10,5,12,15,225.5,405.5,1.7,29.0,590.0,559.59,408.67
2017,10,5,12,30,243.0,404.0,1.7,29.0,603.0,559.67,408.74
2017,10,5,12,45,561.0,257.0,1.75,29.0,711.0,639.38,470.18
2017,10,5,13,0,879.0,110.0,1.8,29.0,819.0,693.18,511.15
2017,10,5,13,15,484.5,241.5,1.8,29.0,631.5,527.46,389.8
2017,10,5,13,30,90.0,373.0,1.8,29.0,444.0,389.09,286.36
2017,10,5,13,45,472.0,240.0,1.85,29.0,591.5,470.0,348.66
2017,10,5,14,0,854.0,107.0,1.9,29.0,739.0,525.53,387.17
2017,10,5,14,15,438.5,182.5,1.95,29.0,506.0,354.01,261.36
2017,10,5,14,30,23.0,258.0,2.0,29.0,273.0,241.39,179.73
2017,10,5,14,45,402.5,184.0,2.05,29.0,433.5,290.99,211.46
2017,10,5,15,0,782.0,110.0,2.1,29.0,594.0,321.72,222.25
2017,10,5,15,15,401.5,155.5,2.1,28.5,403.0,217.76,150.97
2017,10,5,15,30,21.0,201.0,2.1,28.0,212.0,181.09,136.15
2017,10,5,15,45,352.0,148.5,2.1,28.0,309.0,153.85,101.69
2017,10,5,16,0,683.0,96.0,2.1,28.0,406.0,112.69,60.97
2017,10,5,16,15,645.5,90.5,1.95,27.5,354.0,65.69,42.52
2017,10,5,16,30,608.0,85.0,1.8,27.0,302.0,57.24,43.14
2017,10,5,16,45,549.5,77.5,1.7,26.5,248.5,54.31,40.82
2017,10,5,17,0,491.0,70.0,1.6,26.0,195.0,51.26,38.26
2017,10,5,17,15,406.0,59.0,1.5,25.5,144.5,44.88,32.64
2017,10,5,17,30,321.0,48.0,1.4,25.0,94.0,36.81,25.31
2017,10,5,17,45,194.5,31.0,1.3,24.5,55.5,24.21,13.26
2017,10,5,18,0,68.0,14.0,1.2,24.0,17.0,13.34,0.0
2017,10,5,18,15,34.0,7.0,1.2,23.5,8.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,125.5,17.5,1.0,19.5,30.0,94.43,0.0
2017,10,6,7,0,251.0,35.0,1.1,20.0,60.0,198.34,148.54
2017,10,6,7,15,355.0,47.0,1.15,20.5,108.0,280.26,221.72
2017,10,6,7,30,459.0,59.0,1.2,21.0,156.0,370.58,296.55
2017,10,6,7,45,525.0,67.5,1.3,22.0,209.0,439.81,351.58
2017,10,6,8,0,591.0,76.0,1.4,23.0,262.0,512.26,406.49
2017,10,6,8,15,634.0,82.0,1.45,23.5,315.5,568.08,447.24
2017,10,6,8,30,677.0,88.0,1.5,24.0,369.0,624.45,486.45
2017,10,6,8,45,689.5,99.0,1.55,24.5,417.0,663.71,511.83
2017,10,6,9,0,702.0,110.0,1.6,25.0,465.0,700.89,535.36
2017,10,6,9,15,725.0,114.5,1.55,25.0,511.5,736.64,557.73
2017,10,6,9,30,748.0,119.0,1.5,25.0,558.0,770.42,578.4
2017,10,6,9,45,526.0,206.0,1.5,25.5,525.5,683.21,513.07
2017,10,6,10,0,304.0,293.0,1.5,26.0,493.0,580.32,434.51
2017,10,6,10,15,310.5,306.0,1.5,26.5,519.5,597.15,445.28
2017,10,6,10,30,317.0,319.0,1.5,27.0,546.0,612.5,454.01
2017,10,6,10,45,302.0,339.5,1.55,27.5,562.5,615.88,454.19
2017,10,6,11,0,287.0,360.0,1.6,28.0,579.0,617.55,453.38
2017,10,6,11,15,559.5,249.0,1.6,28.0,689.0,732.46,537.78
2017,10,6,11,30,832.0,138.0,1.6,28.0,799.0,832.65,605.87
2017,10,6,11,45,847.0,131.5,1.65,28.0,812.0,820.65,597.1
2017,10,6,12,0,862.0,125.0,1.7,28.0,825.0,801.91,585.12
2017,10,6,12,15,862.5,125.0,1.75,28.0,826.5,779.02,570.47
2017,10,6,12,30,863.0,125.0,1.8,28.0,828.0,753.21,553.86
2017,10,6,12,45,452.5,235.5,1.85,28.5,604.5,541.44,401.69
2017,10,6,13,0,42.0,346.0,1.9,29.0,381.0,346.73,255.46
2017,10,6,13,15,452.0,231.0,1.9,29.0,583.0,495.61,369.8
2017,10,6,13,30,862.0,116.0,1.9,29.0,785.0,613.23,453.86
2017,10,6,13,45,859.0,113.0,1.95,29.0,762.0,570.24,420.73
2017,10,6,14,0,856.0,110.0,2.0,29.0,739.0,525.44,386.49
2017,10,6,14,15,846.0,108.0,2.05,29.0,707.0,476.71,348.36
2017,10,6,14,30,836.0,106.0,2.1,29.0,675.0,422.97,305.48
2017,10,6,14,45,820.5,104.0,2.15,29.0,636.5,370.47,262.35
2017,10,6,15,0,805.0,102.0,2.2,29.0,598.0,318.3,218.56
2017,10,6,15,15,786.5,99.0,2.2,28.5,553.0,265.17,174.12
2017,10,6,15,30,768.0,96.0,2.2,28.0,508.0,213.21,131.27
2017,10,6,15,45,744.5,91.0,2.2,28.0,459.0,160.41,90.59
2017,10,6,16,0,721.0,86.0,2.2,28.0,410.0,104.72,54.19
2017,10,6,16,15,684.5,81.0,2.1,27.5,357.5,56.13,41.95
2017,10,6,16,30,648.0,76.0,2.0,27.0,305.0,50.63,37.55
2017,10,6,16,45,594.5,69.0,1.9,27.0,251.0,47.75,35.17
2017,10,6,17,0,541.0,62.0,1.8,27.0,197.0,44.75,32.55
2017,10,6,17,15,456.0,52.0,1.65,26.0,146.0,38.92,27.49
2017,10,6,17,30,371.0,42.0,1.5,25.0,95.0,32.82,21.9
2017,10,6,17,45,232.0,27.5,1.4,24.0,55.5,21.98,11.19
2017,10,6,18,0,93.0,13.0,1.3,23.0,16.0,12.39,0.0
2017,10,6,18,15,46.5,6.5,1.35,22.5,8.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,102.5,17.5,2.35,19.5,27.5,83.17,0.0
2017,10,7,7,0,205.0,35.0,2.7,20.0,55.0,174.81,130.26
2017,10,7,7,15,307.0,49.0,2.65,20.5,101.5,253.52,201.67
2017,10,7,7,30,409.0,63.0,2.6,21.0,148.0,341.35,275.83
2017,10,7,7,45,474.5,72.5,2.55,22.0,199.5,412.19,333.1
2017,10,7,8,0,540.0,82.0,2.5,23.0,251.0,483.56,388.17
2017,10,7,8,15,584.5,89.0,2.45,23.5,303.0,539.9,430.15
2017,10,7,8,30,629.0,96.0,2.4,24.0,355.0,596.93,471.09
2017,10,7,8,45,653.5,104.0,2.35,24.5,404.0,640.19,499.94
2017,10,7,9,0,678.0,112.0,2.3,25.0,453.0,682.2,526.99
2017,10,7,9,15,701.0,116.5,2.35,25.5,498.5,717.33,549.15
2017,10,7,9,30,724.0,121.0,2.4,26.0,544.0,750.55,569.73
2017,10,7,9,45,730.0,129.0,2.45,26.5,582.0,771.44,581.6
2017,10,7,10,0,736.0,137.0,2.5,27.0,620.0,789.4,591.55
2017,10,7,10,15,749.0,140.0,2.5,27.0,653.5,804.69,600.58
2017,10,7,10,30,762.0,143.0,2.5,27.0,687.0,813.7,605.47
2017,10,7,10,45,492.5,257.0,2.5,27.5,613.5,699.51,520.91
2017,10,7,11,0,223.0,371.0,2.5,28.0,540.0,564.96,419.0
2017,10,7,11,15,115.5,289.5,2.4,28.0,377.5,386.44,289.67
2017,10,7,11,30,8.0,208.0,2.3,28.0,215.0,202.35,150.64
2017,10,7,11,45,10.5,230.0,2.25,28.5,239.0,224.65,167.46
2017,10,7,12,0,13.0,252.0,2.2,29.0,263.0,246.57,183.32
2017,10,7,12,15,52.5,323.0,2.1,29.0,366.0,345.36,256.6
2017,10,7,12,30,92.0,394.0,2.0,29.0,469.0,436.12,321.65
2017,10,7,12,45,52.5,322.0,1.95,29.5,364.5,336.16,248.26
2017,10,7,13,0,13.0,250.0,1.9,30.0,260.0,240.18,177.27
2017,10,7,13,15,18.5,271.5,1.85,30.0,286.0,261.75,193.6
2017,10,7,13,30,24.0,293.0,1.8,30.0,312.0,282.29,208.7
2017,10,7,13,45,20.5,274.5,1.8,30.0,290.5,261.65,193.58
2017,10,7,14,0,17.0,256.0,1.8,30.0,269.0,241.47,178.9
2017,10,7,14,15,31.5,272.0,1.8,29.5,294.0,254.79,189.37
2017,10,7,14,30,46.0,288.0,1.8,29.0,319.0,268.93,200.2
2017,10,7,14,45,35.0,259.5,1.85,29.0,282.5,236.81,176.53
2017,10,7,15,0,24.0,231.0,1.9,29.0,246.0,212.46,158.77
2017,10,7,15,15,12.5,195.5,1.9,29.0,203.5,177.43,132.81
2017,10,7,15,30,1.0,160.0,1.9,29.0,161.0,143.91,107.85
2017,10,7,15,45,0.5,115.5,1.95,29.0,116.0,105.56,78.36
2017,10,7,16,0,0.0,71.0,2.0,29.0,71.0,66.07,47.42
2017,10,7,16,15,0.0,61.5,1.85,28.5,61.5,57.19,42.71
2017,10,7,16,30,0.0,52.0,1.7,28.0,52.0,48.33,35.45
2017,10,7,16,45,173.5,70.5,1.6,27.5,113.0,55.1,41.31
2017,10,7,17,0,347.0,89.0,1.5,27.0,174.0,65.66,50.22
2017,10,7,17,15,265.0,71.5,1.35,26.5,126.5,53.98,40.07
2017,10,7,17,30,183.0,54.0,1.2,26.0,79.0,43.18,30.32
2017,10,7,17,45,91.5,32.0,1.05,25.5,44.5,26.18,13.71
2017,10,7,18,0,0.0,10.0,0.9,25.0,10.0,9.53,0.0
2017,10,7,18,15,0.0,5.0,0.9,24.5,5.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,145.5,16.5,1.5,17.5,30.0,101.83,0.0
2017,10,8,7,0,291.0,33.0,1.6,18.0,60.0,214.98,160.62
2017,10,8,7,15,401.5,44.5,1.7,18.5,110.5,301.07,240.05
2017,10,8,7,30,512.0,56.0,1.8,19.0,161.0,395.86,319.81
2017,10,8,7,45,578.5,63.5,1.9,20.0,216.0,465.71,376.27
2017,10,8,8,0,645.0,71.0,2.0,21.0,271.0,538.69,432.39
2017,10,8,8,15,688.5,76.5,1.7,21.5,326.5,595.63,472.81
2017,10,8,8,30,732.0,82.0,1.4,22.0,382.0,653.02,510.1
2017,10,8,8,45,762.0,86.5,1.1,23.0,434.5,695.62,533.4
2017,10,8,9,0,792.0,91.0,0.8,24.0,487.0,740.59,556.46
2017,10,8,9,15,813.0,94.0,0.95,25.0,534.5,774.93,577.09
2017,10,8,9,30,834.0,97.0,1.1,26.0,582.0,806.92,595.96
2017,10,8,9,45,849.5,100.0,1.25,27.0,624.5,831.73,609.91
2017,10,8,10,0,865.0,103.0,1.4,28.0,667.0,853.55,621.85
2017,10,8,10,15,876.0,105.0,1.4,28.0,702.0,861.25,625.3
2017,10,8,10,30,887.0,107.0,1.4,28.0,737.0,871.85,630.93
2017,10,8,10,45,893.5,108.5,1.4,28.5,764.0,874.68,630.4
2017,10,8,11,0,900.0,110.0,1.4,29.0,791.0,874.02,627.86
2017,10,8,11,15,904.5,111.0,1.4,29.0,809.5,867.66,623.12
2017,10,8,11,30,909.0,112.0,1.4,29.0,828.0,857.8,616.34
2017,10,8,11,45,913.0,111.5,1.45,29.5,838.5,842.56,605.64
2017,10,8,12,0,917.0,111.0,1.5,30.0,849.0,823.94,592.88
2017,10,8,12,15,916.5,111.0,1.55,30.0,849.5,799.08,577.31
2017,10,8,12,30,916.0,111.0,1.6,30.0,850.0,771.17,559.74
2017,10,8,12,45,912.0,111.5,1.7,30.5,841.5,738.38,537.77
2017,10,8,13,0,908.0,112.0,1.8,31.0,833.0,703.0,512.61
2017,10,8,13,15,902.5,111.0,1.9,31.0,816.0,662.94,484.69
2017,10,8,13,30,897.0,110.0,2.0,31.0,799.0,620.79,454.52
2017,10,8,13,45,887.5,109.5,2.1,31.0,773.0,575.06,420.88
2017,10,8,14,0,878.0,109.0,2.2,31.0,747.0,527.97,385.21
2017,10,8,14,15,867.0,107.0,2.25,31.0,714.0,477.82,346.07
2017,10,8,14,30,856.0,105.0,2.3,31.0,681.0,422.68,302.2
2017,10,8,14,45,839.5,103.5,2.4,31.0,640.5,369.37,258.59
2017,10,8,15,0,823.0,102.0,2.5,31.0,600.0,316.46,214.4
2017,10,8,15,15,803.0,98.5,2.55,30.5,554.5,261.75,169.07
2017,10,8,15,30,783.0,95.0,2.6,30.0,509.0,208.37,125.68
2017,10,8,15,45,753.5,91.5,2.65,30.0,458.0,155.49,86.14
2017,10,8,16,0,724.0,88.0,2.7,30.0,407.0,100.12,51.92
2017,10,8,16,15,685.5,82.5,2.5,29.5,353.5,53.42,39.36
2017,10,8,16,30,647.0,77.0,2.3,29.0,300.0,51.91,38.31
2017,10,8,16,45,590.0,70.0,2.1,28.5,245.5,49.07,36.04
2017,10,8,17,0,533.0,63.0,1.9,28.0,191.0,46.12,33.53
2017,10,8,17,15,442.5,52.5,1.8,27.0,139.5,39.88,28.09
2017,10,8,17,30,352.0,42.0,1.7,26.0,88.0,33.35,22.09
2017,10,8,17,45,209.0,26.0,1.6,25.0,50.0,20.98,9.29
2017,10,8,18,0,66.0,10.0,1.5,24.0,12.0,9.53,0.0
2017,10,8,18,15,33.0,5.0,1.5,23.5,6.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,6,45,113.0,16.5,2.85,21.5,27.0,67.21,0.0
2017,10,9,7,0,226.0,33.0,3.1,22.0,54.0,181.85,132.69
2017,10,9,7,15,334.0,46.0,3.2,22.5,101.5,264.68,208.7
2017,10,9,7,30,442.0,59.0,3.3,23.0,149.0,356.65,286.17
2017,10,9,7,45,512.5,67.5,3.4,23.5,202.0,427.49,344.44
2017,10,9,8,0,583.0,76.0,3.5,24.0,255.0,501.81,403.06
2017,10,9,8,15,627.5,82.0,3.6,24.5,308.0,557.91,445.57
2017,10,9,8,30,672.0,88.0,3.7,25.0,361.0,614.62,486.92
2017,10,9,8,45,705.0,92.5,3.8,26.0,412.0,660.98,517.68
2017,10,9,9,0,738.0,97.0,3.9,27.0,463.0,706.43,547.0
2017,10,9,9,15,760.0,100.5,3.95,27.5,509.5,737.46,566.33
2017,10,9,9,30,782.0,104.0,4.0,28.0,556.0,769.81,586.46
2017,10,9,9,45,797.5,107.0,4.1,28.5,597.0,793.79,600.72
2017,10,9,10,0,813.0,110.0,4.2,29.0,638.0,814.96,613.05
2017,10,9,10,15,824.5,112.5,4.2,29.0,672.0,829.19,621.46
2017,10,9,10,30,836.0,115.0,4.2,29.0,706.0,840.22,627.81
2017,10,9,10,45,843.0,117.0,4.25,29.5,732.0,843.59,628.03
2017,10,9,11,0,850.0,119.0,4.3,30.0,758.0,843.58,626.13
2017,10,9,11,15,855.5,120.0,4.25,30.0,776.5,833.09,618.09
2017,10,9,11,30,861.0,121.0,4.2,30.0,795.0,824.5,611.58
2017,10,9,11,45,863.5,121.5,4.2,30.5,805.0,809.71,599.94
2017,10,9,12,0,866.0,122.0,4.2,31.0,815.0,791.73,586.3
2017,10,9,12,15,866.5,122.0,4.15,31.0,816.5,768.67,570.3
2017,10,9,12,30,867.0,122.0,4.1,31.0,818.0,742.67,552.35
2017,10,9,12,45,864.5,121.5,4.1,31.0,810.5,711.34,529.83
2017,10,9,13,0,862.0,121.0,4.1,31.0,803.0,677.51,504.94
2017,10,9,13,15,857.5,120.0,4.05,31.0,787.0,639.66,476.62
2017,10,9,13,30,853.0,119.0,4.0,31.0,771.0,599.78,446.3
2017,10,9,13,45,845.5,118.0,3.95,31.5,746.5,554.3,410.51
2017,10,9,14,0,838.0,117.0,3.9,32.0,722.0,508.91,374.04
2017,10,9,14,15,827.0,115.0,3.85,31.5,690.0,459.97,335.63
2017,10,9,14,30,816.0,113.0,3.8,31.0,658.0,410.46,295.68
2017,10,9,14,45,799.0,111.0,3.75,31.0,619.0,358.63,252.53
2017,10,9,15,0,782.0,109.0,3.7,31.0,580.0,307.35,209.21
2017,10,9,15,15,762.0,105.5,3.6,31.0,535.5,254.94,165.17
2017,10,9,15,30,742.0,102.0,3.5,31.0,491.0,198.95,119.7
2017,10,9,15,45,712.0,98.0,3.4,31.0,441.0,147.61,81.7
2017,10,9,16,0,682.0,94.0,3.3,31.0,391.0,99.26,53.31
2017,10,9,16,15,642.0,88.0,3.0,30.5,339.0,57.69,42.76
2017,10,9,16,30,602.0,82.0,2.7,30.0,287.0,56.01,41.58
2017,10,9,16,45,541.0,74.5,2.4,29.5,233.5,52.96,39.15
2017,10,9,17,0,480.0,67.0,2.1,29.0,180.0,49.83,36.48
2017,10,9,17,15,388.0,55.0,1.95,28.0,130.5,42.38,30.02
2017,10,9,17,30,296.0,43.0,1.8,27.0,81.0,33.22,21.79
2017,10,9,17,45,148.0,21.5,1.65,26.0,40.5,16.76,5.6
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,6.0,6.6,14.0,6.0,5.72,0.0
2017,10,10,7,0,0.0,12.0,6.7,14.0,12.0,11.11,3.0
2017,10,10,7,15,0.0,24.0,6.75,14.0,24.0,22.26,13.0
2017,10,10,7,30,0.0,36.0,6.8,14.0,36.0,33.43,22.82
2017,10,10,7,45,0.0,49.0,6.9,14.5,49.0,45.54,33.29
2017,10,10,8,0,0.0,62.0,7.0,15.0,62.0,57.67,43.6
2017,10,10,8,15,0.0,64.0,6.95,15.0,64.0,59.53,45.11
2017,10,10,8,30,0.0,66.0,6.9,15.0,66.0,61.39,46.56
2017,10,10,8,45,0.0,95.5,6.9,15.5,95.5,89.92,70.27
2017,10,10,9,0,0.0,125.0,6.9,16.0,125.0,119.25,94.27
2017,10,10,9,15,1.0,147.5,6.85,16.0,148.0,142.18,112.91
2017,10,10,9,30,2.0,170.0,6.8,16.0,171.0,165.03,131.32
2017,10,10,9,45,17.5,214.5,6.75,16.5,226.0,222.29,177.75
2017,10,10,10,0,33.0,259.0,6.7,17.0,281.0,290.71,232.19
2017,10,10,10,15,70.5,296.5,6.55,17.5,345.5,359.74,286.83
2017,10,10,10,30,108.0,334.0,6.4,18.0,410.0,428.0,339.73
