Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,10,45,105.5,346.5,6.3,18.5,423.5,435.1,343.59
2017,10,10,11,0,103.0,359.0,6.2,19.0,437.0,441.69,347.19
2017,10,10,11,15,113.0,371.0,6.05,19.5,458.5,457.44,358.15
2017,10,10,11,30,123.0,383.0,5.9,20.0,480.0,479.25,373.52
2017,10,10,11,45,153.0,390.0,5.8,20.5,511.5,502.79,390.77
2017,10,10,12,0,183.0,397.0,5.7,21.0,543.0,524.39,406.31
2017,10,10,12,15,512.0,265.0,5.55,21.0,674.0,641.62,501.13
2017,10,10,12,30,841.0,133.0,5.4,21.0,805.0,732.8,573.22
2017,10,10,12,45,840.0,131.5,5.25,21.5,797.5,701.42,546.89
2017,10,10,13,0,839.0,130.0,5.1,22.0,790.0,667.55,519.09
2017,10,10,13,15,834.0,129.0,5.0,22.0,774.0,629.36,488.91
2017,10,10,13,30,829.0,128.0,4.9,22.0,758.0,589.28,456.8
2017,10,10,13,45,821.5,126.5,4.8,22.0,733.5,545.73,421.46
2017,10,10,14,0,814.0,125.0,4.7,22.0,709.0,500.91,384.38
2017,10,10,14,15,802.5,122.5,4.6,22.0,677.5,452.43,343.71
2017,10,10,14,30,791.0,120.0,4.5,22.0,646.0,403.5,301.8
2017,10,10,14,45,777.0,116.5,4.4,22.0,607.5,352.69,257.68
2017,10,10,15,0,763.0,113.0,4.3,22.0,569.0,302.19,213.26
2017,10,10,15,15,742.5,109.5,4.2,22.0,524.5,245.99,164.76
2017,10,10,15,30,722.0,106.0,4.1,22.0,480.0,195.61,122.29
2017,10,10,15,45,695.5,100.5,4.0,22.0,431.5,144.73,83.5
2017,10,10,16,0,669.0,95.0,3.9,22.0,383.0,96.49,54.61
2017,10,10,16,15,628.5,88.5,3.65,21.5,331.0,58.31,45.02
2017,10,10,16,30,588.0,82.0,3.4,21.0,279.0,56.25,43.46
2017,10,10,16,45,530.0,73.5,3.2,21.0,227.0,52.38,40.12
2017,10,10,17,0,472.0,65.0,3.0,21.0,175.0,48.32,36.46
2017,10,10,17,15,380.0,53.0,2.75,20.5,126.0,40.8,29.64
2017,10,10,17,30,288.0,41.0,2.5,20.0,77.0,31.7,21.14
2017,10,10,17,45,144.0,20.5,2.25,19.5,38.5,16.0,4.53
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,11,6,45,115.0,15.0,3.4,13.0,25.5,66.16,0.0
2017,10,11,7,0,230.0,30.0,3.6,13.0,51.0,178.5,132.2
2017,10,11,7,15,336.0,43.0,3.75,13.5,97.0,260.65,212.32
2017,10,11,7,30,442.0,56.0,3.9,14.0,143.0,350.74,291.39
2017,10,11,7,45,508.0,64.5,4.1,14.5,195.0,418.16,349.49
2017,10,11,8,0,574.0,73.0,4.3,15.0,247.0,488.8,408.08
2017,10,11,8,15,618.0,79.5,4.25,15.5,299.0,544.47,451.97
2017,10,11,8,30,662.0,86.0,4.2,16.0,351.0,600.76,494.7
2017,10,11,8,45,693.5,90.5,4.2,16.5,401.0,645.41,526.37
2017,10,11,9,0,725.0,95.0,4.2,17.0,451.0,689.11,556.71
2017,10,11,9,15,747.0,99.0,4.05,17.5,497.0,720.31,576.58
2017,10,11,9,30,769.0,103.0,3.9,18.0,543.0,752.76,597.07
2017,10,11,9,45,785.0,105.5,3.8,19.0,583.0,776.21,609.7
2017,10,11,10,0,801.0,108.0,3.7,20.0,623.0,796.91,620.24
2017,10,11,10,15,813.0,110.5,3.55,20.5,656.5,811.32,627.17
2017,10,11,10,30,825.0,113.0,3.4,21.0,690.0,822.58,631.92
2017,10,11,10,45,831.5,115.0,3.3,21.5,716.0,825.44,631.1
2017,10,11,11,0,838.0,117.0,3.2,22.0,742.0,824.97,628.16
2017,10,11,11,15,843.5,118.0,3.05,22.0,760.0,814.65,619.46
2017,10,11,11,30,849.0,119.0,2.9,22.0,778.0,806.13,612.22
2017,10,11,11,45,834.5,129.5,2.8,22.5,784.0,791.83,600.23
2017,10,11,12,0,820.0,140.0,2.7,23.0,790.0,770.59,583.61
2017,10,11,12,15,820.0,140.0,2.6,23.0,791.0,747.26,566.85
2017,10,11,12,30,820.0,140.0,2.5,23.0,792.0,721.17,547.33
2017,10,11,12,45,632.0,229.0,2.4,23.5,729.0,647.95,489.75
2017,10,11,13,0,444.0,318.0,2.3,24.0,666.0,579.97,436.3
2017,10,11,13,15,390.0,331.0,2.15,24.0,632.0,536.59,403.63
2017,10,11,13,30,336.0,344.0,2.0,24.0,598.0,496.51,373.11
2017,10,11,13,45,342.5,330.0,1.95,24.5,581.5,468.31,351.28
2017,10,11,14,0,349.0,316.0,1.9,25.0,565.0,439.07,328.28
2017,10,11,14,15,557.5,222.0,1.85,25.0,599.5,426.07,316.52
2017,10,11,14,30,766.0,128.0,1.8,25.0,634.0,397.65,290.09
2017,10,11,14,45,724.0,136.0,1.8,25.0,591.0,344.27,246.22
2017,10,11,15,0,682.0,144.0,1.8,25.0,548.0,297.87,207.47
2017,10,11,15,15,659.0,138.5,1.8,25.0,504.5,248.13,165.99
2017,10,11,15,30,636.0,133.0,1.8,25.0,461.0,200.35,127.34
2017,10,11,15,45,443.5,153.5,1.8,25.0,371.0,157.36,102.71
2017,10,11,16,0,251.0,174.0,1.8,25.0,281.0,139.68,100.54
2017,10,11,16,15,229.5,154.0,1.65,24.5,242.0,111.8,89.62
2017,10,11,16,30,208.0,134.0,1.5,24.0,203.0,99.18,79.38
2017,10,11,16,45,302.0,104.0,1.35,23.5,183.5,79.44,62.79
2017,10,11,17,0,396.0,74.0,1.2,23.0,164.0,54.87,41.72
2017,10,11,17,15,308.5,58.5,1.1,22.5,117.0,44.36,32.38
2017,10,11,17,30,221.0,43.0,1.0,22.0,70.0,33.35,22.23
2017,10,11,17,45,110.5,21.5,0.95,21.5,35.0,16.85,3.81
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,12,6,45,103.0,15.0,1.1,17.5,24.0,60.49,0.0
2017,10,12,7,0,206.0,30.0,1.2,18.0,48.0,166.53,118.65
2017,10,12,7,15,310.0,44.0,1.2,18.5,93.5,244.8,193.7
2017,10,12,7,30,414.0,58.0,1.2,19.0,139.0,335.36,269.89
2017,10,12,7,45,484.5,67.0,1.3,20.0,190.5,405.03,326.52
2017,10,12,8,0,555.0,76.0,1.4,21.0,242.0,478.2,383.3
2017,10,12,8,15,600.0,82.5,1.2,21.5,294.0,533.81,423.51
2017,10,12,8,30,645.0,89.0,1.0,22.0,346.0,590.11,462.03
2017,10,12,8,45,679.0,93.5,0.8,23.0,396.0,636.01,489.44
2017,10,12,9,0,713.0,98.0,0.6,24.0,446.0,681.12,514.4
2017,10,12,9,15,735.5,101.5,0.8,24.5,491.5,714.76,536.78
2017,10,12,9,30,758.0,105.0,1.0,25.0,537.0,743.47,555.7
2017,10,12,9,45,775.0,108.0,1.2,26.0,577.0,768.05,570.58
2017,10,12,10,0,792.0,111.0,1.4,27.0,617.0,789.91,583.5
2017,10,12,10,15,803.5,113.0,1.5,27.0,650.5,803.18,591.92
2017,10,12,10,30,815.0,115.0,1.6,27.0,684.0,813.34,598.47
2017,10,12,10,45,822.5,117.5,1.75,27.5,709.5,817.5,600.46
2017,10,12,11,0,830.0,120.0,1.9,28.0,735.0,818.33,600.36
2017,10,12,11,15,835.5,121.0,1.95,28.0,753.0,812.6,596.34
2017,10,12,11,30,841.0,122.0,2.0,28.0,771.0,803.55,590.29
2017,10,12,11,45,850.5,118.5,2.15,28.5,782.5,786.32,578.49
2017,10,12,12,0,860.0,115.0,2.3,29.0,794.0,769.94,567.31
2017,10,12,12,15,860.0,115.0,2.4,29.0,795.0,746.66,552.22
2017,10,12,12,30,860.0,115.0,2.5,29.0,796.0,720.51,535.1
2017,10,12,12,45,854.0,117.0,2.6,29.5,787.5,689.42,512.02
2017,10,12,13,0,848.0,119.0,2.7,30.0,779.0,656.02,486.98
2017,10,12,13,15,843.0,118.0,2.75,30.0,763.0,618.41,459.34
2017,10,12,13,30,838.0,117.0,2.8,30.0,747.0,577.32,428.6
2017,10,12,13,45,824.5,118.5,2.9,30.0,721.5,533.17,394.95
2017,10,12,14,0,811.0,120.0,3.0,30.0,696.0,488.19,359.78
2017,10,12,14,15,800.0,118.0,3.0,30.0,664.5,440.64,321.6
2017,10,12,14,30,789.0,116.0,3.0,30.0,633.0,392.61,282.09
2017,10,12,14,45,766.0,116.0,3.0,30.0,593.5,342.18,240.17
2017,10,12,15,0,743.0,116.0,3.0,30.0,554.0,288.42,195.36
2017,10,12,15,15,721.5,112.0,2.95,29.5,510.0,237.22,152.96
2017,10,12,15,30,700.0,108.0,2.9,29.0,466.0,187.64,113.22
2017,10,12,15,45,669.5,103.5,2.9,29.0,417.5,138.63,77.96
2017,10,12,16,0,639.0,99.0,2.9,29.0,369.0,92.75,53.01
2017,10,12,16,15,598.0,92.0,2.65,28.5,317.5,61.55,46.42
2017,10,12,16,30,557.0,85.0,2.4,28.0,266.0,59.24,44.69
2017,10,12,16,45,499.5,75.0,2.15,27.5,215.0,54.19,40.52
2017,10,12,17,0,442.0,65.0,1.9,27.0,164.0,48.87,35.93
2017,10,12,17,15,351.0,52.0,1.65,26.0,116.5,39.42,27.67
2017,10,12,17,30,260.0,39.0,1.4,25.0,69.0,30.25,19.24
2017,10,12,17,45,130.0,19.5,1.2,24.5,34.5,15.29,1.39
2017,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,112.0,15.0,1.3,19.5,24.0,64.25,0.0
2017,10,13,7,0,224.0,30.0,1.4,20.0,48.0,174.94,121.98
2017,10,13,7,15,332.5,43.0,1.55,20.5,94.5,256.7,201.54
2017,10,13,7,30,441.0,56.0,1.7,21.0,141.0,347.46,278.12
2017,10,13,7,45,524.5,62.0,1.85,22.0,195.0,422.26,339.02
2017,10,13,8,0,608.0,68.0,2.0,23.0,249.0,501.29,400.48
2017,10,13,8,15,651.5,74.0,2.15,23.5,302.0,556.69,442.3
2017,10,13,8,30,695.0,80.0,2.3,24.0,355.0,612.63,482.88
2017,10,13,8,45,735.0,81.5,2.45,25.0,406.5,657.41,512.45
2017,10,13,9,0,775.0,83.0,2.6,26.0,458.0,705.07,543.38
2017,10,13,9,15,795.5,86.0,2.7,26.5,504.5,738.04,564.1
2017,10,13,9,30,816.0,89.0,2.8,27.0,551.0,768.74,583.1
2017,10,13,9,45,833.5,90.5,2.9,27.5,591.5,792.7,597.31
2017,10,13,10,0,851.0,92.0,3.0,28.0,632.0,808.11,605.66
2017,10,13,10,15,861.5,93.5,3.0,28.0,666.0,820.67,612.85
2017,10,13,10,30,872.0,95.0,3.0,28.0,700.0,830.0,617.98
2017,10,13,10,45,879.5,96.5,3.05,28.5,726.0,833.5,618.38
2017,10,13,11,0,887.0,98.0,3.1,29.0,752.0,833.58,616.65
2017,10,13,11,15,891.5,99.0,3.1,29.0,770.0,827.22,611.69
2017,10,13,11,30,896.0,100.0,3.1,29.0,788.0,817.43,604.61
2017,10,13,11,45,894.0,102.5,3.1,29.5,796.5,800.69,591.79
2017,10,13,12,0,892.0,105.0,3.1,30.0,805.0,780.77,577.0
2017,10,13,12,15,892.0,105.0,3.1,30.0,806.0,756.83,560.72
2017,10,13,12,30,892.0,105.0,3.1,30.0,807.0,729.9,542.45
2017,10,13,12,45,890.5,104.0,3.1,30.5,799.0,698.17,518.58
2017,10,13,13,0,889.0,103.0,3.1,31.0,791.0,663.82,492.38
2017,10,13,13,15,884.0,102.0,3.1,31.0,774.5,624.9,463.49
2017,10,13,13,30,879.0,101.0,3.1,31.0,758.0,583.93,432.51
2017,10,13,13,45,872.5,99.5,3.1,31.0,733.5,539.89,398.55
2017,10,13,14,0,866.0,98.0,3.1,31.0,709.0,494.3,362.57
2017,10,13,14,15,855.5,96.5,3.05,31.0,677.0,445.71,323.34
2017,10,13,14,30,845.0,95.0,3.0,31.0,645.0,396.36,282.57
2017,10,13,14,45,810.5,100.5,3.0,31.0,602.0,339.86,236.18
2017,10,13,15,0,776.0,106.0,3.0,31.0,559.0,290.1,194.51
2017,10,13,15,15,755.0,102.5,2.95,30.5,514.5,238.22,151.6
2017,10,13,15,30,734.0,99.0,2.9,30.0,470.0,182.9,107.64
2017,10,13,15,45,704.5,94.5,2.85,30.0,421.0,132.27,71.67
2017,10,13,16,0,675.0,90.0,2.8,30.0,372.0,84.59,46.66
2017,10,13,16,15,634.5,83.5,2.55,29.5,320.0,55.32,41.01
2017,10,13,16,30,594.0,77.0,2.3,29.0,268.0,53.07,39.32
2017,10,13,16,45,535.5,68.5,2.05,28.5,216.0,48.99,35.95
2017,10,13,17,0,477.0,60.0,1.8,28.0,164.0,44.73,32.26
2017,10,13,17,15,382.0,48.0,1.6,27.0,116.0,36.99,25.46
2017,10,13,17,30,287.0,36.0,1.4,26.0,68.0,28.84,17.87
2017,10,13,17,45,143.5,18.0,1.25,25.5,34.0,14.13,0.0
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,14,6,45,88.0,15.0,1.05,21.5,22.5,53.32,0.0
2017,10,14,7,0,176.0,30.0,1.1,22.0,45.0,150.22,101.38
2017,10,14,7,15,283.0,45.5,1.35,22.5,90.0,231.45,179.72
2017,10,14,7,30,390.0,61.0,1.6,23.0,135.0,320.74,254.61
2017,10,14,7,45,461.5,71.0,1.85,23.5,186.5,392.34,313.37
2017,10,14,8,0,533.0,81.0,2.1,24.0,238.0,466.18,371.76
2017,10,14,8,15,580.0,88.5,2.2,24.5,290.0,523.42,415.03
2017,10,14,8,30,627.0,96.0,2.3,25.0,342.0,581.41,457.4
2017,10,14,8,45,666.0,99.5,2.45,25.5,392.5,629.1,491.2
2017,10,14,9,0,705.0,103.0,2.6,26.0,443.0,676.18,523.02
2017,10,14,9,15,388.0,174.0,2.65,26.5,364.0,515.92,399.54
2017,10,14,9,30,71.0,245.0,2.7,27.0,285.0,311.7,238.72
2017,10,14,9,45,89.5,269.0,2.8,27.5,323.5,350.67,268.06
2017,10,14,10,0,108.0,293.0,2.9,28.0,362.0,389.31,295.89
2017,10,14,10,15,145.5,312.0,2.9,28.0,410.0,448.09,339.0
2017,10,14,10,30,183.0,331.0,2.9,28.0,458.0,495.13,372.94
2017,10,14,10,45,241.5,336.0,2.95,28.5,510.0,543.44,407.42
2017,10,14,11,0,300.0,341.0,3.0,29.0,562.0,599.02,446.23
2017,10,14,11,15,190.0,351.0,3.0,29.0,492.0,504.91,376.26
2017,10,14,11,30,80.0,361.0,3.0,29.0,422.0,414.4,308.35
2017,10,14,11,45,190.5,365.5,3.05,29.5,514.0,504.96,375.53
2017,10,14,12,0,301.0,370.0,3.1,30.0,606.0,588.27,434.9
2017,10,14,12,15,263.5,378.0,3.1,30.0,584.5,555.57,410.28
2017,10,14,12,30,226.0,386.0,3.1,30.0,563.0,521.06,385.0
2017,10,14,12,45,271.0,372.5,3.15,30.5,583.0,528.25,390.04
2017,10,14,13,0,316.0,359.0,3.2,31.0,603.0,529.46,390.41
2017,10,14,13,15,308.5,352.5,3.2,31.0,586.5,501.94,370.26
2017,10,14,13,30,301.0,346.0,3.2,31.0,570.0,474.3,349.95
2017,10,14,13,45,541.5,240.0,3.25,31.0,626.5,486.54,359.44
2017,10,14,14,0,782.0,134.0,3.3,31.0,683.0,480.4,352.91
2017,10,14,14,15,770.0,131.5,3.3,30.5,651.0,433.36,315.65
2017,10,14,14,30,758.0,129.0,3.3,30.0,619.0,382.1,274.42
2017,10,14,14,45,732.0,129.5,3.3,30.0,579.0,332.28,233.05
2017,10,14,15,0,706.0,130.0,3.3,30.0,539.0,284.04,192.61
2017,10,14,15,15,682.5,125.0,3.25,30.0,495.0,233.72,150.99
2017,10,14,15,30,659.0,120.0,3.2,30.0,451.0,185.36,112.66
2017,10,14,15,45,622.5,115.5,3.15,30.0,402.0,138.39,80.08
2017,10,14,16,0,586.0,111.0,3.1,30.0,353.0,95.38,58.36
2017,10,14,16,15,541.0,103.0,2.85,29.5,302.5,71.04,54.18
2017,10,14,16,30,496.0,95.0,2.6,29.0,252.0,67.5,51.45
2017,10,14,16,45,428.0,84.0,2.35,28.5,201.0,61.14,46.18
2017,10,14,17,0,360.0,73.0,2.1,28.0,150.0,54.49,40.43
2017,10,14,17,15,267.5,56.5,1.9,27.5,104.5,43.1,30.44
2017,10,14,17,30,175.0,40.0,1.7,27.0,59.0,31.19,19.5
2017,10,14,17,45,87.5,20.0,1.5,26.5,29.5,16.69,0.0
2017,10,14,18,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,15,6,45,45.0,15.0,3.85,21.5,18.5,34.14,0.0
2017,10,15,7,0,90.0,30.0,4.5,22.0,37.0,97.21,62.65
2017,10,15,7,15,182.5,50.0,5.05,21.5,79.5,174.12,135.74
2017,10,15,7,30,275.0,70.0,5.6,21.0,122.0,266.19,215.01
2017,10,15,7,45,364.5,80.5,6.15,21.0,173.0,340.94,279.4
2017,10,15,8,0,454.0,91.0,6.7,21.0,224.0,421.66,347.32
2017,10,15,8,15,504.0,100.5,6.75,20.5,274.5,479.3,395.18
2017,10,15,8,30,554.0,110.0,6.8,20.0,325.0,543.47,447.07
2017,10,15,8,45,290.5,146.5,6.9,20.0,260.5,387.63,317.87
2017,10,15,9,0,27.0,183.0,7.0,20.0,196.0,201.72,160.71
2017,10,15,9,15,13.5,167.5,6.9,20.0,174.0,172.94,136.67
2017,10,15,9,30,0.0,152.0,6.8,20.0,152.0,145.29,113.42
2017,10,15,9,45,0.0,144.0,6.75,20.5,144.0,136.6,105.88
2017,10,15,10,0,0.0,136.0,6.7,21.0,136.0,128.32,98.75
2017,10,15,10,15,10.0,194.0,6.6,21.0,201.0,193.27,150.81
2017,10,15,10,30,20.0,252.0,6.5,21.0,266.0,258.46,202.21
2017,10,15,10,45,117.5,303.0,6.45,21.5,388.5,406.81,319.47
2017,10,15,11,0,215.0,354.0,6.4,22.0,511.0,533.78,416.64
2017,10,15,11,15,258.0,355.5,6.35,22.0,549.0,570.73,444.33
2017,10,15,11,30,301.0,357.0,6.3,22.0,587.0,596.98,464.13
2017,10,15,11,45,334.0,353.0,6.3,22.5,610.5,607.65,471.28
2017,10,15,12,0,367.0,349.0,6.3,23.0,634.0,615.95,476.61
2017,10,15,12,15,312.0,363.5,6.2,23.0,606.0,575.65,444.71
2017,10,15,12,30,257.0,378.0,6.1,23.0,578.0,536.66,413.96
2017,10,15,12,45,562.5,243.5,6.05,23.5,675.5,603.72,468.7
2017,10,15,13,0,868.0,109.0,6.0,24.0,773.0,648.9,504.51
2017,10,15,13,15,863.5,108.0,5.95,24.0,757.0,611.01,474.0
2017,10,15,13,30,859.0,107.0,5.9,24.0,741.0,571.09,441.66
2017,10,15,13,45,612.5,204.5,5.9,24.0,649.0,489.55,376.33
2017,10,15,14,0,366.0,302.0,5.9,24.0,557.0,428.91,327.98
2017,10,15,14,15,594.0,202.0,5.85,24.0,593.0,415.0,314.31
2017,10,15,14,30,822.0,102.0,5.8,24.0,629.0,382.63,282.75
2017,10,15,14,45,796.5,103.5,5.8,24.0,589.0,331.44,238.06
2017,10,15,15,0,771.0,105.0,5.8,24.0,549.0,281.65,194.36
2017,10,15,15,15,618.5,137.5,5.7,23.5,475.5,228.33,153.76
2017,10,15,15,30,466.0,170.0,5.6,23.0,402.0,194.33,131.73
2017,10,15,15,45,454.0,153.5,5.6,23.0,360.0,150.64,99.5
2017,10,15,16,0,442.0,137.0,5.6,23.0,318.0,108.29,74.7
2017,10,15,16,15,523.0,105.0,5.35,22.5,290.0,72.92,57.46
2017,10,15,16,30,604.0,73.0,5.1,22.0,262.0,50.38,38.21
2017,10,15,16,45,549.5,64.0,4.95,22.0,210.5,45.74,34.16
2017,10,15,17,0,495.0,55.0,4.8,22.0,159.0,40.85,29.72
2017,10,15,17,15,395.5,44.0,4.55,21.5,111.0,33.82,23.29
2017,10,15,17,30,296.0,33.0,4.3,21.0,63.0,26.44,15.99
2017,10,15,17,45,148.0,16.5,4.05,20.5,31.5,13.15,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,178.5,12.0,4.3,10.5,25.5,89.74,0.0
2017,10,16,7,0,357.0,24.0,4.4,11.0,51.0,227.85,155.59
2017,10,16,7,15,478.5,33.5,4.55,11.5,102.5,319.61,260.44
2017,10,16,7,30,600.0,43.0,4.7,12.0,154.0,413.32,344.96
2017,10,16,7,45,670.0,48.5,4.85,13.0,211.0,484.81,407.15
2017,10,16,8,0,740.0,54.0,5.0,14.0,268.0,559.21,468.67
2017,10,16,8,15,782.5,58.5,5.1,14.5,324.5,616.23,514.27
2017,10,16,8,30,825.0,63.0,5.2,15.0,381.0,673.29,557.06
2017,10,16,8,45,855.0,65.5,5.35,16.0,435.5,712.53,583.96
2017,10,16,9,0,885.0,68.0,5.5,17.0,490.0,755.97,613.48
2017,10,16,9,15,905.5,70.5,5.4,17.5,539.0,790.27,635.61
2017,10,16,9,30,926.0,73.0,5.3,18.0,588.0,822.03,655.5
2017,10,16,9,45,941.5,75.0,5.2,18.5,631.5,846.35,669.65
2017,10,16,10,0,957.0,77.0,5.1,19.0,675.0,867.46,681.39
2017,10,16,10,15,967.5,78.0,5.0,19.0,711.0,879.94,688.22
2017,10,16,10,30,978.0,79.0,4.9,19.0,747.0,888.81,692.6
2017,10,16,10,45,985.5,80.5,4.85,19.5,775.0,892.07,692.09
2017,10,16,11,0,993.0,82.0,4.8,20.0,803.0,891.5,689.07
2017,10,16,11,15,998.0,82.5,4.7,20.5,822.5,884.0,681.01
2017,10,16,11,30,1003.0,83.0,4.6,21.0,842.0,872.7,670.51
2017,10,16,11,45,1005.0,83.5,4.55,21.5,852.5,855.31,656.27
2017,10,16,12,0,1007.0,84.0,4.5,22.0,863.0,834.26,639.68
2017,10,16,12,15,1007.5,84.0,4.45,22.0,864.0,808.07,620.86
2017,10,16,12,30,1008.0,84.0,4.4,22.0,865.0,778.5,599.71
2017,10,16,12,45,1005.5,84.0,4.35,22.5,856.5,743.68,572.74
2017,10,16,13,0,1003.0,84.0,4.3,23.0,848.0,705.94,542.57
2017,10,16,13,15,999.0,83.5,4.2,23.0,830.5,664.08,509.82
2017,10,16,13,30,995.0,83.0,4.1,23.0,813.0,619.77,474.55
2017,10,16,13,45,988.0,82.0,4.1,23.5,786.5,571.25,434.7
2017,10,16,14,0,981.0,81.0,4.1,24.0,760.0,520.95,392.59
2017,10,16,14,15,971.5,79.5,4.05,24.0,726.0,467.65,347.86
2017,10,16,14,30,962.0,78.0,4.0,24.0,692.0,413.28,301.15
2017,10,16,14,45,949.0,76.5,3.95,24.0,650.5,357.03,252.08
2017,10,16,15,0,936.0,75.0,3.9,24.0,609.0,300.56,202.34
2017,10,16,15,15,917.5,72.5,3.8,23.5,561.0,242.23,152.24
2017,10,16,15,30,899.0,70.0,3.7,23.0,513.0,184.81,105.38
2017,10,16,15,45,873.5,67.0,3.65,23.0,460.0,127.54,65.1
2017,10,16,16,0,848.0,64.0,3.6,23.0,407.0,66.04,34.15
2017,10,16,16,15,810.0,60.0,3.15,22.0,350.5,42.93,31.7
2017,10,16,16,30,772.0,56.0,2.7,21.0,294.0,41.48,30.65
2017,10,16,16,45,712.5,50.5,2.3,20.5,236.5,38.68,28.24
2017,10,16,17,0,653.0,45.0,1.9,20.0,179.0,35.85,25.65
2017,10,16,17,15,547.0,36.5,1.8,19.0,125.0,30.04,20.3
2017,10,16,17,30,441.0,28.0,1.7,18.0,71.0,24.07,14.12
2017,10,16,17,45,220.5,14.0,1.6,17.0,35.5,10.98,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,6,45,167.5,12.0,1.5,9.5,24.0,84.49,0.0
2017,10,17,7,0,335.0,24.0,1.6,10.0,48.0,215.26,141.84
2017,10,17,7,15,457.5,34.0,1.75,10.5,98.5,307.96,248.95
2017,10,17,7,30,580.0,44.0,1.9,11.0,149.0,406.34,335.66
2017,10,17,7,45,647.5,50.5,2.05,12.0,205.0,471.49,391.56
2017,10,17,8,0,715.0,57.0,2.2,13.0,261.0,544.53,450.65
2017,10,17,8,15,757.5,61.5,2.15,14.0,317.0,600.61,492.93
2017,10,17,8,30,800.0,66.0,2.1,15.0,373.0,656.75,532.08
2017,10,17,8,45,829.0,69.5,2.1,16.0,426.0,701.45,561.27
2017,10,17,9,0,858.0,73.0,2.1,17.0,479.0,744.62,588.49
2017,10,17,9,15,878.0,76.0,2.05,17.5,527.0,772.58,604.87
2017,10,17,9,30,898.0,79.0,2.0,18.0,575.0,803.85,623.43
2017,10,17,9,45,913.0,81.0,1.95,19.0,617.5,827.2,634.95
2017,10,17,10,0,928.0,83.0,1.9,20.0,660.0,847.44,644.23
2017,10,17,10,15,938.5,84.5,1.8,20.0,695.0,860.15,650.31
2017,10,17,10,30,949.0,86.0,1.7,20.0,730.0,869.35,654.11
2017,10,17,10,45,956.5,87.0,1.6,20.5,757.5,871.94,652.34
2017,10,17,11,0,964.0,88.0,1.5,21.0,785.0,870.84,648.27
2017,10,17,11,15,968.5,88.5,1.4,21.5,803.5,863.1,639.97
2017,10,17,11,30,973.0,89.0,1.3,22.0,822.0,851.67,629.47
2017,10,17,11,45,976.0,89.0,1.25,22.5,832.0,834.92,616.31
2017,10,17,12,0,979.0,89.0,1.2,23.0,842.0,814.61,601.02
2017,10,17,12,15,979.0,89.0,1.15,23.0,843.0,788.67,583.29
2017,10,17,12,30,979.0,89.0,1.1,23.0,844.0,759.46,563.48
2017,10,17,12,45,977.5,88.5,1.05,23.5,836.0,725.66,538.11
2017,10,17,13,0,976.0,88.0,1.0,24.0,828.0,688.96,510.21
2017,10,17,13,15,972.0,87.5,1.0,24.0,810.5,648.08,480.41
2017,10,17,13,30,968.0,87.0,1.0,24.0,793.0,604.82,448.15
2017,10,17,13,45,962.0,85.5,1.0,24.5,767.5,557.48,411.28
2017,10,17,14,0,956.0,84.0,1.0,25.0,742.0,508.36,372.13
2017,10,17,14,15,947.0,82.5,1.0,25.0,708.5,456.47,330.53
2017,10,17,14,30,938.0,81.0,1.0,25.0,675.0,403.51,286.86
2017,10,17,14,45,925.0,78.5,1.05,25.0,634.0,347.68,240.14
2017,10,17,15,0,912.0,76.0,1.1,25.0,593.0,291.71,192.55
2017,10,17,15,15,894.0,73.5,1.15,25.0,546.0,234.87,144.8
2017,10,17,15,30,876.0,71.0,1.2,25.0,499.0,178.9,100.2
2017,10,17,15,45,851.0,68.0,1.25,25.0,447.0,116.75,57.2
2017,10,17,16,0,826.0,65.0,1.3,25.0,395.0,63.06,33.61
2017,10,17,16,15,787.5,60.5,1.2,24.0,340.0,43.42,31.86
2017,10,17,16,30,749.0,56.0,1.1,23.0,285.0,41.58,30.49
2017,10,17,16,45,690.0,50.5,1.0,22.5,228.5,38.8,28.11
2017,10,17,17,0,631.0,45.0,0.9,22.0,172.0,36.0,25.54
2017,10,17,17,15,524.5,36.0,0.95,21.0,119.5,29.72,19.8
2017,10,17,17,30,418.0,27.0,1.0,20.0,67.0,23.22,13.08
2017,10,17,17,45,209.0,13.5,1.1,19.0,33.5,12.87,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,177.0,11.5,0.9,10.5,24.0,87.71,0.0
2017,10,18,7,0,354.0,23.0,0.9,11.0,48.0,221.25,138.99
2017,10,18,7,15,476.0,33.0,1.05,11.5,99.0,315.02,251.72
2017,10,18,7,30,598.0,43.0,1.2,12.0,150.0,408.39,333.74
2017,10,18,7,45,664.0,49.5,1.35,13.0,206.0,478.17,392.53
2017,10,18,8,0,730.0,56.0,1.5,14.0,262.0,550.56,450.31
2017,10,18,8,15,772.0,60.5,1.65,15.0,318.0,606.59,492.91
2017,10,18,8,30,814.0,65.0,1.8,16.0,374.0,662.61,532.65
2017,10,18,8,45,841.5,68.5,1.95,17.5,427.0,706.43,560.83
2017,10,18,9,0,869.0,72.0,2.1,19.0,480.0,742.87,582.9
2017,10,18,9,15,889.0,75.0,2.25,19.5,528.5,776.72,604.91
2017,10,18,9,30,909.0,78.0,2.4,20.0,577.0,808.05,624.93
2017,10,18,9,45,923.0,80.0,2.6,21.0,619.0,830.65,637.84
2017,10,18,10,0,937.0,82.0,2.8,22.0,661.0,850.07,648.54
2017,10,18,10,15,947.0,83.5,2.8,22.5,696.0,862.35,654.22
2017,10,18,10,30,957.0,85.0,2.8,23.0,731.0,871.08,657.63
2017,10,18,10,45,963.0,86.5,2.8,23.5,758.0,872.93,656.51
2017,10,18,11,0,969.0,88.0,2.8,24.0,785.0,871.07,653.09
2017,10,18,11,15,973.0,89.0,2.8,24.5,803.5,863.35,645.9
2017,10,18,11,30,977.0,90.0,2.8,25.0,822.0,851.94,636.43
2017,10,18,11,45,975.0,92.5,2.8,25.5,830.5,833.83,622.61
2017,10,18,12,0,973.0,95.0,2.8,26.0,839.0,812.28,606.64
2017,10,18,12,15,972.5,95.0,2.75,26.0,839.5,786.02,588.44
2017,10,18,12,30,972.0,95.0,2.7,26.0,840.0,756.55,567.94
2017,10,18,12,45,970.0,94.5,2.7,26.5,831.5,722.55,541.94
2017,10,18,13,0,968.0,94.0,2.7,27.0,823.0,685.73,513.59
2017,10,18,13,15,963.5,93.5,2.7,27.0,805.5,644.79,482.79
2017,10,18,13,30,959.0,93.0,2.7,27.0,788.0,601.53,449.58
2017,10,18,13,45,951.5,92.0,2.7,27.0,762.0,554.24,412.56
2017,10,18,14,0,944.0,91.0,2.7,27.0,736.0,505.32,373.3
2017,10,18,14,15,933.5,89.5,2.7,27.0,702.0,453.35,330.69
2017,10,18,14,30,923.0,88.0,2.7,27.0,668.0,400.49,286.27
2017,10,18,14,45,896.0,90.0,2.75,27.0,624.5,344.97,239.34
2017,10,18,15,0,869.0,92.0,2.8,27.0,581.0,285.41,189.08
2017,10,18,15,15,660.0,130.0,2.75,26.5,484.0,222.71,144.45
2017,10,18,15,30,451.0,168.0,2.7,26.0,387.0,185.05,123.02
2017,10,18,15,45,427.5,155.5,2.65,26.0,345.5,144.49,95.17
2017,10,18,16,0,404.0,143.0,2.6,26.0,304.0,106.46,75.65
2017,10,18,16,15,385.0,124.5,2.25,25.0,260.0,87.27,69.01
2017,10,18,16,30,366.0,106.0,1.9,24.0,216.0,76.08,59.86
2017,10,18,16,45,327.0,88.5,1.6,23.0,171.5,65.02,50.54
2017,10,18,17,0,288.0,71.0,1.3,22.0,127.0,53.39,40.42
2017,10,18,17,15,227.5,51.5,1.3,21.0,87.0,39.53,28.07
2017,10,18,17,30,167.0,32.0,1.3,20.0,47.0,25.01,14.2
2017,10,18,17,45,83.5,16.0,1.3,19.5,23.5,15.25,0.0
2017,10,18,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,64.0,14.0,0.75,14.5,18.5,40.93,0.0
2017,10,19,7,0,128.0,28.0,0.8,15.0,37.0,118.32,67.76
2017,10,19,7,15,245.0,45.0,0.9,15.5,81.5,208.33,163.76
2017,10,19,7,30,362.0,62.0,1.0,16.0,126.0,301.44,243.54
2017,10,19,7,45,437.0,73.5,1.15,17.0,177.0,370.99,301.52
2017,10,19,8,0,512.0,85.0,1.3,18.0,228.0,448.23,362.99
2017,10,19,8,15,437.0,109.5,1.45,18.5,249.5,439.43,355.28
2017,10,19,8,30,362.0,134.0,1.6,19.0,271.0,426.67,343.89
2017,10,19,8,45,254.5,169.0,1.75,20.0,271.5,385.44,308.63
2017,10,19,9,0,147.0,204.0,1.9,21.0,272.0,337.61,267.76
2017,10,19,9,15,274.5,207.0,2.05,21.5,351.0,448.15,354.17
2017,10,19,9,30,402.0,210.0,2.2,22.0,430.0,551.16,431.53
2017,10,19,9,45,402.5,228.5,2.35,23.0,462.5,573.57,444.76
2017,10,19,10,0,403.0,247.0,2.5,24.0,495.0,594.04,456.94
2017,10,19,10,15,333.0,279.5,2.55,24.5,491.5,571.13,436.69
2017,10,19,10,30,263.0,312.0,2.6,25.0,488.0,545.56,414.87
2017,10,19,10,45,354.0,299.0,2.65,25.5,546.0,599.21,454.26
2017,10,19,11,0,445.0,286.0,2.7,26.0,604.0,659.22,496.67
2017,10,19,11,15,478.5,280.0,2.75,26.0,630.0,670.03,504.03
2017,10,19,11,30,512.0,274.0,2.8,26.0,656.0,678.2,509.84
2017,10,19,11,45,481.5,290.0,2.9,26.5,653.0,656.7,492.68
2017,10,19,12,0,451.0,306.0,3.0,27.0,650.0,634.07,474.91
2017,10,19,12,15,530.5,278.0,3.1,27.0,682.5,647.15,485.49
2017,10,19,12,30,610.0,250.0,3.2,27.0,715.0,654.73,491.63
2017,10,19,12,45,590.0,253.5,3.3,27.5,700.0,621.1,465.93
2017,10,19,13,0,570.0,257.0,3.4,28.0,685.0,586.87,439.77
2017,10,19,13,15,530.5,263.0,3.45,28.0,654.5,543.36,407.26
2017,10,19,13,30,491.0,269.0,3.5,28.0,624.0,501.29,375.45
2017,10,19,13,45,434.5,279.5,3.55,28.0,585.5,456.62,341.37
2017,10,19,14,0,378.0,290.0,3.6,28.0,547.0,417.88,311.52
2017,10,19,14,15,405.0,267.0,3.6,27.5,531.0,387.17,287.5
2017,10,19,14,30,432.0,244.0,3.6,27.0,515.0,349.9,257.58
2017,10,19,14,45,511.0,202.0,3.65,27.0,502.0,312.65,224.94
2017,10,19,15,0,590.0,160.0,3.7,27.0,489.0,267.21,184.5
2017,10,19,15,15,645.0,129.5,3.65,27.0,462.0,216.99,140.48
2017,10,19,15,30,700.0,99.0,3.6,27.0,435.0,161.05,93.55
2017,10,19,15,45,657.0,98.5,3.6,27.0,387.0,115.33,64.12
2017,10,19,16,0,614.0,98.0,3.6,27.0,339.0,74.19,48.53
2017,10,19,16,15,608.5,84.5,3.2,26.5,294.0,57.66,43.61
2017,10,19,16,30,603.0,71.0,2.8,26.0,249.0,49.73,37.01
2017,10,19,16,45,532.0,63.0,2.45,25.5,196.5,45.82,33.67
2017,10,19,17,0,461.0,55.0,2.1,25.0,144.0,41.78,30.02
2017,10,19,17,15,348.5,42.5,1.95,24.0,97.5,33.32,22.41
2017,10,19,17,30,236.0,30.0,1.8,23.0,51.0,23.51,12.45
2017,10,19,17,45,118.0,15.0,1.65,22.5,25.5,14.3,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,72.5,12.5,1.8,17.5,17.5,42.97,0.0
2017,10,20,7,0,145.0,25.0,2.0,18.0,35.0,120.48,63.75
2017,10,20,7,15,263.0,39.5,2.05,18.5,77.5,208.93,162.76
2017,10,20,7,30,381.0,54.0,2.1,19.0,120.0,301.93,242.78
2017,10,20,7,45,479.0,60.0,2.2,19.5,173.0,381.35,309.53
2017,10,20,8,0,577.0,66.0,2.3,20.0,226.0,465.83,377.78
2017,10,20,8,15,624.0,71.5,2.35,20.5,277.5,520.61,420.27
