Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,8,30,671.0,77.0,2.4,21.0,329.0,576.18,461.83
2017,10,20,8,45,335.5,104.5,2.5,21.5,230.5,377.74,304.46
2017,10,20,9,0,0.0,132.0,2.6,22.0,132.0,127.08,97.94
2017,10,20,9,15,15.5,172.5,2.6,22.5,181.0,179.97,140.51
2017,10,20,9,30,31.0,213.0,2.6,23.0,230.0,243.66,190.07
2017,10,20,9,45,35.5,232.5,2.65,24.0,253.5,266.14,206.1
2017,10,20,10,0,40.0,252.0,2.7,25.0,277.0,288.34,221.78
2017,10,20,10,15,49.5,273.5,2.7,25.0,306.0,316.31,242.63
2017,10,20,10,30,59.0,295.0,2.7,25.0,335.0,343.77,262.9
2017,10,20,10,45,143.5,318.5,2.7,25.5,420.0,441.47,336.39
2017,10,20,11,0,228.0,342.0,2.7,26.0,505.0,527.38,398.86
2017,10,20,11,15,280.0,340.5,2.75,26.0,545.5,567.22,427.55
2017,10,20,11,30,332.0,339.0,2.8,26.0,586.0,596.38,448.7
2017,10,20,11,45,333.5,343.5,2.85,26.5,594.0,590.88,443.31
2017,10,20,12,0,335.0,348.0,2.9,27.0,602.0,583.96,437.15
2017,10,20,12,15,360.0,341.5,2.95,27.0,614.5,581.72,435.7
2017,10,20,12,30,385.0,335.0,3.0,27.0,627.0,577.13,432.43
2017,10,20,12,45,363.5,337.0,3.1,27.0,610.5,547.97,410.96
2017,10,20,13,0,342.0,339.0,3.2,27.0,594.0,519.01,389.57
2017,10,20,13,15,311.5,338.0,3.25,27.0,566.5,482.76,362.56
2017,10,20,13,30,281.0,337.0,3.3,27.0,539.0,447.98,336.48
2017,10,20,13,45,234.5,330.5,3.35,27.5,495.0,404.77,303.47
2017,10,20,14,0,188.0,324.0,3.4,28.0,451.0,363.71,272.15
2017,10,20,14,15,256.5,297.0,3.4,28.0,461.5,351.64,261.94
2017,10,20,14,30,325.0,270.0,3.4,28.0,472.0,335.91,247.72
2017,10,20,14,45,335.5,249.0,3.45,28.0,446.0,301.17,219.49
2017,10,20,15,0,346.0,228.0,3.5,28.0,420.0,265.26,190.04
2017,10,20,15,15,255.0,218.5,3.45,27.5,353.5,218.14,156.34
2017,10,20,15,30,164.0,209.0,3.4,27.0,287.0,186.4,135.9
2017,10,20,15,45,152.5,187.0,3.35,27.0,253.5,156.0,114.18
2017,10,20,16,0,141.0,165.0,3.3,27.0,220.0,127.06,95.81
2017,10,20,16,15,127.5,142.0,2.9,26.5,186.5,109.41,87.22
2017,10,20,16,30,114.0,119.0,2.5,26.0,153.0,93.33,73.93
2017,10,20,16,45,90.0,96.0,2.2,25.5,119.0,76.67,59.84
2017,10,20,17,0,66.0,73.0,1.9,25.0,85.0,59.48,44.95
2017,10,20,17,15,35.0,50.0,1.75,24.5,56.5,43.17,30.5
2017,10,20,17,30,4.0,27.0,1.6,24.0,28.0,24.54,12.72
2017,10,20,17,45,2.0,13.5,1.5,23.5,14.0,12.87,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,81.0,11.5,2.7,20.5,17.0,45.44,0.0
2017,10,21,7,0,162.0,23.0,2.9,21.0,34.0,124.11,59.31
2017,10,21,7,15,283.0,36.5,3.1,21.5,76.5,216.13,166.38
2017,10,21,7,30,404.0,50.0,3.3,22.0,119.0,309.14,246.49
2017,10,21,7,45,485.0,58.0,3.55,22.5,170.0,380.97,307.3
2017,10,21,8,0,566.0,66.0,3.8,23.0,221.0,457.05,369.26
2017,10,21,8,15,614.0,72.0,4.0,23.5,272.5,512.57,412.98
2017,10,21,8,30,662.0,78.0,4.2,24.0,324.0,568.95,455.88
2017,10,21,8,45,400.5,139.5,4.45,24.5,294.5,464.78,370.85
2017,10,21,9,0,139.0,201.0,4.7,25.0,265.0,327.43,258.36
2017,10,21,9,15,131.0,222.5,4.8,25.5,287.5,344.78,270.61
2017,10,21,9,30,123.0,244.0,4.9,26.0,310.0,361.06,281.5
2017,10,21,9,45,164.5,263.0,5.0,26.5,358.5,412.18,320.05
2017,10,21,10,0,206.0,282.0,5.1,27.0,407.0,463.22,357.81
2017,10,21,10,15,200.5,299.5,5.1,27.0,427.0,474.66,365.08
2017,10,21,10,30,195.0,317.0,5.1,27.0,447.0,484.97,371.65
2017,10,21,10,45,219.5,327.5,5.2,27.5,479.0,510.57,389.76
2017,10,21,11,0,244.0,338.0,5.3,28.0,511.0,534.92,406.74
2017,10,21,11,15,142.0,325.5,5.3,28.5,427.0,436.46,330.82
2017,10,21,11,30,40.0,313.0,5.3,29.0,343.0,333.95,251.39
2017,10,21,11,45,148.0,339.0,5.3,29.5,450.5,441.79,333.23
2017,10,21,12,0,256.0,365.0,5.3,30.0,558.0,541.9,406.53
2017,10,21,12,15,310.5,352.0,5.2,30.0,586.0,555.65,416.54
2017,10,21,12,30,365.0,339.0,5.1,30.0,614.0,565.86,424.01
2017,10,21,12,45,609.0,225.5,5.1,30.0,679.0,603.76,454.76
2017,10,21,13,0,853.0,112.0,5.1,30.0,744.0,621.65,469.58
2017,10,21,13,15,848.0,111.0,5.05,30.0,727.5,584.11,440.08
2017,10,21,13,30,843.0,110.0,5.0,30.0,711.0,542.78,407.47
2017,10,21,13,45,574.0,207.0,4.95,30.0,610.5,457.99,341.88
2017,10,21,14,0,305.0,304.0,4.9,30.0,510.0,394.47,293.47
2017,10,21,14,15,551.0,204.5,4.85,30.0,553.5,385.68,283.23
2017,10,21,14,30,797.0,105.0,4.8,30.0,597.0,357.3,254.37
2017,10,21,14,45,774.5,104.5,4.75,30.0,557.5,307.28,211.77
2017,10,21,15,0,752.0,104.0,4.7,30.0,518.0,258.44,170.18
2017,10,21,15,15,439.0,155.5,4.65,29.5,392.0,196.74,131.61
2017,10,21,15,30,126.0,207.0,4.6,29.0,266.0,179.45,131.31
2017,10,21,15,45,384.0,147.0,4.55,29.0,299.5,130.23,85.71
2017,10,21,16,0,642.0,87.0,4.5,29.0,333.0,61.37,46.15
2017,10,21,16,15,595.0,80.5,4.1,28.5,282.5,54.93,40.96
2017,10,21,16,30,548.0,74.0,3.7,28.0,232.0,52.58,39.09
2017,10,21,16,45,473.0,65.0,3.35,28.0,181.0,47.93,35.05
2017,10,21,17,0,398.0,56.0,3.0,28.0,130.0,43.12,30.66
2017,10,21,17,15,286.5,42.5,2.7,27.0,86.0,32.69,21.43
2017,10,21,17,30,175.0,29.0,2.4,26.0,42.0,22.79,10.76
2017,10,21,17,45,87.5,14.5,2.15,25.5,21.0,13.82,0.0
2017,10,21,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,25.0,11.5,3.25,19.0,13.0,21.54,0.0
2017,10,22,7,0,50.0,23.0,3.7,19.0,26.0,56.0,20.87
2017,10,22,7,15,141.0,45.0,4.1,18.5,66.0,144.69,111.05
2017,10,22,7,30,232.0,67.0,4.5,18.0,106.0,224.76,181.53
2017,10,22,7,45,322.0,80.5,4.95,18.0,156.0,308.64,253.85
2017,10,22,8,0,412.0,94.0,5.4,18.0,206.0,389.51,322.6
2017,10,22,8,15,468.0,104.5,5.45,18.0,256.5,449.35,372.2
2017,10,22,8,30,524.0,115.0,5.5,18.0,307.0,511.18,422.06
2017,10,22,8,45,406.0,150.5,5.6,18.0,312.0,479.97,394.44
2017,10,22,9,0,288.0,186.0,5.7,18.0,317.0,429.51,351.34
2017,10,22,9,15,283.5,208.0,5.7,18.5,348.5,453.32,368.36
2017,10,22,9,30,279.0,230.0,5.7,19.0,380.0,475.45,383.58
2017,10,22,9,45,535.5,173.5,5.7,19.5,488.0,623.37,501.82
2017,10,22,10,0,792.0,117.0,5.7,20.0,596.0,766.66,609.83
2017,10,22,10,15,806.0,119.5,5.7,20.5,630.0,781.59,617.75
2017,10,22,10,30,820.0,122.0,5.7,21.0,664.0,793.39,624.01
2017,10,22,10,45,839.5,120.0,5.7,22.0,693.0,801.48,626.43
2017,10,22,11,0,859.0,118.0,5.7,23.0,722.0,806.17,626.5
2017,10,22,11,15,865.0,118.5,5.65,23.0,740.0,799.52,620.77
2017,10,22,11,30,871.0,119.0,5.6,23.0,758.0,789.5,612.8
2017,10,22,11,45,895.5,108.5,5.6,23.5,773.0,775.79,601.35
2017,10,22,12,0,920.0,98.0,5.6,24.0,788.0,761.83,589.89
2017,10,22,12,15,921.0,98.0,5.6,24.5,789.0,737.86,571.31
2017,10,22,12,30,922.0,98.0,5.6,25.0,790.0,710.79,549.37
2017,10,22,12,45,923.0,96.5,5.6,25.5,783.0,679.31,523.81
2017,10,22,13,0,924.0,95.0,5.6,26.0,776.0,644.99,495.83
2017,10,22,13,15,921.0,94.0,5.55,26.0,760.0,606.18,464.86
2017,10,22,13,30,918.0,93.0,5.5,26.0,744.0,565.08,431.52
2017,10,22,13,45,916.5,90.0,5.5,26.0,720.5,520.81,395.11
2017,10,22,14,0,915.0,87.0,5.5,26.0,697.0,474.53,356.2
2017,10,22,14,15,906.5,85.5,5.4,26.0,665.0,425.02,313.73
2017,10,22,14,30,898.0,84.0,5.3,26.0,633.0,374.49,269.59
2017,10,22,14,45,890.5,80.0,5.2,26.0,595.0,321.37,222.77
2017,10,22,15,0,883.0,76.0,5.1,26.0,557.0,267.62,175.39
2017,10,22,15,15,865.0,73.5,4.85,25.5,512.0,212.85,129.07
2017,10,22,15,30,847.0,71.0,4.6,25.0,467.0,152.92,82.24
2017,10,22,15,45,825.5,66.5,4.4,25.0,417.0,98.28,47.52
2017,10,22,16,0,804.0,62.0,4.2,25.0,367.0,45.57,33.49
2017,10,22,16,15,764.0,58.0,3.7,24.0,313.0,42.14,30.78
2017,10,22,16,30,724.0,54.0,3.2,23.0,259.0,40.66,29.66
2017,10,22,16,45,664.0,47.5,2.7,22.0,205.0,36.93,26.46
2017,10,22,17,0,604.0,41.0,2.2,21.0,151.0,33.1,22.99
2017,10,22,17,15,485.0,32.0,2.05,20.0,100.5,26.66,16.99
2017,10,22,17,30,366.0,23.0,1.9,19.0,50.0,19.99,8.55
2017,10,22,17,45,183.0,11.5,1.8,18.0,25.0,10.96,0.0
2017,10,22,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,161.0,9.5,0.7,11.5,18.5,76.79,0.0
2017,10,23,7,0,322.0,19.0,0.7,12.0,37.0,187.16,71.18
2017,10,23,7,15,452.0,28.0,0.85,12.5,85.5,284.5,222.98
2017,10,23,7,30,582.0,37.0,1.0,13.0,134.0,383.52,310.44
2017,10,23,7,45,650.5,43.5,1.2,14.0,188.0,452.49,369.25
2017,10,23,8,0,719.0,50.0,1.4,15.0,242.0,524.5,427.52
2017,10,23,8,15,761.5,54.0,1.5,16.0,296.5,578.82,469.03
2017,10,23,8,30,804.0,58.0,1.6,17.0,351.0,633.24,508.19
2017,10,23,8,45,832.0,61.0,1.75,18.0,402.5,670.28,532.78
2017,10,23,9,0,860.0,64.0,1.9,19.0,454.0,711.3,559.7
2017,10,23,9,15,879.5,66.5,2.1,19.5,501.0,743.52,581.16
2017,10,23,9,30,899.0,69.0,2.3,20.0,548.0,773.27,600.69
2017,10,23,9,45,911.5,71.5,2.5,21.0,588.5,794.84,613.13
2017,10,23,10,0,924.0,74.0,2.7,22.0,629.0,813.24,623.33
2017,10,23,10,15,934.0,75.5,2.75,22.5,663.0,825.2,629.31
2017,10,23,10,30,944.0,77.0,2.8,23.0,697.0,833.69,633.03
2017,10,23,10,45,949.5,78.5,2.85,23.5,723.0,835.05,631.99
2017,10,23,11,0,955.0,80.0,2.9,24.0,749.0,832.77,628.66
2017,10,23,11,15,959.0,81.0,2.85,24.5,766.5,825.14,621.23
2017,10,23,11,30,963.0,82.0,2.8,25.0,784.0,813.89,611.53
2017,10,23,11,45,960.5,84.5,2.75,25.5,792.5,795.78,597.34
2017,10,23,12,0,958.0,87.0,2.7,26.0,801.0,774.33,581.05
2017,10,23,12,15,957.5,87.0,2.6,26.0,801.0,748.54,562.76
2017,10,23,12,30,957.0,87.0,2.5,26.0,801.0,719.63,541.37
2017,10,23,12,45,953.0,87.5,2.45,26.5,792.0,685.98,515.11
2017,10,23,13,0,949.0,88.0,2.4,27.0,783.0,649.67,486.65
2017,10,23,13,15,944.0,87.5,2.3,27.0,765.5,609.39,455.62
2017,10,23,13,30,939.0,87.0,2.2,27.0,748.0,566.92,422.34
2017,10,23,13,45,929.5,86.5,2.1,27.0,722.0,520.32,385.29
2017,10,23,14,0,920.0,86.0,2.0,27.0,696.0,472.31,346.28
2017,10,23,14,15,909.5,84.5,1.85,27.0,663.0,421.87,304.39
2017,10,23,14,30,899.0,83.0,1.7,27.0,630.0,370.62,260.96
2017,10,23,14,45,882.5,81.5,1.55,27.0,589.0,317.09,215.31
2017,10,23,15,0,866.0,80.0,1.4,27.0,548.0,263.82,169.87
2017,10,23,15,15,845.5,77.0,1.25,26.5,502.5,203.42,120.6
2017,10,23,15,30,825.0,74.0,1.1,26.0,457.0,149.8,79.99
2017,10,23,15,45,794.5,71.0,1.0,26.0,406.0,97.16,48.13
2017,10,23,16,0,764.0,68.0,0.9,26.0,355.0,48.43,35.76
2017,10,23,16,15,721.0,63.0,0.85,25.0,301.5,46.33,34.26
2017,10,23,16,30,678.0,58.0,0.8,24.0,248.0,44.21,32.61
2017,10,23,16,45,608.5,51.5,0.75,23.5,194.5,37.1,26.44
2017,10,23,17,0,539.0,45.0,0.7,23.0,141.0,33.83,23.4
2017,10,23,17,15,418.0,34.0,0.8,22.0,93.0,26.32,16.51
2017,10,23,17,30,297.0,23.0,0.9,21.0,45.0,18.43,6.68
2017,10,23,17,45,148.5,11.5,1.05,20.0,22.5,10.96,0.0
2017,10,23,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,150.0,9.0,3.4,11.5,17.5,71.3,0.0
2017,10,24,7,0,300.0,18.0,3.6,12.0,35.0,174.45,51.46
2017,10,24,7,15,431.5,28.0,3.7,12.5,82.0,272.72,215.42
2017,10,24,7,30,563.0,38.0,3.8,13.0,129.0,372.4,306.06
2017,10,24,7,45,635.0,44.0,3.9,14.0,183.0,441.97,367.02
2017,10,24,8,0,707.0,50.0,4.0,15.0,237.0,514.72,427.49
2017,10,24,8,15,750.5,54.0,4.2,16.0,291.0,569.12,470.87
2017,10,24,8,30,794.0,58.0,4.4,17.0,345.0,623.71,512.35
2017,10,24,8,45,823.0,61.5,4.6,18.0,396.5,667.18,543.01
2017,10,24,9,0,852.0,65.0,4.8,19.0,448.0,703.7,567.66
2017,10,24,9,15,872.0,67.5,4.85,19.5,494.5,736.0,589.15
2017,10,24,9,30,892.0,70.0,4.9,20.0,541.0,765.87,608.57
2017,10,24,9,45,905.5,72.0,5.0,20.5,582.0,787.43,621.97
2017,10,24,10,0,919.0,74.0,5.1,21.0,623.0,805.89,633.15
2017,10,24,10,15,929.0,75.5,5.1,21.5,656.5,817.76,639.07
2017,10,24,10,30,939.0,77.0,5.1,22.0,690.0,826.17,642.64
2017,10,24,10,45,945.0,78.5,5.1,22.5,716.0,827.89,641.54
2017,10,24,11,0,951.0,80.0,5.1,23.0,742.0,825.99,638.05
2017,10,24,11,15,955.5,80.5,5.1,23.0,760.0,818.22,631.81
2017,10,24,11,30,960.0,81.0,5.1,23.0,778.0,806.85,623.18
2017,10,24,11,45,715.0,184.5,5.15,23.5,707.5,717.04,554.69
2017,10,24,12,0,470.0,288.0,5.2,24.0,637.0,621.05,478.17
2017,10,24,12,15,711.0,188.5,5.25,24.0,716.0,676.77,523.4
2017,10,24,12,30,952.0,89.0,5.3,24.0,795.0,714.57,553.7
2017,10,24,12,45,951.5,87.5,5.35,24.0,786.5,681.35,527.68
2017,10,24,13,0,951.0,86.0,5.4,24.0,778.0,645.31,499.37
2017,10,24,13,15,947.0,85.5,5.4,24.0,761.5,605.58,467.5
2017,10,24,13,30,943.0,85.0,5.4,24.0,745.0,563.57,433.19
2017,10,24,13,45,938.5,82.5,5.45,24.0,720.5,517.43,395.01
2017,10,24,14,0,934.0,80.0,5.5,24.0,696.0,469.49,354.41
2017,10,24,14,15,925.5,78.5,5.45,24.0,663.5,419.3,310.92
2017,10,24,14,30,917.0,77.0,5.4,24.0,631.0,368.07,265.68
2017,10,24,14,45,907.0,74.0,5.4,24.0,592.0,314.35,217.95
2017,10,24,15,0,897.0,71.0,5.4,24.0,553.0,260.22,169.93
2017,10,24,15,15,879.0,68.5,5.35,23.5,507.5,204.98,123.1
2017,10,24,15,30,861.0,66.0,5.3,23.0,462.0,150.64,81.05
2017,10,24,15,45,837.5,62.5,5.25,23.0,412.0,96.33,47.93
2017,10,24,16,0,814.0,59.0,5.2,23.0,362.0,41.62,30.39
2017,10,24,16,15,774.0,55.0,4.75,22.0,308.0,40.02,29.22
2017,10,24,16,30,734.0,51.0,4.3,21.0,254.0,38.42,27.96
2017,10,24,16,45,668.0,45.5,3.9,20.5,199.0,35.46,25.33
2017,10,24,17,0,602.0,40.0,3.5,20.0,144.0,32.49,22.5
2017,10,24,17,15,479.0,30.5,3.2,19.0,94.5,25.51,15.96
2017,10,24,17,30,356.0,21.0,2.9,18.0,45.0,18.24,5.8
2017,10,24,17,45,178.0,10.5,2.6,17.0,22.5,10.01,0.0
2017,10,24,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,25,6,45,156.5,9.0,1.75,9.5,17.0,73.62,0.0
2017,10,25,7,0,313.0,18.0,1.8,10.0,34.0,178.52,34.15
2017,10,25,7,15,449.5,27.5,2.1,11.0,82.5,279.78,220.07
2017,10,25,7,30,586.0,37.0,2.4,12.0,131.0,381.85,312.62
2017,10,25,7,45,657.0,43.5,2.75,13.5,186.0,451.97,373.5
2017,10,25,8,0,728.0,50.0,3.1,15.0,241.0,525.21,433.69
2017,10,25,8,15,771.5,54.0,2.95,15.5,295.5,580.1,476.98
2017,10,25,8,30,815.0,58.0,2.8,16.0,350.0,635.1,517.91
2017,10,25,8,45,844.0,61.5,2.65,17.0,402.0,673.54,542.61
2017,10,25,9,0,873.0,65.0,2.5,18.0,454.0,715.84,569.2
2017,10,25,9,15,893.0,67.0,2.5,19.0,501.5,747.8,588.24
2017,10,25,9,30,913.0,69.0,2.5,20.0,549.0,777.29,605.17
2017,10,25,9,45,926.5,71.0,2.55,21.0,590.0,799.02,616.7
2017,10,25,10,0,940.0,73.0,2.6,22.0,631.0,817.58,625.99
2017,10,25,10,15,950.5,74.5,2.6,22.5,665.5,829.87,631.82
2017,10,25,10,30,961.0,76.0,2.6,23.0,700.0,838.63,635.37
2017,10,25,10,45,967.5,77.0,2.65,23.5,726.5,840.09,634.41
2017,10,25,11,0,974.0,78.0,2.7,24.0,753.0,837.86,631.14
2017,10,25,11,15,978.5,79.0,2.7,24.0,771.0,830.39,625.35
2017,10,25,11,30,983.0,80.0,2.7,24.0,789.0,819.21,617.21
2017,10,25,11,45,977.0,84.5,2.7,24.5,797.0,800.3,602.74
2017,10,25,12,0,971.0,89.0,2.7,25.0,805.0,778.05,586.16
2017,10,25,12,15,971.0,89.0,2.65,25.0,805.0,752.26,568.1
2017,10,25,12,30,971.0,89.0,2.6,25.0,805.0,723.28,546.37
2017,10,25,12,45,969.5,88.0,2.55,25.5,796.5,689.33,519.75
2017,10,25,13,0,968.0,87.0,2.5,26.0,788.0,652.57,490.77
2017,10,25,13,15,963.0,86.5,2.4,26.0,770.5,611.67,459.05
2017,10,25,13,30,958.0,86.0,2.3,26.0,753.0,568.54,425.0
2017,10,25,13,45,951.5,84.5,2.25,26.0,727.5,521.76,387.64
2017,10,25,14,0,945.0,83.0,2.2,26.0,702.0,473.29,348.01
2017,10,25,14,15,934.5,81.5,2.1,26.0,668.0,421.86,305.04
2017,10,25,14,30,924.0,80.0,2.0,26.0,634.0,369.56,260.43
2017,10,25,14,45,894.5,83.0,1.9,26.0,590.5,315.22,214.13
2017,10,25,15,0,865.0,86.0,1.8,26.0,547.0,257.03,165.16
2017,10,25,15,15,843.0,83.0,1.65,25.5,500.5,202.07,120.14
2017,10,25,15,30,821.0,80.0,1.5,25.0,454.0,148.62,80.19
2017,10,25,15,45,789.5,76.0,1.4,25.0,402.5,95.63,49.2
2017,10,25,16,0,758.0,72.0,1.3,25.0,351.0,52.08,39.06
2017,10,25,16,15,711.5,66.5,1.2,24.0,296.5,49.7,37.31
2017,10,25,16,30,665.0,61.0,1.1,23.0,242.0,43.01,31.7
2017,10,25,16,45,591.0,53.5,1.0,22.5,188.0,39.09,28.25
2017,10,25,17,0,517.0,46.0,0.9,22.0,134.0,35.06,24.49
2017,10,25,17,15,386.5,34.5,1.0,21.0,86.5,27.11,17.1
2017,10,25,17,30,256.0,23.0,1.1,20.0,39.0,18.76,4.92
2017,10,25,17,45,128.0,11.5,1.2,19.0,19.5,10.96,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,106.0,9.5,3.0,10.5,15.0,52.83,0.0
2017,10,26,7,0,212.0,19.0,3.2,11.0,30.0,136.34,6.63
2017,10,26,7,15,353.0,31.5,3.4,11.5,75.5,240.91,188.62
2017,10,26,7,30,494.0,44.0,3.6,12.0,121.0,343.96,282.73
2017,10,26,7,45,573.5,51.5,3.8,13.0,175.0,415.93,346.09
2017,10,26,8,0,653.0,59.0,4.0,14.0,229.0,491.93,409.84
2017,10,26,8,15,701.5,64.5,4.15,15.0,283.0,545.14,452.72
2017,10,26,8,30,750.0,70.0,4.3,16.0,337.0,603.24,497.6
2017,10,26,8,45,782.5,74.0,4.5,17.0,388.5,648.4,530.56
2017,10,26,9,0,815.0,78.0,4.7,18.0,440.0,692.28,561.11
2017,10,26,9,15,837.5,81.5,5.1,19.0,486.5,726.54,584.63
2017,10,26,9,30,860.0,85.0,5.5,20.0,533.0,758.43,606.1
2017,10,26,9,45,875.5,87.5,5.95,21.0,574.0,781.17,620.73
2017,10,26,10,0,891.0,90.0,6.4,22.0,615.0,795.66,629.17
2017,10,26,10,15,902.0,91.5,6.4,22.5,649.0,807.76,635.46
2017,10,26,10,30,913.0,93.0,6.4,23.0,683.0,816.52,639.4
2017,10,26,10,45,919.5,94.5,6.4,23.5,708.5,818.33,638.41
2017,10,26,11,0,926.0,96.0,6.4,24.0,734.0,816.62,635.04
2017,10,26,11,15,930.5,97.0,6.35,24.5,752.0,809.32,627.61
2017,10,26,11,30,935.0,98.0,6.3,25.0,770.0,798.5,617.84
2017,10,26,11,45,946.0,94.0,6.3,25.5,781.0,783.81,605.66
2017,10,26,12,0,957.0,90.0,6.3,26.0,792.0,765.5,591.03
2017,10,26,12,15,956.5,90.0,6.25,26.0,791.5,739.72,571.88
2017,10,26,12,30,956.0,90.0,6.2,26.0,791.0,710.83,549.17
2017,10,26,12,45,951.5,90.5,6.2,26.5,782.0,676.94,521.54
2017,10,26,13,0,947.0,91.0,6.2,27.0,773.0,640.45,491.63
2017,10,26,13,15,942.0,90.0,6.15,27.0,755.0,599.87,459.08
2017,10,26,13,30,937.0,89.0,6.1,27.0,737.0,557.12,424.2
2017,10,26,13,45,928.0,88.0,6.05,27.0,711.0,510.55,385.65
2017,10,26,14,0,919.0,87.0,6.0,27.0,685.0,462.55,345.12
2017,10,26,14,15,907.5,85.5,5.9,27.0,651.5,412.01,301.69
2017,10,26,14,30,896.0,84.0,5.8,27.0,618.0,360.74,256.91
2017,10,26,14,45,879.0,82.5,5.75,27.0,577.5,307.5,210.32
2017,10,26,15,0,862.0,81.0,5.7,27.0,537.0,249.21,160.1
2017,10,26,15,15,840.5,78.0,5.5,26.5,490.5,194.66,114.89
2017,10,26,15,30,819.0,75.0,5.3,26.0,444.0,141.56,75.11
2017,10,26,15,45,785.5,71.5,5.1,26.0,393.0,89.16,45.05
2017,10,26,16,0,752.0,68.0,4.9,26.0,342.0,48.94,36.24
2017,10,26,16,15,706.0,63.0,4.4,25.0,288.5,46.84,34.69
2017,10,26,16,30,660.0,58.0,3.9,24.0,235.0,40.75,29.59
2017,10,26,16,45,581.5,51.0,3.4,23.5,181.5,37.13,26.39
2017,10,26,17,0,503.0,44.0,2.9,23.0,128.0,33.43,22.92
2017,10,26,17,15,373.5,32.5,2.7,22.0,82.0,25.41,15.48
2017,10,26,17,30,244.0,21.0,2.5,21.0,36.0,16.96,2.58
2017,10,26,17,45,122.0,10.5,2.35,20.0,18.0,10.01,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,70.5,9.0,6.65,10.0,12.0,37.51,0.0
2017,10,27,7,0,141.0,18.0,6.9,10.0,24.0,100.4,0.0
2017,10,27,7,15,268.5,32.5,7.2,10.0,66.0,199.13,156.09
2017,10,27,7,30,396.0,47.0,7.5,10.0,108.0,293.31,244.73
2017,10,27,7,45,471.5,58.0,7.8,10.5,158.5,363.44,308.87
2017,10,27,8,0,547.0,69.0,8.1,11.0,209.0,437.53,374.31
2017,10,27,8,15,598.5,76.0,8.1,11.0,260.5,494.88,424.23
2017,10,27,8,30,650.0,83.0,8.1,11.0,312.0,553.18,473.44
2017,10,27,8,45,680.5,90.0,8.1,11.5,361.0,597.42,508.74
2017,10,27,9,0,711.0,97.0,8.1,12.0,410.0,640.6,542.25
2017,10,27,9,15,736.0,101.5,8.0,12.5,455.0,675.38,567.67
2017,10,27,9,30,761.0,106.0,7.9,13.0,500.0,708.2,590.89
2017,10,27,9,45,773.5,111.5,7.85,13.5,538.5,730.41,605.58
2017,10,27,10,0,786.0,117.0,7.8,14.0,577.0,746.9,615.73
2017,10,27,10,15,799.0,119.5,7.7,14.0,610.0,760.67,624.85
2017,10,27,10,30,812.0,122.0,7.6,14.0,643.0,771.33,631.65
2017,10,27,10,45,813.0,127.5,7.55,14.5,667.0,772.7,630.34
2017,10,27,11,0,814.0,133.0,7.5,15.0,691.0,770.8,626.7
2017,10,27,11,15,820.0,135.0,7.4,15.0,709.0,765.85,621.94
2017,10,27,11,30,826.0,137.0,7.3,15.0,727.0,757.65,614.86
2017,10,27,11,45,476.5,246.5,7.2,15.5,588.0,595.14,480.63
2017,10,27,12,0,127.0,356.0,7.1,16.0,449.0,432.41,344.6
2017,10,27,12,15,166.0,357.0,7.0,16.0,478.5,451.98,360.63
2017,10,27,12,30,205.0,358.0,6.9,16.0,508.0,468.85,373.96
2017,10,27,12,45,270.0,341.5,6.85,16.5,536.5,484.33,385.79
2017,10,27,13,0,335.0,325.0,6.8,17.0,565.0,492.65,391.57
2017,10,27,13,15,176.5,286.5,6.7,17.0,413.0,356.36,283.17
2017,10,27,13,30,18.0,248.0,6.6,17.0,261.0,235.97,186.51
2017,10,27,13,45,219.0,254.5,6.5,17.0,397.0,324.61,257.27
2017,10,27,14,0,420.0,261.0,6.4,17.0,533.0,396.76,311.24
2017,10,27,14,15,247.0,262.0,6.35,16.5,420.0,312.46,245.06
2017,10,27,14,30,74.0,263.0,6.3,16.0,307.0,250.11,198.07
2017,10,27,14,45,377.0,200.5,6.25,16.0,401.0,260.59,197.13
2017,10,27,15,0,680.0,138.0,6.2,16.0,495.0,250.84,175.3
2017,10,27,15,15,653.5,132.0,6.15,15.5,450.5,202.2,134.3
2017,10,27,15,30,627.0,126.0,6.1,15.0,406.0,155.96,98.95
2017,10,27,15,45,616.0,111.5,6.1,15.0,361.0,105.93,67.01
2017,10,27,16,0,605.0,97.0,6.1,15.0,316.0,66.74,53.78
2017,10,27,16,15,554.5,88.5,5.95,14.5,265.0,63.13,50.78
2017,10,27,16,30,504.0,80.0,5.8,14.0,214.0,59.4,47.52
2017,10,27,16,45,448.0,66.0,5.65,13.5,165.0,50.39,39.36
2017,10,27,17,0,392.0,52.0,5.5,13.0,116.0,40.89,30.51
2017,10,27,17,15,273.5,36.5,5.25,12.5,73.0,28.34,18.61
2017,10,27,17,30,155.0,21.0,5.0,12.0,30.0,16.57,1.08
2017,10,27,17,45,77.5,10.5,4.75,11.5,15.0,10.01,0.0
2017,10,27,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,10,28,6,45,134.0,8.0,3.15,2.5,14.0,7.63,0.0
2017,10,28,7,0,268.0,16.0,3.3,3.0,28.0,151.48,0.0
2017,10,28,7,15,413.0,26.5,3.3,3.5,74.5,256.39,203.89
2017,10,28,7,30,558.0,37.0,3.3,4.0,121.0,361.08,304.2
2017,10,28,7,45,630.5,44.0,3.35,5.0,175.0,430.94,367.77
2017,10,28,8,0,703.0,51.0,3.4,6.0,229.0,503.98,430.7
2017,10,28,8,15,749.0,56.0,3.65,7.0,283.5,560.38,477.57
2017,10,28,8,30,795.0,61.0,3.9,8.0,338.0,617.06,522.65
2017,10,28,8,45,822.0,65.5,4.15,9.0,389.0,659.83,554.45
2017,10,28,9,0,849.0,70.0,4.4,10.0,440.0,700.99,584.0
2017,10,28,9,15,870.0,72.5,4.4,10.5,487.0,728.03,601.91
2017,10,28,9,30,891.0,75.0,4.4,11.0,534.0,758.05,621.91
2017,10,28,9,45,902.5,78.5,4.4,11.5,574.5,779.37,635.07
2017,10,28,10,0,914.0,82.0,4.4,12.0,615.0,797.53,645.86
2017,10,28,10,15,924.5,84.0,4.3,12.0,648.5,809.9,652.96
2017,10,28,10,30,935.0,86.0,4.2,12.0,682.0,818.85,657.61
2017,10,28,10,45,939.0,88.5,4.15,12.5,707.5,819.8,655.69
2017,10,28,11,0,943.0,91.0,4.1,13.0,733.0,817.16,651.44
2017,10,28,11,15,947.5,92.0,4.05,13.5,750.5,809.72,643.87
2017,10,28,11,30,952.0,93.0,4.0,14.0,768.0,798.7,633.91
2017,10,28,11,45,952.5,93.5,4.0,14.5,777.0,780.76,619.27
2017,10,28,12,0,953.0,94.0,4.0,15.0,786.0,759.47,602.38
2017,10,28,12,15,952.5,94.0,4.0,15.0,786.0,733.75,582.66
2017,10,28,12,30,952.0,94.0,4.0,15.0,786.0,704.95,559.81
2017,10,28,12,45,950.5,93.0,4.05,15.5,777.0,671.61,532.37
2017,10,28,13,0,949.0,92.0,4.1,16.0,768.0,635.51,502.4
2017,10,28,13,15,944.5,91.5,4.1,16.0,751.0,595.67,469.77
2017,10,28,13,30,940.0,91.0,4.1,16.0,734.0,553.61,434.64
2017,10,28,13,45,934.0,88.5,4.15,16.0,708.5,507.04,395.23
2017,10,28,14,0,928.0,86.0,4.2,16.0,683.0,458.82,353.52
2017,10,28,14,15,917.5,84.5,4.15,16.0,649.5,408.38,308.81
2017,10,28,14,30,907.0,83.0,4.1,16.0,616.0,357.12,262.54
2017,10,28,14,45,891.5,81.0,4.1,16.0,575.5,303.52,214.08
2017,10,28,15,0,876.0,79.0,4.1,16.0,535.0,250.08,166.07
2017,10,28,15,15,854.5,76.0,4.0,16.0,489.0,189.67,114.58
2017,10,28,15,30,833.0,73.0,3.9,16.0,443.0,136.06,73.62
2017,10,28,15,45,801.5,69.5,3.85,16.0,391.5,83.29,43.76
2017,10,28,16,0,770.0,66.0,3.8,16.0,340.0,47.7,36.76
2017,10,28,16,15,723.5,61.0,3.3,15.0,286.5,45.52,35.05
2017,10,28,16,30,677.0,56.0,2.8,14.0,233.0,43.33,33.22
2017,10,28,16,45,601.5,49.0,2.35,13.5,179.5,35.82,26.4
2017,10,28,17,0,526.0,42.0,1.9,13.0,126.0,32.02,22.7
2017,10,28,17,15,390.0,30.5,1.75,12.0,79.5,23.9,14.79
2017,10,28,17,30,254.0,19.0,1.6,11.0,33.0,15.33,0.0
2017,10,28,17,45,127.0,9.5,1.45,10.0,16.5,9.05,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,121.0,8.0,1.8,4.5,13.0,7.63,0.0
2017,10,29,7,0,242.0,16.0,1.9,5.0,26.0,142.05,0.0
2017,10,29,7,15,389.5,27.0,2.3,6.0,71.5,250.21,194.86
2017,10,29,7,30,537.0,38.0,2.7,7.0,117.0,349.02,289.86
2017,10,29,7,45,616.5,44.5,3.1,8.5,171.0,421.44,354.65
2017,10,29,8,0,696.0,51.0,3.5,10.0,225.0,497.36,419.13
2017,10,29,8,15,743.5,56.0,3.55,11.0,279.5,554.31,465.45
2017,10,29,8,30,791.0,61.0,3.6,12.0,334.0,611.62,509.9
2017,10,29,8,45,823.0,64.0,3.7,13.0,386.0,655.74,541.81
2017,10,29,9,0,855.0,67.0,3.8,14.0,438.0,698.5,571.18
2017,10,29,9,15,876.5,70.0,3.8,14.5,485.0,726.59,589.47
2017,10,29,9,30,898.0,73.0,3.8,15.0,532.0,757.61,609.76
2017,10,29,9,45,913.0,75.0,3.8,16.0,573.5,779.87,622.13
2017,10,29,10,0,928.0,77.0,3.8,17.0,615.0,799.05,632.19
2017,10,29,10,15,939.0,78.5,3.7,17.5,649.0,811.34,637.96
2017,10,29,10,30,950.0,80.0,3.6,18.0,683.0,820.16,641.34
2017,10,29,10,45,956.5,81.5,3.5,18.5,709.0,821.97,639.82
2017,10,29,11,0,963.0,83.0,3.4,19.0,735.0,820.13,635.91
2017,10,29,11,15,967.0,84.0,3.35,19.5,753.0,812.22,628.15
2017,10,29,11,30,971.0,85.0,3.3,20.0,771.0,800.69,618.05
2017,10,29,11,45,971.0,86.0,3.3,20.5,779.0,782.7,603.83
2017,10,29,12,0,971.0,87.0,3.3,21.0,787.0,761.3,587.38
2017,10,29,12,15,970.5,87.0,3.3,21.0,787.0,735.27,568.14
2017,10,29,12,30,970.0,87.0,3.3,21.0,787.0,706.09,545.7
2017,10,29,12,45,968.0,86.5,3.35,21.5,778.5,672.5,518.86
2017,10,29,13,0,966.0,86.0,3.4,22.0,770.0,636.12,489.52
2017,10,29,13,15,961.0,85.0,3.4,22.0,752.5,595.05,456.9
2017,10,29,13,30,956.0,84.0,3.4,22.0,735.0,551.78,421.83
2017,10,29,13,45,949.5,83.0,3.4,22.0,709.0,505.81,383.78
2017,10,29,14,0,943.0,82.0,3.4,22.0,683.0,458.15,343.4
2017,10,29,14,15,932.0,80.5,3.35,22.0,650.0,406.97,299.28
2017,10,29,14,30,921.0,79.0,3.3,22.0,617.0,354.98,253.61
2017,10,29,14,45,901.0,78.5,3.3,22.0,575.5,300.92,206.11
2017,10,29,15,0,881.0,78.0,3.3,22.0,534.0,247.42,159.45
2017,10,29,15,15,859.5,75.0,3.2,21.5,487.5,186.88,109.52
2017,10,29,15,30,838.0,72.0,3.1,21.0,441.0,133.12,69.9
2017,10,29,15,45,807.0,68.5,3.05,21.0,390.0,80.26,41.34
2017,10,29,16,0,776.0,65.0,3.0,21.0,339.0,47.06,35.44
2017,10,29,16,15,730.0,60.0,2.65,20.0,285.0,44.85,33.73
2017,10,29,16,30,684.0,55.0,2.3,19.0,231.0,42.62,31.89
2017,10,29,16,45,608.5,48.0,2.0,18.0,177.5,38.48,28.19
2017,10,29,17,0,533.0,41.0,1.7,17.0,124.0,31.31,21.63
2017,10,29,17,15,395.5,30.0,1.75,16.0,78.0,23.6,14.12
2017,10,29,17,30,258.0,19.0,1.8,15.0,32.0,15.48,0.0
2017,10,29,17,45,129.0,9.5,1.9,14.0,16.0,9.05,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,104.5,8.0,2.05,6.5,12.0,0.0,0.0
2017,10,30,7,0,209.0,16.0,2.1,7.0,24.0,107.57,0.0
2017,10,30,7,15,359.5,27.5,2.35,8.0,68.0,235.17,179.95
2017,10,30,7,30,510.0,39.0,2.6,9.0,112.0,339.97,279.64
