Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,7,45,587.5,46.5,2.9,10.5,165.0,409.94,341.85
2017,10,30,8,0,665.0,54.0,3.2,12.0,218.0,479.93,401.08
2017,10,30,8,15,714.0,59.0,3.25,13.0,271.5,536.78,447.11
2017,10,30,8,30,763.0,64.0,3.3,14.0,325.0,594.08,491.34
2017,10,30,8,45,793.5,68.5,3.4,15.0,376.0,638.17,523.52
2017,10,30,9,0,824.0,73.0,3.5,16.0,427.0,680.87,552.76
2017,10,30,9,15,846.0,76.0,3.8,17.0,473.5,713.91,574.75
2017,10,30,9,30,868.0,79.0,4.1,18.0,520.0,744.57,594.66
2017,10,30,9,45,882.5,81.5,4.4,19.0,560.0,761.22,604.19
2017,10,30,10,0,897.0,84.0,4.7,20.0,600.0,780.16,615.81
2017,10,30,10,15,908.0,86.0,4.65,20.5,634.0,792.69,622.05
2017,10,30,10,30,919.0,88.0,4.6,21.0,668.0,801.86,625.94
2017,10,30,10,45,925.0,90.0,4.6,21.5,693.5,803.76,625.02
2017,10,30,11,0,931.0,92.0,4.6,22.0,719.0,802.12,621.77
2017,10,30,11,15,935.5,93.0,4.5,22.0,736.5,794.76,615.24
2017,10,30,11,30,940.0,94.0,4.4,22.0,754.0,783.88,606.39
2017,10,30,11,45,940.0,95.0,4.35,22.5,762.5,766.3,592.15
2017,10,30,12,0,940.0,96.0,4.3,23.0,771.0,745.44,575.75
2017,10,30,12,15,939.5,96.0,4.15,23.0,770.5,720.06,555.75
2017,10,30,12,30,939.0,96.0,4.0,23.0,770.0,691.64,533.28
2017,10,30,12,45,934.5,96.5,3.85,23.5,761.0,658.37,505.96
2017,10,30,13,0,930.0,97.0,3.7,24.0,752.0,622.55,476.46
2017,10,30,13,15,924.5,96.0,3.55,24.0,734.5,582.45,444.3
2017,10,30,13,30,919.0,95.0,3.4,24.0,717.0,540.29,409.93
2017,10,30,13,45,909.0,94.5,3.25,24.5,690.5,494.68,371.49
2017,10,30,14,0,899.0,94.0,3.1,25.0,664.0,447.76,331.34
2017,10,30,14,15,886.5,92.0,2.95,25.0,630.5,397.6,288.65
2017,10,30,14,30,874.0,90.0,2.8,25.0,597.0,342.43,241.42
2017,10,30,14,45,853.0,89.0,2.7,25.0,556.0,289.66,195.83
2017,10,30,15,0,832.0,88.0,2.6,25.0,515.0,237.77,151.41
2017,10,30,15,15,808.0,84.5,2.45,24.5,469.0,184.49,108.32
2017,10,30,15,30,784.0,81.0,2.3,24.0,423.0,133.0,71.39
2017,10,30,15,45,748.0,77.0,2.2,24.0,372.5,82.69,45.24
2017,10,30,16,0,712.0,73.0,2.1,24.0,322.0,48.72,36.4
2017,10,30,16,15,661.5,67.5,1.85,23.0,269.5,46.69,34.88
2017,10,30,16,30,611.0,62.0,1.6,22.0,217.0,44.64,33.21
2017,10,30,16,45,529.0,53.5,1.35,21.0,165.0,39.9,29.04
2017,10,30,17,0,447.0,45.0,1.1,20.0,113.0,35.02,24.49
2017,10,30,17,15,310.5,31.5,1.15,19.0,70.0,25.1,15.02
2017,10,30,17,30,174.0,18.0,1.2,18.0,27.0,14.6,0.0
2017,10,30,17,45,87.0,9.0,1.25,17.5,13.5,8.58,0.0
2017,10,30,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,0.5,3.55,9.0,0.5,0.0,0.0
2017,10,31,7,0,0.0,1.0,3.6,9.0,1.0,0.95,0.0
2017,10,31,7,15,0.0,4.0,3.65,9.0,4.0,3.7,0.0
2017,10,31,7,30,0.0,7.0,3.7,9.0,7.0,6.48,0.0
2017,10,31,7,45,0.0,11.0,3.75,9.5,11.0,10.18,3.17
2017,10,31,8,0,0.0,15.0,3.8,10.0,15.0,13.9,6.46
2017,10,31,8,15,0.0,19.0,3.9,10.0,19.0,17.61,9.72
2017,10,31,8,30,0.0,23.0,4.0,10.0,23.0,21.33,12.95
2017,10,31,8,45,276.5,79.0,4.1,10.5,197.0,293.4,250.8
2017,10,31,9,0,553.0,135.0,4.2,11.0,371.0,558.11,467.41
2017,10,31,9,15,276.5,101.5,4.25,11.0,219.5,327.46,276.09
2017,10,31,9,30,0.0,68.0,4.3,11.0,68.0,63.28,48.4
2017,10,31,9,45,0.0,97.0,4.35,11.5,97.0,90.68,71.45
2017,10,31,10,0,0.0,126.0,4.4,12.0,126.0,118.78,94.62
2017,10,31,10,15,0.0,90.5,4.35,12.5,90.5,84.35,65.5
2017,10,31,10,30,0.0,55.0,4.3,13.0,55.0,51.2,37.53
2017,10,31,10,45,0.0,52.0,4.25,13.5,52.0,48.42,35.07
2017,10,31,11,0,0.0,49.0,4.2,14.0,49.0,45.63,32.61
2017,10,31,11,15,0.0,66.0,4.1,14.5,66.0,61.5,45.7
2017,10,31,11,30,0.0,83.0,4.0,15.0,83.0,77.4,58.69
2017,10,31,11,45,14.5,183.5,3.9,15.5,194.0,182.24,144.24
2017,10,31,12,0,29.0,284.0,3.8,16.0,305.0,290.12,229.52
2017,10,31,12,15,57.0,310.5,3.65,16.0,351.5,330.55,261.2
2017,10,31,12,30,85.0,337.0,3.5,16.0,398.0,368.42,290.59
2017,10,31,12,45,42.5,202.0,3.4,16.5,232.5,213.77,168.49
2017,10,31,13,0,0.0,67.0,3.3,17.0,67.0,62.45,45.86
2017,10,31,13,15,0.0,59.0,3.15,17.0,59.0,54.97,39.85
2017,10,31,13,30,0.0,51.0,3.0,17.0,51.0,47.49,33.74
2017,10,31,13,45,0.0,97.0,2.95,17.0,97.0,90.41,69.08
2017,10,31,14,0,0.0,143.0,2.9,17.0,143.0,131.98,103.02
2017,10,31,14,15,0.0,83.5,2.75,16.5,83.5,77.81,59.01
2017,10,31,14,30,0.0,24.0,2.6,16.0,24.0,22.3,13.08
2017,10,31,14,45,15.0,112.0,2.5,16.0,120.0,105.2,81.68
2017,10,31,15,0,30.0,200.0,2.4,16.0,216.0,176.66,139.53
2017,10,31,15,15,15.0,142.0,2.35,15.5,150.0,129.83,102.26
2017,10,31,15,30,0.0,84.0,2.3,15.0,84.0,77.9,60.27
2017,10,31,15,45,0.0,73.5,2.25,15.0,73.5,68.4,52.5
2017,10,31,16,0,0.0,63.0,2.2,15.0,63.0,58.59,46.61
2017,10,31,16,15,0.0,52.0,2.25,14.5,52.0,48.33,37.63
2017,10,31,16,30,0.0,41.0,2.3,14.0,41.0,38.08,28.5
2017,10,31,16,45,99.0,50.5,2.4,14.0,65.5,40.59,30.53
2017,10,31,17,0,198.0,60.0,2.5,14.0,90.0,47.69,36.15
2017,10,31,17,15,116.5,37.5,2.45,13.5,53.5,30.51,19.74
2017,10,31,17,30,35.0,15.0,2.4,13.0,17.0,13.35,0.0
2017,10,31,17,45,17.5,7.5,2.4,13.0,8.5,7.15,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,48.0,7.0,1.3,10.5,9.0,0.0,0.0
2017,11,1,7,0,96.0,14.0,1.4,11.0,18.0,55.17,0.0
2017,11,1,7,15,230.0,29.5,1.55,11.5,57.0,172.3,125.77
2017,11,1,7,30,364.0,45.0,1.7,12.0,96.0,267.47,216.35
2017,11,1,7,45,459.0,54.0,1.9,12.5,146.0,343.76,283.52
2017,11,1,8,0,554.0,63.0,2.1,13.0,196.0,425.13,352.45
2017,11,1,8,15,607.5,69.5,2.1,13.5,247.0,482.2,398.99
2017,11,1,8,30,661.0,76.0,2.1,14.0,298.0,540.38,444.49
2017,11,1,8,45,701.5,79.5,2.1,14.5,347.5,586.7,479.23
2017,11,1,9,0,742.0,83.0,2.1,15.0,397.0,629.45,510.26
2017,11,1,9,15,767.0,86.5,2.25,16.0,442.0,663.49,532.91
2017,11,1,9,30,792.0,90.0,2.4,17.0,487.0,695.47,553.61
2017,11,1,9,45,814.0,91.5,2.55,18.0,527.5,720.6,569.02
2017,11,1,10,0,836.0,93.0,2.7,19.0,568.0,743.05,582.39
2017,11,1,10,15,848.5,95.0,2.85,20.0,600.5,755.99,588.87
2017,11,1,10,30,861.0,97.0,3.0,21.0,633.0,765.73,593.17
2017,11,1,10,45,872.0,97.0,3.15,22.0,659.0,764.68,589.89
2017,11,1,11,0,883.0,97.0,3.3,23.0,685.0,764.85,587.67
2017,11,1,11,15,888.5,98.0,3.4,23.5,703.0,758.63,581.94
2017,11,1,11,30,894.0,99.0,3.5,24.0,721.0,749.05,574.01
2017,11,1,11,45,888.0,104.0,3.65,25.0,728.0,732.06,560.05
2017,11,1,12,0,882.0,109.0,3.8,26.0,735.0,712.06,543.17
2017,11,1,12,15,882.0,109.0,3.8,26.5,735.0,688.31,523.98
2017,11,1,12,30,882.0,109.0,3.8,27.0,735.0,661.68,502.55
2017,11,1,12,45,881.5,107.5,3.85,27.5,727.0,630.59,477.81
2017,11,1,13,0,881.0,106.0,3.9,28.0,719.0,596.92,450.8
2017,11,1,13,15,876.0,105.0,3.9,28.0,702.5,558.9,420.84
2017,11,1,13,30,871.0,104.0,3.9,28.0,686.0,516.83,387.25
2017,11,1,13,45,863.5,101.5,3.9,28.5,661.0,471.99,350.08
2017,11,1,14,0,856.0,99.0,3.9,29.0,636.0,425.84,311.15
2017,11,1,14,15,844.0,97.5,3.9,28.5,604.0,377.91,271.27
2017,11,1,14,30,832.0,96.0,3.9,28.0,572.0,329.5,230.13
2017,11,1,14,45,805.5,96.0,3.9,28.0,531.5,278.57,186.65
2017,11,1,15,0,779.0,96.0,3.9,28.0,491.0,229.16,145.06
2017,11,1,15,15,754.0,92.5,3.8,27.5,446.5,178.82,105.11
2017,11,1,15,30,729.0,89.0,3.7,27.0,402.0,125.33,67.42
2017,11,1,15,45,692.0,84.5,3.65,27.0,353.0,77.51,43.77
2017,11,1,16,0,655.0,80.0,3.6,27.0,304.0,54.37,40.74
2017,11,1,16,15,602.5,73.0,3.4,25.5,253.5,51.39,38.5
2017,11,1,16,30,550.0,66.0,3.2,24.0,203.0,48.32,36.04
2017,11,1,16,45,467.0,56.5,3.0,23.0,153.0,42.87,31.26
2017,11,1,17,0,384.0,47.0,2.8,22.0,103.0,37.25,26.03
2017,11,1,17,15,253.5,32.0,2.8,21.0,62.5,25.9,15.13
2017,11,1,17,30,123.0,17.0,2.8,20.0,22.0,13.47,0.0
2017,11,1,17,45,61.5,8.5,2.8,19.5,11.0,8.1,0.0
2017,11,1,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,24.0,6.5,2.5,17.5,7.5,0.0,0.0
2017,11,2,7,0,48.0,13.0,2.6,18.0,15.0,33.16,0.0
2017,11,2,7,15,168.0,31.5,2.85,18.5,52.0,145.52,101.04
2017,11,2,7,30,288.0,50.0,3.1,19.0,89.0,233.67,184.26
2017,11,2,7,45,370.0,63.5,3.4,19.5,136.5,302.72,244.45
2017,11,2,8,0,452.0,77.0,3.7,20.0,184.0,377.11,307.04
2017,11,2,8,15,226.0,93.5,3.85,20.5,147.0,257.72,210.06
2017,11,2,8,30,0.0,110.0,4.0,21.0,110.0,108.69,84.45
2017,11,2,8,45,28.0,141.0,4.2,22.0,153.0,168.05,133.08
2017,11,2,9,0,56.0,172.0,4.4,23.0,196.0,221.11,175.32
2017,11,2,9,15,62.0,192.5,4.45,23.5,221.5,246.34,194.51
2017,11,2,9,30,68.0,213.0,4.5,24.0,247.0,271.34,213.27
2017,11,2,9,45,68.5,232.0,4.55,24.5,268.5,290.25,226.91
2017,11,2,10,0,69.0,251.0,4.6,25.0,290.0,308.71,240.06
2017,11,2,10,15,153.5,270.5,4.55,25.5,364.0,399.66,310.3
2017,11,2,10,30,238.0,290.0,4.5,26.0,438.0,480.11,370.65
2017,11,2,10,45,243.0,300.5,4.5,26.5,457.0,490.14,376.36
2017,11,2,11,0,248.0,311.0,4.5,27.0,476.0,499.06,381.48
2017,11,2,11,15,188.5,322.5,4.45,27.0,450.0,460.78,351.21
2017,11,2,11,30,129.0,334.0,4.4,27.0,424.0,423.0,321.48
2017,11,2,11,45,482.0,231.0,4.35,27.5,570.5,572.83,437.7
2017,11,2,12,0,835.0,128.0,4.3,28.0,717.0,698.01,530.5
2017,11,2,12,15,647.0,203.5,4.2,28.0,660.0,625.17,473.27
2017,11,2,12,30,459.0,279.0,4.1,28.0,603.0,554.17,418.29
2017,11,2,12,45,397.5,295.5,4.05,28.5,574.0,511.72,385.3
2017,11,2,13,0,336.0,312.0,4.0,29.0,545.0,474.11,355.74
2017,11,2,13,15,246.0,316.0,3.95,29.0,485.0,413.83,310.41
2017,11,2,13,30,156.0,320.0,3.9,29.0,425.0,360.0,269.96
2017,11,2,13,45,204.0,303.5,3.85,29.0,435.0,356.21,266.63
2017,11,2,14,0,252.0,287.0,3.8,29.0,445.0,345.48,257.32
2017,11,2,14,15,514.0,199.5,3.75,29.0,499.0,345.08,251.47
2017,11,2,14,30,776.0,112.0,3.7,29.0,553.0,324.36,226.33
2017,11,2,14,45,756.5,108.5,3.65,29.0,514.5,270.67,181.08
2017,11,2,15,0,737.0,105.0,3.6,29.0,476.0,221.8,140.16
2017,11,2,15,15,710.5,101.0,3.5,28.5,432.0,172.71,101.71
2017,11,2,15,30,684.0,97.0,3.4,28.0,388.0,125.81,69.58
2017,11,2,15,45,644.5,91.5,3.35,28.0,339.5,79.75,47.24
2017,11,2,16,0,605.0,86.0,3.3,28.0,291.0,59.28,44.7
2017,11,2,16,15,550.5,78.5,2.9,27.0,241.5,56.09,42.24
2017,11,2,16,30,496.0,71.0,2.5,26.0,192.0,52.85,39.57
2017,11,2,16,45,409.5,60.0,2.15,25.5,144.0,46.22,33.73
2017,11,2,17,0,323.0,49.0,1.8,25.0,96.0,37.67,25.99
2017,11,2,17,15,201.0,32.5,1.8,24.0,57.5,25.42,14.32
2017,11,2,17,30,79.0,16.0,1.8,23.0,19.0,15.25,0.0
2017,11,2,17,45,39.5,8.0,1.8,22.5,9.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,45,3.0,4.5,1.05,19.5,4.5,0.0,0.0
2017,11,3,7,0,6.0,9.0,1.1,20.0,9.0,11.16,0.0
2017,11,3,7,15,73.5,33.0,1.35,20.5,42.5,93.05,60.83
2017,11,3,7,30,141.0,57.0,1.6,21.0,76.0,160.02,123.42
2017,11,3,7,45,235.0,74.0,1.9,21.5,122.0,232.62,185.05
2017,11,3,8,0,329.0,91.0,2.2,22.0,168.0,321.55,258.17
2017,11,3,8,15,388.5,103.5,2.2,22.5,215.5,380.53,305.45
2017,11,3,8,30,448.0,116.0,2.2,23.0,263.0,441.86,352.95
2017,11,3,8,45,224.0,79.0,2.25,23.5,152.5,255.58,205.36
2017,11,3,9,0,0.0,42.0,2.3,24.0,42.0,39.02,26.39
2017,11,3,9,15,0.0,84.5,2.25,24.5,84.5,78.83,58.71
2017,11,3,9,30,0.0,127.0,2.2,25.0,127.0,120.84,91.98
2017,11,3,9,45,7.0,164.0,2.2,25.5,168.0,162.76,124.71
2017,11,3,10,0,14.0,201.0,2.2,26.0,209.0,204.72,156.83
2017,11,3,10,15,365.5,175.0,2.15,26.5,400.0,474.05,367.29
2017,11,3,10,30,717.0,149.0,2.1,27.0,591.0,710.53,537.74
2017,11,3,10,45,741.5,145.0,2.1,27.5,618.5,718.97,539.95
2017,11,3,11,0,766.0,141.0,2.1,28.0,646.0,724.36,541.9
2017,11,3,11,15,773.0,142.5,2.05,28.0,663.0,719.57,537.31
2017,11,3,11,30,780.0,144.0,2.0,28.0,680.0,711.71,530.67
2017,11,3,11,45,761.5,155.5,2.0,28.5,684.5,693.17,515.53
2017,11,3,12,0,743.0,167.0,2.0,29.0,689.0,672.23,498.8
2017,11,3,12,15,743.0,167.0,2.0,29.0,689.0,650.08,482.55
2017,11,3,12,30,743.0,167.0,2.0,29.0,689.0,625.49,464.35
2017,11,3,12,45,748.5,162.0,2.0,29.5,682.5,597.09,442.44
2017,11,3,13,0,754.0,157.0,2.0,30.0,676.0,566.24,418.44
2017,11,3,13,15,747.0,155.5,2.0,30.0,659.5,529.74,390.72
2017,11,3,13,30,740.0,154.0,2.0,30.0,643.0,491.83,361.37
2017,11,3,13,45,480.5,221.5,2.0,30.0,535.0,402.77,295.62
2017,11,3,14,0,221.0,289.0,2.0,30.0,427.0,336.72,248.02
2017,11,3,14,15,230.5,272.0,2.0,30.0,409.0,311.67,228.66
2017,11,3,14,30,240.0,255.0,2.0,30.0,391.0,285.54,207.93
2017,11,3,14,45,451.0,191.5,2.0,30.0,424.5,262.65,182.91
2017,11,3,15,0,662.0,128.0,2.0,30.0,458.0,224.48,143.75
2017,11,3,15,15,633.0,122.5,1.95,29.5,415.0,177.83,108.16
2017,11,3,15,30,604.0,117.0,1.9,29.0,372.0,133.84,78.77
2017,11,3,15,45,567.5,109.0,1.9,29.0,325.5,90.46,57.72
2017,11,3,16,0,531.0,101.0,1.9,29.0,279.0,71.21,54.49
2017,11,3,16,15,474.5,91.0,1.65,28.0,230.5,65.61,50.06
2017,11,3,16,30,418.0,81.0,1.4,27.0,182.0,59.79,45.24
2017,11,3,16,45,336.5,67.0,1.2,26.5,135.5,50.54,37.18
2017,11,3,17,0,255.0,53.0,1.0,26.0,89.0,40.89,28.51
2017,11,3,17,15,148.5,33.5,1.0,25.5,52.5,26.26,14.61
2017,11,3,17,30,42.0,14.0,1.0,25.0,16.0,13.34,0.0
2017,11,3,17,45,21.0,7.0,1.05,24.5,8.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,6,45,5.0,4.5,2.45,20.0,4.5,0.0,0.0
2017,11,4,7,0,10.0,9.0,2.6,20.0,9.0,12.84,0.0
2017,11,4,7,15,92.5,31.5,2.75,20.5,42.5,98.6,62.96
2017,11,4,7,30,175.0,54.0,2.9,21.0,76.0,172.41,133.37
2017,11,4,7,45,255.0,71.0,3.1,21.5,121.0,238.67,190.4
2017,11,4,8,0,335.0,88.0,3.3,22.0,166.0,320.31,258.12
2017,11,4,8,15,394.5,100.5,3.35,22.0,213.5,379.28,306.66
2017,11,4,8,30,454.0,113.0,3.4,22.0,261.0,440.59,355.65
2017,11,4,8,45,491.5,123.5,3.5,22.5,306.5,486.57,390.7
2017,11,4,9,0,529.0,134.0,3.6,23.0,352.0,532.55,424.84
2017,11,4,9,15,264.5,110.0,3.6,23.5,219.0,325.26,260.7
2017,11,4,9,30,0.0,86.0,3.6,24.0,86.0,80.15,59.53
2017,11,4,9,45,0.0,111.5,3.6,24.5,111.5,104.92,79.31
2017,11,4,10,0,0.0,137.0,3.6,25.0,137.0,129.72,98.64
2017,11,4,10,15,0.0,140.5,3.55,25.0,140.5,132.74,100.77
2017,11,4,10,30,0.0,144.0,3.5,25.0,144.0,135.81,102.97
2017,11,4,10,45,0.0,150.0,3.5,25.5,150.0,141.32,106.91
2017,11,4,11,0,0.0,156.0,3.5,26.0,156.0,146.8,110.82
2017,11,4,11,15,26.5,228.5,3.5,26.0,247.0,240.98,184.17
2017,11,4,11,30,53.0,301.0,3.5,26.0,338.0,329.41,251.25
2017,11,4,11,45,85.5,319.0,3.5,26.5,379.0,365.78,278.09
2017,11,4,12,0,118.0,337.0,3.5,27.0,420.0,400.04,303.08
2017,11,4,12,15,123.5,338.0,3.5,27.0,425.0,401.68,303.95
2017,11,4,12,30,129.0,339.0,3.5,27.0,430.0,398.31,301.27
2017,11,4,12,45,197.5,331.0,3.55,27.5,467.5,422.8,319.37
2017,11,4,13,0,266.0,323.0,3.6,28.0,505.0,443.07,333.65
2017,11,4,13,15,167.5,310.5,3.55,28.0,424.5,367.07,276.46
2017,11,4,13,30,69.0,298.0,3.5,28.0,344.0,300.32,226.33
2017,11,4,13,45,414.0,213.0,3.5,28.0,469.5,365.33,273.71
2017,11,4,14,0,759.0,128.0,3.5,28.0,595.0,403.0,295.56
2017,11,4,14,15,745.0,125.5,3.45,28.0,564.0,357.57,257.08
2017,11,4,14,30,731.0,123.0,3.4,28.0,533.0,312.1,218.31
2017,11,4,14,45,524.0,163.5,3.4,28.0,447.0,256.37,177.91
2017,11,4,15,0,317.0,204.0,3.4,28.0,361.0,222.49,157.34
2017,11,4,15,15,278.5,189.0,3.3,28.0,317.5,184.81,129.46
2017,11,4,15,30,240.0,174.0,3.2,28.0,274.0,151.11,106.44
2017,11,4,15,45,229.5,154.5,3.15,28.0,241.0,119.14,86.77
2017,11,4,16,0,219.0,135.0,3.1,28.0,208.0,99.86,78.76
2017,11,4,16,15,199.5,114.0,2.75,27.0,172.0,85.99,67.47
2017,11,4,16,30,180.0,93.0,2.4,26.0,136.0,71.56,55.38
2017,11,4,16,45,154.0,71.5,2.05,25.5,102.0,56.17,42.06
2017,11,4,17,0,128.0,50.0,1.7,25.0,68.0,40.18,27.97
2017,11,4,17,15,64.0,31.0,1.6,24.0,40.0,26.52,14.62
2017,11,4,17,30,0.0,12.0,1.5,23.0,12.0,11.44,0.0
2017,11,4,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.5,3.0,20.0,2.5,0.0,0.0
2017,11,5,7,0,0.0,5.0,3.0,20.0,5.0,4.77,0.0
2017,11,5,7,15,0.0,23.0,3.25,20.5,23.0,22.53,9.54
2017,11,5,7,30,0.0,41.0,3.5,21.0,41.0,42.04,28.27
2017,11,5,7,45,12.0,62.5,3.75,21.5,65.5,71.28,53.11
2017,11,5,8,0,24.0,84.0,4.0,22.0,90.0,107.21,83.26
2017,11,5,8,15,35.0,105.0,4.1,22.5,115.5,136.33,107.41
2017,11,5,8,30,46.0,126.0,4.2,23.0,141.0,165.64,131.23
2017,11,5,8,45,23.0,91.0,4.3,23.5,98.5,106.64,82.57
2017,11,5,9,0,0.0,56.0,4.4,24.0,56.0,52.06,37.17
2017,11,5,9,15,0.0,63.0,4.4,24.5,63.0,58.6,42.33
2017,11,5,9,30,0.0,70.0,4.4,25.0,70.0,65.14,47.4
2017,11,5,9,45,0.0,62.0,4.4,25.5,62.0,57.69,41.15
2017,11,5,10,0,0.0,54.0,4.4,26.0,54.0,50.24,34.96
2017,11,5,10,15,20.0,153.0,4.35,26.0,165.5,165.33,126.86
2017,11,5,10,30,40.0,252.0,4.3,26.0,277.0,281.95,217.07
2017,11,5,10,45,41.0,262.5,4.3,26.5,289.0,290.91,222.82
2017,11,5,11,0,42.0,273.0,4.3,27.0,301.0,299.6,228.6
2017,11,5,11,15,65.5,296.0,4.25,27.5,340.0,336.77,256.29
2017,11,5,11,30,89.0,319.0,4.2,28.0,379.0,372.53,282.45
2017,11,5,11,45,426.0,236.0,4.2,28.5,530.5,534.07,407.01
2017,11,5,12,0,763.0,153.0,4.2,29.0,682.0,666.53,504.76
2017,11,5,12,15,763.5,153.0,4.2,29.0,683.0,644.49,487.15
2017,11,5,12,30,764.0,153.0,4.2,29.0,684.0,619.92,468.27
2017,11,5,12,45,430.5,238.0,4.2,29.5,537.0,476.26,359.0
2017,11,5,13,0,97.0,323.0,4.2,30.0,390.0,348.69,260.95
2017,11,5,13,15,230.0,303.0,4.15,30.0,455.0,391.81,293.63
2017,11,5,13,30,363.0,283.0,4.1,30.0,520.0,422.95,315.52
2017,11,5,13,45,559.0,207.0,4.05,30.0,556.5,420.87,311.5
2017,11,5,14,0,755.0,131.0,4.0,30.0,593.0,401.82,292.46
2017,11,5,14,15,741.0,128.0,3.95,30.0,562.0,356.21,254.25
2017,11,5,14,30,727.0,125.0,3.9,30.0,531.0,310.58,215.59
2017,11,5,14,45,728.0,114.0,3.85,30.0,496.5,262.04,174.12
2017,11,5,15,0,729.0,103.0,3.8,30.0,462.0,212.57,132.45
2017,11,5,15,15,509.5,134.5,3.6,29.5,374.5,168.08,106.2
2017,11,5,15,30,290.0,166.0,3.4,29.0,287.0,148.59,102.47
2017,11,5,15,45,454.5,123.0,3.25,29.0,285.0,95.27,64.81
2017,11,5,16,0,619.0,80.0,3.1,29.0,283.0,55.08,40.98
2017,11,5,16,15,565.0,72.5,2.75,28.0,234.0,51.67,38.31
2017,11,5,16,30,511.0,65.0,2.4,27.0,185.0,48.16,35.39
2017,11,5,16,45,434.5,54.0,2.05,26.5,138.0,41.31,29.36
2017,11,5,17,0,358.0,43.0,1.7,26.0,91.0,34.16,22.8
2017,11,5,17,15,225.5,28.0,1.75,25.0,53.5,22.62,11.29
2017,11,5,17,30,93.0,13.0,1.8,24.0,16.0,12.39,0.0
2017,11,5,17,45,46.5,6.5,1.85,23.5,8.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,6,45,14.5,4.5,2.55,18.5,5.0,0.0,0.0
2017,11,6,7,0,29.0,9.0,2.7,19.0,10.0,20.78,0.0
2017,11,6,7,15,147.0,27.0,3.0,19.5,43.5,123.3,73.97
2017,11,6,7,30,265.0,45.0,3.3,20.0,77.0,212.42,164.99
2017,11,6,7,45,365.5,56.0,3.6,20.5,124.0,285.92,229.14
2017,11,6,8,0,466.0,67.0,3.9,21.0,171.0,369.32,299.2
2017,11,6,8,15,524.0,75.0,4.0,21.5,220.0,427.43,346.97
2017,11,6,8,30,582.0,83.0,4.1,22.0,269.0,486.95,394.15
2017,11,6,8,45,635.0,85.5,4.2,22.5,318.0,537.74,433.22
2017,11,6,9,0,688.0,88.0,4.3,23.0,367.0,588.57,471.22
2017,11,6,9,15,396.0,151.0,4.25,23.5,316.0,462.54,368.7
2017,11,6,9,30,104.0,214.0,4.2,24.0,265.0,298.07,234.51
2017,11,6,9,45,108.0,232.0,4.2,24.5,288.5,318.64,249.81
2017,11,6,10,0,112.0,250.0,4.2,25.0,312.0,338.74,264.1
2017,11,6,10,15,468.0,175.5,4.15,25.5,455.5,545.86,426.97
2017,11,6,10,30,824.0,101.0,4.1,26.0,599.0,727.24,561.07
2017,11,6,10,45,836.0,101.0,4.1,26.5,624.5,731.02,560.69
2017,11,6,11,0,848.0,101.0,4.1,27.0,650.0,731.55,559.19
2017,11,6,11,15,854.0,102.0,4.05,27.0,667.0,725.54,554.11
2017,11,6,11,30,860.0,103.0,4.0,27.0,684.0,713.51,544.94
2017,11,6,11,45,863.0,103.5,3.95,27.5,693.0,698.93,532.41
2017,11,6,12,0,866.0,104.0,3.9,28.0,702.0,681.26,517.48
2017,11,6,12,15,866.0,104.0,3.85,28.0,702.0,658.15,499.55
2017,11,6,12,30,866.0,104.0,3.8,28.0,702.0,632.24,479.38
2017,11,6,12,45,861.5,104.5,3.75,28.0,693.5,601.5,455.37
2017,11,6,13,0,857.0,105.0,3.7,28.0,685.0,567.62,428.67
2017,11,6,13,15,851.0,104.0,3.6,28.0,668.5,529.68,398.38
2017,11,6,13,30,845.0,103.0,3.5,28.0,652.0,489.94,366.11
2017,11,6,13,45,834.5,102.0,3.45,28.0,627.0,446.69,330.61
2017,11,6,14,0,824.0,101.0,3.4,28.0,602.0,402.43,293.55
2017,11,6,14,15,811.0,99.0,3.3,27.5,571.0,355.68,254.34
2017,11,6,14,30,798.0,97.0,3.2,27.0,540.0,308.63,214.19
2017,11,6,14,45,778.5,94.5,3.15,27.0,501.5,259.58,172.15
2017,11,6,15,0,759.0,92.0,3.1,27.0,463.0,211.39,131.67
2017,11,6,15,15,734.0,88.5,2.85,27.0,420.0,158.23,90.07
2017,11,6,15,30,709.0,85.0,2.6,27.0,377.0,111.14,58.84
2017,11,6,15,45,678.5,78.5,2.4,27.0,330.5,63.8,38.08
2017,11,6,16,0,648.0,72.0,2.2,27.0,284.0,48.96,36.17
2017,11,6,16,15,595.0,65.5,1.95,26.0,235.0,46.1,33.9
2017,11,6,16,30,542.0,59.0,1.7,25.0,186.0,43.16,31.43
2017,11,6,16,45,460.0,49.5,1.45,24.5,138.0,37.43,26.31
2017,11,6,17,0,378.0,40.0,1.2,24.0,90.0,31.48,20.75
2017,11,6,17,15,189.0,27.5,1.2,23.0,52.5,21.54,10.29
2017,11,6,17,30,0.0,15.0,1.2,22.0,15.0,14.3,0.0
2017,11,6,17,45,0.0,7.5,1.2,21.5,7.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,11.5,1.35,18.0,11.5,10.65,0.94
2017,11,7,7,30,0.0,23.0,1.7,19.0,23.0,21.34,11.66
2017,11,7,7,45,0.0,37.0,2.1,20.0,37.0,34.37,22.83
2017,11,7,8,0,0.0,51.0,2.5,21.0,51.0,47.82,34.18
2017,11,7,8,15,0.0,66.0,2.7,21.5,66.0,62.66,46.55
2017,11,7,8,30,0.0,81.0,2.9,22.0,81.0,77.37,58.6
2017,11,7,8,45,0.0,95.5,3.1,22.5,95.5,91.46,69.91
2017,11,7,9,0,0.0,110.0,3.3,23.0,110.0,105.48,80.99
2017,11,7,9,15,0.0,123.5,3.25,23.0,123.5,118.4,91.18
2017,11,7,9,30,0.0,137.0,3.2,23.0,137.0,131.27,101.24
2017,11,7,9,45,0.0,148.5,3.15,23.5,148.5,142.06,109.34
2017,11,7,10,0,0.0,160.0,3.1,24.0,160.0,152.83,117.35
2017,11,7,10,15,1.5,169.0,2.9,24.5,170.0,162.15,124.18
2017,11,7,10,30,3.0,178.0,2.7,25.0,180.0,171.46,130.95
2017,11,7,10,45,26.5,227.5,2.55,25.5,244.5,243.88,186.93
2017,11,7,11,0,50.0,277.0,2.4,26.0,309.0,309.34,236.0
2017,11,7,11,15,49.5,284.5,2.15,26.0,317.5,313.42,238.19
2017,11,7,11,30,49.0,292.0,1.9,26.0,326.0,317.25,240.4
2017,11,7,11,45,49.0,295.0,1.7,26.5,329.0,316.74,239.0
2017,11,7,12,0,49.0,298.0,1.5,27.0,332.0,316.03,237.49
2017,11,7,12,15,71.5,311.5,1.25,27.0,361.0,339.24,254.24
2017,11,7,12,30,94.0,325.0,1.0,27.0,390.0,360.55,269.04
2017,11,7,12,45,102.0,323.5,0.75,27.0,393.0,357.77,265.93
2017,11,7,13,0,110.0,322.0,0.5,27.0,396.0,354.1,262.11
2017,11,7,13,15,161.5,314.5,0.5,27.0,420.5,365.71,270.46
2017,11,7,13,30,213.0,307.0,0.5,27.0,445.0,372.58,274.78
2017,11,7,13,45,236.5,291.5,0.5,27.0,439.5,356.36,262.21
2017,11,7,14,0,260.0,276.0,0.5,27.0,434.0,335.38,245.88
2017,11,7,14,15,283.5,256.5,0.7,26.5,420.0,310.59,227.37
2017,11,7,14,30,307.0,237.0,0.9,26.0,406.0,283.47,206.13
2017,11,7,14,45,459.0,187.0,1.15,26.0,420.0,255.88,179.09
2017,11,7,15,0,611.0,137.0,1.4,26.0,434.0,216.11,140.85
2017,11,7,15,15,306.5,137.5,1.55,25.5,286.5,147.95,100.25
2017,11,7,15,30,2.0,138.0,1.7,25.0,139.0,122.05,93.25
2017,11,7,15,45,235.0,122.5,1.9,25.0,198.5,95.43,69.77
2017,11,7,16,0,468.0,107.0,2.1,25.0,258.0,75.98,59.51
2017,11,7,16,15,411.0,95.0,2.1,24.5,211.5,68.97,53.68
2017,11,7,16,30,354.0,83.0,2.1,24.0,165.0,61.67,47.38
2017,11,7,16,45,273.0,67.0,2.15,23.5,120.5,50.84,37.8
2017,11,7,17,0,192.0,51.0,2.2,23.0,76.0,40.92,28.67
2017,11,7,17,15,106.0,30.0,2.5,22.5,43.0,24.64,12.17
2017,11,7,17,30,20.0,9.0,2.8,22.0,10.0,8.58,0.0
2017,11,7,17,45,10.0,4.5,3.15,21.5,5.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,7.5,4.9,10.0,7.5,6.94,0.0
2017,11,8,7,30,0.0,15.0,4.9,10.0,15.0,13.9,5.94
2017,11,8,7,45,0.0,25.0,4.95,10.0,25.0,23.19,14.24
2017,11,8,8,0,0.0,35.0,5.0,10.0,35.0,32.49,22.52
2017,11,8,8,15,0.0,46.0,5.0,10.0,46.0,42.73,31.54
2017,11,8,8,30,0.0,57.0,5.0,10.0,57.0,52.99,40.45
2017,11,8,8,45,0.0,67.5,5.0,10.0,67.5,62.8,48.85
2017,11,8,9,0,0.0,78.0,5.0,10.0,78.0,72.79,57.32
2017,11,8,9,15,0.0,42.5,5.0,10.0,42.5,39.49,28.52
2017,11,8,9,30,0.0,7.0,5.0,10.0,7.0,6.49,0.0
2017,11,8,9,45,0.0,8.0,5.0,10.5,8.0,7.42,0.74
2017,11,8,10,0,0.0,9.0,5.0,11.0,9.0,8.36,1.51
2017,11,8,10,15,0.0,10.0,5.1,11.0,10.0,9.29,2.29
2017,11,8,10,30,0.0,11.0,5.2,11.0,11.0,10.22,3.07
2017,11,8,10,45,0.0,66.5,5.3,11.0,66.5,61.93,46.96
2017,11,8,11,0,0.0,122.0,5.4,11.0,122.0,114.25,90.79
2017,11,8,11,15,0.0,125.5,5.45,11.0,125.5,117.47,93.33
2017,11,8,11,30,0.0,129.0,5.5,11.0,129.0,120.68,95.92
2017,11,8,11,45,0.0,142.5,5.55,11.0,142.5,133.29,106.34
2017,11,8,12,0,0.0,156.0,5.6,11.0,156.0,145.8,116.65
2017,11,8,12,15,1.5,168.5,5.55,11.0,169.5,158.19,126.9
2017,11,8,12,30,3.0,181.0,5.5,11.0,183.0,170.34,136.94
2017,11,8,12,45,1.5,154.5,5.5,11.5,155.5,144.56,115.42
2017,11,8,13,0,0.0,128.0,5.5,12.0,128.0,119.08,94.19
2017,11,8,13,15,2.0,157.5,5.4,12.0,158.5,146.9,117.34
2017,11,8,13,30,4.0,187.0,5.3,12.0,189.0,173.95,139.72
2017,11,8,13,45,2.0,154.0,5.2,12.0,155.0,142.87,114.19
2017,11,8,14,0,0.0,121.0,5.1,12.0,121.0,112.07,88.81
2017,11,8,14,15,0.0,133.5,5.05,12.0,133.5,122.97,98.1
2017,11,8,14,30,0.0,146.0,5.0,12.0,146.0,133.43,107.04
2017,11,8,14,45,0.0,135.0,4.95,12.0,135.0,123.24,98.76
2017,11,8,15,0,0.0,124.0,4.9,12.0,124.0,113.08,90.5
2017,11,8,15,15,0.0,105.0,4.8,11.5,105.0,96.18,76.63
2017,11,8,15,30,0.0,86.0,4.7,11.0,86.0,79.37,62.67
2017,11,8,15,45,0.0,74.5,4.6,11.0,74.5,69.02,53.97
2017,11,8,16,0,0.0,63.0,4.5,11.0,63.0,58.6,47.4
2017,11,8,16,15,0.0,51.0,4.35,10.5,51.0,47.4,37.39
2017,11,8,16,30,0.0,39.0,4.2,10.0,39.0,36.22,27.21
2017,11,8,16,45,0.0,28.0,4.1,10.0,28.0,25.98,17.72
2017,11,8,17,0,0.0,17.0,4.0,10.0,17.0,15.75,8.21
2017,11,8,17,15,0.0,9.0,3.95,9.5,9.0,8.33,0.5
2017,11,8,17,30,0.0,1.0,3.9,9.0,1.0,0.95,0.0
2017,11,8,17,45,0.0,0.5,3.85,9.0,0.5,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,9,7,15,126.0,22.0,3.3,7.0,36.0,102.28,49.89
2017,11,9,7,30,252.0,44.0,3.4,7.0,72.0,202.97,163.63
2017,11,9,7,45,350.0,57.0,3.55,7.5,119.0,276.05,231.06
2017,11,9,8,0,448.0,70.0,3.7,8.0,166.0,355.9,301.71
2017,11,9,8,15,508.5,79.5,3.7,8.5,215.5,417.33,354.69
2017,11,9,8,30,569.0,89.0,3.7,9.0,265.0,479.21,406.12
2017,11,9,8,45,613.0,95.0,3.75,9.5,313.0,527.58,445.02
2017,11,9,9,0,657.0,101.0,3.8,10.0,361.0,575.57,482.46
2017,11,9,9,15,336.0,137.0,3.75,10.5,270.5,401.25,336.4
2017,11,9,9,30,15.0,173.0,3.7,11.0,180.0,179.7,146.6
2017,11,9,9,45,20.5,191.0,3.65,11.5,201.5,200.87,163.99
2017,11,9,10,0,26.0,209.0,3.6,12.0,223.0,221.97,180.66
2017,11,9,10,15,40.5,233.0,3.5,12.5,256.5,264.64,214.83
2017,11,9,10,30,55.0,257.0,3.4,13.0,290.0,298.05,240.95
2017,11,9,10,45,47.5,261.5,3.35,13.5,291.0,294.35,236.77
2017,11,9,11,0,40.0,266.0,3.3,14.0,292.0,290.7,232.81
2017,11,9,11,15,47.5,279.5,3.2,14.5,310.5,306.75,244.85
2017,11,9,11,30,55.0,293.0,3.1,15.0,329.0,322.16,256.21
2017,11,9,11,45,52.5,295.0,3.05,15.5,330.5,318.84,252.72
2017,11,9,12,0,50.0,297.0,3.0,16.0,332.0,315.44,249.31
2017,11,9,12,15,171.5,306.0,2.95,16.0,423.0,399.63,316.44
