Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,12,30,293.0,315.0,2.9,16.0,514.0,474.75,374.31
2017,11,9,12,45,296.0,310.0,2.85,16.5,509.5,458.07,359.84
2017,11,9,13,0,299.0,305.0,2.8,17.0,505.0,440.43,344.99
2017,11,9,13,15,253.5,304.0,2.75,17.0,471.0,401.18,314.01
2017,11,9,13,30,208.0,303.0,2.7,17.0,437.0,365.54,285.91
2017,11,9,13,45,202.5,291.0,2.7,17.0,417.5,340.31,265.8
2017,11,9,14,0,197.0,279.0,2.7,17.0,398.0,315.25,245.59
2017,11,9,14,15,249.0,256.5,2.65,17.0,398.0,297.76,229.9
2017,11,9,14,30,301.0,234.0,2.6,17.0,398.0,277.74,211.26
2017,11,9,14,45,360.0,205.0,2.55,17.0,387.5,249.19,184.83
2017,11,9,15,0,419.0,176.0,2.5,17.0,377.0,210.24,149.71
2017,11,9,15,15,209.5,149.5,2.45,16.5,250.0,143.55,104.84
2017,11,9,15,30,0.0,123.0,2.4,16.0,123.0,109.88,86.79
2017,11,9,15,45,265.0,112.0,2.4,16.0,196.5,87.32,66.15
2017,11,9,16,0,530.0,101.0,2.4,16.0,270.0,72.0,58.26
2017,11,9,16,15,471.5,90.5,2.25,15.5,221.0,65.95,53.04
2017,11,9,16,30,413.0,80.0,2.1,15.0,172.0,59.68,47.4
2017,11,9,16,45,330.0,64.5,2.0,14.5,126.0,49.12,37.71
2017,11,9,17,0,247.0,49.0,1.9,14.0,80.0,38.13,27.3
2017,11,9,17,15,123.5,29.5,1.8,13.5,45.0,24.22,11.44
2017,11,9,17,30,0.0,10.0,1.7,13.0,10.0,9.53,0.0
2017,11,9,17,45,0.0,5.0,1.6,12.5,5.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,10,7,15,97.5,22.5,2.5,8.0,33.5,81.35,32.86
2017,11,10,7,30,195.0,45.0,2.5,8.0,67.0,176.12,140.21
2017,11,10,7,45,289.0,61.0,2.55,8.5,112.5,248.44,206.18
2017,11,10,8,0,383.0,77.0,2.6,9.0,158.0,327.18,275.11
2017,11,10,8,15,207.5,96.5,2.6,9.5,142.0,246.36,207.64
2017,11,10,8,30,32.0,116.0,2.6,10.0,126.0,145.05,119.68
2017,11,10,8,45,23.0,129.5,2.65,11.0,137.5,144.13,118.35
2017,11,10,9,0,14.0,143.0,2.7,12.0,149.0,150.79,123.0
2017,11,10,9,15,14.5,157.5,2.7,12.5,164.0,164.75,134.06
2017,11,10,9,30,15.0,172.0,2.7,13.0,179.0,178.71,144.95
2017,11,10,9,45,20.5,190.0,2.7,13.5,200.5,199.87,161.73
2017,11,10,10,0,26.0,208.0,2.7,14.0,222.0,220.95,178.21
2017,11,10,10,15,15.0,195.5,2.65,14.0,203.5,198.73,159.45
2017,11,10,10,30,4.0,183.0,2.6,14.0,185.0,177.24,141.41
2017,11,10,10,45,19.0,220.5,2.55,14.5,232.5,224.36,179.32
2017,11,10,11,0,34.0,258.0,2.5,15.0,280.0,278.16,221.61
2017,11,10,11,15,22.5,239.5,2.45,15.5,254.5,243.04,192.7
2017,11,10,11,30,11.0,221.0,2.4,16.0,229.0,216.0,170.51
2017,11,10,11,45,11.5,224.0,2.35,16.5,232.0,218.25,171.9
2017,11,10,12,0,12.0,227.0,2.3,17.0,235.0,220.43,173.18
2017,11,10,12,15,10.0,218.5,2.25,17.0,225.5,210.2,164.97
2017,11,10,12,30,8.0,210.0,2.2,17.0,216.0,200.18,157.0
2017,11,10,12,45,11.5,222.0,2.15,17.5,230.0,212.3,166.35
2017,11,10,13,0,15.0,234.0,2.1,18.0,244.0,223.88,175.15
2017,11,10,13,15,9.5,210.0,2.05,18.0,216.5,198.1,154.83
2017,11,10,13,30,4.0,186.0,2.0,18.0,189.0,172.98,135.08
2017,11,10,13,45,4.5,186.0,1.95,18.5,189.0,172.36,134.52
2017,11,10,14,0,5.0,186.0,1.9,19.0,189.0,171.55,133.78
2017,11,10,14,15,2.5,158.5,1.85,19.0,160.0,145.72,113.4
2017,11,10,14,30,0.0,131.0,1.8,19.0,131.0,120.28,93.23
2017,11,10,14,45,0.0,138.0,1.8,19.0,138.0,125.73,97.92
2017,11,10,15,0,0.0,145.0,1.8,19.0,145.0,130.62,102.15
2017,11,10,15,15,325.0,123.5,1.75,18.5,253.5,131.45,89.26
2017,11,10,15,30,650.0,102.0,1.7,18.0,362.0,114.7,67.77
2017,11,10,15,45,610.0,95.5,1.7,18.0,315.0,70.92,56.72
2017,11,10,16,0,570.0,89.0,1.7,18.0,268.0,63.51,50.38
2017,11,10,16,15,511.5,79.5,1.5,17.5,219.5,58.64,46.2
2017,11,10,16,30,453.0,70.0,1.3,17.0,171.0,53.61,41.69
2017,11,10,16,45,368.5,57.0,1.1,16.5,125.0,43.3,32.32
2017,11,10,17,0,284.0,44.0,0.9,16.0,79.0,34.16,23.64
2017,11,10,17,15,163.0,26.5,0.85,15.5,44.5,20.88,8.46
2017,11,10,17,30,42.0,9.0,0.8,15.0,10.0,8.58,0.0
2017,11,10,17,45,21.0,4.5,0.8,14.5,5.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,160.5,17.5,1.5,11.5,35.0,111.16,36.62
2017,11,11,7,30,321.0,35.0,1.7,12.0,70.0,223.38,174.79
2017,11,11,7,45,412.0,45.5,1.95,13.0,115.5,293.67,239.03
2017,11,11,8,0,503.0,56.0,2.2,14.0,161.0,369.38,304.06
2017,11,11,8,15,562.0,63.0,2.3,14.5,209.5,426.62,352.33
2017,11,11,8,30,621.0,70.0,2.4,15.0,258.0,485.44,399.98
2017,11,11,8,45,657.0,76.0,2.55,15.5,304.5,529.36,434.41
2017,11,11,9,0,693.0,82.0,2.7,16.0,351.0,572.65,467.33
2017,11,11,9,15,385.0,141.0,2.8,16.5,293.5,436.79,356.11
2017,11,11,9,30,77.0,200.0,2.9,17.0,236.0,262.39,211.18
2017,11,11,9,45,428.0,149.0,3.05,18.0,374.5,480.7,389.45
2017,11,11,10,0,779.0,98.0,3.2,19.0,513.0,678.05,540.3
2017,11,11,10,15,793.0,100.5,3.25,19.0,544.5,691.98,548.31
2017,11,11,10,30,807.0,103.0,3.3,19.0,576.0,702.95,555.45
2017,11,11,10,45,403.5,121.5,3.4,19.5,358.0,431.3,345.44
2017,11,11,11,0,0.0,140.0,3.5,20.0,140.0,131.49,101.06
2017,11,11,11,15,0.0,133.5,3.55,20.0,133.5,125.09,96.2
2017,11,11,11,30,0.0,127.0,3.6,20.0,127.0,118.79,91.06
2017,11,11,11,45,0.0,128.5,3.65,20.5,128.5,120.1,91.87
2017,11,11,12,0,0.0,130.0,3.7,21.0,130.0,121.4,92.69
2017,11,11,12,15,4.5,171.0,3.7,21.0,174.0,162.37,125.38
2017,11,11,12,30,9.0,212.0,3.7,21.0,218.0,202.6,157.12
2017,11,11,12,45,29.5,249.5,3.7,21.0,269.5,248.37,193.12
2017,11,11,13,0,50.0,287.0,3.7,21.0,321.0,289.83,225.29
2017,11,11,13,15,63.0,287.5,3.65,21.0,329.0,292.11,226.93
2017,11,11,13,30,76.0,288.0,3.6,21.0,337.0,293.0,227.48
2017,11,11,13,45,56.0,265.0,3.6,21.0,300.0,259.22,201.26
2017,11,11,14,0,36.0,242.0,3.6,21.0,263.0,227.51,176.77
2017,11,11,14,15,111.0,244.0,3.5,21.0,304.5,245.4,189.31
2017,11,11,14,30,186.0,246.0,3.4,21.0,346.0,257.77,196.29
2017,11,11,14,45,93.0,179.0,3.3,21.0,229.0,172.66,131.4
2017,11,11,15,0,0.0,112.0,3.2,21.0,112.0,102.68,78.84
2017,11,11,15,15,0.0,119.0,3.0,21.0,119.0,107.82,83.31
2017,11,11,15,30,0.0,126.0,2.8,21.0,126.0,112.07,86.98
2017,11,11,15,45,0.0,109.5,2.65,21.0,109.5,97.23,78.69
2017,11,11,16,0,0.0,93.0,2.5,21.0,93.0,83.11,66.67
2017,11,11,16,15,0.0,76.0,2.15,20.5,76.0,68.5,54.15
2017,11,11,16,30,0.0,59.0,1.8,20.0,59.0,53.73,41.24
2017,11,11,16,45,0.0,42.5,1.45,19.5,42.5,39.18,28.31
2017,11,11,17,0,0.0,26.0,1.1,19.0,26.0,24.14,14.8
2017,11,11,17,15,0.0,13.0,1.1,18.5,13.0,12.05,2.05
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,12,7,15,120.5,19.0,1.65,16.0,31.5,91.97,19.01
2017,11,12,7,30,241.0,38.0,1.8,16.0,63.0,187.5,143.37
2017,11,12,7,45,344.5,49.0,1.95,16.5,107.5,259.31,208.09
2017,11,12,8,0,448.0,60.0,2.1,17.0,152.0,341.73,278.11
2017,11,12,8,15,224.0,44.0,2.05,17.5,90.0,196.4,161.15
2017,11,12,8,30,0.0,28.0,2.0,18.0,28.0,25.97,16.32
2017,11,12,8,45,321.5,59.0,2.0,18.5,183.0,292.42,241.82
2017,11,12,9,0,643.0,90.0,2.0,19.0,338.0,546.87,440.99
2017,11,12,9,15,321.5,112.5,2.0,19.0,236.5,359.56,290.9
2017,11,12,9,30,0.0,135.0,2.0,19.0,135.0,129.57,101.02
2017,11,12,9,45,0.0,147.0,2.0,19.5,147.0,140.85,110.09
2017,11,12,10,0,0.0,159.0,2.0,20.0,159.0,152.1,118.6
2017,11,12,10,15,0.0,145.5,2.0,20.5,145.5,137.89,106.72
2017,11,12,10,30,0.0,132.0,2.0,21.0,132.0,124.27,95.43
2017,11,12,10,45,0.0,106.5,2.0,21.5,106.5,99.56,75.32
2017,11,12,11,0,0.0,81.0,2.0,22.0,81.0,75.48,55.75
2017,11,12,11,15,1.0,128.5,2.05,22.0,129.5,121.03,92.2
2017,11,12,11,30,2.0,176.0,2.1,22.0,178.0,166.72,128.17
2017,11,12,11,45,1.5,171.0,2.15,22.5,172.5,161.23,123.43
2017,11,12,12,0,1.0,166.0,2.2,23.0,167.0,155.84,118.92
2017,11,12,12,15,12.5,212.0,2.25,23.0,221.0,205.61,157.93
2017,11,12,12,30,24.0,258.0,2.3,23.0,275.0,253.99,195.22
2017,11,12,12,45,15.0,227.5,2.35,23.0,238.0,219.21,168.24
2017,11,12,13,0,6.0,197.0,2.4,23.0,201.0,185.41,142.1
2017,11,12,13,15,3.5,183.5,2.45,23.0,186.0,171.15,131.13
2017,11,12,13,30,1.0,170.0,2.5,23.0,171.0,157.21,120.36
2017,11,12,13,45,1.0,169.5,2.55,23.5,170.5,156.2,119.52
2017,11,12,14,0,1.0,169.0,2.6,24.0,170.0,155.09,118.61
2017,11,12,14,15,3.5,173.0,2.65,23.5,175.0,158.55,121.75
2017,11,12,14,30,6.0,177.0,2.7,23.0,180.0,161.41,124.43
2017,11,12,14,45,3.0,153.5,2.75,23.0,155.0,139.45,107.33
2017,11,12,15,0,0.0,130.0,2.8,23.0,130.0,117.97,90.54
2017,11,12,15,15,282.5,122.5,2.75,23.0,234.0,130.26,88.78
2017,11,12,15,30,565.0,115.0,2.7,23.0,338.0,117.98,72.71
2017,11,12,15,45,523.0,107.0,2.65,23.0,293.0,77.09,60.88
2017,11,12,16,0,481.0,99.0,2.6,23.0,248.0,70.73,55.55
2017,11,12,16,15,421.0,88.0,2.3,22.5,201.5,64.25,50.05
2017,11,12,16,30,361.0,77.0,2.0,22.0,155.0,57.52,44.13
2017,11,12,16,45,279.5,61.5,1.7,21.5,112.0,46.89,34.61
2017,11,12,17,0,198.0,46.0,1.4,21.0,69.0,35.82,24.34
2017,11,12,17,15,99.0,23.0,1.3,20.5,34.5,18.04,5.21
2017,11,12,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,7,15,61.5,18.5,1.7,14.5,24.5,57.17,2.28
2017,11,13,7,30,123.0,37.0,1.9,15.0,49.0,119.16,89.53
2017,11,13,7,45,171.5,56.0,2.15,15.5,84.0,169.45,135.53
2017,11,13,8,0,220.0,75.0,2.4,16.0,119.0,222.16,181.43
2017,11,13,8,15,256.5,91.5,2.35,16.0,156.5,266.75,219.75
2017,11,13,8,30,293.0,108.0,2.3,16.0,194.0,312.7,258.07
2017,11,13,8,45,366.0,117.0,2.25,16.5,244.0,384.45,315.68
2017,11,13,9,0,439.0,126.0,2.2,17.0,294.0,447.93,365.11
2017,11,13,9,15,351.5,159.0,2.2,17.5,304.0,421.49,341.49
2017,11,13,9,30,264.0,192.0,2.2,18.0,314.0,401.25,322.7
2017,11,13,9,45,252.5,212.0,2.25,19.0,336.5,415.08,331.17
2017,11,13,10,0,241.0,232.0,2.3,20.0,359.0,417.69,330.89
2017,11,13,10,15,335.5,228.5,2.25,20.5,416.5,487.7,383.95
2017,11,13,10,30,430.0,225.0,2.2,21.0,474.0,556.42,434.2
2017,11,13,10,45,366.0,251.5,2.15,21.5,470.0,525.47,407.9
2017,11,13,11,0,302.0,278.0,2.1,22.0,466.0,501.69,387.47
2017,11,13,11,15,346.5,276.0,2.1,22.5,497.5,523.08,402.62
2017,11,13,11,30,391.0,274.0,2.1,23.0,529.0,542.27,415.64
2017,11,13,11,45,333.5,292.0,2.1,23.5,511.0,511.12,390.36
2017,11,13,12,0,276.0,310.0,2.1,24.0,493.0,480.37,365.78
2017,11,13,12,15,294.0,306.5,2.15,24.0,502.0,476.77,363.16
2017,11,13,12,30,312.0,303.0,2.2,24.0,511.0,471.39,358.93
2017,11,13,12,45,213.5,307.0,2.25,24.5,448.5,404.41,307.64
2017,11,13,13,0,115.0,311.0,2.3,25.0,386.0,344.82,262.01
2017,11,13,13,15,234.5,290.5,2.25,25.0,438.5,377.51,286.59
2017,11,13,13,30,354.0,270.0,2.2,25.0,491.0,399.49,301.48
2017,11,13,13,45,243.5,271.5,2.2,25.0,421.0,338.51,255.32
2017,11,13,14,0,133.0,273.0,2.2,25.0,351.0,284.98,215.61
2017,11,13,14,15,227.5,248.5,2.15,24.5,373.0,285.03,213.64
2017,11,13,14,30,322.0,224.0,2.1,24.0,395.0,272.53,200.45
2017,11,13,14,45,205.0,213.5,2.1,24.0,320.0,222.72,164.5
2017,11,13,15,0,88.0,203.0,2.1,24.0,245.0,185.13,139.5
2017,11,13,15,15,244.0,170.5,2.0,23.5,270.0,160.84,114.47
2017,11,13,15,30,400.0,138.0,1.9,23.0,295.0,123.98,83.01
2017,11,13,15,45,358.0,128.5,1.8,23.0,255.5,91.02,72.72
2017,11,13,16,0,316.0,119.0,1.7,23.0,216.0,89.61,71.65
2017,11,13,16,15,278.0,101.5,1.5,22.5,175.5,77.69,61.53
2017,11,13,16,30,240.0,84.0,1.3,22.0,135.0,65.32,50.78
2017,11,13,16,45,188.0,64.0,1.15,21.5,97.5,50.69,37.82
2017,11,13,17,0,136.0,44.0,1.0,21.0,60.0,35.55,24.06
2017,11,13,17,15,68.0,22.0,1.0,20.5,30.0,18.33,4.74
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,7,15,152.5,16.0,1.85,14.5,31.5,101.72,0.0
2017,11,14,7,30,305.0,32.0,2.2,15.0,63.0,209.38,158.88
2017,11,14,7,45,408.5,42.0,2.55,15.5,108.5,283.7,228.14
2017,11,14,8,0,512.0,52.0,2.9,16.0,154.0,364.47,297.97
2017,11,14,8,15,572.0,58.5,3.0,16.5,202.0,421.24,346.2
2017,11,14,8,30,632.0,65.0,3.1,17.0,250.0,479.69,393.87
2017,11,14,8,45,673.5,69.5,3.25,18.0,297.5,525.12,428.96
2017,11,14,9,0,715.0,74.0,3.4,19.0,345.0,567.45,460.49
2017,11,14,9,15,742.0,77.5,3.45,19.5,388.0,601.17,485.0
2017,11,14,9,30,769.0,81.0,3.5,20.0,431.0,633.04,507.53
2017,11,14,9,45,453.5,159.0,3.6,21.0,370.0,505.25,403.11
2017,11,14,10,0,138.0,237.0,3.7,22.0,309.0,350.21,276.13
2017,11,14,10,15,93.0,240.5,3.75,22.0,290.5,310.01,243.93
2017,11,14,10,30,48.0,244.0,3.8,22.0,272.0,278.92,218.25
2017,11,14,10,45,32.0,234.0,3.9,22.5,253.5,254.41,198.12
2017,11,14,11,0,16.0,224.0,4.0,23.0,235.0,224.48,173.81
2017,11,14,11,15,41.0,258.0,4.05,23.5,285.0,280.12,216.99
2017,11,14,11,30,66.0,292.0,4.1,24.0,335.0,328.02,253.3
2017,11,14,11,45,59.0,291.0,4.2,24.5,330.0,318.6,245.16
2017,11,14,12,0,52.0,290.0,4.3,25.0,325.0,309.37,237.4
2017,11,14,12,15,129.0,304.5,4.3,25.0,390.5,369.71,284.17
2017,11,14,12,30,206.0,319.0,4.3,25.0,456.0,420.8,322.86
2017,11,14,12,45,193.5,315.5,4.35,25.0,443.5,400.41,306.86
2017,11,14,13,0,181.0,312.0,4.4,25.0,431.0,380.27,291.27
2017,11,14,13,15,131.5,298.5,4.4,25.0,384.0,333.95,255.72
2017,11,14,13,30,82.0,285.0,4.4,25.0,337.0,292.37,223.89
2017,11,14,13,45,445.0,193.5,4.4,25.5,455.0,349.9,264.39
2017,11,14,14,0,808.0,102.0,4.4,26.0,573.0,381.04,279.44
2017,11,14,14,15,794.5,100.0,4.35,25.5,542.0,335.66,240.43
2017,11,14,14,30,781.0,98.0,4.3,25.0,511.0,290.07,200.92
2017,11,14,14,45,406.5,141.0,4.3,25.0,355.0,200.4,139.84
2017,11,14,15,0,32.0,184.0,4.3,25.0,199.0,161.77,123.43
2017,11,14,15,15,345.0,138.0,4.15,24.5,273.5,142.22,95.4
2017,11,14,15,30,658.0,92.0,4.0,24.0,348.0,102.33,57.56
2017,11,14,15,45,616.0,86.5,3.9,24.0,302.0,59.43,45.58
2017,11,14,16,0,574.0,81.0,3.8,24.0,256.0,57.43,43.94
2017,11,14,16,15,515.0,72.5,3.35,23.5,208.5,53.14,40.31
2017,11,14,16,30,456.0,64.0,2.9,23.0,161.0,48.75,36.4
2017,11,14,16,45,366.0,52.0,2.5,22.5,116.0,40.84,29.25
2017,11,14,17,0,276.0,40.0,2.1,22.0,71.0,31.11,20.19
2017,11,14,17,15,138.0,20.0,2.0,21.0,35.5,15.67,2.6
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,107.5,18.0,3.25,17.0,28.5,82.1,0.0
2017,11,15,7,30,215.0,36.0,3.4,17.0,57.0,171.17,127.41
2017,11,15,7,45,325.0,48.0,3.55,17.5,101.0,245.36,195.82
2017,11,15,8,0,435.0,60.0,3.7,18.0,145.0,329.82,268.21
2017,11,15,8,15,499.0,68.5,3.75,18.5,192.5,389.13,318.39
2017,11,15,8,30,563.0,77.0,3.8,19.0,240.0,450.3,368.26
2017,11,15,8,45,281.5,60.5,3.9,20.0,142.0,259.38,213.06
2017,11,15,9,0,0.0,44.0,4.0,21.0,44.0,40.87,28.4
2017,11,15,9,15,0.0,75.5,3.9,21.0,75.5,70.27,52.72
2017,11,15,9,30,0.0,107.0,3.8,21.0,107.0,101.2,77.89
2017,11,15,9,45,24.0,161.5,3.75,21.5,174.0,179.76,141.56
2017,11,15,10,0,48.0,216.0,3.7,22.0,241.0,254.22,200.23
2017,11,15,10,15,25.0,194.5,3.55,22.5,207.5,204.9,159.89
2017,11,15,10,30,2.0,173.0,3.4,23.0,174.0,166.05,128.05
2017,11,15,10,45,1.0,143.0,3.3,23.5,143.5,135.41,103.38
2017,11,15,11,0,0.0,113.0,3.2,24.0,113.0,105.7,79.46
2017,11,15,11,15,0.0,128.5,3.1,24.0,128.5,120.35,91.01
2017,11,15,11,30,0.0,144.0,3.0,24.0,144.0,134.92,102.41
2017,11,15,11,45,0.0,139.0,2.9,24.5,139.0,130.0,98.23
2017,11,15,12,0,0.0,134.0,2.8,25.0,134.0,125.14,94.17
2017,11,15,12,15,0.0,124.5,2.65,25.0,124.5,116.14,87.06
2017,11,15,12,30,0.0,115.0,2.5,25.0,115.0,107.2,80.03
2017,11,15,12,45,4.5,161.5,2.45,25.5,164.5,152.6,115.52
2017,11,15,13,0,9.0,208.0,2.4,26.0,214.0,196.89,149.52
2017,11,15,13,15,8.5,204.5,2.25,26.0,210.5,192.43,146.01
2017,11,15,13,30,8.0,201.0,2.1,26.0,207.0,187.97,142.64
2017,11,15,13,45,19.0,216.0,1.95,26.5,227.5,204.32,154.91
2017,11,15,14,0,30.0,231.0,1.8,27.0,248.0,215.68,163.11
2017,11,15,14,15,21.5,209.5,1.65,26.5,221.5,195.13,147.82
2017,11,15,14,30,13.0,188.0,1.5,26.0,195.0,172.27,130.82
2017,11,15,14,45,6.5,157.5,1.35,26.0,161.0,143.36,108.72
2017,11,15,15,0,0.0,127.0,1.2,26.0,127.0,115.3,87.14
2017,11,15,15,15,0.0,114.5,1.1,26.0,114.5,103.86,78.33
2017,11,15,15,30,0.0,102.0,1.0,26.0,102.0,92.48,69.44
2017,11,15,15,45,270.0,94.5,0.9,26.0,176.5,65.25,50.08
2017,11,15,16,0,540.0,87.0,0.8,26.0,251.0,62.67,47.99
2017,11,15,16,15,480.5,77.5,0.75,25.0,204.0,57.71,43.92
2017,11,15,16,30,421.0,68.0,0.7,24.0,157.0,50.86,38.03
2017,11,15,16,45,329.0,55.0,0.65,23.5,112.5,41.97,30.08
2017,11,15,17,0,237.0,42.0,0.6,23.0,68.0,32.75,21.41
2017,11,15,17,15,118.5,21.0,0.65,22.5,34.0,16.5,2.31
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,7,15,118.0,16.5,0.5,18.0,27.5,83.39,0.0
2017,11,16,7,30,236.0,33.0,0.6,18.0,55.0,176.09,128.41
2017,11,16,7,45,345.0,44.0,0.7,18.5,99.0,251.03,196.89
2017,11,16,8,0,454.0,55.0,0.8,19.0,143.0,333.21,265.44
2017,11,16,8,15,227.0,35.0,0.95,19.5,79.0,189.31,152.91
2017,11,16,8,30,0.0,15.0,1.1,20.0,15.0,13.9,6.03
2017,11,16,8,45,326.0,50.0,1.3,20.5,171.5,279.13,228.73
2017,11,16,9,0,652.0,85.0,1.5,21.0,328.0,538.16,429.09
2017,11,16,9,15,326.0,90.0,1.6,21.5,211.5,331.53,266.09
2017,11,16,9,30,0.0,95.0,1.7,22.0,95.0,89.23,67.41
2017,11,16,9,45,0.0,104.0,1.85,22.5,104.0,97.8,74.38
2017,11,16,10,0,0.0,113.0,2.0,23.0,113.0,106.36,80.91
2017,11,16,10,15,109.5,187.0,2.1,23.0,249.5,272.03,214.06
2017,11,16,10,30,219.0,261.0,2.2,23.0,386.0,425.61,331.57
2017,11,16,10,45,192.0,275.5,2.35,23.5,388.5,417.75,323.26
2017,11,16,11,0,165.0,290.0,2.5,24.0,391.0,409.13,315.28
2017,11,16,11,15,124.5,293.0,2.55,24.5,370.5,379.12,291.08
2017,11,16,11,30,84.0,296.0,2.6,25.0,350.0,343.81,263.08
2017,11,16,11,45,93.0,303.0,2.65,26.0,363.5,352.27,268.4
2017,11,16,12,0,102.0,310.0,2.7,27.0,377.0,359.92,272.88
2017,11,16,12,15,116.0,313.0,2.7,27.0,389.0,365.88,277.19
2017,11,16,12,30,130.0,316.0,2.7,27.0,401.0,372.97,282.27
2017,11,16,12,45,470.0,217.5,2.7,27.5,520.5,465.5,352.59
2017,11,16,13,0,810.0,119.0,2.7,28.0,640.0,533.12,400.5
2017,11,16,13,15,804.0,118.0,2.65,28.0,624.5,497.53,371.5
2017,11,16,13,30,798.0,117.0,2.6,28.0,609.0,460.29,341.19
2017,11,16,13,45,795.0,112.5,2.6,28.0,586.5,419.59,307.72
2017,11,16,14,0,792.0,108.0,2.6,28.0,564.0,377.43,272.31
2017,11,16,14,15,778.0,105.5,2.6,27.5,533.5,332.33,234.62
2017,11,16,14,30,764.0,103.0,2.6,27.0,503.0,287.12,196.28
2017,11,16,14,45,739.0,101.5,2.6,27.0,465.5,236.29,153.72
2017,11,16,15,0,714.0,100.0,2.6,27.0,428.0,190.66,116.51
2017,11,16,15,15,686.0,95.5,2.5,27.0,386.0,143.94,81.79
2017,11,16,15,30,658.0,91.0,2.4,27.0,344.0,99.54,55.25
2017,11,16,15,45,616.0,85.0,2.3,27.0,298.0,58.18,43.93
2017,11,16,16,0,574.0,79.0,2.2,27.0,252.0,56.04,42.2
2017,11,16,16,15,515.0,71.0,1.9,26.0,205.0,52.12,38.99
2017,11,16,16,30,456.0,63.0,1.6,25.0,158.0,48.12,35.52
2017,11,16,16,45,369.5,50.5,1.35,24.5,113.5,39.69,27.98
2017,11,16,17,0,283.0,38.0,1.1,24.0,69.0,29.58,18.63
2017,11,16,17,15,141.5,19.0,1.15,23.5,34.5,14.9,0.83
2017,11,16,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,7,15,114.5,16.5,3.35,19.0,27.0,64.49,0.0
2017,11,17,7,30,229.0,33.0,3.5,19.0,54.0,172.59,124.6
2017,11,17,7,45,335.0,45.5,3.7,19.5,98.0,246.21,194.23
2017,11,17,8,0,441.0,58.0,3.9,20.0,142.0,327.83,264.1
2017,11,17,8,15,258.0,86.0,4.2,20.5,139.0,257.92,209.15
2017,11,17,8,30,75.0,114.0,4.5,21.0,136.0,169.85,135.98
2017,11,17,8,45,86.0,134.0,4.85,21.5,163.0,198.36,159.37
2017,11,17,9,0,97.0,154.0,5.2,22.0,190.0,226.91,182.19
2017,11,17,9,15,411.5,124.0,5.35,22.5,303.5,427.18,346.33
2017,11,17,9,30,726.0,94.0,5.5,23.0,417.0,614.07,493.18
2017,11,17,9,45,751.0,96.0,5.7,23.5,456.0,639.58,510.76
2017,11,17,10,0,776.0,98.0,5.9,24.0,495.0,660.63,525.39
2017,11,17,10,15,790.5,100.5,5.95,24.5,526.5,674.83,534.12
2017,11,17,10,30,805.0,103.0,6.0,25.0,558.0,686.09,540.57
2017,11,17,10,45,484.5,195.5,6.05,25.5,473.0,553.55,433.96
2017,11,17,11,0,164.0,288.0,6.1,26.0,388.0,405.98,314.7
2017,11,17,11,15,505.0,196.5,6.05,26.0,516.0,553.39,432.48
2017,11,17,11,30,846.0,105.0,6.0,26.0,644.0,679.51,529.9
2017,11,17,11,45,838.5,110.5,6.0,26.5,650.5,663.36,515.03
2017,11,17,12,0,831.0,116.0,6.0,27.0,657.0,644.44,498.59
2017,11,17,12,15,552.5,210.0,5.95,27.0,570.5,542.21,417.91
2017,11,17,12,30,274.0,304.0,5.9,27.0,484.0,447.22,342.62
2017,11,17,12,45,555.5,206.5,5.85,27.5,564.5,500.97,384.19
2017,11,17,13,0,837.0,109.0,5.8,28.0,645.0,535.66,408.69
2017,11,17,13,15,831.0,108.0,5.7,28.0,629.5,499.31,378.43
2017,11,17,13,30,825.0,107.0,5.6,28.0,614.0,461.23,346.47
2017,11,17,13,45,819.5,104.0,5.6,28.5,591.0,419.99,310.95
2017,11,17,14,0,814.0,101.0,5.6,29.0,568.0,377.39,273.79
2017,11,17,14,15,800.5,98.5,5.5,28.5,537.0,331.61,234.73
2017,11,17,14,30,787.0,96.0,5.4,28.0,506.0,285.6,195.06
2017,11,17,14,45,761.0,95.0,5.35,28.0,468.0,238.29,154.71
2017,11,17,15,0,735.0,94.0,5.3,28.0,430.0,187.99,113.61
2017,11,17,15,15,707.5,90.0,5.15,27.5,388.0,140.8,78.64
2017,11,17,15,30,680.0,86.0,5.0,27.0,346.0,95.81,52.05
2017,11,17,15,45,645.0,79.5,4.9,27.0,300.5,54.0,40.42
2017,11,17,16,0,610.0,73.0,4.8,27.0,255.0,51.26,38.15
2017,11,17,16,15,552.0,65.5,4.45,26.5,207.5,47.55,35.01
2017,11,17,16,30,494.0,58.0,4.1,26.0,160.0,43.74,31.63
2017,11,17,16,45,407.0,46.5,3.75,25.5,115.0,36.08,24.78
2017,11,17,17,0,320.0,35.0,3.4,25.0,70.0,28.07,17.22
2017,11,17,17,15,160.0,17.5,3.4,24.5,35.0,13.73,0.0
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,95.5,17.0,3.45,18.5,25.5,56.59,0.0
2017,11,18,7,30,191.0,34.0,3.5,19.0,51.0,156.42,110.83
2017,11,18,7,45,294.5,49.0,3.6,19.5,94.5,229.23,180.19
2017,11,18,8,0,398.0,64.0,3.7,20.0,138.0,309.5,248.85
2017,11,18,8,15,464.0,74.0,3.85,20.5,185.0,369.89,299.87
2017,11,18,8,30,530.0,84.0,4.0,21.0,232.0,432.59,351.02
2017,11,18,8,45,593.5,87.0,4.2,21.5,280.5,487.55,394.73
2017,11,18,9,0,657.0,90.0,4.4,22.0,329.0,542.89,437.58
2017,11,18,9,15,689.0,94.5,4.6,22.5,373.0,579.31,464.82
2017,11,18,9,30,721.0,99.0,4.8,23.0,417.0,614.21,490.39
2017,11,18,9,45,765.5,95.5,5.05,24.0,460.0,646.56,513.12
2017,11,18,10,0,810.0,92.0,5.3,25.0,503.0,675.09,532.64
2017,11,18,10,15,826.0,94.0,5.85,25.0,536.0,689.96,544.44
2017,11,18,10,30,842.0,96.0,6.4,25.0,569.0,701.82,553.86
2017,11,18,10,45,860.5,94.5,6.95,25.5,597.0,708.42,558.23
2017,11,18,11,0,879.0,93.0,7.5,26.0,625.0,708.47,557.65
2017,11,18,11,15,886.0,94.0,7.75,25.5,643.0,703.66,554.56
2017,11,18,11,30,893.0,95.0,8.0,25.0,661.0,695.55,548.87
2017,11,18,11,45,903.0,93.0,8.25,25.0,672.0,683.01,538.69
2017,11,18,12,0,913.0,91.0,8.5,25.0,683.0,667.1,525.75
2017,11,18,12,15,914.0,91.0,8.5,24.5,684.5,644.36,507.86
2017,11,18,12,30,915.0,91.0,8.5,24.0,686.0,618.64,487.33
2017,11,18,12,45,918.0,88.5,8.5,24.0,680.0,588.75,462.26
2017,11,18,13,0,921.0,86.0,8.5,24.0,674.0,556.01,434.5
2017,11,18,13,15,916.5,85.5,8.4,23.5,658.0,518.84,403.36
2017,11,18,13,30,912.0,85.0,8.3,23.0,642.0,479.56,369.78
2017,11,18,13,45,909.0,82.0,8.25,23.0,619.0,436.68,331.91
2017,11,18,14,0,906.0,79.0,8.2,23.0,596.0,391.99,291.8
2017,11,18,14,15,893.5,77.5,8.1,22.5,564.5,344.06,249.1
2017,11,18,14,30,881.0,76.0,8.0,22.0,533.0,295.51,205.47
2017,11,18,14,45,865.5,73.0,7.95,22.0,495.0,244.7,160.12
2017,11,18,15,0,850.0,70.0,7.9,22.0,457.0,189.01,112.62
2017,11,18,15,15,826.0,67.5,7.8,21.5,413.5,138.11,73.73
2017,11,18,15,30,802.0,65.0,7.7,21.0,370.0,88.84,44.42
2017,11,18,15,45,769.0,60.5,7.6,20.5,322.0,43.93,32.79
2017,11,18,16,0,736.0,56.0,7.5,20.0,274.0,41.88,31.11
2017,11,18,16,15,681.5,51.0,7.25,19.5,224.0,39.33,28.88
2017,11,18,16,30,627.0,46.0,7.0,19.0,174.0,36.79,26.53
2017,11,18,16,45,541.0,37.5,6.75,18.5,126.0,30.84,21.02
2017,11,18,17,0,455.0,29.0,6.5,18.0,78.0,24.69,14.93
2017,11,18,17,15,227.5,14.5,6.3,17.5,39.0,11.1,0.0
2017,11,18,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,227.5,12.5,2.65,6.5,31.5,107.48,0.0
2017,11,19,7,30,455.0,25.0,2.8,7.0,63.0,259.12,190.22
2017,11,19,7,45,559.0,33.0,3.0,7.5,112.5,335.99,275.04
2017,11,19,8,0,663.0,41.0,3.2,8.0,162.0,418.47,349.57
2017,11,19,8,15,722.0,46.0,3.2,8.5,214.5,477.07,401.38
2017,11,19,8,30,781.0,51.0,3.2,9.0,267.0,536.78,451.58
2017,11,19,8,45,820.0,54.0,3.25,10.0,317.5,582.36,487.64
2017,11,19,9,0,859.0,57.0,3.3,11.0,368.0,622.36,517.94
2017,11,19,9,15,653.5,104.0,3.3,11.5,357.5,564.66,468.46
2017,11,19,9,30,448.0,151.0,3.3,12.0,347.0,483.11,399.93
2017,11,19,9,45,544.0,139.5,3.35,13.0,399.0,537.88,442.81
2017,11,19,10,0,640.0,128.0,3.4,14.0,451.0,598.03,487.92
2017,11,19,10,15,648.5,134.0,3.35,14.0,479.0,610.68,496.12
2017,11,19,10,30,657.0,140.0,3.3,14.0,507.0,620.76,502.56
2017,11,19,10,45,675.5,142.0,3.3,14.5,534.0,630.9,508.41
2017,11,19,11,0,694.0,144.0,3.3,15.0,561.0,638.27,512.08
2017,11,19,11,15,683.5,156.0,3.25,15.0,576.5,633.4,506.78
2017,11,19,11,30,673.0,168.0,3.2,15.0,592.0,625.88,499.55
2017,11,19,11,45,558.5,213.0,3.2,15.5,568.5,578.55,460.1
2017,11,19,12,0,444.0,258.0,3.2,16.0,545.0,534.92,423.68
2017,11,19,12,15,581.0,208.5,3.1,16.0,584.0,555.17,439.93
2017,11,19,12,30,718.0,159.0,3.0,16.0,623.0,569.26,450.27
2017,11,19,12,45,845.5,120.5,2.95,16.5,661.5,577.75,454.5
2017,11,19,13,0,973.0,82.0,2.9,17.0,700.0,576.72,450.46
