Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,14,30,840.0,85.0,2.5,22.0,503.0,278.72,189.85
2017,11,29,14,45,825.0,81.5,2.45,22.0,467.0,230.16,147.73
2017,11,29,15,0,810.0,78.0,2.4,22.0,431.0,181.84,107.61
2017,11,29,15,15,783.5,74.5,2.15,21.5,388.5,132.9,71.82
2017,11,29,15,30,757.0,71.0,1.9,21.0,346.0,85.89,45.7
2017,11,29,15,45,722.5,66.0,1.7,21.0,300.0,49.19,37.32
2017,11,29,16,0,688.0,61.0,1.5,21.0,254.0,46.87,35.34
2017,11,29,16,15,628.0,55.0,1.3,20.0,205.5,39.7,29.15
2017,11,29,16,30,568.0,49.0,1.1,19.0,157.0,36.72,26.45
2017,11,29,16,45,470.0,39.5,0.95,18.5,111.5,30.48,20.64
2017,11,29,17,0,372.0,30.0,0.8,18.0,66.0,24.01,13.93
2017,11,29,17,15,186.0,15.0,0.8,17.5,33.0,11.82,0.0
2017,11,29,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,89.5,10.0,1.05,9.5,15.0,44.46,0.0
2017,11,30,7,30,179.0,20.0,1.2,10.0,30.0,116.39,17.41
2017,11,30,7,45,301.5,33.0,1.35,11.0,70.0,203.92,156.97
2017,11,30,8,0,424.0,46.0,1.5,12.0,110.0,288.36,233.08
2017,11,30,8,15,499.0,55.0,1.55,12.5,156.5,350.65,287.45
2017,11,30,8,30,574.0,64.0,1.6,13.0,203.0,415.72,341.98
2017,11,30,8,45,621.5,70.0,1.65,13.5,249.5,463.42,380.8
2017,11,30,9,0,669.0,76.0,1.7,14.0,296.0,511.18,418.23
2017,11,30,9,15,702.0,81.0,1.5,15.0,339.5,548.34,444.11
2017,11,30,9,30,735.0,86.0,1.3,16.0,383.0,584.11,467.62
2017,11,30,9,45,531.5,138.5,1.1,17.5,364.5,512.86,407.03
2017,11,30,10,0,328.0,191.0,0.9,19.0,346.0,429.08,337.82
2017,11,30,10,15,323.0,209.5,0.95,19.5,370.5,444.37,348.52
2017,11,30,10,30,318.0,228.0,1.0,20.0,395.0,457.98,357.04
2017,11,30,10,45,209.0,244.5,1.1,21.0,356.5,390.98,303.84
2017,11,30,11,0,100.0,261.0,1.2,22.0,318.0,324.96,251.29
2017,11,30,11,15,473.5,183.0,1.1,22.0,465.0,504.27,390.3
2017,11,30,11,30,847.0,105.0,1.0,22.0,612.0,655.77,499.44
2017,11,30,11,45,580.0,190.0,0.95,22.5,540.0,556.88,422.28
2017,11,30,12,0,313.0,275.0,0.9,23.0,468.0,459.33,347.8
2017,11,30,12,15,583.0,191.5,0.85,23.0,552.0,528.5,400.19
2017,11,30,12,30,853.0,108.0,0.8,23.0,636.0,581.52,437.25
2017,11,30,12,45,852.5,106.5,0.8,23.5,629.5,552.72,413.46
2017,11,30,13,0,852.0,105.0,0.8,24.0,623.0,521.47,388.32
2017,11,30,13,15,846.5,104.0,0.75,24.0,608.0,486.1,360.06
2017,11,30,13,30,841.0,103.0,0.7,24.0,593.0,448.91,329.83
2017,11,30,13,45,832.5,101.0,0.7,24.0,571.0,408.03,296.49
2017,11,30,14,0,824.0,99.0,0.7,24.0,549.0,365.96,261.43
2017,11,30,14,15,810.0,96.5,0.75,24.0,519.0,320.86,223.67
2017,11,30,14,30,796.0,94.0,0.8,24.0,489.0,275.51,185.22
2017,11,30,14,45,768.0,93.0,0.85,24.0,451.5,228.71,146.38
2017,11,30,15,0,740.0,92.0,0.9,24.0,414.0,179.05,106.85
2017,11,30,15,15,711.0,88.0,0.9,23.5,372.5,132.62,73.67
2017,11,30,15,30,682.0,84.0,0.9,23.0,331.0,88.46,49.32
2017,11,30,15,45,640.5,78.0,0.95,23.0,286.0,53.97,41.11
2017,11,30,16,0,599.0,72.0,1.0,23.0,241.0,51.52,39.04
2017,11,30,16,15,537.0,64.5,1.0,22.0,194.0,47.7,35.8
2017,11,30,16,30,475.0,57.0,1.0,21.0,147.0,43.82,32.32
2017,11,30,16,45,379.0,45.0,1.0,20.0,103.5,35.53,24.79
2017,11,30,17,0,283.0,33.0,1.0,19.0,60.0,26.88,16.15
2017,11,30,17,15,141.5,16.5,1.1,18.0,30.0,13.23,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.0,0.8,9.5,13.0,12.39,0.0
2017,12,1,7,30,0.0,26.0,0.9,10.0,26.0,30.95,0.0
2017,12,1,7,45,173.0,39.5,1.05,11.0,65.0,152.93,116.32
2017,12,1,8,0,346.0,53.0,1.2,12.0,104.0,256.6,206.94
2017,12,1,8,15,422.5,64.0,1.2,12.5,149.5,317.65,259.85
2017,12,1,8,30,499.0,75.0,1.2,13.0,195.0,384.5,315.52
2017,12,1,8,45,558.0,81.5,1.2,13.5,241.5,437.99,358.61
2017,12,1,9,0,617.0,88.0,1.2,14.0,288.0,491.96,400.49
2017,12,1,9,15,652.0,93.5,1.35,15.0,331.5,530.01,428.79
2017,12,1,9,30,687.0,99.0,1.5,16.0,375.0,566.8,455.38
2017,12,1,9,45,717.0,101.5,1.7,17.5,414.0,595.38,474.61
2017,12,1,10,0,747.0,104.0,1.9,19.0,453.0,621.89,491.81
2017,12,1,10,15,764.5,106.5,1.95,19.5,486.0,637.77,501.79
2017,12,1,10,30,782.0,109.0,2.0,20.0,519.0,650.92,509.69
2017,12,1,10,45,797.0,110.0,2.1,21.0,545.0,656.17,511.15
2017,12,1,11,0,812.0,111.0,2.2,22.0,571.0,660.49,511.82
2017,12,1,11,15,819.5,112.0,2.2,22.0,589.0,656.78,508.03
2017,12,1,11,30,827.0,113.0,2.2,22.0,607.0,649.97,501.99
2017,12,1,11,45,849.0,106.5,2.25,22.5,620.5,641.38,494.14
2017,12,1,12,0,871.0,100.0,2.3,23.0,634.0,629.24,483.54
2017,12,1,12,15,871.5,100.0,2.3,23.0,635.5,607.58,466.33
2017,12,1,12,30,872.0,100.0,2.3,23.0,637.0,583.12,446.82
2017,12,1,12,45,870.0,99.0,2.3,23.5,630.5,553.67,422.47
2017,12,1,13,0,868.0,98.0,2.3,24.0,624.0,521.81,395.93
2017,12,1,13,15,862.0,97.5,2.3,24.0,609.5,486.32,366.92
2017,12,1,13,30,856.0,97.0,2.3,24.0,595.0,448.99,335.83
2017,12,1,13,45,846.5,95.5,2.3,24.0,572.5,407.75,301.09
2017,12,1,14,0,837.0,94.0,2.3,24.0,550.0,365.36,264.71
2017,12,1,14,15,823.5,91.5,2.25,24.0,520.0,319.97,225.42
2017,12,1,14,30,810.0,89.0,2.2,24.0,490.0,274.25,185.61
2017,12,1,14,45,786.5,87.5,2.2,24.0,453.5,227.33,145.71
2017,12,1,15,0,763.0,86.0,2.2,24.0,417.0,181.54,108.47
2017,12,1,15,15,735.5,82.0,1.95,23.5,375.5,130.1,70.92
2017,12,1,15,30,708.0,78.0,1.7,23.0,334.0,84.83,45.77
2017,12,1,15,45,668.0,73.0,1.5,23.0,289.0,50.08,37.77
2017,12,1,16,0,628.0,68.0,1.3,23.0,244.0,48.28,36.25
2017,12,1,16,15,567.5,60.5,1.2,22.0,197.0,44.3,32.87
2017,12,1,16,30,507.0,53.0,1.1,21.0,150.0,40.24,29.23
2017,12,1,16,45,410.0,42.5,1.05,20.0,106.0,33.23,22.82
2017,12,1,17,0,313.0,32.0,1.0,19.0,62.0,25.94,15.37
2017,12,1,17,15,156.5,16.0,1.05,18.5,31.0,12.77,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,6.0,1.65,10.5,6.0,5.72,0.0
2017,12,2,7,30,0.0,12.0,1.9,11.0,12.0,11.13,0.0
2017,12,2,7,45,1.5,31.0,2.2,12.0,31.0,32.31,20.14
2017,12,2,8,0,3.0,50.0,2.5,13.0,50.0,53.33,39.13
2017,12,2,8,15,12.5,69.5,2.55,13.5,72.0,78.27,60.92
2017,12,2,8,30,22.0,89.0,2.6,14.0,94.0,109.76,87.98
2017,12,2,8,45,29.5,107.5,2.65,15.0,116.0,133.16,107.6
2017,12,2,9,0,37.0,126.0,2.7,16.0,138.0,156.63,126.79
2017,12,2,9,15,18.5,130.0,2.85,17.0,136.0,139.64,111.76
2017,12,2,9,30,0.0,134.0,3.0,18.0,134.0,130.43,103.13
2017,12,2,9,45,33.0,166.5,3.15,19.0,181.5,192.44,153.69
2017,12,2,10,0,66.0,199.0,3.3,20.0,229.0,247.89,197.66
2017,12,2,10,15,441.5,149.0,3.3,20.5,376.5,464.82,373.07
2017,12,2,10,30,817.0,99.0,3.3,21.0,524.0,659.81,521.78
2017,12,2,10,45,828.5,101.0,3.3,21.5,550.0,665.98,523.07
2017,12,2,11,0,840.0,103.0,3.3,22.0,576.0,669.02,523.18
2017,12,2,11,15,847.5,104.0,3.25,22.0,594.5,665.2,519.07
2017,12,2,11,30,855.0,105.0,3.2,22.0,613.0,658.21,512.6
2017,12,2,11,45,868.0,102.0,3.2,22.5,625.0,647.31,502.52
2017,12,2,12,0,881.0,99.0,3.2,23.0,637.0,633.08,489.87
2017,12,2,12,15,881.5,99.0,3.15,23.0,639.0,611.31,472.2
2017,12,2,12,30,882.0,99.0,3.1,23.0,641.0,586.7,452.17
2017,12,2,12,45,879.0,98.5,3.05,23.5,634.5,557.04,427.23
2017,12,2,13,0,876.0,98.0,3.0,24.0,628.0,524.99,400.13
2017,12,2,13,15,870.0,97.5,2.95,24.0,613.0,489.32,370.61
2017,12,2,13,30,864.0,97.0,2.9,24.0,598.0,451.78,339.02
2017,12,2,13,45,854.0,95.5,2.9,24.0,575.0,410.14,303.73
2017,12,2,14,0,844.0,94.0,2.9,24.0,552.0,367.35,266.83
2017,12,2,14,15,830.0,92.0,2.85,24.0,522.5,322.04,227.4
2017,12,2,14,30,816.0,90.0,2.8,24.0,493.0,276.41,187.5
2017,12,2,14,45,755.5,91.0,2.75,24.0,442.5,224.2,144.7
2017,12,2,15,0,695.0,92.0,2.7,24.0,392.0,172.29,104.13
2017,12,2,15,15,649.5,94.0,2.5,23.5,353.0,131.62,75.68
2017,12,2,15,30,604.0,96.0,2.3,23.0,314.0,95.04,56.83
2017,12,2,15,45,574.0,86.5,2.15,23.0,271.5,60.92,47.09
2017,12,2,16,0,544.0,77.0,2.0,23.0,229.0,55.75,42.67
2017,12,2,16,15,490.5,67.5,1.75,22.0,185.0,50.34,38.07
2017,12,2,16,30,437.0,58.0,1.5,21.0,141.0,44.75,33.1
2017,12,2,16,45,353.5,45.5,1.25,20.0,99.5,36.02,25.19
2017,12,2,17,0,270.0,33.0,1.0,19.0,58.0,26.9,16.13
2017,12,2,17,15,135.0,16.5,1.0,18.5,29.0,13.02,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.15,14.5,2.0,1.91,0.0
2017,12,3,7,30,0.0,4.0,1.4,15.0,4.0,3.7,0.0
2017,12,3,7,45,0.0,11.0,1.7,15.5,11.0,10.19,2.32
2017,12,3,8,0,0.0,18.0,2.0,16.0,18.0,16.68,8.23
2017,12,3,8,15,0.0,27.0,2.0,16.5,27.0,25.04,15.5
2017,12,3,8,30,0.0,36.0,2.0,17.0,36.0,33.42,22.7
2017,12,3,8,45,0.0,44.5,2.05,17.5,44.5,41.33,29.41
2017,12,3,9,0,0.0,53.0,2.1,18.0,53.0,49.26,36.01
2017,12,3,9,15,0.0,50.0,2.25,18.5,50.0,46.46,33.53
2017,12,3,9,30,0.0,47.0,2.4,19.0,47.0,43.67,31.04
2017,12,3,9,45,0.0,32.0,2.55,20.0,32.0,29.71,19.2
2017,12,3,10,0,0.0,17.0,2.7,21.0,17.0,15.78,7.48
2017,12,3,10,15,0.0,13.0,2.75,21.0,13.0,12.07,4.37
2017,12,3,10,30,0.0,9.0,2.8,21.0,9.0,8.35,1.27
2017,12,3,10,45,0.0,43.0,2.85,21.5,43.0,39.98,27.32
2017,12,3,11,0,0.0,77.0,2.9,22.0,77.0,71.71,53.05
2017,12,3,11,15,0.0,44.0,2.9,22.0,44.0,40.93,27.91
2017,12,3,11,30,0.0,11.0,2.9,22.0,11.0,10.22,2.74
2017,12,3,11,45,35.0,143.0,2.95,22.5,164.5,158.04,122.64
2017,12,3,12,0,70.0,275.0,3.0,23.0,318.0,304.68,236.39
2017,12,3,12,15,190.0,275.0,3.0,23.0,391.5,372.98,289.19
2017,12,3,12,30,310.0,275.0,3.0,23.0,465.0,433.42,334.81
2017,12,3,12,45,350.5,263.0,3.05,23.5,475.5,430.42,331.13
2017,12,3,13,0,391.0,251.0,3.1,24.0,486.0,424.29,324.99
2017,12,3,13,15,225.5,253.0,3.15,24.0,388.0,333.39,255.56
2017,12,3,13,30,60.0,255.0,3.2,24.0,290.0,255.04,195.98
2017,12,3,13,45,130.0,252.0,3.25,24.0,324.0,272.43,208.69
2017,12,3,14,0,200.0,249.0,3.3,24.0,358.0,284.18,215.86
2017,12,3,14,15,243.0,229.5,3.35,24.0,354.5,268.38,201.54
2017,12,3,14,30,286.0,210.0,3.4,24.0,351.0,245.5,181.12
2017,12,3,14,45,312.5,189.5,3.5,24.0,333.5,216.94,156.47
2017,12,3,15,0,339.0,169.0,3.6,24.0,316.0,185.76,130.12
2017,12,3,15,15,322.5,155.5,3.5,23.5,284.0,152.88,105.99
2017,12,3,15,30,306.0,142.0,3.4,23.0,252.0,121.42,86.05
2017,12,3,15,45,289.5,124.5,3.35,23.0,217.5,93.16,74.71
2017,12,3,16,0,273.0,107.0,3.3,23.0,183.0,81.43,64.7
2017,12,3,16,15,242.0,89.5,2.9,22.0,147.5,69.24,54.33
2017,12,3,16,30,211.0,72.0,2.5,21.0,112.0,56.64,43.3
2017,12,3,16,45,160.5,53.5,2.1,20.5,78.5,42.84,30.9
2017,12,3,17,0,110.0,35.0,1.7,20.0,45.0,28.59,17.38
2017,12,3,17,15,55.0,17.5,1.75,19.5,22.5,14.66,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,53.0,8.5,3.55,18.0,11.0,8.1,0.0
2017,12,4,7,30,106.0,17.0,3.7,18.0,22.0,76.91,0.0
2017,12,4,7,45,236.0,31.0,3.9,18.5,59.0,168.36,121.67
2017,12,4,8,0,366.0,45.0,4.1,19.0,96.0,254.38,200.47
2017,12,4,8,15,445.5,54.0,4.25,19.5,140.5,316.66,254.93
2017,12,4,8,30,525.0,63.0,4.4,20.0,185.0,382.08,310.23
2017,12,4,8,45,262.5,60.5,4.55,20.5,121.5,235.07,191.77
2017,12,4,9,0,0.0,58.0,4.7,21.0,58.0,53.93,39.34
2017,12,4,9,15,0.0,91.0,4.9,21.5,91.0,86.55,66.24
2017,12,4,9,30,0.0,124.0,5.1,22.0,124.0,119.98,93.29
2017,12,4,9,45,0.5,137.5,5.35,22.5,137.5,133.07,103.49
2017,12,4,10,0,1.0,151.0,5.6,23.0,151.0,146.12,113.58
2017,12,4,10,15,6.5,167.5,5.65,23.5,170.5,165.46,128.72
2017,12,4,10,30,12.0,184.0,5.7,24.0,190.0,184.69,143.61
2017,12,4,10,45,6.0,110.0,5.8,24.5,113.0,106.99,81.07
2017,12,4,11,0,0.0,36.0,5.9,25.0,36.0,33.47,21.52
2017,12,4,11,15,28.0,147.0,5.8,25.0,163.5,159.84,123.3
2017,12,4,11,30,56.0,258.0,5.7,25.0,291.0,286.46,222.38
2017,12,4,11,45,452.5,178.0,5.6,25.5,452.5,463.68,363.43
2017,12,4,12,0,849.0,98.0,5.5,26.0,614.0,611.01,475.34
2017,12,4,12,15,531.5,193.5,5.4,26.0,517.0,498.44,385.87
2017,12,4,12,30,214.0,289.0,5.3,26.0,420.0,390.84,300.72
2017,12,4,12,45,276.0,276.0,5.2,26.5,443.0,403.47,309.61
2017,12,4,13,0,338.0,263.0,5.1,27.0,466.0,409.06,312.33
2017,12,4,13,15,248.0,267.5,4.95,27.0,415.0,356.16,271.24
2017,12,4,13,30,158.0,272.0,4.8,27.0,364.0,309.74,235.58
2017,12,4,13,45,158.0,261.5,4.7,27.0,350.5,290.85,220.58
2017,12,4,14,0,158.0,251.0,4.6,27.0,337.0,271.72,205.2
2017,12,4,14,15,479.0,168.5,4.45,27.0,408.0,282.14,204.35
2017,12,4,14,30,800.0,86.0,4.3,27.0,479.0,268.82,180.77
2017,12,4,14,45,665.0,109.5,4.15,27.0,420.0,218.17,142.2
2017,12,4,15,0,530.0,133.0,4.0,27.0,361.0,181.89,117.59
2017,12,4,15,15,509.0,123.5,3.7,26.5,325.0,142.19,88.85
2017,12,4,15,30,488.0,114.0,3.4,26.0,289.0,104.18,66.43
2017,12,4,15,45,465.0,101.0,3.1,26.0,250.0,71.71,55.66
2017,12,4,16,0,442.0,88.0,2.8,26.0,211.0,63.73,48.9
2017,12,4,16,15,399.5,75.0,2.4,25.0,170.0,55.38,41.86
2017,12,4,16,30,357.0,62.0,2.0,24.0,129.0,46.71,34.32
2017,12,4,16,45,290.0,47.0,1.65,23.0,91.0,36.05,24.85
2017,12,4,17,0,223.0,32.0,1.3,22.0,53.0,24.97,14.33
2017,12,4,17,15,111.5,16.0,1.35,21.5,26.5,12.6,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.81,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,7.63,0.0
2017,12,5,7,45,0.0,24.0,6.15,11.0,24.0,22.58,11.88
2017,12,5,8,0,0.0,40.0,6.3,11.0,40.0,39.38,27.5
2017,12,5,8,15,0.0,59.5,6.35,11.0,59.5,59.79,45.54
2017,12,5,8,30,0.0,79.0,6.4,11.0,79.0,79.59,62.94
2017,12,5,8,45,6.5,97.5,6.5,11.0,99.5,101.52,82.08
2017,12,5,9,0,13.0,116.0,6.6,11.0,120.0,123.54,101.07
2017,12,5,9,15,112.5,140.0,6.55,11.0,183.5,225.3,189.24
2017,12,5,9,30,212.0,164.0,6.5,11.0,247.0,314.05,264.91
2017,12,5,9,45,107.0,158.0,6.5,11.5,200.0,238.98,199.39
2017,12,5,10,0,2.0,152.0,6.5,12.0,153.0,147.87,120.02
2017,12,5,10,15,29.0,186.0,6.5,12.5,201.0,206.76,169.36
2017,12,5,10,30,56.0,220.0,6.5,13.0,249.0,258.81,212.09
2017,12,5,10,45,57.0,231.5,6.5,13.5,262.0,268.88,219.46
2017,12,5,11,0,58.0,243.0,6.5,14.0,275.0,278.66,226.59
2017,12,5,11,15,29.0,201.5,6.45,14.0,217.5,214.93,173.74
2017,12,5,11,30,0.0,160.0,6.4,14.0,160.0,150.39,119.95
2017,12,5,11,45,0.0,162.5,6.4,14.5,163.0,152.41,121.33
2017,12,5,12,0,0.0,165.0,6.4,15.0,166.0,154.41,122.68
2017,12,5,12,15,0.0,158.0,6.35,15.0,158.5,147.5,116.96
2017,12,5,12,30,0.0,151.0,6.3,15.0,151.0,140.68,111.36
2017,12,5,12,45,0.0,141.0,6.25,15.5,141.0,131.17,103.37
2017,12,5,13,0,0.0,131.0,6.2,16.0,131.0,121.75,95.49
2017,12,5,13,15,0.0,131.0,6.15,16.0,131.0,121.56,95.41
2017,12,5,13,30,0.0,131.0,6.1,16.0,131.0,121.35,95.33
2017,12,5,13,45,0.0,112.0,6.1,16.5,112.0,103.91,80.9
2017,12,5,14,0,0.0,93.0,6.1,17.0,93.0,86.55,66.53
2017,12,5,14,15,33.0,152.5,6.1,16.5,168.5,146.76,115.67
2017,12,5,14,30,66.0,212.0,6.1,16.0,244.0,199.46,157.98
2017,12,5,14,45,63.0,197.0,6.1,16.0,226.0,180.84,142.7
2017,12,5,15,0,60.0,182.0,6.1,16.0,208.0,162.51,127.85
2017,12,5,15,15,57.0,164.5,6.05,15.5,187.5,142.7,112.22
2017,12,5,15,30,54.0,147.0,6.0,15.0,167.0,123.28,97.33
2017,12,5,15,45,48.0,128.0,6.0,15.0,144.0,104.41,87.14
2017,12,5,16,0,42.0,109.0,6.0,15.0,121.0,90.02,74.45
2017,12,5,16,15,33.0,89.5,5.75,14.5,97.5,74.95,61.07
2017,12,5,16,30,24.0,70.0,5.5,14.0,74.0,59.53,47.12
2017,12,5,16,45,12.0,50.0,5.3,14.0,52.0,44.41,33.12
2017,12,5,17,0,0.0,30.0,5.1,14.0,30.0,27.26,16.78
2017,12,5,17,15,0.0,15.0,5.05,13.5,15.0,13.93,0.0
2017,12,5,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,2.0,3.75,4.5,2.0,1.85,0.0
2017,12,6,8,0,0.0,4.0,3.7,5.0,4.0,3.7,0.0
2017,12,6,8,15,0.0,6.0,3.7,5.0,6.0,5.55,0.0
2017,12,6,8,30,0.0,8.0,3.7,5.0,8.0,7.4,0.9
2017,12,6,8,45,0.0,10.5,3.7,5.0,10.5,9.72,2.99
2017,12,6,9,0,0.0,13.0,3.7,5.0,13.0,12.05,5.05
2017,12,6,9,15,0.0,16.0,3.75,5.0,16.0,14.83,7.52
2017,12,6,9,30,0.0,19.0,3.8,5.0,19.0,17.62,9.96
2017,12,6,9,45,0.0,49.5,3.85,5.0,49.5,46.0,34.92
2017,12,6,10,0,0.0,80.0,3.9,5.0,80.0,74.48,59.67
2017,12,6,10,15,0.0,102.5,3.9,5.0,102.5,96.18,78.3
2017,12,6,10,30,0.0,125.0,3.9,5.0,125.0,117.92,96.83
2017,12,6,10,45,0.0,95.5,3.9,5.0,95.5,89.14,71.89
2017,12,6,11,0,0.0,66.0,3.9,5.0,66.0,61.44,47.88
2017,12,6,11,15,0.0,84.0,3.95,5.0,84.0,78.26,62.35
2017,12,6,11,30,0.0,102.0,4.0,5.0,102.0,95.19,76.83
2017,12,6,11,45,0.0,90.0,4.1,5.0,90.0,83.88,67.04
2017,12,6,12,0,0.0,78.0,4.2,5.0,78.0,72.67,57.37
2017,12,6,12,15,0.0,60.5,4.3,5.0,60.5,56.33,43.27
2017,12,6,12,30,0.0,43.0,4.4,5.0,43.0,40.01,29.15
2017,12,6,12,45,0.0,52.0,4.55,5.5,52.0,48.39,36.36
2017,12,6,13,0,0.0,61.0,4.7,6.0,61.0,56.79,43.54
2017,12,6,13,15,0.0,72.5,4.75,6.0,72.5,67.52,52.81
2017,12,6,13,30,0.0,84.0,4.8,6.0,84.0,78.26,62.11
2017,12,6,13,45,25.5,157.0,4.85,6.0,170.5,152.95,125.68
2017,12,6,14,0,51.0,230.0,4.9,6.0,257.0,220.79,182.32
2017,12,6,14,15,25.5,143.5,4.85,6.0,157.0,136.94,111.92
2017,12,6,14,30,0.0,57.0,4.8,6.0,57.0,53.01,40.62
2017,12,6,14,45,0.0,84.0,4.8,6.0,84.0,78.14,62.58
2017,12,6,15,0,0.0,111.0,4.8,6.0,111.0,101.3,82.8
2017,12,6,15,15,0.0,100.0,4.7,6.0,100.0,91.24,74.25
2017,12,6,15,30,0.0,89.0,4.6,6.0,89.0,81.22,65.68
2017,12,6,15,45,0.0,77.0,4.6,6.0,77.0,70.45,59.19
2017,12,6,16,0,0.0,65.0,4.6,6.0,65.0,59.81,49.46
2017,12,6,16,15,0.0,52.0,4.35,5.5,52.0,48.24,38.8
2017,12,6,16,30,0.0,39.0,4.1,5.0,39.0,36.23,27.59
2017,12,6,16,45,0.0,27.5,3.95,5.0,27.5,25.52,17.41
2017,12,6,17,0,0.0,16.0,3.8,5.0,16.0,14.83,6.97
2017,12,6,17,15,0.0,8.0,3.6,4.5,8.0,7.41,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,5.0,3.0,2.86,0.0
2017,12,7,7,45,0.0,9.5,2.8,5.0,9.5,8.79,1.14
2017,12,7,8,0,0.0,16.0,2.8,5.0,16.0,14.82,7.1
2017,12,7,8,15,0.0,24.5,2.9,5.0,24.5,22.72,14.27
2017,12,7,8,30,0.0,33.0,3.0,5.0,33.0,30.63,21.43
2017,12,7,8,45,0.0,41.0,3.1,5.0,41.0,38.07,28.11
2017,12,7,9,0,0.0,49.0,3.2,5.0,49.0,45.53,34.71
2017,12,7,9,15,0.0,51.0,3.3,5.0,51.0,47.39,36.3
2017,12,7,9,30,0.0,53.0,3.4,5.0,53.0,49.26,37.87
2017,12,7,9,45,0.0,69.5,3.55,5.0,69.5,64.66,51.25
2017,12,7,10,0,0.0,86.0,3.7,5.0,86.0,80.27,64.71
2017,12,7,10,15,0.5,124.0,3.85,5.0,124.5,117.73,96.91
2017,12,7,10,30,1.0,162.0,4.0,5.0,163.0,155.38,128.89
2017,12,7,10,45,0.5,142.0,4.15,5.5,142.5,134.54,110.64
2017,12,7,11,0,0.0,122.0,4.3,6.0,122.0,114.47,93.19
2017,12,7,11,15,0.0,144.5,4.4,6.0,144.5,135.88,111.32
2017,12,7,11,30,0.0,167.0,4.5,6.0,167.0,157.15,129.18
2017,12,7,11,45,0.0,163.5,4.65,6.0,163.5,153.38,125.9
2017,12,7,12,0,0.0,160.0,4.8,6.0,160.0,149.71,122.75
2017,12,7,12,15,0.0,148.5,4.9,6.0,148.5,138.61,113.33
2017,12,7,12,30,0.0,137.0,5.0,6.0,137.0,127.66,104.06
2017,12,7,12,45,0.0,150.0,5.15,6.0,150.0,139.49,114.15
2017,12,7,13,0,0.0,163.0,5.3,6.0,163.0,151.13,124.07
2017,12,7,13,15,0.0,138.0,5.45,6.0,138.0,127.96,104.49
2017,12,7,13,30,0.0,113.0,5.6,6.0,113.0,104.96,84.98
2017,12,7,13,45,18.5,167.0,5.75,6.0,177.0,160.23,132.02
2017,12,7,14,0,37.0,221.0,5.9,6.0,241.0,208.71,172.7
2017,12,7,14,15,18.5,166.5,5.9,5.5,176.5,156.65,129.28
2017,12,7,14,30,0.0,112.0,5.9,5.0,112.0,103.21,84.35
2017,12,7,14,45,16.5,141.0,5.9,5.0,148.0,130.81,107.74
2017,12,7,15,0,33.0,170.0,5.9,5.0,184.0,149.81,123.54
2017,12,7,15,15,29.0,154.5,5.8,4.5,166.0,133.02,109.74
2017,12,7,15,30,25.0,139.0,5.7,4.0,148.0,121.53,100.71
2017,12,7,15,45,20.0,121.0,5.65,4.0,127.5,104.37,90.77
2017,12,7,16,0,15.0,103.0,5.6,4.0,107.0,89.44,77.09
2017,12,7,16,15,7.5,84.5,5.35,3.5,86.5,73.96,62.8
2017,12,7,16,30,0.0,66.0,5.1,3.0,66.0,58.31,48.08
2017,12,7,16,45,0.0,46.5,4.9,2.5,46.5,41.72,32.29
2017,12,7,17,0,0.0,27.0,4.7,2.0,27.0,24.85,15.72
2017,12,7,17,15,0.0,13.5,4.55,1.5,13.5,12.53,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.75,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,20.02,0.0
2017,12,8,7,45,257.5,30.0,1.9,0.0,63.0,173.28,126.0
2017,12,8,8,0,515.0,39.0,2.0,0.0,105.0,315.67,262.63
2017,12,8,8,15,596.5,48.0,1.95,0.5,156.0,382.59,324.67
2017,12,8,8,30,678.0,57.0,1.9,1.0,207.0,452.7,386.46
2017,12,8,8,45,730.0,63.0,1.9,2.0,258.0,500.82,427.2
2017,12,8,9,0,782.0,69.0,1.9,3.0,309.0,553.78,469.74
2017,12,8,9,15,815.0,74.5,1.9,3.5,357.0,594.06,501.2
2017,12,8,9,30,848.0,80.0,1.9,4.0,405.0,632.57,530.19
2017,12,8,9,45,871.5,83.5,1.95,5.0,448.0,660.71,549.67
2017,12,8,10,0,895.0,87.0,2.0,6.0,491.0,686.17,566.59
2017,12,8,10,15,911.5,90.5,2.05,6.5,527.5,704.16,578.4
2017,12,8,10,30,928.0,94.0,2.1,7.0,564.0,718.92,587.61
2017,12,8,10,45,939.5,96.0,2.2,7.5,593.0,725.41,590.85
2017,12,8,11,0,951.0,98.0,2.3,8.0,622.0,728.42,591.42
2017,12,8,11,15,958.5,99.5,2.35,8.0,643.0,724.76,587.67
2017,12,8,11,30,966.0,101.0,2.4,8.0,664.0,717.56,581.19
2017,12,8,11,45,967.0,104.0,2.5,8.5,676.0,704.34,569.27
2017,12,8,12,0,968.0,107.0,2.6,9.0,688.0,687.74,554.64
2017,12,8,12,15,969.0,107.0,2.65,9.0,691.0,664.84,535.8
2017,12,8,12,30,970.0,107.0,2.7,9.0,694.0,638.79,514.2
2017,12,8,12,45,969.0,106.0,2.75,9.5,688.0,607.69,487.38
2017,12,8,13,0,968.0,105.0,2.8,10.0,682.0,573.82,457.89
2017,12,8,13,15,963.0,104.0,2.9,10.0,666.5,535.51,425.24
2017,12,8,13,30,958.0,103.0,3.0,10.0,651.0,495.0,389.96
2017,12,8,13,45,949.5,101.0,3.1,10.5,627.5,450.25,349.77
2017,12,8,14,0,941.0,99.0,3.2,11.0,604.0,404.01,307.53
2017,12,8,14,15,928.0,96.0,3.2,11.0,572.0,354.3,262.33
2017,12,8,14,30,915.0,93.0,3.2,11.0,540.0,303.98,216.26
2017,12,8,14,45,892.0,90.5,3.25,11.0,500.5,251.76,169.49
2017,12,8,15,0,869.0,88.0,3.3,11.0,461.0,200.43,125.42
2017,12,8,15,15,842.0,83.5,3.05,10.5,416.0,148.12,85.36
2017,12,8,15,30,815.0,79.0,2.8,10.0,371.0,97.72,55.59
2017,12,8,15,45,775.5,73.0,2.6,10.0,321.5,55.78,45.04
2017,12,8,16,0,736.0,67.0,2.4,10.0,272.0,47.83,37.87
2017,12,8,16,15,675.5,59.5,2.05,9.0,220.5,43.74,34.22
2017,12,8,16,30,615.0,52.0,1.7,8.0,169.0,39.55,30.29
2017,12,8,16,45,516.5,41.5,1.35,7.5,120.0,32.42,23.43
2017,12,8,17,0,418.0,31.0,1.0,7.0,71.0,25.01,15.57
2017,12,8,17,15,209.0,15.5,1.0,6.5,35.5,12.27,0.0
2017,12,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,129.5,6.0,4.0,1.5,10.0,0.0,0.0
2017,12,9,7,30,259.0,12.0,4.1,2.0,20.0,116.2,0.0
2017,12,9,7,45,403.5,21.5,4.25,2.5,60.0,222.58,157.82
2017,12,9,8,0,548.0,31.0,4.4,3.0,100.0,316.33,261.82
2017,12,9,8,15,626.0,37.0,4.25,4.0,148.5,379.26,321.17
2017,12,9,8,30,704.0,43.0,4.1,5.0,197.0,444.99,379.5
2017,12,9,8,45,741.0,49.0,3.95,6.0,244.5,489.84,417.8
2017,12,9,9,0,778.0,55.0,3.8,7.0,292.0,534.08,453.66
2017,12,9,9,15,810.5,58.0,3.9,8.0,337.5,570.95,482.62
2017,12,9,9,30,843.0,61.0,4.0,9.0,383.0,606.21,509.2
2017,12,9,9,45,866.0,63.0,4.1,10.5,423.5,628.17,523.69
2017,12,9,10,0,889.0,65.0,4.2,12.0,464.0,651.89,538.96
2017,12,9,10,15,904.5,67.0,4.45,12.5,498.5,668.02,550.57
2017,12,9,10,30,920.0,69.0,4.7,13.0,533.0,681.09,559.63
2017,12,9,10,45,932.5,69.5,5.0,14.0,561.0,687.3,562.4
2017,12,9,11,0,945.0,70.0,5.3,15.0,589.0,690.17,562.43
2017,12,9,11,15,952.0,71.0,5.25,15.5,608.5,686.64,557.18
2017,12,9,11,30,959.0,72.0,5.2,16.0,628.0,679.65,549.22
2017,12,9,11,45,963.5,72.0,5.2,16.5,639.5,666.61,536.76
2017,12,9,12,0,968.0,72.0,5.2,17.0,651.0,650.21,521.61
2017,12,9,12,15,968.5,72.0,5.1,17.0,654.0,628.19,502.62
2017,12,9,12,30,969.0,72.0,5.0,17.0,657.0,603.08,480.97
2017,12,9,12,45,968.0,71.0,4.95,17.0,651.0,573.2,455.42
2017,12,9,13,0,967.0,70.0,4.9,17.0,645.0,540.55,427.21
2017,12,9,13,15,962.0,69.5,4.85,17.0,631.0,503.92,395.3
2017,12,9,13,30,957.0,69.0,4.8,17.0,617.0,465.07,360.93
2017,12,9,13,45,949.5,67.5,4.75,17.5,594.5,422.31,322.11
2017,12,9,14,0,942.0,66.0,4.7,18.0,572.0,377.91,281.37
2017,12,9,14,15,930.5,65.0,4.6,17.5,542.5,331.38,239.4
2017,12,9,14,30,919.0,64.0,4.5,17.0,513.0,283.96,196.33
2017,12,9,14,45,896.5,64.0,4.45,17.0,475.5,234.56,152.21
2017,12,9,15,0,874.0,64.0,4.4,17.0,438.0,185.74,110.64
2017,12,9,15,15,849.5,61.5,4.0,16.5,396.0,135.53,72.7
2017,12,9,15,30,825.0,59.0,3.6,16.0,354.0,81.65,40.29
2017,12,9,15,45,789.5,55.5,3.25,15.5,308.0,40.7,30.67
2017,12,9,16,0,754.0,52.0,2.9,15.0,262.0,39.26,29.47
2017,12,9,16,15,698.5,47.0,2.6,13.5,213.0,36.49,27.1
2017,12,9,16,30,643.0,42.0,2.3,12.0,164.0,33.73,24.58
2017,12,9,16,45,548.0,34.5,2.0,11.0,117.5,28.5,19.59
2017,12,9,17,0,453.0,27.0,1.7,10.0,71.0,23.17,13.81
2017,12,9,17,15,226.5,13.5,1.7,9.5,35.5,11.3,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
