Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,15,128.0,6.0,1.3,3.0,9.5,0.0,0.0
2017,12,10,7,30,256.0,12.0,1.3,4.0,19.0,114.46,0.0
2017,12,10,7,45,413.0,22.0,1.3,5.0,61.0,225.46,153.18
2017,12,10,8,0,570.0,32.0,1.3,6.0,103.0,326.47,263.16
2017,12,10,8,15,649.0,38.0,1.5,6.5,152.5,390.72,322.75
2017,12,10,8,30,728.0,44.0,1.7,7.0,202.0,457.61,381.48
2017,12,10,8,45,775.0,48.5,1.9,8.0,251.5,506.86,423.1
2017,12,10,9,0,822.0,53.0,2.1,9.0,301.0,555.88,462.66
2017,12,10,9,15,852.5,56.0,1.95,10.0,347.5,588.23,486.14
2017,12,10,9,30,883.0,59.0,1.8,11.0,394.0,622.97,510.09
2017,12,10,9,45,669.0,107.0,1.65,12.0,376.0,559.38,455.59
2017,12,10,10,0,455.0,155.0,1.5,13.0,358.0,474.86,385.48
2017,12,10,10,15,705.5,110.5,1.5,13.5,452.0,592.9,477.71
2017,12,10,10,30,956.0,66.0,1.5,14.0,546.0,699.95,556.72
2017,12,10,10,45,966.5,66.5,1.5,15.0,574.0,704.97,556.12
2017,12,10,11,0,977.0,67.0,1.5,16.0,602.0,706.54,553.99
2017,12,10,11,15,983.5,68.0,1.5,16.0,622.0,702.58,549.86
2017,12,10,11,30,990.0,69.0,1.5,16.0,642.0,695.08,543.13
2017,12,10,11,45,988.5,72.0,1.55,16.5,653.0,681.24,531.07
2017,12,10,12,0,987.0,75.0,1.6,17.0,664.0,664.04,516.45
2017,12,10,12,15,987.5,75.0,1.6,17.5,667.0,641.67,497.6
2017,12,10,12,30,988.0,75.0,1.6,18.0,670.0,616.14,476.2
2017,12,10,12,45,987.5,74.5,1.6,18.5,664.5,586.55,451.46
2017,12,10,13,0,987.0,74.0,1.6,19.0,659.0,554.07,424.12
2017,12,10,13,15,802.5,119.0,1.55,19.0,587.5,477.2,364.49
2017,12,10,13,30,618.0,164.0,1.5,19.0,516.0,407.78,310.77
2017,12,10,13,45,639.0,150.0,1.45,19.0,503.0,375.62,283.42
2017,12,10,14,0,660.0,136.0,1.4,19.0,490.0,340.59,252.78
2017,12,10,14,15,752.0,104.0,1.35,19.0,487.0,307.65,221.11
2017,12,10,14,30,844.0,72.0,1.3,19.0,484.0,272.9,186.42
2017,12,10,14,45,557.0,125.0,1.3,19.0,388.5,211.89,144.92
2017,12,10,15,0,270.0,178.0,1.3,19.0,293.0,183.51,133.13
2017,12,10,15,15,558.0,120.0,1.1,18.5,329.0,146.32,92.42
2017,12,10,15,30,846.0,62.0,0.9,18.0,365.0,85.85,42.47
2017,12,10,15,45,812.0,58.0,0.75,18.0,317.5,42.83,32.23
2017,12,10,16,0,778.0,54.0,0.6,18.0,270.0,41.04,30.71
2017,12,10,16,15,722.0,49.0,0.65,17.0,220.5,38.33,28.36
2017,12,10,16,30,666.0,44.0,0.7,16.0,171.0,35.64,25.87
2017,12,10,16,45,571.5,36.0,0.75,15.5,122.5,29.99,20.52
2017,12,10,17,0,477.0,28.0,0.8,15.0,74.0,24.2,14.38
2017,12,10,17,15,238.5,14.0,0.9,14.0,37.0,11.79,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.5,2.4,6.5,8.5,0.0,0.0
2017,12,11,7,30,0.0,17.0,2.5,7.0,17.0,16.2,0.0
2017,12,11,7,45,257.5,25.5,2.6,7.5,57.0,164.82,107.42
2017,12,11,8,0,515.0,34.0,2.7,8.0,97.0,301.07,242.55
2017,12,11,8,15,598.5,41.5,2.75,8.5,146.0,367.79,304.13
2017,12,11,8,30,682.0,49.0,2.8,9.0,195.0,437.46,365.13
2017,12,11,8,45,729.5,54.5,2.9,10.0,244.0,487.17,407.08
2017,12,11,9,0,777.0,60.0,3.0,11.0,293.0,536.68,446.94
2017,12,11,9,15,694.0,77.0,2.85,11.5,309.0,523.56,435.05
2017,12,11,9,30,611.0,94.0,2.7,12.0,325.0,501.48,415.7
2017,12,11,9,45,751.5,82.5,2.6,13.0,396.5,580.21,476.37
2017,12,11,10,0,892.0,71.0,2.5,14.0,468.0,662.45,536.7
2017,12,11,10,15,908.0,73.0,2.2,15.0,503.0,674.98,541.12
2017,12,11,10,30,924.0,75.0,1.9,16.0,538.0,688.42,546.03
2017,12,11,10,45,938.0,75.5,1.65,17.0,566.5,695.67,546.27
2017,12,11,11,0,952.0,76.0,1.4,18.0,595.0,699.56,543.73
2017,12,11,11,15,959.0,77.0,1.5,19.0,615.5,696.06,538.8
2017,12,11,11,30,966.0,78.0,1.6,20.0,636.0,689.1,531.33
2017,12,11,11,45,968.5,79.0,1.75,21.0,647.5,675.89,519.64
2017,12,11,12,0,971.0,80.0,1.9,22.0,659.0,659.34,505.33
2017,12,11,12,15,972.0,80.0,2.05,22.0,662.0,637.63,488.94
2017,12,11,12,30,973.0,80.0,2.2,22.0,665.0,612.79,469.79
2017,12,11,12,45,972.0,79.5,2.4,22.0,659.5,583.38,446.93
2017,12,11,13,0,971.0,79.0,2.6,22.0,654.0,551.16,421.22
2017,12,11,13,15,966.0,78.5,2.65,22.0,640.0,514.46,390.93
2017,12,11,13,30,961.0,78.0,2.7,22.0,626.0,475.51,358.14
2017,12,11,13,45,742.5,129.0,2.8,22.0,543.5,395.96,296.57
2017,12,11,14,0,524.0,180.0,2.9,22.0,461.0,332.68,248.46
2017,12,11,14,15,618.5,142.5,2.9,21.5,457.0,302.95,220.62
2017,12,11,14,30,713.0,105.0,2.9,21.0,453.0,262.56,182.62
2017,12,11,14,45,801.5,86.5,2.9,21.0,451.0,231.88,151.08
2017,12,11,15,0,890.0,68.0,2.9,21.0,449.0,192.72,113.62
2017,12,11,15,15,865.5,65.0,2.6,20.0,406.5,136.5,71.52
2017,12,11,15,30,841.0,62.0,2.3,19.0,364.0,86.4,42.68
2017,12,11,15,45,805.0,58.5,2.0,18.5,316.5,43.21,32.49
2017,12,11,16,0,769.0,55.0,1.7,18.0,269.0,41.87,31.41
2017,12,11,16,15,713.0,49.5,1.7,16.5,219.5,38.74,28.75
2017,12,11,16,30,657.0,44.0,1.7,15.0,170.0,35.6,25.92
2017,12,11,16,45,561.0,36.5,1.7,14.0,122.0,30.44,21.04
2017,12,11,17,0,465.0,29.0,1.7,13.0,74.0,25.21,15.37
2017,12,11,17,15,232.5,14.5,1.7,12.5,37.0,11.3,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,117.5,5.5,3.75,5.5,8.0,0.0,0.0
2017,12,12,7,30,235.0,11.0,3.9,6.0,16.0,104.15,0.0
2017,12,12,7,45,393.0,21.0,4.05,6.5,56.5,212.75,135.1
2017,12,12,8,0,551.0,31.0,4.2,7.0,97.0,314.24,254.24
2017,12,12,8,15,631.5,37.5,4.45,7.5,146.0,378.93,315.98
2017,12,12,8,30,712.0,44.0,4.7,8.0,195.0,446.52,376.91
2017,12,12,8,45,759.0,48.5,4.95,9.0,244.0,495.34,419.53
2017,12,12,9,0,806.0,53.0,5.2,10.0,293.0,543.97,460.13
2017,12,12,9,15,836.5,56.0,5.3,10.5,338.5,580.26,489.75
2017,12,12,9,30,867.0,59.0,5.4,11.0,384.0,610.64,513.77
2017,12,12,9,45,889.0,61.0,5.55,11.5,425.0,636.65,533.65
2017,12,12,10,0,911.0,63.0,5.7,12.0,466.0,660.16,551.07
2017,12,12,10,15,925.5,64.5,5.65,12.5,500.5,675.46,561.02
2017,12,12,10,30,940.0,66.0,5.6,13.0,535.0,687.66,568.3
2017,12,12,10,45,952.0,66.0,5.55,13.5,563.0,693.28,570.33
2017,12,12,11,0,964.0,66.0,5.5,14.0,591.0,695.53,569.65
2017,12,12,11,15,971.0,67.0,5.4,14.0,611.5,692.22,565.42
2017,12,12,11,30,978.0,68.0,5.3,14.0,632.0,685.4,558.4
2017,12,12,11,45,967.0,75.5,5.25,14.5,641.5,670.94,544.28
2017,12,12,12,0,956.0,83.0,5.2,15.0,651.0,653.29,527.64
2017,12,12,12,15,957.0,83.0,5.1,15.0,654.5,631.96,509.08
2017,12,12,12,30,958.0,83.0,5.0,15.0,658.0,607.55,487.85
2017,12,12,12,45,960.5,81.0,4.9,15.5,653.5,578.96,462.17
2017,12,12,13,0,963.0,79.0,4.8,16.0,649.0,547.43,433.81
2017,12,12,13,15,959.0,78.5,4.7,16.0,635.5,511.55,402.35
2017,12,12,13,30,955.0,78.0,4.6,16.0,622.0,473.37,368.4
2017,12,12,13,45,950.0,76.0,4.5,16.0,600.5,431.3,330.68
2017,12,12,14,0,945.0,74.0,4.4,16.0,579.0,387.41,290.71
2017,12,12,14,15,933.5,72.5,4.25,16.0,549.5,340.4,247.72
2017,12,12,14,30,922.0,71.0,4.1,16.0,520.0,292.49,203.78
2017,12,12,14,45,888.5,73.5,4.0,16.0,481.0,238.6,156.39
2017,12,12,15,0,855.0,76.0,3.9,16.0,442.0,190.46,115.72
2017,12,12,15,15,829.5,73.0,3.6,15.5,400.0,140.51,77.66
2017,12,12,15,30,804.0,70.0,3.3,15.0,358.0,92.22,49.06
2017,12,12,15,45,767.5,65.5,3.0,14.5,311.5,49.05,38.24
2017,12,12,16,0,731.0,61.0,2.7,14.0,265.0,47.08,36.59
2017,12,12,16,15,672.5,55.0,2.35,13.0,216.0,43.71,33.63
2017,12,12,16,30,614.0,49.0,2.0,12.0,167.0,36.78,27.31
2017,12,12,16,45,516.5,40.0,1.7,11.0,119.5,30.92,21.76
2017,12,12,17,0,419.0,31.0,1.4,10.0,72.0,24.87,15.37
2017,12,12,17,15,209.5,15.5,1.4,9.5,36.0,12.18,0.0
2017,12,12,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,2.5,1.35,3.5,2.5,0.0,0.0
2017,12,13,7,30,0.0,5.0,1.4,4.0,5.0,4.77,0.0
2017,12,13,7,45,0.0,21.0,1.45,4.5,21.0,20.13,7.52
2017,12,13,8,0,0.0,37.0,1.5,5.0,37.0,37.35,26.07
2017,12,13,8,15,2.5,56.0,1.75,5.5,56.5,58.53,45.22
2017,12,13,8,30,5.0,75.0,2.0,6.0,76.0,79.11,63.6
2017,12,13,8,45,11.0,92.5,2.3,7.0,95.5,99.56,81.49
2017,12,13,9,0,17.0,110.0,2.6,8.0,115.0,120.14,99.11
2017,12,13,9,15,49.5,133.5,2.7,8.0,151.0,171.28,143.31
2017,12,13,9,30,82.0,157.0,2.8,8.0,187.0,216.1,181.48
2017,12,13,9,45,62.5,168.5,2.9,8.5,193.5,214.48,178.97
2017,12,13,10,0,43.0,180.0,3.0,9.0,200.0,212.41,176.11
2017,12,13,10,15,142.5,200.0,3.15,9.5,270.0,304.17,253.2
2017,12,13,10,30,242.0,220.0,3.3,10.0,340.0,387.42,321.13
2017,12,13,10,45,240.0,233.0,3.45,10.5,357.5,396.58,326.92
2017,12,13,11,0,238.0,246.0,3.6,11.0,375.0,404.68,332.13
2017,12,13,11,15,343.0,234.0,3.65,11.0,427.0,460.45,377.39
2017,12,13,11,30,448.0,222.0,3.7,11.0,479.0,512.41,418.62
2017,12,13,11,45,414.0,235.5,3.8,11.5,477.0,489.21,398.28
2017,12,13,12,0,380.0,249.0,3.9,12.0,475.0,471.45,382.5
2017,12,13,12,15,356.0,256.0,3.9,12.0,468.5,452.76,366.71
2017,12,13,12,30,332.0,263.0,3.9,12.0,462.0,433.76,350.68
2017,12,13,12,45,378.0,250.0,3.9,12.5,475.0,432.39,348.35
2017,12,13,13,0,424.0,237.0,3.9,13.0,488.0,429.2,344.06
2017,12,13,13,15,434.5,228.5,3.85,13.0,481.0,407.88,325.67
2017,12,13,13,30,445.0,220.0,3.8,13.0,474.0,384.85,305.57
2017,12,13,13,45,439.0,212.5,3.75,13.0,455.0,354.74,279.59
2017,12,13,14,0,433.0,205.0,3.7,13.0,436.0,324.23,252.97
2017,12,13,14,15,427.5,195.5,3.65,13.0,414.0,291.9,224.58
2017,12,13,14,30,422.0,186.0,3.6,13.0,392.0,259.4,195.9
2017,12,13,14,45,449.5,164.5,3.55,13.0,369.5,223.7,163.48
2017,12,13,15,0,477.0,143.0,3.5,13.0,347.0,185.16,129.25
2017,12,13,15,15,460.5,132.5,3.25,12.5,314.5,147.84,100.27
2017,12,13,15,30,444.0,122.0,3.0,12.0,282.0,111.79,76.69
2017,12,13,15,45,428.5,107.5,2.75,11.5,245.5,76.37,63.2
2017,12,13,16,0,413.0,93.0,2.5,11.0,209.0,67.35,55.27
2017,12,13,16,15,377.5,79.5,2.4,10.5,170.0,58.71,47.47
2017,12,13,16,30,342.0,66.0,2.3,10.0,131.0,49.73,39.16
2017,12,13,16,45,287.0,50.0,2.2,9.5,94.0,38.35,28.49
2017,12,13,17,0,232.0,34.0,2.1,9.0,57.0,26.52,16.87
2017,12,13,17,15,116.0,17.0,2.15,8.5,28.5,13.36,0.0
2017,12,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,7,45,113.5,21.0,2.15,6.5,34.0,91.67,50.53
2017,12,14,8,0,227.0,42.0,2.4,7.0,68.0,179.49,143.53
2017,12,14,8,15,287.0,58.0,2.45,7.5,107.0,232.95,193.07
2017,12,14,8,30,347.0,74.0,2.5,8.0,146.0,289.38,243.14
2017,12,14,8,45,386.5,87.5,2.6,9.0,186.5,333.66,281.15
2017,12,14,9,0,426.0,101.0,2.7,10.0,227.0,378.6,318.3
2017,12,14,9,15,472.0,105.5,2.6,10.5,265.0,417.09,349.51
2017,12,14,9,30,518.0,110.0,2.5,11.0,303.0,455.75,379.89
2017,12,14,9,45,584.5,108.0,2.45,12.0,347.5,504.31,416.78
2017,12,14,10,0,651.0,106.0,2.4,13.0,392.0,548.18,448.96
2017,12,14,10,15,544.5,145.0,2.4,13.5,396.5,519.68,423.38
2017,12,14,10,30,438.0,184.0,2.4,14.0,401.0,491.44,398.27
2017,12,14,10,45,320.0,216.5,2.4,15.0,380.0,438.28,353.25
2017,12,14,11,0,202.0,249.0,2.4,16.0,359.0,384.77,307.99
2017,12,14,11,15,118.0,241.5,2.45,16.0,306.5,319.02,255.07
2017,12,14,11,30,34.0,234.0,2.5,16.0,254.0,249.03,198.15
2017,12,14,11,45,109.5,257.5,2.55,16.5,322.5,315.62,251.55
2017,12,14,12,0,185.0,281.0,2.6,17.0,391.0,383.13,303.79
2017,12,14,12,15,170.0,283.0,2.65,17.0,384.5,369.13,292.06
2017,12,14,12,30,155.0,285.0,2.7,17.0,378.0,355.19,280.78
2017,12,14,12,45,172.5,282.5,2.8,17.0,385.0,354.11,279.78
2017,12,14,13,0,190.0,280.0,2.9,17.0,392.0,351.52,277.4
2017,12,14,13,15,169.5,274.0,2.95,17.0,372.5,326.99,257.76
2017,12,14,13,30,149.0,268.0,3.0,17.0,353.0,303.48,238.99
2017,12,14,13,45,154.5,258.0,3.15,17.0,343.0,287.63,226.04
2017,12,14,14,0,160.0,248.0,3.3,17.0,333.0,271.1,212.31
2017,12,14,14,15,175.5,233.5,3.25,16.5,323.0,253.21,197.3
2017,12,14,14,30,191.0,219.0,3.2,16.0,313.0,233.81,180.74
2017,12,14,14,45,219.0,200.5,3.15,16.0,300.5,212.34,161.5
2017,12,14,15,0,247.0,182.0,3.1,16.0,288.0,184.33,137.05
2017,12,14,15,15,235.0,167.0,2.8,15.5,260.0,155.25,114.61
2017,12,14,15,30,223.0,152.0,2.5,15.0,232.0,127.23,95.07
2017,12,14,15,45,212.0,133.0,2.25,14.5,201.0,98.6,82.0
2017,12,14,16,0,201.0,114.0,2.0,14.0,170.0,86.02,71.1
2017,12,14,16,15,181.5,94.5,1.95,13.5,138.0,72.6,59.21
2017,12,14,16,30,162.0,75.0,1.9,13.0,106.0,58.71,46.63
2017,12,14,16,45,128.0,55.5,1.9,12.5,75.5,44.29,33.35
2017,12,14,17,0,94.0,36.0,1.9,12.0,45.0,29.38,19.08
2017,12,14,17,15,47.0,18.0,2.05,11.5,22.5,15.09,0.0
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,7.0,3.45,5.5,7.0,6.48,0.0
2017,12,15,8,0,0.0,14.0,3.6,6.0,14.0,12.97,5.27
2017,12,15,8,15,0.0,22.5,3.7,6.5,22.5,20.86,12.44
2017,12,15,8,30,0.0,31.0,3.8,7.0,31.0,28.77,19.53
2017,12,15,8,45,0.0,39.5,3.95,7.5,39.5,36.68,26.55
2017,12,15,9,0,0.0,48.0,4.1,8.0,48.0,44.6,33.46
2017,12,15,9,15,58.0,102.5,4.25,8.5,124.0,139.5,116.56
2017,12,15,9,30,116.0,157.0,4.4,9.0,200.0,245.65,206.93
2017,12,15,9,45,113.5,174.5,4.6,9.5,220.5,262.14,219.76
2017,12,15,10,0,111.0,192.0,4.8,10.0,241.0,277.95,232.0
2017,12,15,10,15,148.5,207.5,4.7,10.5,278.0,316.44,263.36
2017,12,15,10,30,186.0,223.0,4.6,11.0,315.0,354.54,293.82
2017,12,15,10,45,318.0,213.0,4.55,11.5,380.5,433.18,358.15
2017,12,15,11,0,450.0,203.0,4.5,12.0,446.0,510.07,419.24
2017,12,15,11,15,246.0,221.5,4.35,12.0,355.5,386.16,316.59
2017,12,15,11,30,42.0,240.0,4.2,12.0,265.0,260.12,211.06
2017,12,15,11,45,179.0,251.0,4.1,12.5,357.0,356.66,290.52
2017,12,15,12,0,316.0,262.0,4.0,13.0,449.0,446.6,361.56
2017,12,15,12,15,353.0,255.5,3.85,13.0,465.5,450.83,363.92
2017,12,15,12,30,390.0,249.0,3.7,13.0,482.0,452.47,364.33
2017,12,15,12,45,639.5,172.0,3.6,13.5,551.0,500.06,400.79
2017,12,15,13,0,889.0,95.0,3.5,14.0,620.0,526.98,418.77
2017,12,15,13,15,884.5,94.5,3.35,14.0,607.0,492.83,388.67
2017,12,15,13,30,880.0,94.0,3.2,14.0,594.0,456.61,356.62
2017,12,15,13,45,872.0,92.0,3.05,14.0,573.0,415.79,320.33
2017,12,15,14,0,864.0,90.0,2.9,14.0,552.0,373.58,282.25
2017,12,15,14,15,851.0,88.5,2.7,14.0,523.5,329.16,241.87
2017,12,15,14,30,838.0,87.0,2.5,14.0,495.0,284.19,200.83
2017,12,15,14,45,820.5,84.0,2.4,14.0,460.0,236.69,158.39
2017,12,15,15,0,803.0,81.0,2.3,14.0,425.0,189.58,117.88
2017,12,15,15,15,776.5,77.5,2.05,13.5,384.5,141.74,81.05
2017,12,15,15,30,750.0,74.0,1.8,13.0,344.0,95.73,52.94
2017,12,15,15,45,713.5,69.0,1.55,13.0,299.0,47.05,36.69
2017,12,15,16,0,677.0,64.0,1.3,13.0,254.0,45.03,34.94
2017,12,15,16,15,620.0,57.5,1.1,12.5,207.0,41.7,31.94
2017,12,15,16,30,563.0,51.0,0.9,12.0,160.0,38.32,28.74
2017,12,15,16,45,471.5,41.5,0.75,11.5,115.0,32.09,22.81
2017,12,15,17,0,380.0,32.0,0.6,11.0,70.0,25.64,16.13
2017,12,15,17,15,190.0,16.0,0.55,10.5,35.0,12.53,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,10.0,19.5,0.95,6.5,20.5,24.75,7.83
2017,12,16,8,0,20.0,39.0,1.0,7.0,41.0,54.51,39.98
2017,12,16,8,15,36.5,59.0,1.05,7.5,65.5,85.53,67.99
2017,12,16,8,30,53.0,79.0,1.1,8.0,90.0,116.34,95.31
2017,12,16,8,45,60.5,97.5,1.2,8.5,113.0,140.37,116.32
2017,12,16,9,0,68.0,116.0,1.3,9.0,136.0,164.4,136.81
2017,12,16,9,15,34.0,103.0,1.5,9.0,113.0,125.89,103.71
2017,12,16,9,30,0.0,90.0,1.7,9.0,90.0,85.22,68.23
2017,12,16,9,45,0.0,109.5,1.9,9.5,109.5,104.42,84.4
2017,12,16,10,0,0.0,129.0,2.1,10.0,129.0,123.5,100.17
2017,12,16,10,15,0.0,106.5,2.15,9.5,106.5,100.26,80.44
2017,12,16,10,30,0.0,84.0,2.2,9.0,84.0,78.23,61.72
2017,12,16,10,45,0.0,64.0,2.3,9.0,64.0,59.55,45.68
2017,12,16,11,0,0.0,44.0,2.4,9.0,44.0,40.91,29.64
2017,12,16,11,15,0.0,50.5,2.45,9.0,50.5,46.98,34.8
2017,12,16,11,30,0.0,57.0,2.5,9.0,57.0,53.04,39.94
2017,12,16,11,45,17.5,150.0,2.55,9.0,160.5,151.27,123.14
2017,12,16,12,0,35.0,243.0,2.6,9.0,264.0,253.45,207.16
2017,12,16,12,15,17.5,160.5,2.5,9.0,171.0,159.89,129.67
2017,12,16,12,30,0.0,78.0,2.4,9.0,78.0,72.66,56.43
2017,12,16,12,45,1.0,127.0,2.3,9.0,127.5,118.76,95.41
2017,12,16,13,0,2.0,176.0,2.2,9.0,177.0,164.1,133.15
2017,12,16,13,15,1.0,148.0,2.05,8.5,148.5,137.58,111.26
2017,12,16,13,30,0.0,120.0,1.9,8.0,120.0,111.36,89.57
2017,12,16,13,45,0.0,86.5,1.8,8.0,86.5,80.59,63.64
2017,12,16,14,0,0.0,53.0,1.7,8.0,53.0,49.3,36.99
2017,12,16,14,15,6.5,115.5,1.65,8.0,118.5,108.58,87.58
2017,12,16,14,30,13.0,178.0,1.6,8.0,184.0,163.25,133.39
2017,12,16,14,45,6.5,132.0,1.55,8.0,135.0,121.36,98.44
2017,12,16,15,0,0.0,86.0,1.5,8.0,86.0,79.71,63.49
2017,12,16,15,15,0.0,77.5,1.35,7.5,77.5,71.98,57.15
2017,12,16,15,30,0.0,69.0,1.2,7.0,69.0,64.2,50.64
2017,12,16,15,45,0.0,60.0,1.05,7.0,60.0,55.79,45.63
2017,12,16,16,0,0.0,51.0,0.9,7.0,51.0,47.4,37.99
2017,12,16,16,15,0.0,41.0,0.8,7.0,41.0,38.08,29.39
2017,12,16,16,30,0.0,31.0,0.7,7.0,31.0,28.77,20.69
2017,12,16,16,45,0.0,22.0,0.65,7.0,22.0,20.4,12.79
2017,12,16,17,0,0.0,13.0,0.6,7.0,13.0,12.04,4.77
2017,12,16,17,15,0.0,6.5,0.65,6.5,6.5,6.01,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,5.5,0.8,4.0,5.5,5.09,0.0
2017,12,17,8,0,0.0,11.0,0.8,4.0,11.0,10.18,2.98
2017,12,17,8,15,0.0,18.0,0.75,4.0,18.0,16.68,8.98
2017,12,17,8,30,0.0,25.0,0.7,4.0,25.0,23.18,14.93
2017,12,17,8,45,0.0,32.5,0.7,4.5,32.5,30.16,21.2
2017,12,17,9,0,0.0,40.0,0.7,5.0,40.0,37.14,27.38
2017,12,17,9,15,4.0,86.0,0.75,5.5,87.5,84.39,68.77
2017,12,17,9,30,8.0,132.0,0.8,6.0,135.0,134.74,111.75
2017,12,17,9,45,11.0,147.0,0.85,7.0,151.5,150.81,124.59
2017,12,17,10,0,14.0,162.0,0.9,8.0,168.0,166.88,137.31
2017,12,17,10,15,8.5,162.0,0.9,8.5,166.0,161.82,132.35
2017,12,17,10,30,3.0,162.0,0.9,9.0,164.0,157.12,127.81
2017,12,17,10,45,5.5,173.0,0.9,9.5,176.5,168.82,137.06
2017,12,17,11,0,8.0,184.0,0.9,10.0,189.0,180.44,146.1
2017,12,17,11,15,8.5,190.5,0.9,10.5,195.5,186.23,150.29
2017,12,17,11,30,9.0,197.0,0.9,11.0,202.0,191.98,154.47
2017,12,17,11,45,207.0,219.5,0.95,12.0,341.5,342.6,276.65
2017,12,17,12,0,405.0,242.0,1.0,13.0,481.0,479.83,380.7
2017,12,17,12,15,334.0,258.5,1.05,13.5,456.5,443.31,349.9
2017,12,17,12,30,263.0,275.0,1.1,14.0,432.0,408.28,321.78
2017,12,17,12,45,310.5,263.5,1.2,14.5,448.0,410.94,323.41
2017,12,17,13,0,358.0,252.0,1.3,15.0,464.0,410.29,321.8
2017,12,17,13,15,353.5,249.0,1.35,15.0,454.0,389.88,305.14
2017,12,17,13,30,349.0,246.0,1.4,15.0,444.0,368.84,287.86
2017,12,17,13,45,239.5,246.5,1.45,15.5,380.5,311.04,242.61
2017,12,17,14,0,130.0,247.0,1.5,16.0,317.0,260.83,204.04
2017,12,17,14,15,207.0,228.0,1.5,16.0,332.5,259.02,200.32
2017,12,17,14,30,284.0,209.0,1.5,16.0,348.0,247.63,187.73
2017,12,17,14,45,331.5,186.0,1.55,16.0,337.0,222.02,164.14
2017,12,17,15,0,379.0,163.0,1.6,16.0,326.0,191.9,136.96
2017,12,17,15,15,361.0,151.5,1.45,15.5,295.0,158.64,111.59
2017,12,17,15,30,343.0,140.0,1.3,15.0,264.0,126.79,90.39
2017,12,17,15,45,327.0,123.5,1.2,14.5,229.5,93.02,77.0
2017,12,17,16,0,311.0,107.0,1.1,14.0,195.0,81.52,67.1
2017,12,17,16,15,283.5,90.5,1.05,13.0,159.5,70.04,57.07
2017,12,17,16,30,256.0,74.0,1.0,12.0,124.0,58.18,46.4
2017,12,17,16,45,212.0,55.5,0.95,11.0,89.5,42.54,32.1
2017,12,17,17,0,168.0,37.0,0.9,10.0,55.0,28.8,18.99
2017,12,17,17,15,84.0,18.5,0.9,9.5,27.5,14.52,0.0
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,10.0,1.55,7.0,10.0,9.26,0.0
2017,12,18,8,0,0.0,20.0,1.7,7.0,20.0,18.55,9.82
2017,12,18,8,15,0.0,32.5,1.7,7.0,32.5,30.18,20.43
2017,12,18,8,30,0.0,45.0,1.7,7.0,45.0,41.87,30.95
2017,12,18,8,45,0.0,58.0,1.75,7.5,58.0,54.66,42.26
2017,12,18,9,0,0.0,71.0,1.8,8.0,71.0,67.35,53.28
2017,12,18,9,15,0.0,83.5,1.75,8.5,83.5,79.44,63.59
2017,12,18,9,30,0.0,96.0,1.7,9.0,96.0,91.47,73.68
2017,12,18,9,45,0.0,107.0,1.7,9.5,107.0,101.92,82.27
2017,12,18,10,0,0.0,118.0,1.7,10.0,118.0,112.34,90.73
2017,12,18,10,15,0.0,90.0,1.65,10.0,90.0,84.11,66.59
2017,12,18,10,30,0.0,62.0,1.6,10.0,62.0,57.68,43.99
2017,12,18,10,45,0.0,109.5,1.55,10.5,109.5,102.69,81.94
2017,12,18,11,0,0.0,157.0,1.5,11.0,157.0,148.68,119.82
2017,12,18,11,15,6.0,179.0,1.45,11.5,182.5,173.4,139.72
2017,12,18,11,30,12.0,201.0,1.4,12.0,208.0,197.77,159.11
2017,12,18,11,45,8.0,192.0,1.4,12.5,197.0,185.71,148.73
2017,12,18,12,0,4.0,183.0,1.4,13.0,186.0,174.01,138.84
2017,12,18,12,15,2.0,136.0,1.4,13.0,137.5,128.1,101.36
2017,12,18,12,30,0.0,89.0,1.4,13.0,89.0,82.95,64.11
2017,12,18,12,45,0.0,118.0,1.45,13.0,118.0,109.9,86.55
2017,12,18,13,0,0.0,147.0,1.5,13.0,147.0,136.52,108.45
2017,12,18,13,15,20.0,192.0,1.5,13.0,203.5,186.24,148.98
2017,12,18,13,30,40.0,237.0,1.5,13.0,260.0,232.05,185.58
2017,12,18,13,45,20.0,174.5,1.55,13.5,186.0,167.69,133.46
2017,12,18,14,0,0.0,112.0,1.6,14.0,112.0,103.76,81.4
2017,12,18,14,15,0.0,106.0,1.55,14.0,106.0,98.17,77.01
2017,12,18,14,30,0.0,100.0,1.5,14.0,100.0,92.6,72.53
2017,12,18,14,45,0.0,96.5,1.5,14.0,96.5,89.25,69.89
2017,12,18,15,0,0.0,93.0,1.5,14.0,93.0,85.86,67.22
2017,12,18,15,15,0.0,84.0,1.4,13.5,84.0,77.66,60.59
2017,12,18,15,30,0.0,75.0,1.3,13.0,75.0,69.48,53.92
2017,12,18,15,45,0.0,65.0,1.25,13.0,65.0,60.46,48.7
2017,12,18,16,0,0.0,55.0,1.2,13.0,55.0,51.13,40.39
2017,12,18,16,15,0.0,45.0,1.1,12.5,45.0,41.81,32.04
2017,12,18,16,30,0.0,35.0,1.0,12.0,35.0,32.49,23.56
2017,12,18,16,45,0.0,25.0,0.9,11.5,25.0,23.19,14.97
2017,12,18,17,0,0.0,15.0,0.8,11.0,15.0,13.9,6.25
2017,12,18,17,15,0.0,7.5,0.8,11.0,7.5,6.94,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,9.0,3.05,13.5,9.0,8.33,0.0
2017,12,19,8,0,0.0,18.0,3.2,14.0,18.0,16.69,7.86
2017,12,19,8,15,0.0,29.5,3.3,14.0,29.5,27.38,17.39
2017,12,19,8,30,0.0,41.0,3.4,14.0,41.0,38.09,26.81
2017,12,19,8,45,0.0,52.5,3.5,14.5,52.5,48.85,36.11
2017,12,19,9,0,0.0,64.0,3.6,15.0,64.0,60.03,45.61
2017,12,19,9,15,0.0,75.5,3.5,15.0,75.5,71.15,55.02
2017,12,19,9,30,0.0,87.0,3.4,15.0,87.0,82.23,64.28
2017,12,19,9,45,0.0,80.5,3.35,15.5,80.5,75.23,58.12
2017,12,19,10,0,0.0,74.0,3.3,16.0,74.0,68.87,52.54
2017,12,19,10,15,0.0,109.0,3.35,16.5,109.0,102.78,80.53
2017,12,19,10,30,0.0,144.0,3.4,17.0,144.0,137.11,108.4
2017,12,19,10,45,0.0,89.0,3.45,17.5,89.0,82.96,63.48
2017,12,19,11,0,0.0,34.0,3.5,18.0,34.0,31.6,20.75
2017,12,19,11,15,2.0,106.5,3.7,18.5,107.5,100.82,77.81
2017,12,19,11,30,4.0,179.0,3.9,19.0,181.0,171.46,134.72
2017,12,19,11,45,4.0,180.5,4.1,19.5,183.0,172.26,134.89
2017,12,19,12,0,4.0,182.0,4.3,20.0,185.0,173.08,135.22
2017,12,19,12,15,2.0,173.5,4.45,20.0,175.0,163.34,127.37
2017,12,19,12,30,0.0,165.0,4.6,20.0,165.0,153.84,119.74
2017,12,19,12,45,0.0,163.5,4.8,20.0,163.5,152.08,118.38
2017,12,19,13,0,0.0,162.0,5.0,20.0,162.0,150.32,117.04
2017,12,19,13,15,17.0,198.0,4.95,20.0,208.0,190.33,149.21
2017,12,19,13,30,34.0,234.0,4.9,20.0,254.0,227.02,178.3
2017,12,19,13,45,33.5,225.5,4.85,20.0,244.5,215.97,169.44
2017,12,19,14,0,33.0,217.0,4.8,20.0,235.0,204.95,160.68
2017,12,19,14,15,31.5,206.5,4.65,19.5,223.0,191.99,150.64
2017,12,19,14,30,30.0,196.0,4.5,19.0,211.0,179.16,140.67
2017,12,19,14,45,15.0,105.5,4.35,19.0,113.0,100.3,77.05
2017,12,19,15,0,0.0,15.0,4.2,19.0,15.0,13.91,6.03
2017,12,19,15,15,0.0,13.5,4.05,18.5,13.5,12.52,4.91
2017,12,19,15,30,0.0,12.0,3.9,18.0,12.0,11.12,3.77
2017,12,19,15,45,0.0,10.5,3.8,18.0,10.5,9.73,2.97
2017,12,19,16,0,0.0,9.0,3.7,18.0,9.0,8.33,1.74
2017,12,19,16,15,0.0,7.0,3.65,17.5,7.0,6.48,0.09
2017,12,19,16,30,0.0,5.0,3.6,17.0,5.0,4.63,0.0
2017,12,19,16,45,0.0,3.5,3.55,17.0,3.5,3.24,0.0
2017,12,19,17,0,0.0,2.0,3.5,17.0,2.0,1.85,0.0
2017,12,19,17,15,0.0,1.0,3.45,16.5,1.0,0.92,0.0
2017,12,19,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
