Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,20,7,45,245.5,14.5,3.7,8.5,40.0,134.84,38.79
2017,12,20,8,0,491.0,29.0,3.9,9.0,80.0,277.6,217.48
2017,12,20,8,15,580.5,36.0,3.8,9.5,127.5,344.85,282.77
2017,12,20,8,30,670.0,43.0,3.7,10.0,175.0,415.77,345.8
2017,12,20,8,45,722.5,47.5,3.6,10.5,223.5,466.58,390.08
2017,12,20,9,0,775.0,52.0,3.5,11.0,272.0,517.64,432.48
2017,12,20,9,15,808.5,55.5,3.4,11.5,318.0,556.06,463.06
2017,12,20,9,30,842.0,59.0,3.3,12.0,364.0,593.03,491.25
2017,12,20,9,45,866.0,61.0,3.25,13.0,405.5,616.35,507.24
2017,12,20,10,0,890.0,63.0,3.2,14.0,447.0,641.5,523.92
2017,12,20,10,15,906.0,65.0,3.15,14.5,482.0,658.91,535.12
2017,12,20,10,30,922.0,67.0,3.1,15.0,517.0,673.33,543.79
2017,12,20,10,45,934.0,68.0,3.1,16.0,546.0,680.86,546.3
2017,12,20,11,0,946.0,69.0,3.1,17.0,575.0,685.09,546.24
2017,12,20,11,15,953.0,70.0,3.0,17.5,596.0,682.73,541.78
2017,12,20,11,30,960.0,71.0,2.9,18.0,617.0,676.94,534.74
2017,12,20,11,45,963.0,72.0,2.8,19.0,629.5,665.25,522.28
2017,12,20,12,0,966.0,73.0,2.7,20.0,642.0,650.2,507.32
2017,12,20,12,15,967.0,73.0,2.55,20.0,646.0,629.69,489.95
2017,12,20,12,30,968.0,73.0,2.4,20.0,650.0,606.04,470.03
2017,12,20,12,45,965.0,73.5,2.3,20.5,645.5,577.76,445.7
2017,12,20,13,0,962.0,74.0,2.2,21.0,641.0,546.75,419.0
2017,12,20,13,15,957.5,73.5,2.1,21.0,628.0,511.51,389.48
2017,12,20,13,30,953.0,73.0,2.0,21.0,615.0,473.97,357.57
2017,12,20,13,45,945.0,72.0,1.9,21.5,594.5,432.49,321.39
2017,12,20,14,0,937.0,71.0,1.8,22.0,574.0,389.36,283.32
2017,12,20,14,15,926.0,69.5,1.7,21.5,545.5,343.43,243.57
2017,12,20,14,30,915.0,68.0,1.6,21.0,517.0,296.53,202.5
2017,12,20,14,45,897.5,66.5,1.5,21.0,481.5,247.51,159.74
2017,12,20,15,0,880.0,65.0,1.4,21.0,446.0,198.58,118.47
2017,12,20,15,15,856.5,62.5,1.3,20.5,405.0,148.48,80.22
2017,12,20,15,30,833.0,60.0,1.2,20.0,364.0,94.61,45.82
2017,12,20,15,45,796.5,57.0,1.1,20.0,318.0,46.63,35.24
2017,12,20,16,0,760.0,54.0,1.0,20.0,272.0,40.65,30.08
2017,12,20,16,15,706.5,49.0,1.05,18.5,223.5,37.91,27.81
2017,12,20,16,30,653.0,44.0,1.1,17.0,175.0,35.16,25.39
2017,12,20,16,45,563.0,37.0,1.2,16.0,128.0,30.46,20.99
2017,12,20,17,0,473.0,30.0,1.3,15.0,81.0,25.69,16.09
2017,12,20,17,15,236.5,15.0,1.35,14.5,40.5,11.47,0.0
2017,12,20,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,222.5,14.5,2.4,11.0,37.5,126.88,27.66
2017,12,21,8,0,445.0,29.0,2.6,12.0,75.0,256.01,197.12
2017,12,21,8,15,535.5,37.0,2.75,12.5,121.0,323.31,261.37
2017,12,21,8,30,626.0,45.0,2.9,13.0,167.0,394.56,323.84
2017,12,21,8,45,676.0,50.5,3.1,14.0,214.0,444.15,366.23
2017,12,21,9,0,726.0,56.0,3.3,15.0,261.0,493.97,406.89
2017,12,21,9,15,759.5,60.0,3.3,15.5,305.0,532.08,437.1
2017,12,21,9,30,793.0,64.0,3.3,16.0,349.0,568.85,465.15
2017,12,21,9,45,811.5,67.5,3.35,17.0,388.5,594.01,482.58
2017,12,21,10,0,830.0,71.0,3.4,18.0,428.0,616.76,497.62
2017,12,21,10,15,845.5,73.5,3.55,18.0,461.5,633.79,510.16
2017,12,21,10,30,861.0,76.0,3.7,18.0,495.0,647.95,520.35
2017,12,21,10,45,866.5,79.0,3.9,18.5,521.5,653.21,522.81
2017,12,21,11,0,872.0,82.0,4.1,19.0,548.0,655.3,522.8
2017,12,21,11,15,878.5,83.0,4.25,19.5,567.5,649.97,517.15
2017,12,21,11,30,885.0,84.0,4.4,20.0,587.0,644.51,511.39
2017,12,21,11,45,858.0,97.0,4.55,20.5,593.0,629.87,498.17
2017,12,21,12,0,831.0,110.0,4.7,21.0,599.0,610.3,481.25
2017,12,21,12,15,831.5,110.5,4.75,21.0,602.5,591.8,465.96
2017,12,21,12,30,832.0,111.0,4.8,21.0,606.0,570.58,448.31
2017,12,21,12,45,813.5,117.0,4.85,21.5,598.5,542.16,423.94
2017,12,21,13,0,795.0,123.0,4.9,22.0,591.0,510.89,397.17
2017,12,21,13,15,788.0,121.5,4.8,22.0,578.0,477.44,368.87
2017,12,21,13,30,781.0,120.0,4.7,22.0,565.0,442.36,338.8
2017,12,21,13,45,750.5,125.5,4.65,22.0,541.5,403.13,305.29
2017,12,21,14,0,720.0,131.0,4.6,22.0,518.0,364.33,271.76
2017,12,21,14,15,704.0,128.0,4.35,22.0,490.5,323.23,235.73
2017,12,21,14,30,688.0,125.0,4.1,22.0,463.0,282.17,199.65
2017,12,21,14,45,606.5,130.5,3.9,22.0,413.5,235.01,161.56
2017,12,21,15,0,525.0,136.0,3.7,22.0,364.0,193.25,129.48
2017,12,21,15,15,485.0,133.0,3.3,21.5,328.5,156.91,102.58
2017,12,21,15,30,445.0,130.0,2.9,21.0,293.0,123.88,82.04
2017,12,21,15,45,396.5,120.5,2.5,20.5,252.5,89.38,72.16
2017,12,21,16,0,348.0,111.0,2.1,20.0,212.0,80.48,64.66
2017,12,21,16,15,303.0,95.5,1.95,19.5,172.0,73.59,58.7
2017,12,21,16,30,258.0,80.0,1.8,19.0,132.0,62.48,48.85
2017,12,21,16,45,185.5,62.0,1.65,18.5,94.0,49.17,36.84
2017,12,21,17,0,113.0,44.0,1.5,18.0,56.0,35.46,24.05
2017,12,21,17,15,56.5,22.0,1.5,18.0,28.0,18.3,3.34
2017,12,21,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,3.0,1.45,17.5,3.0,2.77,0.0
2017,12,22,8,0,0.0,6.0,1.6,18.0,6.0,5.55,0.0
2017,12,22,8,15,0.0,11.0,1.8,18.5,11.0,10.18,2.78
2017,12,22,8,30,0.0,16.0,2.0,19.0,16.0,14.82,6.77
2017,12,22,8,45,0.0,21.5,2.25,19.5,21.5,19.93,11.13
2017,12,22,9,0,0.0,27.0,2.5,20.0,27.0,25.04,15.43
2017,12,22,9,15,0.0,32.0,2.65,20.0,32.0,29.69,19.33
2017,12,22,9,30,0.0,37.0,2.8,20.0,37.0,34.35,23.2
2017,12,22,9,45,0.0,28.0,2.95,20.5,28.0,25.99,16.1
2017,12,22,10,0,0.0,19.0,3.1,21.0,19.0,17.63,9.06
2017,12,22,10,15,0.0,27.0,3.15,21.0,27.0,25.07,15.21
2017,12,22,10,30,0.0,35.0,3.2,21.0,35.0,32.52,21.33
2017,12,22,10,45,0.0,64.5,3.25,21.5,64.5,60.02,43.82
2017,12,22,11,0,0.0,94.0,3.3,22.0,94.0,87.7,66.14
2017,12,22,11,15,0.0,82.5,3.15,22.0,82.5,76.85,57.22
2017,12,22,11,30,0.0,71.0,3.0,22.0,71.0,66.11,48.44
2017,12,22,11,45,0.0,48.0,2.85,22.5,48.0,44.65,30.88
2017,12,22,12,0,0.0,25.0,2.7,23.0,25.0,23.24,13.36
2017,12,22,12,15,0.0,36.0,2.5,23.0,36.0,33.48,21.71
2017,12,22,12,30,0.0,47.0,2.3,23.0,47.0,43.73,30.04
2017,12,22,12,45,0.0,46.5,2.15,23.0,46.5,43.26,29.66
2017,12,22,13,0,0.0,46.0,2.0,23.0,46.0,42.79,29.29
2017,12,22,13,15,13.0,135.0,1.85,23.0,142.5,131.26,100.41
2017,12,22,13,30,26.0,224.0,1.7,23.0,239.0,216.03,166.64
2017,12,22,13,45,84.5,237.0,1.6,23.0,283.0,245.84,188.75
2017,12,22,14,0,143.0,250.0,1.5,23.0,327.0,269.21,205.18
2017,12,22,14,15,104.0,231.5,2.05,22.0,286.5,234.66,179.94
2017,12,22,14,30,65.0,213.0,2.6,21.0,246.0,202.07,156.17
2017,12,22,14,45,88.5,202.0,3.15,20.5,243.0,192.24,147.9
2017,12,22,15,0,112.0,191.0,3.7,20.0,240.0,176.24,134.38
2017,12,22,15,15,102.5,175.0,4.3,19.0,217.0,157.69,120.65
2017,12,22,15,30,93.0,159.0,4.9,18.0,194.0,136.31,105.14
2017,12,22,15,45,81.0,140.0,5.5,17.0,167.5,113.88,89.68
2017,12,22,16,0,69.0,121.0,6.1,16.0,141.0,98.36,81.51
2017,12,22,16,15,55.5,100.5,6.35,14.5,115.0,82.88,68.17
2017,12,22,16,30,42.0,80.0,6.6,13.0,89.0,67.02,54.11
2017,12,22,16,45,25.5,59.0,6.85,11.5,64.0,50.44,39.05
2017,12,22,17,0,9.0,38.0,7.1,10.0,39.0,34.05,23.73
2017,12,22,17,15,4.5,19.0,7.2,9.0,19.5,17.57,4.0
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,76.5,17.5,2.8,1.5,25.0,59.73,2.35
2017,12,23,8,0,153.0,35.0,2.9,2.0,50.0,135.34,106.14
2017,12,23,8,15,188.5,53.5,2.95,2.5,82.5,168.25,140.32
2017,12,23,8,30,224.0,72.0,3.0,3.0,115.0,211.97,180.62
2017,12,23,8,45,244.5,89.5,3.1,4.0,148.0,247.18,212.06
2017,12,23,9,0,265.0,107.0,3.2,5.0,181.0,282.43,242.43
2017,12,23,9,15,279.0,123.0,3.1,5.5,212.5,311.84,267.13
2017,12,23,9,30,293.0,139.0,3.0,6.0,244.0,340.67,290.61
2017,12,23,9,45,484.0,117.5,2.95,6.5,314.5,445.34,378.38
2017,12,23,10,0,675.0,96.0,2.9,7.0,385.0,549.51,462.52
2017,12,23,10,15,513.0,146.0,2.7,7.5,376.0,499.34,417.35
2017,12,23,10,30,351.0,196.0,2.5,8.0,367.0,439.76,365.45
2017,12,23,10,45,641.5,136.5,2.35,8.5,470.0,572.9,472.94
2017,12,23,11,0,932.0,77.0,2.2,9.0,573.0,685.74,559.2
2017,12,23,11,15,939.5,78.0,2.0,9.5,594.5,683.99,553.36
2017,12,23,11,30,947.0,79.0,1.8,10.0,616.0,678.84,545.81
2017,12,23,11,45,944.0,83.0,1.65,10.5,628.0,666.99,533.41
2017,12,23,12,0,941.0,87.0,1.5,11.0,640.0,651.91,518.56
2017,12,23,12,15,942.5,87.0,1.4,11.0,645.0,632.28,501.63
2017,12,23,12,30,944.0,87.0,1.3,11.0,650.0,609.56,482.18
2017,12,23,12,45,944.0,86.5,1.25,11.5,646.5,582.56,458.77
2017,12,23,13,0,944.0,86.0,1.2,12.0,643.0,552.74,432.86
2017,12,23,13,15,940.0,85.0,1.15,12.0,630.5,517.91,403.48
2017,12,23,13,30,936.0,84.0,1.1,12.0,618.0,480.78,371.67
2017,12,23,13,45,929.5,82.5,1.1,12.0,598.0,440.1,336.62
2017,12,23,14,0,923.0,81.0,1.1,12.0,578.0,397.68,299.3
2017,12,23,14,15,863.0,82.5,1.1,12.0,529.0,336.71,247.94
2017,12,23,14,30,803.0,84.0,1.1,12.0,480.0,282.02,201.31
2017,12,23,14,45,553.5,131.0,1.1,12.5,395.5,226.29,161.07
2017,12,23,15,0,304.0,178.0,1.1,13.0,311.0,195.15,144.18
2017,12,23,15,15,292.0,164.0,0.95,12.5,282.5,164.07,119.76
2017,12,23,15,30,280.0,150.0,0.8,12.0,254.0,133.96,98.28
2017,12,23,15,45,271.0,132.0,0.7,12.0,222.5,102.18,79.24
2017,12,23,16,0,262.0,114.0,0.6,12.0,191.0,86.14,71.66
2017,12,23,16,15,241.5,96.0,0.6,11.5,157.5,73.79,60.76
2017,12,23,16,30,221.0,78.0,0.6,11.0,124.0,61.0,49.19
2017,12,23,16,45,189.5,59.5,0.65,10.5,91.0,47.39,36.61
2017,12,23,17,0,158.0,41.0,0.7,10.0,58.0,33.31,23.26
2017,12,23,17,15,79.0,20.5,0.8,9.5,29.0,17.16,4.44
2017,12,23,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,213.0,14.5,3.3,5.0,35.0,121.35,0.36
2017,12,24,8,0,426.0,29.0,3.6,6.0,70.0,252.2,196.65
2017,12,24,8,15,521.5,36.5,3.45,6.5,116.5,314.54,259.87
2017,12,24,8,30,617.0,44.0,3.3,7.0,163.0,387.38,325.23
2017,12,24,8,45,673.5,49.5,3.2,8.0,210.5,440.33,371.17
2017,12,24,9,0,730.0,55.0,3.1,9.0,258.0,493.9,415.37
2017,12,24,9,15,584.0,86.5,3.35,10.0,266.5,461.62,387.85
2017,12,24,9,30,438.0,118.0,3.6,11.0,275.0,413.72,346.86
2017,12,24,9,45,541.5,110.5,3.85,12.0,327.0,477.26,398.22
2017,12,24,10,0,645.0,103.0,4.1,13.0,379.0,538.48,446.09
2017,12,24,10,15,766.0,86.5,4.55,13.5,440.0,597.81,493.7
2017,12,24,10,30,887.0,70.0,5.0,14.0,501.0,654.61,538.71
2017,12,24,10,45,898.5,71.5,5.45,14.5,529.5,662.75,544.28
2017,12,24,11,0,910.0,73.0,5.9,15.0,558.0,667.7,547.34
2017,12,24,11,15,917.5,74.0,6.1,15.0,578.5,666.27,545.57
2017,12,24,11,30,925.0,75.0,6.3,15.0,599.0,661.52,541.1
2017,12,24,11,45,925.0,77.0,6.55,15.0,611.0,649.89,531.17
2017,12,24,12,0,925.0,79.0,6.8,15.0,623.0,635.08,518.54
2017,12,24,12,15,762.5,130.0,6.85,14.5,581.0,574.04,468.2
2017,12,24,12,30,600.0,181.0,6.9,14.0,539.0,510.61,415.94
2017,12,24,12,45,756.5,132.5,7.0,14.0,581.0,529.36,430.4
2017,12,24,13,0,913.0,84.0,7.1,14.0,623.0,536.75,434.37
2017,12,24,13,15,909.0,83.5,7.0,13.5,611.5,503.5,405.21
2017,12,24,13,30,905.0,83.0,6.9,13.0,600.0,468.02,373.64
2017,12,24,13,45,890.5,84.5,6.85,13.0,579.0,428.21,337.3
2017,12,24,14,0,876.0,86.0,6.8,13.0,558.0,384.48,297.19
2017,12,24,14,15,864.0,84.0,6.65,12.5,531.0,339.88,256.18
2017,12,24,14,30,852.0,82.0,6.5,12.0,504.0,294.56,214.13
2017,12,24,14,45,829.0,81.5,6.4,12.0,469.0,247.71,171.03
2017,12,24,15,0,806.0,81.0,6.3,12.0,434.0,201.63,130.03
2017,12,24,15,15,781.0,78.0,6.15,11.5,394.0,154.22,91.43
2017,12,24,15,30,756.0,75.0,6.0,11.0,354.0,108.41,60.37
2017,12,24,15,45,719.0,70.5,5.85,10.5,310.0,58.23,37.16
2017,12,24,16,0,682.0,66.0,5.7,10.0,266.0,46.08,36.28
2017,12,24,16,15,627.5,60.0,5.45,9.5,219.5,43.21,33.68
2017,12,24,16,30,573.0,54.0,5.2,9.0,173.0,40.3,30.92
2017,12,24,16,45,484.0,45.0,5.0,8.5,127.0,34.61,25.45
2017,12,24,17,0,395.0,36.0,4.8,8.0,81.0,28.74,19.47
2017,12,24,17,15,197.5,18.0,4.65,7.5,40.5,13.92,3.04
2017,12,24,17,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,166.0,16.5,3.05,0.0,32.5,103.94,0.0
2017,12,25,8,0,332.0,33.0,3.3,0.0,65.0,213.55,169.24
2017,12,25,8,15,429.0,43.5,3.4,0.5,109.5,282.26,238.15
2017,12,25,8,30,526.0,54.0,3.5,1.0,154.0,356.06,305.73
2017,12,25,8,45,580.5,62.0,3.6,2.0,200.0,408.02,352.2
2017,12,25,9,0,635.0,70.0,3.7,3.0,246.0,460.8,397.43
2017,12,25,9,15,675.0,75.0,3.6,3.5,290.5,501.88,431.66
2017,12,25,9,30,715.0,80.0,3.5,4.0,335.0,542.13,463.97
2017,12,25,9,45,738.0,85.5,3.4,4.5,375.0,571.2,486.09
2017,12,25,10,0,761.0,91.0,3.3,5.0,415.0,598.17,505.9
2017,12,25,10,15,781.0,94.0,3.15,5.5,450.0,615.74,517.68
2017,12,25,10,30,801.0,97.0,3.0,6.0,485.0,633.34,529.08
2017,12,25,10,45,476.0,171.5,2.9,6.5,405.5,500.02,417.06
2017,12,25,11,0,151.0,246.0,2.8,7.0,326.0,350.29,290.19
2017,12,25,11,15,116.5,251.5,2.75,7.5,315.0,329.78,272.43
2017,12,25,11,30,82.0,257.0,2.7,8.0,304.0,303.31,249.44
2017,12,25,11,45,61.5,252.0,2.65,8.5,288.0,282.13,231.18
2017,12,25,12,0,41.0,247.0,2.6,9.0,272.0,261.73,213.63
2017,12,25,12,15,54.0,257.5,2.65,9.0,290.5,276.38,225.6
2017,12,25,12,30,67.0,268.0,2.7,9.0,309.0,289.98,236.51
2017,12,25,12,45,66.0,267.5,2.75,9.5,307.0,284.8,231.68
2017,12,25,13,0,65.0,267.0,2.8,10.0,305.0,279.44,226.81
2017,12,25,13,15,215.0,256.5,2.9,10.0,380.0,335.76,272.08
2017,12,25,13,30,365.0,246.0,3.0,10.0,455.0,380.16,305.68
2017,12,25,13,45,371.5,233.0,3.1,10.5,440.0,353.86,282.37
2017,12,25,14,0,378.0,220.0,3.2,11.0,425.0,326.46,258.07
2017,12,25,14,15,371.5,209.5,3.2,11.0,402.5,296.01,231.57
2017,12,25,14,30,365.0,199.0,3.2,11.0,380.0,265.53,204.86
2017,12,25,14,45,559.5,147.5,3.2,11.0,403.5,242.82,176.93
2017,12,25,15,0,754.0,96.0,3.2,11.0,427.0,203.27,133.53
2017,12,25,15,15,727.0,92.0,3.05,10.5,387.5,156.83,95.91
2017,12,25,15,30,700.0,88.0,2.9,10.0,348.0,112.24,65.35
2017,12,25,15,45,654.0,84.0,2.8,10.0,303.5,69.43,46.58
2017,12,25,16,0,608.0,80.0,2.7,10.0,259.0,57.43,46.56
2017,12,25,16,15,551.0,72.0,2.3,9.0,213.0,53.3,42.94
2017,12,25,16,30,494.0,64.0,1.9,8.0,167.0,49.1,39.07
2017,12,25,16,45,396.5,53.5,1.5,7.5,122.0,42.37,32.61
2017,12,25,17,0,299.0,43.0,1.1,7.0,77.0,33.52,23.86
2017,12,25,17,15,174.5,26.5,1.1,6.5,44.0,20.94,8.17
2017,12,25,17,30,50.0,10.0,1.1,6.0,11.0,9.53,0.0
2017,12,25,17,45,25.0,5.0,1.1,6.0,5.5,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,86.5,19.5,2.55,4.5,27.5,73.21,0.0
2017,12,26,8,0,173.0,39.0,2.7,5.0,55.0,150.57,115.8
2017,12,26,8,15,264.0,54.5,2.7,5.0,96.0,215.25,178.1
2017,12,26,8,30,355.0,70.0,2.7,5.0,137.0,285.6,241.42
2017,12,26,8,45,400.0,84.0,2.75,5.0,179.0,333.56,284.51
2017,12,26,9,0,445.0,98.0,2.8,5.0,221.0,382.6,327.19
2017,12,26,9,15,490.0,107.0,2.8,5.5,264.0,426.3,363.63
2017,12,26,9,30,535.0,116.0,2.8,6.0,307.0,470.12,399.04
2017,12,26,9,45,555.0,126.5,2.8,6.5,344.5,499.72,421.81
2017,12,26,10,0,575.0,137.0,2.8,7.0,382.0,527.73,442.77
2017,12,26,10,15,599.0,142.5,2.85,7.0,416.0,550.95,460.62
2017,12,26,10,30,623.0,148.0,2.9,7.0,450.0,575.71,479.38
2017,12,26,10,45,311.5,116.0,3.0,7.5,267.0,334.59,281.81
2017,12,26,11,0,0.0,84.0,3.1,8.0,84.0,78.24,61.57
2017,12,26,11,15,0.0,87.5,3.15,8.0,87.5,81.52,64.51
2017,12,26,11,30,0.0,91.0,3.2,8.0,91.0,84.81,67.23
2017,12,26,11,45,0.0,93.0,3.25,8.5,93.0,86.69,68.63
2017,12,26,12,0,0.0,95.0,3.3,9.0,95.0,88.57,70.03
2017,12,26,12,15,0.0,96.0,3.3,9.0,96.0,89.5,70.78
2017,12,26,12,30,0.0,97.0,3.3,9.0,97.0,90.42,71.55
2017,12,26,12,45,0.0,96.5,3.35,9.0,96.5,89.94,71.15
2017,12,26,13,0,0.0,96.0,3.4,9.0,96.0,89.46,70.76
2017,12,26,13,15,0.0,79.0,3.4,9.0,79.0,73.59,57.36
2017,12,26,13,30,0.0,62.0,3.4,9.0,62.0,57.71,43.89
2017,12,26,13,45,0.0,60.0,3.45,9.0,60.0,55.84,42.35
2017,12,26,14,0,0.0,58.0,3.5,9.0,58.0,53.96,40.81
2017,12,26,14,15,0.0,48.5,3.5,9.0,48.5,45.1,33.28
2017,12,26,14,30,0.0,39.0,3.5,9.0,39.0,36.24,25.72
2017,12,26,14,45,0.0,35.0,3.55,9.0,35.0,32.51,22.56
2017,12,26,15,0,0.0,31.0,3.6,9.0,31.0,28.78,19.39
2017,12,26,15,15,0.0,28.0,3.65,8.5,28.0,25.99,17.05
2017,12,26,15,30,0.0,25.0,3.7,8.0,25.0,23.19,14.69
2017,12,26,15,45,0.0,21.5,3.75,8.0,21.5,19.94,11.87
2017,12,26,16,0,0.0,18.0,3.8,8.0,18.0,16.68,9.69
2017,12,26,16,15,150.0,53.5,3.85,7.5,85.0,42.72,33.55
2017,12,26,16,30,300.0,89.0,3.9,7.0,152.0,68.92,57.21
2017,12,26,16,45,223.0,70.0,3.95,7.0,110.5,55.03,44.04
2017,12,26,17,0,146.0,51.0,4.0,7.0,69.0,40.73,30.19
2017,12,26,17,15,73.0,29.0,4.05,6.5,38.0,23.77,10.66
2017,12,26,17,30,0.0,7.0,4.1,6.0,7.0,6.67,0.0
2017,12,26,17,45,0.0,3.5,4.15,6.0,3.5,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,2.5,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,2.5,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,2.5,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,2.5,4.5,4.16,0.0
2017,12,27,8,0,0.0,9.0,5.8,3.0,9.0,8.33,1.15
2017,12,27,8,15,0.0,16.5,5.85,3.0,16.5,15.29,7.64
2017,12,27,8,30,0.0,24.0,5.9,3.0,24.0,22.25,14.02
2017,12,27,8,45,0.0,32.0,5.95,3.0,32.0,29.69,20.78
2017,12,27,9,0,0.0,40.0,6.0,3.0,40.0,37.14,27.49
2017,12,27,9,15,0.0,48.0,5.9,3.0,48.0,44.59,34.12
2017,12,27,9,30,0.0,56.0,5.8,3.0,56.0,52.06,40.69
2017,12,27,9,45,0.0,76.5,5.75,3.5,76.5,71.33,57.52
2017,12,27,10,0,0.0,97.0,5.7,4.0,97.0,91.35,74.79
2017,12,27,10,15,0.0,103.0,5.6,4.0,103.0,96.92,79.46
2017,12,27,10,30,0.0,109.0,5.5,4.0,109.0,102.51,84.13
2017,12,27,10,45,0.0,112.0,5.4,4.5,112.0,105.18,86.1
2017,12,27,11,0,0.0,115.0,5.3,5.0,115.0,107.87,88.1
2017,12,27,11,15,0.0,129.0,5.2,5.0,129.0,121.16,99.37
2017,12,27,11,30,0.0,143.0,5.1,5.0,143.0,134.36,110.51
2017,12,27,11,45,0.0,127.0,5.05,5.0,127.0,118.86,97.14
2017,12,27,12,0,0.0,111.0,5.0,5.0,111.0,103.62,84.03
2017,12,27,12,15,0.0,99.5,4.9,5.0,99.5,92.77,74.7
2017,12,27,12,30,0.0,88.0,4.8,5.0,88.0,82.01,65.44
2017,12,27,12,45,0.0,109.0,4.7,5.0,109.0,101.56,82.24
2017,12,27,13,0,0.0,130.0,4.6,5.0,130.0,120.92,98.81
2017,12,27,13,15,0.0,116.0,4.5,5.0,116.0,107.88,87.68
2017,12,27,13,30,0.0,102.0,4.4,5.0,102.0,94.92,76.65
2017,12,27,13,45,0.0,119.0,4.35,5.0,119.0,110.34,89.99
2017,12,27,14,0,0.0,136.0,4.3,5.0,136.0,125.41,103.0
2017,12,27,14,15,0.0,129.0,4.2,4.5,129.0,118.79,97.66
2017,12,27,14,30,0.0,122.0,4.1,4.0,122.0,112.2,92.33
2017,12,27,14,45,0.0,120.0,4.1,4.0,120.0,109.97,90.6
2017,12,27,15,0,0.0,118.0,4.1,4.0,118.0,107.61,88.76
2017,12,27,15,15,0.0,107.0,4.05,4.0,107.0,97.52,80.18
2017,12,27,15,30,0.0,96.0,4.0,4.0,96.0,87.46,71.57
2017,12,27,15,45,0.0,84.0,4.0,4.0,84.0,76.61,62.19
2017,12,27,16,0,0.0,72.0,4.0,4.0,72.0,65.95,55.51
2017,12,27,16,15,0.0,59.0,3.9,3.5,59.0,54.45,44.94
2017,12,27,16,30,0.0,46.0,3.8,3.0,46.0,42.75,34.0
2017,12,27,16,45,0.0,34.0,3.7,3.0,34.0,31.57,23.35
2017,12,27,17,0,0.0,22.0,3.6,3.0,22.0,20.41,12.64
2017,12,27,17,15,0.0,12.5,3.55,3.0,12.5,11.58,2.7
2017,12,27,17,30,0.0,3.0,3.5,3.0,3.0,2.86,0.0
2017,12,27,17,45,0.0,1.5,3.45,3.0,1.5,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,125.0,17.5,1.9,1.5,29.0,85.61,0.0
2017,12,28,8,0,250.0,35.0,2.1,2.0,58.0,179.47,138.96
2017,12,28,8,15,346.0,48.0,2.15,2.5,100.5,246.02,205.04
2017,12,28,8,30,442.0,61.0,2.2,3.0,143.0,319.52,271.24
2017,12,28,8,45,502.5,70.0,2.3,3.5,188.5,374.13,319.79
2017,12,28,9,0,563.0,79.0,2.4,4.0,234.0,429.88,367.63
2017,12,28,9,15,605.5,85.5,2.35,4.0,278.0,473.03,403.87
2017,12,28,9,30,648.0,92.0,2.3,4.0,322.0,515.55,438.49
2017,12,28,9,45,326.0,120.0,2.3,4.5,236.0,350.85,299.35
2017,12,28,10,0,4.0,148.0,2.3,5.0,150.0,146.3,121.29
2017,12,28,10,15,6.0,160.0,2.15,5.5,163.0,158.62,131.72
2017,12,28,10,30,8.0,172.0,2.0,6.0,176.0,170.94,141.56
2017,12,28,10,45,10.0,181.5,1.95,6.5,186.5,180.67,149.17
2017,12,28,11,0,12.0,191.0,1.9,7.0,197.0,190.36,156.69
2017,12,28,11,15,12.5,198.5,1.8,7.0,205.0,197.03,161.9
2017,12,28,11,30,13.0,206.0,1.7,7.0,213.0,203.63,167.07
2017,12,28,11,45,43.0,236.0,1.6,7.5,261.5,255.19,209.22
2017,12,28,12,0,73.0,266.0,1.5,8.0,310.0,299.88,244.69
2017,12,28,12,15,71.5,270.0,1.4,8.0,313.0,298.98,243.25
2017,12,28,12,30,70.0,274.0,1.3,8.0,316.0,297.84,241.88
2017,12,28,12,45,76.0,273.0,1.25,8.5,318.5,295.73,239.52
2017,12,28,13,0,82.0,272.0,1.2,9.0,321.0,293.06,236.7
2017,12,28,13,15,147.0,270.0,1.15,9.0,356.0,317.27,255.64
2017,12,28,13,30,212.0,268.0,1.1,9.0,391.0,335.05,268.57
2017,12,28,13,45,206.0,262.5,1.1,9.5,378.5,316.38,252.41
2017,12,28,14,0,200.0,257.0,1.1,10.0,366.0,297.61,236.35
2017,12,28,14,15,140.0,239.0,1.1,10.0,313.5,251.81,200.27
2017,12,28,14,30,80.0,221.0,1.1,10.0,261.0,213.89,171.0
2017,12,28,14,45,377.5,170.5,1.1,10.0,340.5,224.6,168.62
2017,12,28,15,0,675.0,120.0,1.1,10.0,420.0,214.69,146.17
2017,12,28,15,15,646.5,115.0,1.1,9.5,381.5,170.88,110.85
2017,12,28,15,30,618.0,110.0,1.1,9.0,343.0,129.28,81.81
2017,12,28,15,45,578.0,102.5,1.15,9.0,300.0,87.72,60.81
2017,12,28,16,0,538.0,95.0,1.2,9.0,257.0,70.06,58.14
2017,12,28,16,15,482.0,85.0,1.1,8.5,212.0,62.35,51.25
2017,12,28,16,30,426.0,75.0,1.0,8.0,167.0,56.17,45.52
2017,12,28,16,45,345.5,61.5,0.9,7.5,123.5,46.95,36.81
2017,12,28,17,0,265.0,48.0,0.8,7.0,80.0,37.4,27.47
2017,12,28,17,15,132.5,30.0,0.85,6.5,46.0,23.69,11.78
2017,12,28,17,30,0.0,12.0,0.9,6.0,12.0,11.44,0.0
2017,12,28,17,45,0.0,6.0,1.0,5.5,6.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,7,45,127.5,17.5,1.2,2.5,29.0,86.45,0.0
2017,12,29,8,0,255.0,35.0,1.2,3.0,58.0,181.8,139.45
2017,12,29,8,15,353.0,48.0,1.1,3.5,101.5,249.06,205.69
2017,12,29,8,30,451.0,61.0,1.0,4.0,145.0,324.03,271.73
2017,12,29,8,45,519.5,68.5,0.9,4.5,191.5,381.73,321.15
2017,12,29,9,0,588.0,76.0,0.8,5.0,238.0,440.81,369.45
2017,12,29,9,15,631.0,82.5,0.8,5.5,282.5,484.79,404.3
2017,12,29,9,30,674.0,89.0,0.8,6.0,327.0,528.15,437.46
2017,12,29,9,45,706.5,93.0,0.85,6.5,368.5,561.13,462.04
2017,12,29,10,0,739.0,97.0,0.9,7.0,410.0,592.37,484.76
2017,12,29,10,15,760.0,100.0,0.95,7.0,446.0,613.04,499.88
2017,12,29,10,30,781.0,103.0,1.0,7.0,482.0,631.18,512.98
2017,12,29,10,45,402.0,154.5,1.1,7.5,350.5,435.85,358.0
2017,12,29,11,0,23.0,206.0,1.2,8.0,219.0,212.56,173.12
2017,12,29,11,15,11.5,157.0,1.3,8.5,163.5,155.65,126.49
2017,12,29,11,30,0.0,108.0,1.4,9.0,108.0,100.92,80.37
2017,12,29,11,45,0.0,118.5,1.5,9.5,118.5,110.8,88.53
2017,12,29,12,0,0.0,129.0,1.6,10.0,129.0,120.6,96.47
2017,12,29,12,15,0.0,146.0,1.7,10.5,146.0,136.44,109.37
2017,12,29,12,30,0.0,163.0,1.8,11.0,163.0,152.09,122.04
2017,12,29,12,45,0.0,162.0,1.9,11.5,162.0,150.81,120.75
2017,12,29,13,0,0.0,161.0,2.0,12.0,161.0,149.53,119.54
2017,12,29,13,15,4.0,178.0,2.1,12.0,180.5,166.55,133.6
2017,12,29,13,30,8.0,195.0,2.2,12.0,200.0,182.87,147.01
2017,12,29,13,45,8.5,191.5,2.3,12.5,196.5,178.84,143.54
2017,12,29,14,0,9.0,188.0,2.4,13.0,193.0,174.69,140.05
2017,12,29,14,15,411.0,143.5,2.45,13.0,349.5,254.36,196.04
2017,12,29,14,30,813.0,99.0,2.5,13.0,506.0,307.82,224.18
2017,12,29,14,45,795.5,96.0,2.6,13.0,473.0,261.61,182.37
2017,12,29,15,0,778.0,93.0,2.7,13.0,440.0,211.62,138.6
2017,12,29,15,15,753.0,89.5,2.65,12.5,400.5,164.55,100.1
2017,12,29,15,30,728.0,86.0,2.6,12.0,361.0,119.05,67.93
2017,12,29,15,45,692.0,80.5,2.6,12.0,317.0,73.46,45.22
2017,12,29,16,0,656.0,75.0,2.6,12.0,273.0,52.83,42.06
2017,12,29,16,15,602.0,68.5,2.3,11.0,226.5,49.82,39.49
2017,12,29,16,30,548.0,62.0,2.0,10.0,180.0,46.8,36.74
2017,12,29,16,45,466.0,52.0,1.7,9.5,134.5,40.47,30.73
2017,12,29,17,0,384.0,42.0,1.4,9.0,89.0,33.93,24.24
2017,12,29,17,15,246.5,27.5,1.4,8.5,52.5,22.54,11.25
2017,12,29,17,30,109.0,13.0,1.4,8.0,16.0,12.39,0.0
2017,12,29,17,45,54.5,6.5,1.4,7.5,8.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,153.0,16.5,1.9,7.5,30.5,96.61,0.0
2017,12,30,8,0,306.0,33.0,2.0,8.0,61.0,200.84,151.22
2017,12,30,8,15,407.5,44.0,2.0,8.5,105.0,271.54,221.03
2017,12,30,8,30,509.0,55.0,2.0,9.0,149.0,347.71,288.07
2017,12,30,8,45,569.5,62.5,2.0,9.5,196.0,402.25,335.32
2017,12,30,9,0,630.0,70.0,2.0,10.0,243.0,457.93,381.58
2017,12,30,9,15,316.5,97.0,1.95,10.5,184.5,313.19,262.14
2017,12,30,9,30,3.0,124.0,1.9,11.0,126.0,123.75,100.15
2017,12,30,9,45,25.5,149.0,1.9,12.0,160.5,162.81,133.11
2017,12,30,10,0,48.0,174.0,1.9,13.0,195.0,210.38,171.85
2017,12,30,10,15,48.0,189.5,1.8,13.5,212.0,225.04,182.82
2017,12,30,10,30,48.0,205.0,1.7,14.0,229.0,239.39,193.49
2017,12,30,10,45,37.0,207.0,1.65,14.5,226.5,231.73,186.24
2017,12,30,11,0,26.0,209.0,1.6,15.0,224.0,217.58,173.96
2017,12,30,11,15,447.0,154.0,1.55,15.5,408.0,455.51,366.92
2017,12,30,11,30,868.0,99.0,1.5,16.0,592.0,659.42,519.3
2017,12,30,11,45,873.5,100.0,1.5,16.5,606.5,650.64,508.68
2017,12,30,12,0,879.0,101.0,1.5,17.0,621.0,638.68,497.73
2017,12,30,12,15,881.0,101.5,1.55,17.0,626.5,621.01,483.77
2017,12,30,12,30,883.0,102.0,1.6,17.0,632.0,600.37,467.37
2017,12,30,12,45,882.0,102.0,1.65,17.5,629.5,574.74,446.09
2017,12,30,13,0,881.0,102.0,1.7,18.0,627.0,546.49,422.46
2017,12,30,13,15,877.0,101.0,1.75,18.0,616.0,513.36,395.47
2017,12,30,13,30,873.0,100.0,1.8,18.0,605.0,478.09,366.15
2017,12,30,13,45,865.0,99.0,1.9,18.0,586.0,439.25,333.5
2017,12,30,14,0,857.0,98.0,2.0,18.0,567.0,398.92,298.78
2017,12,30,14,15,845.0,96.0,2.1,17.5,540.0,355.13,261.1
2017,12,30,14,30,833.0,94.0,2.2,17.0,513.0,310.63,222.07
2017,12,30,14,45,805.0,94.5,2.3,17.0,478.0,264.25,181.4
2017,12,30,15,0,777.0,95.0,2.4,17.0,443.0,214.93,139.23
2017,12,30,15,15,752.0,91.5,2.35,16.5,403.5,167.84,101.2
2017,12,30,15,30,727.0,88.0,2.3,16.0,364.0,122.33,69.23
2017,12,30,15,45,689.5,83.0,2.3,16.0,320.0,77.07,46.63
2017,12,30,16,0,652.0,78.0,2.3,16.0,276.0,55.19,43.45
2017,12,30,16,15,598.0,71.0,2.15,15.0,229.5,51.84,40.64
2017,12,30,16,30,544.0,64.0,2.0,14.0,183.0,48.46,37.62
2017,12,30,16,45,457.0,54.0,1.95,13.0,137.0,42.19,31.82
2017,12,30,17,0,370.0,44.0,1.9,12.0,91.0,35.74,25.53
2017,12,30,17,15,238.0,29.0,2.2,11.5,54.0,23.9,12.48
2017,12,30,17,30,106.0,14.0,2.5,11.0,17.0,13.34,0.0
2017,12,30,17,45,53.0,7.0,2.8,10.5,8.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,31,7,45,93.5,19.0,4.35,4.0,27.0,74.38,0.0
2017,12,31,8,0,187.0,38.0,4.6,4.0,54.0,155.99,118.55
2017,12,31,8,15,280.5,54.0,4.75,4.0,96.5,222.72,185.21
2017,12,31,8,30,374.0,70.0,4.9,4.0,139.0,295.43,251.82
2017,12,31,8,45,438.5,81.5,5.05,4.0,185.0,351.54,303.08
2017,12,31,9,0,503.0,93.0,5.2,4.0,231.0,409.85,354.93
2017,12,31,9,15,251.5,74.5,5.3,4.0,143.5,247.74,215.36
2017,12,31,9,30,0.0,56.0,5.4,4.0,56.0,52.06,40.47
2017,12,31,9,45,0.0,63.0,5.5,4.0,63.0,58.59,46.21
2017,12,31,10,0,0.0,70.0,5.6,4.0,70.0,65.13,51.84
2017,12,31,10,15,0.0,60.0,5.7,4.0,60.0,55.8,43.53
2017,12,31,10,30,0.0,50.0,5.8,4.0,50.0,46.49,35.26
2017,12,31,10,45,0.0,48.0,5.95,4.0,48.0,44.63,33.56
2017,12,31,11,0,0.0,46.0,6.1,4.0,46.0,42.77,31.87
2017,12,31,11,15,0.0,45.0,6.1,4.0,45.0,41.85,31.01
2017,12,31,11,30,0.0,44.0,6.1,4.0,44.0,40.92,30.16
2017,12,31,11,45,0.0,86.0,6.2,4.0,86.0,80.13,64.18
2017,12,31,12,0,0.0,128.0,6.3,4.0,128.0,119.67,98.2
2017,12,31,12,15,0.0,118.0,6.3,4.0,118.0,110.13,89.93
2017,12,31,12,30,0.0,108.0,6.3,4.0,108.0,100.7,81.8
2017,12,31,12,45,0.0,131.0,6.3,4.0,131.0,122.03,100.15
2017,12,31,13,0,0.0,154.0,6.3,4.0,154.0,143.11,118.22
2017,12,31,13,15,8.5,184.0,6.25,4.0,189.0,174.21,144.84
2017,12,31,13,30,17.0,214.0,6.2,4.0,224.0,203.96,170.13
2017,12,31,13,45,8.5,169.5,6.2,4.0,174.5,159.35,132.26
2017,12,31,14,0,0.0,125.0,6.2,4.0,125.0,115.6,94.97
2017,12,31,14,15,0.0,122.0,6.15,3.5,122.0,112.63,92.75
2017,12,31,14,30,0.0,119.0,6.1,3.0,119.0,109.63,90.49
2017,12,31,14,45,2.5,137.5,6.1,3.0,138.5,125.78,104.63
2017,12,31,15,0,5.0,156.0,6.1,3.0,158.0,140.52,117.53
2017,12,31,15,15,2.5,143.0,6.05,3.0,144.0,127.75,106.77
2017,12,31,15,30,0.0,130.0,6.0,3.0,130.0,115.24,96.19
2017,12,31,15,45,0.0,114.0,6.0,3.0,114.0,100.76,83.67
2017,12,31,16,0,0.0,98.0,6.0,3.0,98.0,86.77,74.95
2017,12,31,16,15,0.0,81.5,5.95,2.5,81.5,72.76,62.08
2017,12,31,16,30,0.0,65.0,5.9,2.0,65.0,58.57,48.83
2017,12,31,16,45,0.0,48.5,5.85,1.5,48.5,44.22,35.2
2017,12,31,17,0,0.0,32.0,5.8,1.0,32.0,29.66,21.26
2017,12,31,17,15,0.0,19.0,5.8,1.0,19.0,17.63,8.5
2017,12,31,17,30,0.0,6.0,5.8,1.0,6.0,5.72,0.0
2017,12,31,17,45,0.0,3.0,3.6,8.0,3.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
